Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,15.0,3.55,2.5,30.5,12.19,0.0
2016,1,1,8,0,350.0,30.0,3.6,3.0,61.0,24.95,15.0
2016,1,1,8,15,447.5,38.5,3.65,3.5,100.5,32.02,23.14
2016,1,1,8,30,545.0,47.0,3.7,4.0,140.0,39.19,30.2
2016,1,1,8,45,603.5,53.0,3.75,4.5,181.0,44.13,35.01
2016,1,1,9,0,662.0,59.0,3.8,5.0,222.0,49.1,39.71
2016,1,1,9,15,700.5,63.0,3.8,5.5,260.5,52.37,42.73
2016,1,1,9,30,739.0,67.0,3.8,6.0,299.0,60.24,49.88
2016,1,1,9,45,766.5,70.0,3.8,6.5,333.0,62.81,52.1
2016,1,1,10,0,794.0,73.0,3.8,7.0,367.0,65.4,54.29
2016,1,1,10,15,811.5,75.0,3.75,7.0,395.5,67.07,55.73
2016,1,1,10,30,829.0,77.0,3.7,7.0,424.0,68.75,57.17
2016,1,1,10,45,840.5,79.0,3.65,7.5,445.5,70.32,58.4
2016,1,1,11,0,852.0,81.0,3.6,8.0,467.0,93.89,60.2
2016,1,1,11,15,859.5,82.0,3.5,8.0,481.5,146.64,86.35
2016,1,1,11,30,867.0,83.0,3.4,8.0,496.0,199.39,125.76
2016,1,1,11,45,869.5,83.5,3.3,8.5,503.0,250.48,170.3
2016,1,1,12,0,872.0,84.0,3.2,9.0,510.0,300.57,216.66
2016,1,1,12,15,872.0,84.0,3.1,9.0,509.5,348.24,262.17
2016,1,1,12,30,872.0,84.0,3.0,9.0,509.0,394.24,305.99
2016,1,1,12,45,872.0,82.5,2.9,9.0,501.5,436.98,346.39
2016,1,1,13,0,872.0,81.0,2.8,9.0,494.0,477.59,384.13
2016,1,1,13,15,864.0,79.5,2.65,9.0,478.5,512.02,415.92
2016,1,1,13,30,856.0,78.0,2.5,9.0,463.0,543.37,444.34
2016,1,1,13,45,844.5,76.5,2.45,9.0,440.5,569.62,468.3
2016,1,1,14,0,833.0,75.0,2.4,9.0,418.0,592.42,488.96
2016,1,1,14,15,814.5,72.5,2.35,9.0,389.0,606.3,502.16
2016,1,1,14,30,796.0,70.0,2.3,9.0,360.0,616.3,511.89
2016,1,1,14,45,769.5,67.0,2.25,9.0,325.5,616.55,513.54
2016,1,1,15,0,743.0,64.0,2.2,9.0,291.0,612.72,511.45
2016,1,1,15,15,703.0,60.0,2.15,8.5,252.0,594.32,497.56
2016,1,1,15,30,663.0,56.0,2.1,8.0,213.0,578.33,484.48
2016,1,1,15,45,601.5,50.0,2.05,8.0,172.0,535.54,447.86
2016,1,1,16,0,540.0,44.0,2.0,8.0,131.0,489.5,406.71
2016,1,1,16,15,438.5,35.5,2.05,7.5,92.0,408.89,334.76
2016,1,1,16,30,337.0,27.0,2.1,7.0,53.0,323.59,227.88
2016,1,1,16,45,168.5,13.5,2.15,7.0,26.5,132.21,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,15.5,3.7,4.5,18.5,11.99,0.0
2016,1,2,8,0,60.0,31.0,3.8,5.0,37.0,23.27,13.44
2016,1,2,8,15,87.5,48.0,3.8,5.0,61.0,35.3,25.91
2016,1,2,8,30,115.0,65.0,3.8,5.0,85.0,47.14,37.28
2016,1,2,8,45,131.5,82.0,3.85,5.5,110.5,58.69,48.15
2016,1,2,9,0,148.0,99.0,3.9,6.0,136.0,70.0,58.65
2016,1,2,9,15,158.0,115.0,3.85,6.5,159.5,80.44,68.17
2016,1,2,9,30,168.0,131.0,3.8,7.0,183.0,90.63,77.31
2016,1,2,9,45,182.5,142.5,3.8,7.5,205.5,98.23,83.97
2016,1,2,10,0,197.0,154.0,3.8,8.0,228.0,105.65,90.39
2016,1,2,10,15,304.5,151.5,3.85,8.0,275.0,104.04,88.81
2016,1,2,10,30,412.0,149.0,3.9,8.0,322.0,101.89,86.76
2016,1,2,10,45,607.0,111.0,4.0,8.5,379.5,82.66,69.26
2016,1,2,11,0,802.0,73.0,4.1,9.0,437.0,84.83,53.67
2016,1,2,11,15,406.0,122.0,4.2,9.5,307.0,123.85,84.71
2016,1,2,11,30,10.0,171.0,4.3,10.0,177.0,127.48,103.13
2016,1,2,11,45,32.0,189.0,4.4,10.5,205.5,146.06,117.64
2016,1,2,12,0,54.0,207.0,4.5,11.0,234.0,169.3,136.27
2016,1,2,12,15,38.5,197.5,4.55,11.0,217.0,163.94,132.63
2016,1,2,12,30,23.0,188.0,4.6,11.0,200.0,152.7,123.87
2016,1,2,12,45,11.5,172.0,4.65,11.5,178.0,138.2,111.87
2016,1,2,13,0,0.0,156.0,4.7,12.0,156.0,122.02,98.27
2016,1,2,13,15,39.5,175.5,4.7,12.0,193.5,165.95,135.38
2016,1,2,13,30,79.0,195.0,4.7,12.0,231.0,209.99,172.7
2016,1,2,13,45,39.5,163.5,4.7,12.0,181.5,164.41,134.72
2016,1,2,14,0,0.0,132.0,4.7,12.0,132.0,106.65,85.69
2016,1,2,14,15,0.0,102.5,4.6,12.0,102.5,81.42,64.37
2016,1,2,14,30,0.0,73.0,4.5,12.0,73.0,56.21,42.87
2016,1,2,14,45,0.0,66.0,4.4,12.0,66.0,50.61,38.12
2016,1,2,15,0,0.0,59.0,4.3,12.0,59.0,45.2,33.48
2016,1,2,15,15,0.0,51.0,4.05,11.5,51.0,39.03,28.19
2016,1,2,15,30,0.0,43.0,3.8,11.0,43.0,32.86,22.85
2016,1,2,15,45,0.0,34.5,3.55,10.5,34.5,26.33,17.11
2016,1,2,16,0,0.0,26.0,3.3,10.0,26.0,19.81,11.33
2016,1,2,16,15,0.0,18.5,3.35,9.5,18.5,14.07,6.15
2016,1,2,16,30,0.0,11.0,3.4,9.0,11.0,8.35,0.47
2016,1,2,16,45,0.0,5.5,3.45,9.0,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,4.2,7.5,10.5,7.98,0.0
2016,1,3,8,0,0.0,21.0,4.1,8.0,21.0,16.02,7.35
2016,1,3,8,15,0.0,35.0,4.0,8.0,35.0,26.5,17.81
2016,1,3,8,30,0.0,49.0,3.9,8.0,49.0,36.69,27.45
2016,1,3,8,45,0.0,63.5,3.8,8.5,63.5,47.11,37.14
2016,1,3,9,0,0.0,78.0,3.7,9.0,78.0,57.42,46.61
2016,1,3,9,15,0.0,91.5,3.6,9.0,91.5,66.98,55.37
2016,1,3,9,30,0.0,105.0,3.5,9.0,105.0,76.44,63.94
2016,1,3,9,45,0.0,116.5,3.4,9.5,116.5,84.53,71.05
2016,1,3,10,0,0.0,128.0,3.3,10.0,128.0,92.52,77.98
2016,1,3,10,15,5.0,140.0,3.35,10.0,142.5,100.8,85.25
2016,1,3,10,30,10.0,152.0,3.4,10.0,157.0,108.96,92.39
2016,1,3,10,45,28.5,170.0,3.5,10.5,183.0,116.46,98.72
2016,1,3,11,0,47.0,188.0,3.6,11.0,209.0,129.58,104.28
2016,1,3,11,15,88.5,201.5,3.8,11.0,243.0,148.19,117.14
2016,1,3,11,30,130.0,215.0,4.0,11.0,277.0,171.28,133.99
2016,1,3,11,45,74.5,200.5,4.2,11.0,236.5,162.37,129.18
2016,1,3,12,0,19.0,186.0,4.4,11.0,196.0,144.51,116.7
2016,1,3,12,15,58.5,202.5,4.4,11.0,231.5,173.67,140.2
2016,1,3,12,30,98.0,219.0,4.4,11.0,267.0,206.94,167.61
2016,1,3,12,45,235.0,203.0,4.4,11.0,316.0,270.32,219.18
2016,1,3,13,0,372.0,187.0,4.4,11.0,365.0,334.13,272.3
2016,1,3,13,15,393.5,176.5,4.05,11.0,359.5,366.04,300.08
2016,1,3,13,30,415.0,166.0,3.7,11.0,354.0,389.77,321.24
2016,1,3,13,45,368.5,165.0,3.35,11.5,326.0,372.09,307.9
2016,1,3,14,0,322.0,164.0,3.0,12.0,298.0,361.49,299.72
2016,1,3,14,15,211.0,159.5,2.65,12.0,245.0,290.32,241.57
2016,1,3,14,30,100.0,155.0,2.3,12.0,192.0,225.07,186.69
2016,1,3,14,45,91.5,141.5,2.0,12.0,173.0,199.21,165.63
2016,1,3,15,0,83.0,128.0,1.7,12.0,154.0,185.58,154.33
2016,1,3,15,15,76.0,112.0,1.55,11.5,133.5,168.96,140.63
2016,1,3,15,30,69.0,96.0,1.4,11.0,113.0,151.51,125.88
2016,1,3,15,45,54.5,79.0,1.3,11.0,90.5,126.23,103.71
2016,1,3,16,0,40.0,62.0,1.2,11.0,68.0,99.78,80.17
2016,1,3,16,15,20.0,45.0,1.3,10.5,48.0,67.79,51.55
2016,1,3,16,30,0.0,28.0,1.4,10.0,28.0,26.81,14.37
2016,1,3,16,45,0.0,14.0,1.5,10.0,14.0,10.69,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,184.5,13.5,5.05,10.5,29.5,10.97,0.0
2016,1,4,8,0,369.0,27.0,5.1,11.0,59.0,22.49,12.38
2016,1,4,8,15,461.0,34.0,5.15,11.0,97.5,28.41,19.22
2016,1,4,8,30,553.0,41.0,5.2,11.0,136.0,37.4,27.71
2016,1,4,8,45,612.0,45.5,5.3,11.5,176.0,41.58,31.73
2016,1,4,9,0,671.0,50.0,5.4,12.0,216.0,45.85,35.67
2016,1,4,9,15,706.5,53.5,5.5,12.0,253.0,49.08,38.66
2016,1,4,9,30,742.0,57.0,5.6,12.0,290.0,52.32,41.59
2016,1,4,9,45,519.5,101.0,5.7,12.5,273.0,74.34,61.19
2016,1,4,10,0,297.0,145.0,5.8,13.0,256.0,100.0,83.79
2016,1,4,10,15,512.0,113.0,5.9,13.0,321.0,81.52,67.27
2016,1,4,10,30,727.0,81.0,6.0,13.0,386.0,69.9,56.86
2016,1,4,10,45,599.5,118.5,6.15,13.5,378.5,87.72,72.44
2016,1,4,11,0,472.0,156.0,6.3,14.0,371.0,118.62,87.38
2016,1,4,11,15,308.0,186.0,6.4,14.0,328.0,156.03,114.21
2016,1,4,11,30,144.0,216.0,6.5,14.0,285.0,173.78,134.3
2016,1,4,11,45,325.5,190.5,6.6,14.0,350.0,208.09,155.42
2016,1,4,12,0,507.0,165.0,6.7,14.0,415.0,261.75,195.26
2016,1,4,12,15,282.0,187.5,6.75,14.0,326.5,237.7,185.66
2016,1,4,12,30,57.0,210.0,6.8,14.0,238.0,185.22,149.01
2016,1,4,12,45,28.5,179.5,6.9,14.0,193.5,155.41,125.13
2016,1,4,13,0,0.0,149.0,7.0,14.0,149.0,116.27,92.8
2016,1,4,13,15,3.5,154.5,7.0,13.5,156.5,123.58,99.23
2016,1,4,13,30,7.0,160.0,7.0,13.0,164.0,131.66,106.38
2016,1,4,13,45,3.5,104.5,7.0,13.0,106.5,83.65,65.88
2016,1,4,14,0,0.0,49.0,7.0,13.0,49.0,37.49,26.54
2016,1,4,14,15,2.5,90.5,6.75,13.0,91.5,72.35,56.48
2016,1,4,14,30,5.0,132.0,6.5,13.0,134.0,113.97,92.06
2016,1,4,14,45,2.5,120.0,6.3,13.0,121.0,103.37,83.07
2016,1,4,15,0,0.0,108.0,6.1,13.0,108.0,92.58,73.87
2016,1,4,15,15,0.0,93.5,5.95,12.5,93.5,80.67,63.8
2016,1,4,15,30,0.0,79.0,5.8,12.0,79.0,68.5,53.37
2016,1,4,15,45,0.0,64.0,5.7,12.0,64.0,55.42,41.91
2016,1,4,16,0,0.0,49.0,5.6,12.0,49.0,41.84,29.93
2016,1,4,16,15,0.0,35.0,5.55,12.0,35.0,28.86,18.41
2016,1,4,16,30,0.0,21.0,5.5,12.0,21.0,16.03,6.43
2016,1,4,16,45,0.0,10.5,5.5,12.0,10.5,7.99,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,4.45,10.5,13.5,10.29,0.0
2016,1,5,8,0,0.0,27.0,4.7,11.0,27.0,20.34,10.66
2016,1,5,8,15,6.0,44.0,4.8,11.0,45.0,32.52,22.8
2016,1,5,8,30,12.0,61.0,4.9,11.0,63.0,44.56,34.08
2016,1,5,8,45,19.0,77.0,5.0,11.0,81.0,55.23,44.03
2016,1,5,9,0,26.0,93.0,5.1,11.0,99.0,66.04,53.97
2016,1,5,9,15,30.5,108.0,5.1,11.0,116.5,76.05,63.09
2016,1,5,9,30,35.0,123.0,5.1,11.0,134.0,85.88,71.92
2016,1,5,9,45,37.5,136.0,5.1,11.5,149.0,94.37,79.32
2016,1,5,10,0,40.0,149.0,5.1,12.0,164.0,102.69,86.46
2016,1,5,10,15,20.0,114.5,5.15,12.0,122.0,82.95,68.79
2016,1,5,10,30,0.0,80.0,5.2,12.0,80.0,61.31,49.41
2016,1,5,10,45,0.0,44.5,5.3,12.0,44.5,34.04,24.95
2016,1,5,11,0,0.0,9.0,5.4,12.0,9.0,6.86,0.25
2016,1,5,11,15,2.0,86.0,5.5,11.5,87.0,66.17,51.11
2016,1,5,11,30,4.0,163.0,5.6,11.0,165.0,121.12,97.76
2016,1,5,11,45,2.0,85.5,5.7,11.0,86.5,66.13,51.05
2016,1,5,12,0,0.0,8.0,5.8,11.0,8.0,6.1,0.0
2016,1,5,12,15,46.5,114.0,5.8,11.0,137.0,103.13,81.37
2016,1,5,12,30,93.0,220.0,5.8,11.0,266.0,205.61,166.98
2016,1,5,12,45,52.5,197.5,5.8,11.0,223.5,179.59,146.4
2016,1,5,13,0,12.0,175.0,5.8,11.0,181.0,142.63,116.0
2016,1,5,13,15,6.0,108.0,5.7,11.0,111.0,86.68,68.76
2016,1,5,13,30,0.0,41.0,5.6,11.0,41.0,31.35,21.41
2016,1,5,13,45,0.0,23.5,5.55,11.0,23.5,17.93,9.86
2016,1,5,14,0,0.0,6.0,5.5,11.0,6.0,4.56,0.0
2016,1,5,14,15,120.5,79.0,5.45,11.0,124.0,159.92,134.26
2016,1,5,14,30,241.0,152.0,5.4,11.0,242.0,326.48,276.33
2016,1,5,14,45,227.5,140.5,5.4,11.0,219.5,316.61,268.46
2016,1,5,15,0,214.0,129.0,5.4,11.0,197.0,305.14,259.32
2016,1,5,15,15,403.5,96.0,5.15,11.0,203.5,424.89,362.65
2016,1,5,15,30,593.0,63.0,4.9,11.0,210.0,538.3,457.18
2016,1,5,15,45,527.0,57.5,4.7,11.0,170.5,492.13,416.47
2016,1,5,16,0,461.0,52.0,4.5,11.0,131.0,442.32,371.76
2016,1,5,16,15,362.0,42.5,4.25,10.5,93.5,361.48,299.32
2016,1,5,16,30,263.0,33.0,4.0,10.0,56.0,279.11,211.92
2016,1,5,16,45,131.5,16.5,3.75,10.0,28.0,142.25,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,6.45,11.0,2.0,1.51,0.0
2016,1,6,8,0,0.0,4.0,6.3,11.0,4.0,3.02,0.0
2016,1,6,8,15,0.0,7.5,6.3,11.0,7.5,5.68,0.0
2016,1,6,8,30,0.0,11.0,6.3,11.0,11.0,8.34,1.79
2016,1,6,8,45,0.0,14.0,6.3,11.0,14.0,10.62,3.93
2016,1,6,9,0,0.0,17.0,6.3,11.0,17.0,12.92,6.05
2016,1,6,9,15,0.0,20.5,6.35,11.0,20.5,15.59,8.51
2016,1,6,9,30,0.0,24.0,6.4,11.0,24.0,18.27,10.94
2016,1,6,9,45,0.0,26.5,6.5,11.0,26.5,20.19,12.67
2016,1,6,10,0,0.0,29.0,6.6,11.0,29.0,22.11,14.39
2016,1,6,10,15,0.0,70.5,6.7,11.0,70.5,54.09,43.21
2016,1,6,10,30,0.0,112.0,6.8,11.0,112.0,83.34,69.34
2016,1,6,10,45,12.5,145.0,6.95,11.0,151.0,105.36,88.85
2016,1,6,11,0,25.0,178.0,7.1,11.0,190.0,127.4,103.09
2016,1,6,11,15,194.0,185.0,7.0,11.0,279.0,146.22,111.76
2016,1,6,11,30,363.0,192.0,6.9,11.0,368.0,190.38,139.95
2016,1,6,11,45,427.0,181.5,6.85,11.0,391.0,223.15,165.39
2016,1,6,12,0,491.0,171.0,6.8,11.0,414.0,261.19,197.43
2016,1,6,12,15,290.5,195.5,6.65,11.0,340.0,245.8,194.11
2016,1,6,12,30,90.0,220.0,6.5,11.0,266.0,204.4,165.97
2016,1,6,12,45,112.0,219.0,6.35,11.0,274.5,220.83,180.23
2016,1,6,13,0,134.0,218.0,6.2,11.0,283.0,246.5,202.37
2016,1,6,13,15,79.5,198.0,6.15,11.0,236.5,204.87,168.59
2016,1,6,13,30,25.0,178.0,6.1,11.0,190.0,156.54,128.21
2016,1,6,13,45,267.0,155.5,6.05,11.0,269.5,305.33,255.86
2016,1,6,14,0,509.0,133.0,6.0,11.0,349.0,454.47,382.32
2016,1,6,14,15,294.5,145.0,5.9,11.0,268.0,339.4,286.61
2016,1,6,14,30,80.0,157.0,5.8,11.0,187.0,200.39,167.54
2016,1,6,14,45,72.0,144.0,5.75,11.0,169.5,188.03,157.49
2016,1,6,15,0,64.0,131.0,5.7,11.0,152.0,175.01,146.55
2016,1,6,15,15,57.0,115.0,5.55,10.5,132.0,158.15,132.38
2016,1,6,15,30,50.0,99.0,5.4,10.0,112.0,140.53,117.25
2016,1,6,15,45,38.5,81.5,5.25,10.0,90.5,116.57,95.99
2016,1,6,16,0,27.0,64.0,5.1,10.0,69.0,91.42,73.43
2016,1,6,16,15,13.5,47.0,5.05,9.5,49.5,64.21,48.93
2016,1,6,16,30,0.0,30.0,5.0,9.0,30.0,28.34,16.58
2016,1,6,16,45,0.0,15.0,4.95,9.0,15.0,11.45,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,17.5,2.15,8.5,27.0,13.29,0.0
2016,1,7,8,0,203.0,35.0,2.2,9.0,54.0,26.41,15.75
2016,1,7,8,15,299.5,47.0,2.3,9.0,90.5,35.56,25.73
2016,1,7,8,30,396.0,59.0,2.4,9.0,127.0,44.77,34.59
2016,1,7,8,45,485.5,63.0,2.5,9.5,168.0,50.98,40.5
2016,1,7,9,0,575.0,67.0,2.6,10.0,209.0,54.34,43.66
2016,1,7,9,15,616.5,72.0,2.6,10.0,246.5,58.1,47.16
2016,1,7,9,30,658.0,77.0,2.6,10.0,284.0,61.9,50.6
2016,1,7,9,45,717.5,73.0,2.6,10.5,322.0,59.49,48.29
2016,1,7,10,0,777.0,69.0,2.6,11.0,360.0,62.04,50.42
2016,1,7,10,15,794.5,71.0,2.55,11.0,388.5,63.74,51.87
2016,1,7,10,30,812.0,73.0,2.5,11.0,417.0,65.45,53.32
2016,1,7,10,45,823.5,75.0,2.5,11.0,438.5,67.04,54.66
2016,1,7,11,0,835.0,77.0,2.5,11.0,460.0,84.84,55.14
2016,1,7,11,15,842.5,77.5,2.5,11.0,475.5,136.48,78.4
2016,1,7,11,30,850.0,78.0,2.5,11.0,491.0,188.14,115.56
2016,1,7,11,45,854.0,78.5,2.5,11.0,498.5,238.89,159.08
2016,1,7,12,0,858.0,79.0,2.5,11.0,506.0,288.86,204.97
2016,1,7,12,15,858.0,79.0,2.55,11.0,506.0,336.17,249.78
2016,1,7,12,30,858.0,79.0,2.6,11.0,506.0,381.86,293.09
2016,1,7,12,45,857.5,77.5,2.7,11.0,499.5,424.14,333.1
2016,1,7,13,0,857.0,76.0,2.8,11.0,493.0,464.3,370.65
2016,1,7,13,15,850.0,75.5,2.85,11.0,478.5,500.04,403.8
2016,1,7,13,30,843.0,75.0,2.9,11.0,464.0,532.9,433.92
2016,1,7,13,45,833.0,73.0,2.95,11.0,442.5,559.52,458.52
2016,1,7,14,0,823.0,71.0,3.0,11.0,421.0,582.82,480.01
2016,1,7,14,15,806.5,69.0,2.9,11.0,393.0,598.72,494.72
2016,1,7,14,30,790.0,67.0,2.8,11.0,365.0,610.9,506.09
2016,1,7,14,45,768.5,63.5,2.75,11.0,332.0,614.33,510.41
2016,1,7,15,0,747.0,60.0,2.7,11.0,299.0,613.93,511.14
2016,1,7,15,15,711.5,56.5,2.5,10.5,261.5,599.9,500.17
2016,1,7,15,30,676.0,53.0,2.3,10.0,224.0,581.94,485.37
2016,1,7,15,45,625.0,47.5,2.1,10.0,184.0,546.71,454.9
2016,1,7,16,0,574.0,42.0,1.9,10.0,144.0,507.96,419.99
2016,1,7,16,15,485.5,35.0,1.85,9.5,104.5,445.78,365.02
2016,1,7,16,30,397.0,28.0,1.8,9.0,65.0,375.28,289.85
2016,1,7,16,45,198.5,14.0,1.75,9.0,32.5,193.8,0.0
2016,1,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,11.5,1.4,7.5,11.5,8.75,0.0
2016,1,8,8,0,0.0,23.0,1.5,8.0,23.0,17.57,8.68
2016,1,8,8,15,0.0,38.5,1.6,8.0,38.5,28.89,19.98
2016,1,8,8,30,0.0,54.0,1.7,8.0,54.0,40.03,30.5
2016,1,8,8,45,0.0,70.5,1.8,8.0,70.5,51.68,41.4
2016,1,8,9,0,0.0,87.0,1.9,8.0,87.0,63.2,52.06
2016,1,8,9,15,3.5,101.0,1.85,8.0,102.0,73.08,61.12
2016,1,8,9,30,7.0,115.0,1.8,8.0,117.0,82.85,69.96
2016,1,8,9,45,9.0,126.0,1.75,8.5,129.5,90.67,76.79
2016,1,8,10,0,11.0,137.0,1.7,9.0,142.0,98.38,83.43
2016,1,8,10,15,92.5,160.5,1.65,9.0,200.0,111.0,94.53
2016,1,8,10,30,174.0,184.0,1.6,9.0,258.0,122.9,104.9
2016,1,8,10,45,89.0,171.0,1.6,9.5,209.0,118.35,100.52
2016,1,8,11,0,4.0,158.0,1.6,10.0,160.0,114.34,92.3
2016,1,8,11,15,2.0,134.0,1.65,10.0,135.0,99.93,80.03
2016,1,8,11,30,0.0,110.0,1.7,10.0,110.0,83.52,66.15
2016,1,8,11,45,30.5,162.0,1.75,10.5,177.5,126.95,101.34
2016,1,8,12,0,61.0,214.0,1.8,11.0,245.0,175.33,140.36
2016,1,8,12,15,118.5,220.0,1.85,11.0,279.5,207.6,165.7
2016,1,8,12,30,176.0,226.0,1.9,11.0,314.0,243.84,195.11
2016,1,8,12,45,171.0,224.5,2.0,11.0,309.0,254.65,205.37
2016,1,8,13,0,166.0,223.0,2.1,11.0,304.0,264.62,214.89
2016,1,8,13,15,234.0,207.5,2.1,11.0,318.0,296.84,242.28
2016,1,8,13,30,302.0,192.0,2.1,11.0,332.0,343.19,281.32
2016,1,8,13,45,184.5,186.5,2.15,11.0,271.0,277.97,229.2
2016,1,8,14,0,67.0,181.0,2.2,11.0,210.0,202.58,166.9
2016,1,8,14,15,33.5,120.5,2.2,11.0,135.0,125.98,102.93
2016,1,8,14,30,0.0,60.0,2.2,11.0,60.0,45.97,34.17
2016,1,8,14,45,0.0,54.5,2.25,11.0,54.5,41.71,30.59
2016,1,8,15,0,0.0,49.0,2.3,11.0,49.0,37.47,26.95
2016,1,8,15,15,0.0,42.5,2.15,10.5,42.5,32.46,22.66
2016,1,8,15,30,0.0,36.0,2.0,10.0,36.0,27.47,18.32
2016,1,8,15,45,0.0,29.5,1.9,10.0,29.5,22.48,13.9
2016,1,8,16,0,0.0,23.0,1.8,10.0,23.0,17.5,9.45
2016,1,8,16,15,0.0,16.5,1.85,10.0,16.5,12.53,4.99
2016,1,8,16,30,0.0,10.0,1.9,10.0,10.0,7.58,0.42
2016,1,8,16,45,0.0,5.0,2.0,10.0,5.0,3.78,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,5.6,9.5,12.0,9.14,0.0
2016,1,9,8,0,0.0,24.0,5.7,10.0,24.0,18.31,9.17
2016,1,9,8,15,0.0,39.5,5.7,10.0,39.5,29.57,20.34
2016,1,9,8,30,0.0,55.0,5.7,10.0,55.0,40.69,30.79
2016,1,9,8,45,0.0,71.5,5.7,10.0,71.5,52.34,41.62
2016,1,9,9,0,0.0,88.0,5.7,10.0,88.0,63.85,52.23
2016,1,9,9,15,5.0,102.0,5.55,10.0,104.0,73.74,61.26
2016,1,9,9,30,10.0,116.0,5.4,10.0,120.0,83.54,70.1
2016,1,9,9,45,10.5,127.0,5.25,10.5,131.0,91.34,76.9
2016,1,9,10,0,11.0,138.0,5.1,11.0,142.0,99.03,83.51
2016,1,9,10,15,107.0,160.5,4.85,11.0,205.5,108.67,91.95
2016,1,9,10,30,203.0,183.0,4.6,11.0,269.0,122.96,104.45
2016,1,9,10,45,156.5,193.5,4.4,11.0,262.0,128.16,108.87
2016,1,9,11,0,110.0,204.0,4.2,11.0,255.0,140.07,112.39
2016,1,9,11,15,60.5,189.5,3.9,11.0,218.0,138.09,109.75
2016,1,9,11,30,11.0,175.0,3.6,11.0,181.0,130.26,104.88
2016,1,9,11,45,53.5,199.5,3.3,11.0,226.5,156.92,125.33
2016,1,9,12,0,96.0,224.0,3.0,11.0,272.0,191.06,152.36
2016,1,9,12,15,56.0,205.5,2.75,11.0,233.5,174.49,140.39
2016,1,9,12,30,16.0,187.0,2.5,11.0,195.0,149.08,120.52
2016,1,9,12,45,16.0,184.5,2.25,11.0,192.5,149.48,121.03
2016,1,9,13,0,16.0,182.0,2.0,11.0,190.0,149.82,121.45
2016,1,9,13,15,15.5,177.0,1.8,11.0,184.5,147.83,119.94
2016,1,9,13,30,15.0,172.0,1.6,11.0,179.0,145.73,118.36
2016,1,9,13,45,16.5,167.0,1.4,11.0,174.5,144.74,117.73
2016,1,9,14,0,18.0,162.0,1.2,11.0,170.0,143.95,117.27
2016,1,9,14,15,46.0,161.0,1.05,11.0,179.5,175.15,144.02
2016,1,9,14,30,74.0,160.0,0.9,11.0,189.0,198.94,164.44
2016,1,9,14,45,70.0,147.0,0.75,11.5,172.5,189.17,156.15
2016,1,9,15,0,66.0,134.0,0.6,12.0,156.0,178.9,147.49
2016,1,9,15,15,59.5,118.0,0.55,11.5,136.0,162.48,134.15
2016,1,9,15,30,53.0,102.0,0.5,11.0,116.0,145.29,119.86
2016,1,9,15,45,43.5,85.0,0.45,11.0,95.0,123.67,101.18
2016,1,9,16,0,34.0,68.0,0.4,11.0,74.0,101.06,81.31
2016,1,9,16,15,18.0,51.0,0.45,11.0,54.0,72.4,55.83
2016,1,9,16,30,2.0,34.0,0.5,11.0,34.0,34.71,22.33
2016,1,9,16,45,1.0,17.0,0.6,11.0,17.0,13.72,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,156.5,15.5,3.4,8.5,29.5,12.57,0.0
2016,1,10,8,0,313.0,31.0,3.6,9.0,59.0,25.64,15.25
2016,1,10,8,15,407.5,40.0,3.7,9.0,97.5,33.01,23.5
2016,1,10,8,30,502.0,49.0,3.8,9.0,136.0,40.46,30.74
2016,1,10,8,45,565.5,54.5,3.9,9.5,177.0,44.93,35.05
2016,1,10,9,0,629.0,60.0,4.0,10.0,218.0,49.48,39.28
2016,1,10,9,15,667.5,64.5,4.0,10.0,256.0,53.06,42.6
2016,1,10,9,30,706.0,69.0,4.0,10.0,294.0,56.64,45.84
2016,1,10,9,45,739.0,70.5,4.0,10.5,329.0,62.75,51.22
2016,1,10,10,0,772.0,72.0,4.0,11.0,364.0,64.23,52.38
2016,1,10,10,15,595.5,112.0,3.85,11.0,347.5,84.33,70.27
2016,1,10,10,30,419.0,152.0,3.7,11.0,331.0,103.65,87.31
2016,1,10,10,45,313.0,177.5,3.6,11.5,315.5,119.1,100.63
2016,1,10,11,0,207.0,203.0,3.5,12.0,300.0,139.55,110.25
2016,1,10,11,15,181.5,212.0,3.3,12.0,298.5,159.94,122.93
2016,1,10,11,30,156.0,221.0,3.1,12.0,297.0,177.6,137.29
2016,1,10,11,45,275.5,208.0,2.95,12.5,345.5,208.18,157.35
2016,1,10,12,0,395.0,195.0,2.8,13.0,394.0,250.31,188.72
2016,1,10,12,15,267.5,212.0,2.75,13.0,346.5,250.35,195.27
2016,1,10,12,30,140.0,229.0,2.7,13.0,299.0,233.13,185.98
2016,1,10,12,45,81.5,209.5,2.65,13.0,250.5,200.35,161.14
2016,1,10,13,0,23.0,190.0,2.6,13.0,202.0,159.37,128.41
2016,1,10,13,15,24.0,186.0,2.55,13.0,198.0,159.43,128.79
2016,1,10,13,30,25.0,182.0,2.5,13.0,194.0,159.56,129.18
2016,1,10,13,45,12.5,158.5,2.5,13.0,164.5,134.82,108.73
2016,1,10,14,0,0.0,135.0,2.5,13.0,135.0,108.55,86.74
2016,1,10,14,15,0.0,108.5,2.45,13.0,108.5,86.2,68.04
2016,1,10,14,30,0.0,82.0,2.4,13.0,82.0,63.7,49.04
2016,1,10,14,45,0.0,75.0,2.4,13.0,75.0,58.08,44.34
2016,1,10,15,0,0.0,68.0,2.4,13.0,68.0,52.45,39.56
2016,1,10,15,15,0.0,59.5,2.3,12.5,59.5,45.59,33.76
2016,1,10,15,30,0.0,51.0,2.2,12.0,51.0,39.03,28.14
2016,1,10,15,45,0.0,42.0,2.15,11.5,42.0,32.1,22.11
2016,1,10,16,0,0.0,33.0,2.1,11.0,33.0,25.18,16.01
2016,1,10,16,15,0.0,24.0,2.15,10.5,24.0,18.28,9.88
2016,1,10,16,30,0.0,15.0,2.2,10.0,15.0,11.4,3.62
2016,1,10,16,45,0.0,7.5,2.3,10.0,7.5,5.68,0.0
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,45.5,16.0,3.1,10.0,20.0,12.22,0.0
2016,1,11,8,0,91.0,32.0,3.1,10.0,40.0,23.9,13.84
2016,1,11,8,15,123.0,48.5,3.15,10.0,66.0,35.65,25.74
2016,1,11,8,30,155.0,65.0,3.2,10.0,92.0,47.18,36.62
2016,1,11,8,45,173.0,81.5,3.25,10.5,119.0,58.36,46.97
2016,1,11,9,0,191.0,98.0,3.3,11.0,146.0,69.27,56.9
2016,1,11,9,15,202.0,113.5,3.25,11.0,172.0,79.24,65.94
2016,1,11,9,30,213.0,129.0,3.2,11.0,198.0,88.95,74.63
2016,1,11,9,45,222.5,142.5,3.15,11.0,221.0,97.24,81.95
2016,1,11,10,0,232.0,156.0,3.1,11.0,244.0,105.33,89.02
2016,1,11,10,15,176.0,171.5,3.0,11.0,241.0,115.8,98.14
2016,1,11,10,30,120.0,187.0,2.9,11.0,238.0,123.61,104.86
2016,1,11,10,45,61.0,172.5,2.85,11.5,198.5,118.82,100.28
2016,1,11,11,0,2.0,158.0,2.8,12.0,159.0,114.35,91.73
2016,1,11,11,15,1.0,156.0,2.75,12.0,156.5,114.63,91.86
2016,1,11,11,30,0.0,154.0,2.7,12.0,154.0,114.44,91.65
2016,1,11,11,45,4.0,165.5,2.65,12.5,167.5,124.39,99.56
2016,1,11,12,0,8.0,177.0,2.6,13.0,181.0,135.07,108.09
2016,1,11,12,15,30.0,195.5,2.55,13.0,211.0,159.06,127.37
2016,1,11,12,30,52.0,214.0,2.5,13.0,241.0,185.74,149.12
2016,1,11,12,45,27.0,188.5,2.45,13.5,202.5,161.42,129.55
2016,1,11,13,0,2.0,163.0,2.4,14.0,164.0,128.11,102.19
2016,1,11,13,15,38.0,183.5,2.35,14.0,201.5,171.07,137.95
2016,1,11,13,30,74.0,204.0,2.3,14.0,239.0,214.0,173.6
2016,1,11,13,45,83.0,196.0,2.25,14.0,234.0,218.81,178.07
2016,1,11,14,0,92.0,188.0,2.2,14.0,229.0,223.97,183.0
2016,1,11,14,15,431.5,129.0,2.1,14.0,299.0,423.78,349.08
2016,1,11,14,30,771.0,70.0,2.0,14.0,369.0,604.52,493.26
2016,1,11,14,45,749.0,66.5,1.95,14.0,336.5,607.53,495.72
2016,1,11,15,0,727.0,63.0,1.9,14.0,304.0,606.72,496.16
2016,1,11,15,15,692.5,59.5,1.75,13.5,267.0,593.29,486.06
2016,1,11,15,30,658.0,56.0,1.6,13.0,230.0,575.95,472.34
2016,1,11,15,45,606.0,51.0,1.45,13.0,190.0,546.53,447.4
2016,1,11,16,0,554.0,46.0,1.3,13.0,150.0,508.91,414.66
2016,1,11,16,15,471.0,38.5,1.25,12.5,111.0,442.35,358.48
2016,1,11,16,30,388.0,31.0,1.2,12.0,72.0,374.39,293.98
