Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,247.0,20.5,1.2,12.0,42.0,246.13,111.71
2016,1,11,17,0,106.0,10.0,1.2,12.0,12.0,85.36,0.0
2016,1,11,17,15,53.0,5.0,1.2,12.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,14.0,3.65,8.5,30.5,11.36,0.0
2016,1,12,8,0,362.0,28.0,3.6,9.0,61.0,23.27,13.46
2016,1,12,8,15,453.0,36.0,3.5,9.0,100.5,29.97,20.86
2016,1,12,8,30,544.0,44.0,3.4,9.0,140.0,36.75,27.44
2016,1,12,8,45,601.0,49.5,3.35,9.5,180.5,41.35,31.84
2016,1,12,9,0,658.0,55.0,3.3,10.0,221.0,49.82,39.6
2016,1,12,9,15,499.0,86.5,3.15,10.0,224.0,67.68,55.8
2016,1,12,9,30,340.0,118.0,3.0,10.0,227.0,82.98,69.56
2016,1,12,9,45,355.0,128.5,2.95,10.5,253.5,89.42,75.12
2016,1,12,10,0,370.0,139.0,2.9,11.0,280.0,95.75,80.5
2016,1,12,10,15,454.0,134.0,2.95,11.5,320.5,93.55,78.26
2016,1,12,10,30,538.0,129.0,3.0,12.0,361.0,91.6,76.27
2016,1,12,10,45,454.5,155.5,3.05,12.5,358.0,105.88,88.59
2016,1,12,11,0,371.0,182.0,3.1,13.0,355.0,130.05,99.99
2016,1,12,11,15,458.5,168.5,3.1,13.0,390.0,154.94,107.95
2016,1,12,11,30,546.0,155.0,3.1,13.0,425.0,190.9,130.45
2016,1,12,11,45,503.0,169.0,3.15,13.0,421.0,228.03,163.71
2016,1,12,12,0,460.0,183.0,3.2,13.0,417.0,260.53,194.76
2016,1,12,12,15,434.0,189.0,3.2,13.0,410.5,287.69,221.01
2016,1,12,12,30,408.0,195.0,3.2,13.0,404.0,311.69,244.32
2016,1,12,12,45,299.5,209.5,3.25,13.5,361.5,299.89,238.92
2016,1,12,13,0,191.0,224.0,3.3,14.0,319.0,276.1,222.19
2016,1,12,13,15,238.5,212.0,3.3,14.0,327.5,311.72,252.37
2016,1,12,13,30,286.0,200.0,3.3,14.0,336.0,342.07,278.4
2016,1,12,13,45,258.5,193.5,3.35,14.0,312.5,337.52,276.12
2016,1,12,14,0,231.0,187.0,3.4,14.0,289.0,330.08,271.26
2016,1,12,14,15,115.5,160.5,3.45,14.0,212.0,230.15,189.47
2016,1,12,14,30,0.0,134.0,3.5,14.0,135.0,111.14,88.78
2016,1,12,14,45,0.0,122.0,3.6,14.0,122.5,101.97,81.32
2016,1,12,15,0,0.0,110.0,3.7,14.0,110.0,92.7,73.59
2016,1,12,15,15,0.0,96.5,3.75,13.5,96.5,81.76,64.48
2016,1,12,15,30,0.0,83.0,3.8,13.0,83.0,70.65,55.08
2016,1,12,15,45,0.0,68.5,3.9,13.0,68.5,58.18,44.27
2016,1,12,16,0,0.0,54.0,4.0,13.0,54.0,45.34,33.03
2016,1,12,16,15,0.0,40.0,4.1,12.5,40.0,32.61,21.87
2016,1,12,16,30,0.0,26.0,4.2,12.0,26.0,19.86,10.55
2016,1,12,16,45,0.0,15.0,4.3,12.0,15.0,11.42,0.52
2016,1,12,17,0,0.0,4.0,4.4,12.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,4.5,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,143.0,16.5,5.6,12.5,30.0,13.36,0.0
2016,1,13,8,0,286.0,33.0,5.8,13.0,60.0,27.2,16.42
2016,1,13,8,15,384.5,42.5,5.9,13.0,98.5,34.92,24.77
2016,1,13,8,30,483.0,52.0,6.0,13.0,137.0,42.71,32.22
2016,1,13,8,45,543.0,58.5,6.15,13.0,177.5,47.83,37.13
2016,1,13,9,0,603.0,65.0,6.3,13.0,218.0,53.0,41.94
2016,1,13,9,15,643.5,70.0,6.4,13.0,257.0,56.84,45.45
2016,1,13,9,30,684.0,75.0,6.5,13.0,296.0,60.69,48.9
2016,1,13,9,45,701.5,81.0,6.65,13.5,329.0,64.92,52.53
2016,1,13,10,0,719.0,87.0,6.8,14.0,362.0,69.07,56.04
2016,1,13,10,15,739.0,89.5,6.9,14.0,391.0,70.77,57.45
2016,1,13,10,30,759.0,92.0,7.0,14.0,420.0,72.5,58.89
2016,1,13,10,45,572.0,136.0,7.1,14.0,390.5,96.23,79.74
2016,1,13,11,0,385.0,180.0,7.2,14.0,361.0,129.24,99.11
2016,1,13,11,15,425.0,178.0,7.2,14.0,384.0,157.71,111.53
2016,1,13,11,30,465.0,176.0,7.2,14.0,407.0,192.92,135.87
2016,1,13,11,45,465.0,179.5,7.25,14.0,413.5,227.57,165.39
2016,1,13,12,0,465.0,183.0,7.3,14.0,420.0,261.71,196.37
2016,1,13,12,15,297.0,207.5,7.25,13.5,359.5,255.68,200.12
2016,1,13,12,30,129.0,232.0,7.2,13.0,299.0,231.23,186.09
2016,1,13,12,45,64.5,167.0,7.2,13.0,200.5,159.02,128.02
2016,1,13,13,0,0.0,102.0,7.2,13.0,102.0,78.68,61.31
2016,1,13,13,15,179.0,145.5,7.15,13.0,231.0,222.74,182.68
2016,1,13,13,30,358.0,189.0,7.1,13.0,360.0,369.89,305.71
2016,1,13,13,45,568.5,139.0,7.05,13.0,397.0,472.83,393.0
2016,1,13,14,0,779.0,89.0,7.0,13.0,434.0,578.72,482.8
2016,1,13,14,15,761.5,87.0,6.7,12.5,406.0,596.24,499.68
2016,1,13,14,30,744.0,85.0,6.4,12.0,378.0,608.11,511.85
2016,1,13,14,45,725.5,80.0,6.15,12.0,346.0,612.23,516.6
2016,1,13,15,0,707.0,75.0,5.9,12.0,314.0,612.7,517.93
2016,1,13,15,15,670.5,71.0,5.5,11.5,276.0,597.92,506.62
2016,1,13,15,30,634.0,67.0,5.1,11.0,238.0,579.28,491.02
2016,1,13,15,45,595.0,59.5,4.75,11.0,199.0,551.12,465.89
2016,1,13,16,0,556.0,52.0,4.4,11.0,160.0,519.79,436.73
2016,1,13,16,15,469.0,44.0,4.2,10.5,119.5,449.17,374.85
2016,1,13,16,30,382.0,36.0,4.0,10.0,79.0,376.52,305.94
2016,1,13,16,45,237.5,24.5,3.8,10.0,47.0,247.56,145.08
2016,1,13,17,0,93.0,13.0,3.6,10.0,15.0,78.59,0.0
2016,1,13,17,15,46.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,37.0,16.5,2.75,9.5,20.0,12.75,0.0
2016,1,14,8,0,74.0,33.0,2.9,10.0,40.0,24.54,14.59
2016,1,14,8,15,97.0,50.5,3.1,10.0,64.5,37.08,27.06
2016,1,14,8,30,120.0,68.0,3.3,10.0,89.0,49.21,38.48
2016,1,14,8,45,133.0,85.0,3.5,10.5,114.0,60.74,49.13
2016,1,14,9,0,146.0,102.0,3.7,11.0,139.0,72.03,59.39
2016,1,14,9,15,153.0,118.5,3.85,11.0,163.0,82.72,69.06
2016,1,14,9,30,160.0,135.0,4.0,11.0,187.0,93.14,78.38
2016,1,14,9,45,165.0,149.0,4.2,11.0,207.5,101.93,86.15
2016,1,14,10,0,170.0,163.0,4.4,11.0,228.0,110.5,93.64
2016,1,14,10,15,192.0,174.5,4.55,11.0,253.5,117.83,100.0
2016,1,14,10,30,214.0,186.0,4.7,11.0,279.0,125.01,106.2
2016,1,14,10,45,199.0,198.0,4.85,11.5,288.0,131.57,111.63
2016,1,14,11,0,184.0,210.0,5.0,12.0,297.0,142.15,112.99
2016,1,14,11,15,127.0,213.5,5.2,12.0,274.5,155.6,121.58
2016,1,14,11,30,70.0,217.0,5.4,12.0,252.0,163.44,129.67
2016,1,14,11,45,68.5,220.5,5.65,12.0,255.5,173.57,138.28
2016,1,14,12,0,67.0,224.0,5.9,12.0,259.0,183.45,146.99
2016,1,14,12,15,42.0,208.5,6.1,12.0,230.5,172.13,138.81
2016,1,14,12,30,17.0,193.0,6.3,12.0,202.0,153.84,124.42
2016,1,14,12,45,28.0,199.5,6.5,12.0,214.5,170.43,138.41
2016,1,14,13,0,39.0,206.0,6.7,12.0,227.0,185.48,151.23
2016,1,14,13,15,19.5,156.5,6.75,12.0,167.0,132.46,107.1
2016,1,14,13,30,0.0,107.0,6.8,12.0,107.0,83.09,65.4
2016,1,14,13,45,0.0,94.5,6.85,12.0,94.5,73.16,57.05
2016,1,14,14,0,0.0,82.0,6.9,12.0,82.0,63.09,48.53
2016,1,14,14,15,0.0,99.0,6.75,11.5,99.0,77.66,61.19
2016,1,14,14,30,0.0,116.0,6.6,11.0,116.0,93.8,75.25
2016,1,14,14,45,0.0,105.0,6.5,11.0,105.0,85.1,67.89
2016,1,14,15,0,0.0,94.0,6.4,11.0,94.0,76.29,60.4
2016,1,14,15,15,0.0,82.5,6.3,11.0,82.5,66.89,52.34
2016,1,14,15,30,0.0,71.0,6.2,11.0,71.0,57.36,44.09
2016,1,14,15,45,0.0,58.5,6.15,11.0,58.5,46.65,34.72
2016,1,14,16,0,0.0,46.0,6.1,11.0,46.0,35.71,25.09
2016,1,14,16,15,0.0,34.0,6.1,11.0,34.0,25.98,16.44
2016,1,14,16,30,0.0,22.0,6.1,11.0,22.0,16.76,8.2
2016,1,14,16,45,0.0,13.0,6.2,11.0,13.0,9.88,0.68
2016,1,14,17,0,0.0,4.0,6.3,11.0,4.0,3.15,0.0
2016,1,14,17,15,0.0,2.0,6.35,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.0,16.0,0.4,10.5,31.0,12.96,0.0
2016,1,15,8,0,316.0,32.0,0.4,11.0,62.0,26.43,16.25
2016,1,15,8,15,409.0,40.5,0.55,11.0,100.5,33.37,23.79
2016,1,15,8,30,502.0,49.0,0.7,11.0,139.0,40.39,30.56
2016,1,15,8,45,560.0,55.5,0.9,11.0,179.5,45.6,35.54
2016,1,15,9,0,618.0,62.0,1.1,11.0,220.0,50.84,40.41
2016,1,15,9,15,656.5,66.0,1.3,11.0,258.5,53.98,43.3
2016,1,15,9,30,695.0,70.0,1.5,11.0,297.0,57.16,46.15
2016,1,15,9,45,690.0,75.5,1.7,11.5,321.0,60.76,49.23
2016,1,15,10,0,685.0,81.0,1.9,12.0,345.0,64.24,52.16
2016,1,15,10,15,641.0,99.5,1.95,12.0,361.5,75.96,62.49
2016,1,15,10,30,597.0,118.0,2.0,12.0,378.0,87.43,72.54
2016,1,15,10,45,599.0,124.5,2.15,12.0,397.0,91.19,75.74
2016,1,15,11,0,601.0,131.0,2.3,12.0,416.0,105.27,76.97
2016,1,15,11,15,571.0,145.0,2.25,12.0,423.5,149.64,99.66
2016,1,15,11,30,541.0,159.0,2.2,12.0,431.0,192.53,132.2
2016,1,15,11,45,433.5,187.0,2.2,12.5,407.5,226.27,165.02
2016,1,15,12,0,326.0,215.0,2.2,13.0,384.0,246.61,187.59
2016,1,15,12,15,261.0,224.5,2.15,13.0,360.0,257.22,200.44
2016,1,15,12,30,196.0,234.0,2.1,13.0,336.0,256.45,203.18
2016,1,15,12,45,514.0,160.5,2.05,13.0,422.0,353.27,278.29
2016,1,15,13,0,832.0,87.0,2.0,13.0,508.0,465.79,367.39
2016,1,15,13,15,824.0,86.0,1.9,13.0,493.5,500.57,398.14
2016,1,15,13,30,816.0,85.0,1.8,13.0,479.0,532.41,426.16
2016,1,15,13,45,810.0,81.5,1.75,13.0,458.5,559.82,450.3
2016,1,15,14,0,804.0,78.0,1.7,13.0,438.0,584.14,471.5
2016,1,15,14,15,786.0,76.0,1.6,13.0,410.0,599.34,484.94
2016,1,15,14,30,768.0,74.0,1.5,13.0,382.0,610.76,495.09
2016,1,15,14,45,747.0,70.5,1.45,13.0,349.0,614.72,499.6
2016,1,15,15,0,726.0,67.0,1.4,13.0,316.0,614.86,500.72
2016,1,15,15,15,691.0,63.0,1.3,13.0,278.5,600.64,489.48
2016,1,15,15,30,656.0,59.0,1.2,13.0,241.0,587.63,478.73
2016,1,15,15,45,604.0,54.0,1.1,13.0,201.0,553.03,450.61
2016,1,15,16,0,552.0,49.0,1.0,13.0,161.0,515.2,418.76
2016,1,15,16,15,472.0,42.0,1.0,12.5,121.0,451.0,365.89
2016,1,15,16,30,392.0,35.0,1.0,12.0,81.0,384.96,307.0
2016,1,15,16,45,255.0,24.0,1.05,12.0,49.0,265.47,173.87
2016,1,15,17,0,118.0,13.0,1.1,12.0,17.0,97.46,0.0
2016,1,15,17,15,59.0,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.5,4.35,12.0,30.0,13.38,0.0
2016,1,16,8,0,260.0,35.0,4.4,12.0,60.0,26.67,16.36
2016,1,16,8,15,353.0,45.0,4.35,12.0,98.0,36.75,26.57
2016,1,16,8,30,446.0,55.0,4.3,12.0,136.0,44.8,34.27
2016,1,16,8,45,516.5,60.5,4.3,12.5,177.0,49.1,38.38
2016,1,16,9,0,587.0,66.0,4.3,13.0,218.0,53.54,42.45
2016,1,16,9,15,372.5,102.0,4.2,13.0,204.0,73.31,60.18
2016,1,16,9,30,158.0,138.0,4.1,13.0,190.0,94.87,79.32
2016,1,16,9,45,162.0,151.5,4.0,13.5,210.0,103.36,86.56
2016,1,16,10,0,166.0,165.0,3.9,14.0,230.0,111.62,93.51
2016,1,16,10,15,87.0,160.5,3.8,14.0,195.0,111.45,93.2
2016,1,16,10,30,8.0,156.0,3.7,14.0,160.0,112.01,93.54
2016,1,16,10,45,4.0,117.0,3.65,14.5,119.0,87.36,71.66
2016,1,16,11,0,0.0,78.0,3.6,15.0,78.0,59.93,45.15
2016,1,16,11,15,0.0,117.5,3.55,15.0,117.5,88.54,69.13
2016,1,16,11,30,0.0,157.0,3.5,15.0,157.0,116.61,92.41
2016,1,16,11,45,27.5,189.0,3.5,15.0,203.5,144.57,114.26
2016,1,16,12,0,55.0,221.0,3.5,15.0,250.0,178.31,141.08
2016,1,16,12,15,27.5,189.5,3.5,15.0,204.0,153.67,122.01
2016,1,16,12,30,0.0,158.0,3.5,15.0,158.0,121.15,95.98
2016,1,16,12,45,0.0,156.5,3.5,15.0,156.5,120.87,95.83
2016,1,16,13,0,0.0,155.0,3.5,15.0,155.0,120.59,95.65
2016,1,16,13,15,0.0,121.5,3.4,15.0,121.5,94.4,73.93
2016,1,16,13,30,0.0,88.0,3.3,15.0,88.0,67.77,51.71
2016,1,16,13,45,0.0,100.5,3.2,15.0,100.5,78.03,60.43
2016,1,16,14,0,0.0,113.0,3.1,15.0,113.0,88.93,69.65
2016,1,16,14,15,73.0,143.5,3.0,15.0,173.5,172.84,141.22
2016,1,16,14,30,146.0,174.0,2.9,15.0,234.0,273.61,225.43
2016,1,16,14,45,138.0,161.0,2.8,15.0,213.5,263.82,217.67
2016,1,16,15,0,130.0,148.0,2.7,15.0,193.0,252.97,209.23
2016,1,16,15,15,122.5,131.5,2.55,14.5,170.0,236.99,196.75
2016,1,16,15,30,115.0,115.0,2.4,14.0,147.0,219.84,182.94
2016,1,16,15,45,102.0,97.5,2.3,14.0,122.5,195.99,162.69
2016,1,16,16,0,89.0,80.0,2.2,14.0,98.0,170.87,140.84
2016,1,16,16,15,69.0,62.0,2.15,13.5,74.0,138.22,112.2
2016,1,16,16,30,49.0,44.0,2.1,13.0,50.0,103.69,81.08
2016,1,16,16,45,24.5,27.5,2.1,13.0,30.5,51.97,31.52
2016,1,16,17,0,0.0,11.0,2.1,13.0,11.0,8.65,0.0
2016,1,16,17,15,0.0,5.5,2.15,13.0,5.5,4.33,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.5,5.65,13.0,13.5,10.28,0.0
2016,1,17,8,0,0.0,27.0,5.7,13.0,27.0,20.49,11.27
2016,1,17,8,15,0.0,43.5,5.7,13.0,43.5,32.4,22.67
2016,1,17,8,30,0.0,60.0,5.7,13.0,60.0,44.16,33.56
2016,1,17,8,45,2.5,76.5,5.75,13.5,77.5,55.81,44.19
2016,1,17,9,0,5.0,93.0,5.8,14.0,95.0,67.35,54.57
2016,1,17,9,15,10.0,108.0,5.8,14.0,111.0,77.88,64.01
2016,1,17,9,30,15.0,123.0,5.8,14.0,127.0,88.31,73.24
2016,1,17,9,45,18.0,135.5,5.8,14.0,142.0,97.08,80.91
2016,1,17,10,0,21.0,148.0,5.8,14.0,157.0,105.74,88.42
2016,1,17,10,15,10.5,116.5,5.75,14.0,121.0,86.43,71.25
2016,1,17,10,30,0.0,85.0,5.7,14.0,85.0,65.01,52.22
2016,1,17,10,45,0.0,71.0,5.7,14.0,71.0,54.5,42.84
2016,1,17,11,0,0.0,57.0,5.7,14.0,57.0,43.69,31.57
2016,1,17,11,15,1.0,112.0,5.7,14.0,112.5,84.8,66.24
2016,1,17,11,30,2.0,167.0,5.7,14.0,168.0,123.75,98.74
2016,1,17,11,45,1.0,159.5,5.75,14.0,160.0,119.66,95.29
2016,1,17,12,0,0.0,152.0,5.8,14.0,152.0,115.02,91.42
2016,1,17,12,15,0.0,156.0,5.85,14.0,156.0,118.78,94.55
2016,1,17,12,30,0.0,160.0,5.9,14.0,160.0,122.66,97.79
2016,1,17,12,45,4.0,169.5,5.95,14.0,171.5,132.6,106.07
2016,1,17,13,0,8.0,179.0,6.0,14.0,183.0,143.36,115.1
2016,1,17,13,15,4.0,169.0,6.0,14.0,171.5,134.97,108.24
2016,1,17,13,30,0.0,159.0,6.0,14.0,160.0,125.99,100.83
2016,1,17,13,45,0.0,110.0,6.0,14.0,110.5,85.83,67.23
2016,1,17,14,0,0.0,61.0,6.0,14.0,61.0,46.76,34.24
2016,1,17,14,15,0.0,58.5,5.95,14.0,58.5,44.82,32.66
2016,1,17,14,30,0.0,56.0,5.9,14.0,56.0,42.88,31.07
2016,1,17,14,45,0.0,51.0,5.85,14.0,51.0,39.02,27.82
2016,1,17,15,0,0.0,46.0,5.8,14.0,46.0,35.16,24.56
2016,1,17,15,15,0.0,41.0,5.65,13.5,41.0,31.31,21.33
2016,1,17,15,30,0.0,36.0,5.5,13.0,36.0,27.46,18.06
2016,1,17,15,45,0.0,30.0,5.4,13.0,30.0,22.86,14.05
2016,1,17,16,0,0.0,24.0,5.3,13.0,24.0,18.26,10.01
2016,1,17,16,15,0.0,18.0,5.25,13.0,18.0,13.68,5.95
2016,1,17,16,30,0.0,12.0,5.2,13.0,12.0,9.1,1.89
2016,1,17,16,45,0.0,7.5,5.2,13.0,7.5,5.68,0.0
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.5,2.5,11.5,34.5,11.79,0.0
2016,1,18,8,0,408.0,29.0,2.7,12.0,69.0,24.24,14.55
2016,1,18,8,15,496.0,36.0,2.65,12.0,109.5,30.18,20.89
2016,1,18,8,30,584.0,43.0,2.6,12.0,150.0,39.31,29.45
2016,1,18,8,45,641.0,47.5,2.6,12.5,192.5,43.5,33.42
2016,1,18,9,0,698.0,52.0,2.6,13.0,235.0,47.77,37.32
2016,1,18,9,15,732.5,55.5,2.6,13.0,274.5,51.0,40.27
2016,1,18,9,30,767.0,59.0,2.6,13.0,314.0,54.24,43.15
2016,1,18,9,45,785.5,63.0,2.6,13.5,348.5,57.61,46.01
2016,1,18,10,0,804.0,67.0,2.6,14.0,383.0,60.92,48.78
2016,1,18,10,15,519.5,128.0,2.7,14.0,338.0,90.79,75.06
2016,1,18,10,30,235.0,189.0,2.8,14.0,293.0,123.99,103.93
2016,1,18,10,45,238.5,199.5,2.95,14.5,309.5,129.73,108.51
2016,1,18,11,0,242.0,210.0,3.1,15.0,326.0,140.79,109.62
2016,1,18,11,15,239.0,218.5,3.2,15.0,336.5,168.84,126.56
2016,1,18,11,30,236.0,227.0,3.3,15.0,347.0,192.93,144.57
2016,1,18,11,45,231.5,231.5,3.4,15.0,351.5,213.9,162.22
2016,1,18,12,0,227.0,236.0,3.5,15.0,356.0,234.15,180.21
2016,1,18,12,15,228.0,236.0,3.5,15.0,356.5,252.22,196.54
2016,1,18,12,30,229.0,236.0,3.5,15.0,357.0,269.88,212.61
2016,1,18,12,45,228.0,233.5,3.5,15.0,352.5,284.37,226.08
2016,1,18,13,0,227.0,231.0,3.5,15.0,348.0,298.15,238.83
2016,1,18,13,15,297.0,213.0,3.5,15.0,362.0,341.69,275.23
2016,1,18,13,30,367.0,195.0,3.5,15.0,376.0,381.29,308.8
2016,1,18,13,45,293.5,197.0,3.5,15.0,337.5,361.39,294.2
2016,1,18,14,0,220.0,199.0,3.5,15.0,299.0,323.3,264.47
2016,1,18,14,15,230.0,185.0,3.4,14.5,284.5,341.71,281.1
2016,1,18,14,30,240.0,171.0,3.3,14.0,270.0,346.75,286.92
2016,1,18,14,45,173.0,159.5,3.25,14.0,228.0,285.82,237.29
2016,1,18,15,0,106.0,148.0,3.2,14.0,186.0,235.36,195.13
2016,1,18,15,15,99.0,132.5,2.95,14.0,164.5,220.5,183.14
2016,1,18,15,30,92.0,117.0,2.7,14.0,143.0,204.7,170.0
2016,1,18,15,45,81.5,99.5,2.45,14.0,120.0,182.48,151.09
2016,1,18,16,0,71.0,82.0,2.2,14.0,97.0,159.09,130.75
2016,1,18,16,15,56.5,64.0,2.2,13.5,74.0,116.57,94.21
2016,1,18,16,30,42.0,46.0,2.2,13.0,51.0,86.68,67.5
2016,1,18,16,45,21.0,29.5,2.2,13.0,32.0,52.41,34.05
2016,1,18,17,0,0.0,13.0,2.2,13.0,13.0,9.91,0.0
2016,1,18,17,15,0.0,6.5,2.2,13.0,6.5,5.11,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.7,13.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,8.8,13.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,1.5,8.95,13.0,1.5,1.13,0.0
2016,1,19,8,30,0.0,2.0,9.1,13.0,2.0,1.51,0.0
2016,1,19,8,45,0.0,3.0,9.25,13.5,3.0,2.27,0.0
2016,1,19,9,0,0.0,4.0,9.4,14.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,9.25,14.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,9.1,14.0,5.0,3.8,0.0
2016,1,19,9,45,38.5,85.5,9.0,14.5,101.0,64.2,51.67
2016,1,19,10,0,77.0,166.0,8.9,15.0,197.0,113.4,94.89
2016,1,19,10,15,38.5,128.5,8.6,15.0,144.0,92.31,76.17
2016,1,19,10,30,0.0,91.0,8.3,15.0,91.0,69.28,55.76
2016,1,19,10,45,0.0,104.5,8.05,15.0,104.5,78.87,64.12
2016,1,19,11,0,0.0,118.0,7.8,15.0,118.0,88.42,69.11
2016,1,19,11,15,6.5,152.5,7.65,15.0,156.0,113.12,89.47
2016,1,19,11,30,13.0,187.0,7.5,15.0,194.0,138.88,110.48
2016,1,19,11,45,15.0,192.0,7.4,15.0,200.0,145.17,115.56
2016,1,19,12,0,17.0,197.0,7.3,15.0,206.0,151.72,120.96
2016,1,19,12,15,65.0,219.0,7.05,15.0,253.5,186.77,148.71
2016,1,19,12,30,113.0,241.0,6.8,15.0,301.0,227.79,181.99
2016,1,19,12,45,156.5,238.0,6.55,15.0,320.0,259.0,207.89
2016,1,19,13,0,200.0,235.0,6.3,15.0,339.0,289.39,233.56
2016,1,19,13,15,148.0,228.0,6.3,15.0,303.5,272.29,220.98
2016,1,19,13,30,96.0,221.0,6.3,15.0,268.0,240.32,195.54
2016,1,19,13,45,183.5,208.0,6.35,15.0,294.0,297.67,244.29
2016,1,19,14,0,271.0,195.0,6.4,15.0,320.0,362.87,299.58
2016,1,19,14,15,340.5,171.5,6.35,14.5,319.0,398.27,331.37
2016,1,19,14,30,410.0,148.0,6.3,14.0,318.0,450.63,377.0
2016,1,19,14,45,379.0,139.5,6.25,14.0,286.5,436.33,366.27
2016,1,19,15,0,348.0,131.0,6.2,14.0,255.0,402.45,339.58
2016,1,19,15,15,314.0,123.0,5.95,13.5,226.0,380.76,322.46
2016,1,19,15,30,280.0,115.0,5.7,13.0,197.0,357.25,303.19
2016,1,19,15,45,259.5,99.0,5.5,13.0,166.0,331.3,281.15
2016,1,19,16,0,239.0,83.0,5.3,13.0,135.0,303.52,256.72
2016,1,19,16,15,200.0,66.5,4.9,12.5,103.5,259.2,217.42
2016,1,19,16,30,161.0,50.0,4.5,12.0,72.0,213.45,175.42
2016,1,19,16,45,80.5,34.5,4.15,12.0,45.5,137.53,101.0
2016,1,19,17,0,0.0,19.0,3.8,12.0,19.0,19.04,0.0
2016,1,19,17,15,0.0,9.5,3.6,12.0,9.5,7.47,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.5,17.0,1.45,10.0,17.5,12.98,0.0
2016,1,20,8,0,5.0,34.0,1.6,10.0,35.0,25.29,15.79
2016,1,20,8,15,18.0,51.5,1.75,10.0,55.0,37.65,27.75
2016,1,20,8,30,31.0,69.0,1.9,10.0,75.0,49.76,39.1
2016,1,20,8,45,39.0,86.5,2.05,10.5,96.0,61.64,50.03
2016,1,20,9,0,47.0,104.0,2.2,11.0,117.0,73.32,60.58
2016,1,20,9,15,52.5,119.5,2.25,11.0,136.0,83.64,69.87
2016,1,20,9,30,58.0,135.0,2.3,11.0,155.0,93.76,78.86
2016,1,20,9,45,206.0,142.0,2.4,11.5,222.0,96.8,81.3
2016,1,20,10,0,354.0,149.0,2.5,12.0,289.0,103.44,86.89
2016,1,20,10,15,199.0,166.0,2.45,12.0,246.0,113.87,95.92
2016,1,20,10,30,44.0,183.0,2.4,12.0,203.0,124.12,104.72
2016,1,20,10,45,207.0,187.0,2.35,12.5,287.5,126.48,106.39
2016,1,20,11,0,370.0,191.0,2.3,13.0,372.0,134.94,103.84
2016,1,20,11,15,467.5,174.0,2.15,13.0,410.0,158.89,110.48
2016,1,20,11,30,565.0,157.0,2.0,13.0,448.0,195.28,132.64
2016,1,20,11,45,542.0,167.5,1.95,13.5,450.5,235.38,167.0
2016,1,20,12,0,519.0,178.0,1.9,14.0,453.0,272.78,200.78
2016,1,20,12,15,593.0,155.0,1.75,14.0,470.0,316.15,237.06
2016,1,20,12,30,667.0,132.0,1.6,14.0,487.0,360.47,274.85
2016,1,20,12,45,586.5,155.0,1.45,14.5,464.5,384.94,298.69
2016,1,20,13,0,506.0,178.0,1.3,15.0,442.0,396.16,310.63
2016,1,20,13,15,688.5,125.0,1.25,15.0,475.0,474.45,373.26
2016,1,20,13,30,871.0,72.0,1.2,15.0,508.0,550.44,433.81
2016,1,20,13,45,698.0,109.5,1.15,15.0,449.5,530.25,420.37
2016,1,20,14,0,525.0,147.0,1.1,15.0,391.0,484.01,386.7
2016,1,20,14,15,553.0,131.0,1.1,15.0,374.5,508.09,407.88
2016,1,20,14,30,581.0,115.0,1.1,15.0,358.0,538.66,433.0
2016,1,20,14,45,493.5,119.0,1.1,15.0,314.0,494.29,400.01
2016,1,20,15,0,406.0,123.0,1.1,15.0,270.0,452.2,368.19
2016,1,20,15,15,390.0,112.0,1.1,14.5,240.5,440.78,361.25
2016,1,20,15,30,374.0,101.0,1.1,14.0,211.0,426.97,351.64
2016,1,20,15,45,348.5,88.0,1.1,14.0,178.5,401.31,331.28
2016,1,20,16,0,323.0,75.0,1.1,14.0,146.0,373.47,308.18
2016,1,20,16,15,289.0,60.0,1.05,13.5,113.0,334.49,275.12
2016,1,20,16,30,255.0,45.0,1.0,13.0,80.0,293.82,238.54
2016,1,20,16,45,127.5,33.5,1.0,13.0,51.0,169.32,126.7
2016,1,20,17,0,0.0,22.0,1.0,13.0,22.0,24.62,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,176.0,16.5,4.35,10.5,34.5,13.34,0.0
2016,1,21,8,0,352.0,33.0,4.4,11.0,69.0,27.29,17.44
2016,1,21,8,15,439.0,41.0,4.3,11.0,109.0,33.84,24.27
2016,1,21,8,30,526.0,49.0,4.2,11.0,149.0,40.48,30.65
2016,1,21,8,45,586.0,54.0,4.15,11.5,190.5,44.6,34.56
2016,1,21,9,0,646.0,59.0,4.1,12.0,232.0,48.8,38.4
2016,1,21,9,15,682.0,63.0,3.95,12.5,271.0,56.33,45.12
2016,1,21,9,30,718.0,67.0,3.8,13.0,310.0,59.78,48.08
2016,1,21,9,45,744.0,69.5,3.7,13.5,345.0,61.91,49.82
2016,1,21,10,0,770.0,72.0,3.6,14.0,380.0,64.07,51.55
2016,1,21,10,15,667.5,101.5,3.65,14.5,383.0,77.47,63.17
2016,1,21,10,30,565.0,131.0,3.7,15.0,386.0,93.06,76.59
2016,1,21,10,45,628.0,121.0,3.8,15.5,417.5,88.74,72.54
2016,1,21,11,0,691.0,111.0,3.9,16.0,449.0,94.83,65.54
2016,1,21,11,15,666.0,122.5,4.0,16.0,458.0,145.51,91.06
2016,1,21,11,30,641.0,134.0,4.1,16.0,467.0,193.38,126.74
2016,1,21,11,45,631.0,141.0,4.2,16.0,473.0,237.99,164.76
2016,1,21,12,0,621.0,148.0,4.3,16.0,479.0,280.98,203.75
2016,1,21,12,15,490.0,184.0,4.3,16.0,445.5,302.61,229.41
2016,1,21,12,30,359.0,220.0,4.3,16.0,412.0,309.62,241.4
2016,1,21,12,45,249.0,230.0,4.35,16.0,363.0,296.77,235.25
2016,1,21,13,0,139.0,240.0,4.4,16.0,314.0,266.04,212.99
2016,1,21,13,15,286.5,213.0,4.4,15.5,359.5,337.15,271.9
2016,1,21,13,30,434.0,186.0,4.4,15.0,405.0,421.15,341.63
2016,1,21,13,45,308.5,196.5,4.45,15.0,349.0,370.32,302.27
2016,1,21,14,0,183.0,207.0,4.5,15.0,293.0,309.0,253.08
2016,1,21,14,15,254.0,186.5,4.55,15.0,298.0,359.14,296.0
2016,1,21,14,30,325.0,166.0,4.6,15.0,303.0,398.82,330.44
2016,1,21,14,45,246.0,159.5,4.7,15.0,258.5,351.46,292.04
2016,1,21,15,0,167.0,153.0,4.8,15.0,214.0,284.44,236.85
2016,1,21,15,15,158.0,137.5,4.8,14.5,190.0,269.33,225.41
2016,1,21,15,30,149.0,122.0,4.8,14.0,166.0,252.99,212.47
2016,1,21,15,45,137.5,104.5,4.85,14.0,140.5,230.76,193.75
2016,1,21,16,0,126.0,87.0,4.9,14.0,115.0,207.18,173.32
2016,1,21,16,15,107.0,69.0,4.9,14.0,89.0,175.64,145.33
2016,1,21,16,30,88.0,51.0,4.9,14.0,63.0,142.41,115.15
2016,1,21,16,45,44.0,34.5,4.95,14.0,40.5,91.17,66.85
2016,1,21,17,0,0.0,18.0,5.0,14.0,18.0,15.63,0.0
2016,1,21,17,15,0.0,9.0,5.05,13.5,9.0,7.08,0.0
2016,1,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
