Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,6.55,13.0,7.5,5.68,0.0
2016,1,22,8,0,0.0,15.0,6.4,13.0,15.0,11.4,3.96
2016,1,22,8,15,0.0,23.5,6.4,13.0,23.5,17.89,10.08
2016,1,22,8,30,0.0,32.0,6.4,13.0,32.0,24.41,16.11
2016,1,22,8,45,0.0,41.5,6.4,13.5,41.5,31.71,22.76
2016,1,22,9,0,0.0,51.0,6.4,14.0,51.0,39.03,29.35
2016,1,22,9,15,0.0,59.5,6.5,14.0,59.5,45.59,35.24
2016,1,22,9,30,0.0,68.0,6.6,14.0,68.0,52.12,41.05
2016,1,22,9,45,4.5,106.5,6.75,14.0,108.5,78.9,64.8
2016,1,22,10,0,9.0,145.0,6.9,14.0,149.0,104.14,86.99
2016,1,22,10,15,4.5,143.0,6.95,14.0,145.0,103.63,86.38
2016,1,22,10,30,0.0,141.0,7.0,14.0,141.0,102.89,85.58
2016,1,22,10,45,0.0,142.0,7.05,14.0,142.0,104.0,86.43
2016,1,22,11,0,0.0,143.0,7.1,14.0,143.0,105.25,83.47
2016,1,22,11,15,14.0,174.5,7.2,14.0,182.0,128.49,102.29
2016,1,22,11,30,28.0,206.0,7.3,14.0,221.0,153.85,122.6
2016,1,22,11,45,20.5,200.0,7.4,14.0,211.5,151.94,121.31
2016,1,22,12,0,13.0,194.0,7.5,14.0,202.0,148.66,118.94
2016,1,22,12,15,8.0,184.0,7.3,14.0,189.0,142.0,113.61
2016,1,22,12,30,3.0,174.0,7.1,14.0,176.0,134.32,107.38
2016,1,22,12,45,1.5,126.0,6.9,14.0,127.0,97.72,76.87
2016,1,22,13,0,0.0,78.0,6.7,14.0,78.0,59.96,45.17
2016,1,22,13,15,2.0,123.5,6.45,14.0,124.5,96.88,76.31
2016,1,22,13,30,4.0,169.0,6.2,14.0,171.0,136.15,109.27
2016,1,22,13,45,3.0,163.0,5.95,14.0,164.5,132.08,105.97
2016,1,22,14,0,2.0,157.0,5.7,14.0,158.0,127.93,102.63
2016,1,22,14,15,1.0,135.0,5.6,14.0,135.5,109.28,87.12
2016,1,22,14,30,0.0,113.0,5.5,14.0,113.0,90.18,71.15
2016,1,22,14,45,0.0,112.5,5.45,14.0,112.5,91.02,72.0
2016,1,22,15,0,0.0,112.0,5.4,14.0,112.0,92.45,73.33
2016,1,22,15,15,0.0,99.5,5.35,13.5,99.5,82.38,65.01
2016,1,22,15,30,0.0,87.0,5.3,13.0,87.0,72.2,56.46
2016,1,22,15,45,0.0,73.5,5.3,13.0,73.5,60.8,46.66
2016,1,22,16,0,0.0,60.0,5.3,13.0,60.0,49.17,36.54
2016,1,22,16,15,0.0,46.5,5.2,13.0,46.5,37.23,26.07
2016,1,22,16,30,0.0,33.0,5.1,13.0,33.0,25.22,15.51
2016,1,22,16,45,0.0,21.0,5.1,13.0,21.0,16.01,7.07
2016,1,22,17,0,0.0,9.0,5.1,13.0,9.0,6.83,0.0
2016,1,22,17,15,0.0,4.5,5.1,13.0,4.5,3.54,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,53.0,24.5,6.2,11.5,30.0,18.39,3.6
2016,1,23,8,0,106.0,49.0,6.4,12.0,60.0,35.35,24.35
2016,1,23,8,15,187.0,66.0,6.5,12.0,97.5,47.54,36.24
2016,1,23,8,30,268.0,83.0,6.6,12.0,135.0,59.69,47.63
2016,1,23,8,45,311.0,98.5,6.75,12.0,173.0,70.49,57.65
2016,1,23,9,0,354.0,114.0,6.9,12.0,211.0,81.16,67.39
2016,1,23,9,15,399.5,123.5,6.9,12.0,248.5,87.49,73.11
2016,1,23,9,30,445.0,133.0,6.9,12.0,286.0,93.76,78.66
2016,1,23,9,45,549.0,121.0,6.95,12.0,329.5,87.38,72.86
2016,1,23,10,0,653.0,109.0,7.0,12.0,373.0,83.12,68.94
2016,1,23,10,15,511.0,142.5,6.95,12.0,358.5,99.39,83.28
2016,1,23,10,30,369.0,176.0,6.9,12.0,344.0,119.35,100.78
2016,1,23,10,45,184.5,155.5,6.9,12.0,239.5,103.88,86.95
2016,1,23,11,0,0.0,135.0,6.9,12.0,135.0,100.03,79.67
2016,1,23,11,15,177.0,174.5,6.85,12.0,267.5,138.32,105.06
2016,1,23,11,30,354.0,214.0,6.8,12.0,400.0,202.29,149.26
2016,1,23,11,45,192.5,215.0,6.8,12.0,316.5,196.17,151.73
2016,1,23,12,0,31.0,216.0,6.8,12.0,233.0,168.87,135.97
2016,1,23,12,15,23.5,208.5,6.8,12.0,221.5,164.82,133.06
2016,1,23,12,30,16.0,201.0,6.8,12.0,210.0,159.46,128.94
2016,1,23,12,45,8.0,171.0,6.8,12.0,175.5,135.28,108.96
2016,1,23,13,0,0.0,141.0,6.8,12.0,141.0,109.29,87.25
2016,1,23,13,15,10.5,168.0,6.85,12.0,173.5,137.07,110.76
2016,1,23,13,30,21.0,195.0,6.9,12.0,206.0,167.31,136.4
2016,1,23,13,45,162.5,196.0,6.95,12.0,274.0,274.35,227.79
2016,1,23,14,0,304.0,197.0,7.0,12.0,342.0,386.21,322.82
2016,1,23,14,15,252.0,191.0,7.0,12.0,306.5,363.05,304.27
2016,1,23,14,30,200.0,185.0,7.0,12.0,271.0,321.54,270.32
2016,1,23,14,45,122.5,167.0,7.05,12.0,218.5,258.84,217.38
2016,1,23,15,0,45.0,149.0,7.1,12.0,166.0,176.49,146.65
2016,1,23,15,15,39.0,134.0,6.95,12.0,147.5,161.39,134.02
2016,1,23,15,30,33.0,119.0,6.8,12.0,129.0,145.74,120.68
2016,1,23,15,45,278.0,93.5,6.7,12.0,158.5,337.99,289.96
2016,1,23,16,0,523.0,68.0,6.6,12.0,188.0,525.18,447.33
2016,1,23,16,15,445.5,59.5,6.4,11.5,146.0,459.04,389.52
2016,1,23,16,30,368.0,51.0,6.2,11.0,104.0,389.73,327.3
2016,1,23,16,45,257.5,37.5,6.05,10.5,68.5,293.49,235.35
2016,1,23,17,0,147.0,24.0,5.9,10.0,33.0,178.32,53.34
2016,1,23,17,15,73.5,12.0,5.75,10.0,16.5,64.6,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,3.8,9.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,3.7,9.0,9.0,7.08,0.0
2016,1,24,7,45,73.5,24.5,3.65,9.5,32.5,18.39,4.55
2016,1,24,8,0,147.0,40.0,3.6,10.0,56.0,29.79,19.94
2016,1,24,8,15,190.5,56.5,3.6,10.0,87.5,41.61,31.36
2016,1,24,8,30,234.0,73.0,3.6,10.0,119.0,53.25,42.3
2016,1,24,8,45,262.5,88.5,3.6,10.0,151.5,63.94,52.24
2016,1,24,9,0,291.0,104.0,3.6,10.0,184.0,74.41,61.83
2016,1,24,9,15,320.0,114.5,3.6,10.0,215.0,81.66,68.38
2016,1,24,9,30,349.0,125.0,3.6,10.0,246.0,87.21,73.31
2016,1,24,9,45,339.0,141.5,3.6,10.5,269.0,98.68,83.31
2016,1,24,10,0,329.0,158.0,3.6,11.0,292.0,108.26,91.49
2016,1,24,10,15,319.5,172.5,3.45,11.0,311.0,116.41,98.51
2016,1,24,10,30,310.0,187.0,3.3,11.0,330.0,124.32,105.28
2016,1,24,10,45,333.0,193.5,3.15,11.5,354.0,128.31,108.4
2016,1,24,11,0,356.0,200.0,3.0,12.0,378.0,140.35,108.36
2016,1,24,11,15,489.0,172.0,2.95,12.0,425.0,160.65,111.29
2016,1,24,11,30,622.0,144.0,2.9,12.0,472.0,198.95,133.74
2016,1,24,11,45,640.0,141.5,2.85,12.5,484.0,241.64,169.09
2016,1,24,12,0,658.0,139.0,2.8,13.0,496.0,285.37,207.59
2016,1,24,12,15,684.5,131.5,2.9,13.0,504.0,328.53,246.75
2016,1,24,12,30,711.0,124.0,3.0,13.0,512.0,372.7,286.97
2016,1,24,12,45,796.0,101.5,3.1,13.0,532.0,429.66,336.37
2016,1,24,13,0,881.0,79.0,3.2,13.0,552.0,487.72,386.75
2016,1,24,13,15,875.0,78.5,3.4,13.0,538.0,525.7,421.68
2016,1,24,13,30,869.0,78.0,3.6,13.0,524.0,560.85,453.76
2016,1,24,13,45,855.0,78.0,3.85,13.0,502.5,592.93,482.83
2016,1,24,14,0,841.0,78.0,4.1,13.0,481.0,618.28,506.25
2016,1,24,14,15,826.5,76.0,4.2,12.5,453.5,637.49,525.28
2016,1,24,14,30,812.0,74.0,4.3,12.0,426.0,652.95,541.2
2016,1,24,14,45,787.5,72.5,4.4,12.0,391.5,658.25,547.85
2016,1,24,15,0,763.0,71.0,4.5,12.0,357.0,659.43,550.12
2016,1,24,15,15,733.0,67.5,4.25,11.5,319.0,650.27,543.56
2016,1,24,15,30,703.0,64.0,4.0,11.0,281.0,637.1,533.56
2016,1,24,15,45,662.5,58.5,3.75,11.0,239.5,615.57,515.52
2016,1,24,16,0,622.0,53.0,3.5,11.0,198.0,585.74,489.75
2016,1,24,16,15,553.5,46.5,3.3,10.5,155.5,529.91,442.55
2016,1,24,16,30,485.0,40.0,3.1,10.0,113.0,471.76,390.81
2016,1,24,16,45,372.0,30.5,2.95,10.0,75.0,374.37,299.68
2016,1,24,17,0,259.0,21.0,2.8,10.0,37.0,262.6,109.94
2016,1,24,17,15,129.5,10.5,2.65,9.5,18.5,105.79,0.0
2016,1,24,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,45.0,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,90.0,11.0,0.5,10.0,13.0,8.65,0.0
2016,1,25,7,45,231.5,23.0,0.5,10.5,45.0,18.88,5.63
2016,1,25,8,0,373.0,35.0,0.5,11.0,77.0,28.95,19.31
2016,1,25,8,15,458.5,43.0,0.45,11.0,118.0,35.5,25.96
2016,1,25,8,30,544.0,51.0,0.4,11.0,159.0,42.13,32.31
2016,1,25,8,45,599.5,56.5,0.35,11.5,201.5,46.59,36.49
2016,1,25,9,0,655.0,62.0,0.3,12.0,244.0,51.09,40.57
2016,1,25,9,15,690.5,66.0,0.3,12.0,283.5,54.27,43.43
2016,1,25,9,30,726.0,70.0,0.3,12.0,323.0,62.17,50.44
2016,1,25,9,45,426.5,123.5,0.3,12.5,276.0,86.92,72.12
2016,1,25,10,0,127.0,177.0,0.3,13.0,229.0,118.0,98.85
2016,1,25,10,15,446.5,135.5,0.35,13.0,338.5,93.78,77.52
2016,1,25,10,30,766.0,94.0,0.4,13.0,448.0,73.51,59.75
2016,1,25,10,45,588.5,142.0,0.5,13.0,422.5,101.88,84.51
2016,1,25,11,0,411.0,190.0,0.6,13.0,397.0,133.7,101.0
2016,1,25,11,15,405.0,199.0,0.6,13.0,408.5,169.84,120.69
2016,1,25,11,30,399.0,208.0,0.6,13.0,420.0,206.05,147.45
2016,1,25,11,45,392.0,216.0,0.65,13.5,427.5,238.61,174.3
2016,1,25,12,0,385.0,224.0,0.7,14.0,435.0,270.27,201.65
2016,1,25,12,15,387.5,224.0,0.7,14.0,437.0,298.17,226.3
2016,1,25,12,30,390.0,224.0,0.7,14.0,439.0,325.56,250.5
2016,1,25,12,45,400.5,217.0,0.75,14.0,435.5,350.05,272.33
2016,1,25,13,0,411.0,210.0,0.8,14.0,432.0,382.09,299.72
2016,1,25,13,15,438.5,197.5,0.85,14.0,429.5,411.14,324.55
2016,1,25,13,30,466.0,185.0,0.9,14.0,427.0,440.49,349.53
2016,1,25,13,45,438.5,183.0,0.95,14.0,403.0,447.33,356.89
2016,1,25,14,0,411.0,181.0,1.0,14.0,379.0,450.65,361.36
2016,1,25,14,15,374.5,176.0,1.05,14.0,348.5,427.8,345.65
2016,1,25,14,30,338.0,171.0,1.1,14.0,318.0,414.87,337.09
2016,1,25,14,45,326.5,160.0,1.15,14.0,293.5,409.78,334.69
2016,1,25,15,0,315.0,149.0,1.2,14.0,269.0,402.7,330.45
2016,1,25,15,15,494.0,108.5,1.2,13.5,274.0,518.1,424.94
2016,1,25,15,30,673.0,68.0,1.2,13.0,279.0,626.15,508.95
2016,1,25,15,45,630.0,63.0,1.2,13.0,238.0,598.12,486.38
2016,1,25,16,0,587.0,58.0,1.2,13.0,197.0,566.68,461.47
2016,1,25,16,15,519.0,51.0,1.2,12.5,155.0,510.25,416.42
2016,1,25,16,30,451.0,44.0,1.2,12.0,113.0,451.34,366.79
2016,1,25,16,45,342.0,33.5,1.2,12.0,75.5,355.48,281.4
2016,1,25,17,0,233.0,23.0,1.2,12.0,38.0,247.38,123.07
2016,1,25,17,15,116.5,11.5,1.25,12.0,19.0,97.09,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,55.5,5.5,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,111.0,11.0,1.4,9.0,14.0,8.65,0.0
2016,1,26,7,45,254.0,23.0,1.5,9.5,47.0,18.92,6.39
2016,1,26,8,0,397.0,35.0,1.6,10.0,80.0,29.04,19.5
2016,1,26,8,15,481.5,43.0,1.7,10.0,122.5,35.63,26.16
2016,1,26,8,30,566.0,51.0,1.8,10.0,165.0,42.29,32.55
2016,1,26,8,45,621.0,56.5,1.9,10.5,208.0,46.79,36.77
2016,1,26,9,0,676.0,62.0,2.0,11.0,251.0,51.33,40.88
2016,1,26,9,15,347.5,97.0,2.05,11.0,195.0,69.51,57.24
2016,1,26,9,30,19.0,132.0,2.1,11.0,139.0,94.62,79.6
2016,1,26,9,45,403.0,105.5,2.2,11.5,271.5,75.1,61.93
2016,1,26,10,0,787.0,79.0,2.3,12.0,404.0,69.52,56.76
2016,1,26,10,15,804.5,81.5,2.3,12.0,435.0,71.45,58.37
2016,1,26,10,30,822.0,84.0,2.3,12.0,466.0,73.38,59.97
2016,1,26,10,45,834.5,85.5,2.35,12.5,490.5,74.5,60.73
2016,1,26,11,0,847.0,87.0,2.4,13.0,515.0,92.6,60.49
2016,1,26,11,15,855.0,88.0,2.4,13.0,532.5,147.05,85.29
2016,1,26,11,30,863.0,89.0,2.4,13.0,550.0,201.71,124.64
2016,1,26,11,45,785.5,107.0,2.4,13.5,532.5,251.73,170.47
2016,1,26,12,0,708.0,125.0,2.4,14.0,515.0,289.23,208.0
2016,1,26,12,15,710.5,125.0,2.4,14.0,517.5,333.24,248.52
2016,1,26,12,30,713.0,125.0,2.4,14.0,520.0,376.21,287.95
2016,1,26,12,45,627.5,150.5,2.45,14.0,495.5,402.83,314.96
2016,1,26,13,0,542.0,176.0,2.5,14.0,471.0,415.28,329.32
2016,1,26,13,15,595.0,154.5,2.5,14.0,471.0,459.46,367.05
2016,1,26,13,30,648.0,133.0,2.5,14.0,471.0,500.24,401.91
2016,1,26,13,45,628.5,132.5,2.5,14.0,450.0,519.08,419.12
2016,1,26,14,0,609.0,132.0,2.5,14.0,429.0,534.37,433.25
2016,1,26,14,15,559.5,135.5,2.5,14.0,396.5,523.2,426.49
2016,1,26,14,30,510.0,139.0,2.5,14.0,364.0,514.95,421.49
2016,1,26,14,45,487.0,134.5,2.5,14.0,335.5,512.6,421.18
2016,1,26,15,0,464.0,130.0,2.5,14.0,307.0,507.26,418.22
2016,1,26,15,15,586.5,99.5,2.35,13.5,300.0,585.25,482.49
2016,1,26,15,30,709.0,69.0,2.2,13.0,293.0,656.57,538.06
2016,1,26,15,45,661.5,64.5,2.1,13.0,250.0,626.03,513.37
2016,1,26,16,0,614.0,60.0,2.0,13.0,207.0,591.83,485.56
2016,1,26,16,15,546.0,53.0,2.05,12.5,164.0,535.28,440.24
2016,1,26,16,30,478.0,46.0,2.1,12.0,121.0,476.02,389.98
2016,1,26,16,45,364.0,35.5,2.15,11.5,81.5,375.65,301.39
2016,1,26,17,0,250.0,25.0,2.2,11.0,42.0,265.05,151.23
2016,1,26,17,15,125.0,12.5,2.25,11.0,21.0,104.64,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,8.0,14.0,11.02,0.0
2016,1,27,7,45,179.5,26.0,3.95,8.5,47.0,19.78,7.64
2016,1,27,8,0,359.0,38.0,4.0,9.0,80.0,31.33,21.62
2016,1,27,8,15,443.5,47.5,3.85,9.0,122.0,39.0,29.27
2016,1,27,8,30,528.0,57.0,3.7,9.0,164.0,46.69,36.64
2016,1,27,8,45,583.0,63.0,3.55,9.5,207.0,51.37,41.05
2016,1,27,9,0,638.0,69.0,3.4,10.0,250.0,56.09,45.34
2016,1,27,9,15,675.0,73.5,3.3,10.5,290.5,59.5,48.33
2016,1,27,9,30,712.0,78.0,3.2,11.0,331.0,62.91,51.25
2016,1,27,9,45,757.0,76.5,3.1,11.5,370.0,67.36,55.05
2016,1,27,10,0,802.0,75.0,3.0,12.0,409.0,66.78,54.31
2016,1,27,10,15,819.0,77.0,2.75,12.5,440.0,68.4,55.54
2016,1,27,10,30,836.0,79.0,2.5,13.0,471.0,70.03,56.77
2016,1,27,10,45,849.0,80.5,2.25,13.5,496.0,71.23,57.61
2016,1,27,11,0,862.0,82.0,2.0,14.0,521.0,90.45,57.71
2016,1,27,11,15,869.0,83.0,1.75,14.0,538.0,145.63,82.94
2016,1,27,11,30,876.0,84.0,1.5,14.0,555.0,200.88,122.56
2016,1,27,11,45,880.5,84.5,1.3,14.0,565.0,255.06,168.19
2016,1,27,12,0,885.0,85.0,1.1,14.0,575.0,311.24,217.9
2016,1,27,12,15,885.5,85.0,1.05,14.0,577.0,361.09,263.36
2016,1,27,12,30,886.0,85.0,1.0,14.0,579.0,409.36,307.02
2016,1,27,12,45,728.0,126.5,0.95,14.5,529.5,425.61,326.38
2016,1,27,13,0,570.0,168.0,0.9,15.0,480.0,422.42,328.52
2016,1,27,13,15,724.0,124.0,0.95,15.0,510.5,499.15,390.01
2016,1,27,13,30,878.0,80.0,1.0,15.0,541.0,572.62,448.53
2016,1,27,13,45,870.5,78.0,1.05,15.0,520.5,607.08,477.16
2016,1,27,14,0,863.0,76.0,1.1,15.0,500.0,635.04,500.94
2016,1,27,14,15,849.5,74.5,1.05,15.0,472.5,656.27,518.44
2016,1,27,14,30,836.0,73.0,1.0,15.0,445.0,673.76,532.85
2016,1,27,14,45,818.5,70.5,1.0,15.0,411.5,683.53,541.49
2016,1,27,15,0,801.0,68.0,1.0,15.0,378.0,689.41,546.58
2016,1,27,15,15,773.0,64.5,0.85,15.0,339.0,682.42,540.48
2016,1,27,15,30,745.0,61.0,0.7,15.0,300.0,671.39,531.18
2016,1,27,15,45,707.0,56.5,0.55,15.0,257.5,647.61,512.02
2016,1,27,16,0,669.0,52.0,0.4,15.0,215.0,620.08,489.25
2016,1,27,16,15,606.0,46.0,0.45,14.5,171.5,567.77,450.11
2016,1,27,16,30,543.0,40.0,0.5,14.0,128.0,521.18,412.44
2016,1,27,16,45,438.5,31.5,0.6,14.0,87.5,430.33,335.46
2016,1,27,17,0,334.0,23.0,0.7,14.0,47.0,331.6,200.98
2016,1,27,17,15,167.0,11.5,0.75,13.5,23.5,136.17,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.4,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.4,10.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,9.0,0.4,10.5,9.0,6.82,0.0
2016,1,28,8,0,0.0,15.0,0.4,11.0,15.0,11.39,4.29
2016,1,28,8,15,0.0,23.0,0.55,11.0,23.0,17.51,10.03
2016,1,28,8,30,0.0,31.0,0.7,11.0,31.0,23.63,15.74
2016,1,28,8,45,0.0,39.5,0.9,11.5,39.5,30.16,21.71
2016,1,28,9,0,0.0,48.0,1.1,12.0,48.0,36.7,27.61
2016,1,28,9,15,0.0,55.5,1.05,12.0,55.5,42.49,32.82
2016,1,28,9,30,0.0,63.0,1.0,12.0,63.0,48.28,37.98
2016,1,28,9,45,27.0,118.0,1.0,12.5,129.5,85.08,70.55
2016,1,28,10,0,54.0,173.0,1.0,13.0,196.0,117.84,98.89
2016,1,28,10,15,242.0,172.0,1.3,13.0,285.0,114.66,95.91
2016,1,28,10,30,430.0,171.0,1.6,13.0,374.0,114.15,95.35
2016,1,28,10,45,442.5,178.0,1.95,13.5,396.5,117.88,98.3
2016,1,28,11,0,455.0,185.0,2.3,14.0,419.0,133.63,99.45
2016,1,28,11,15,244.5,202.0,2.25,14.0,328.5,159.07,117.95
2016,1,28,11,30,34.0,219.0,2.2,14.0,238.0,160.62,126.99
2016,1,28,11,45,34.5,223.0,2.2,14.0,242.5,169.2,134.01
2016,1,28,12,0,35.0,227.0,2.2,14.0,247.0,177.84,141.21
2016,1,28,12,15,17.5,151.5,2.0,14.0,161.5,121.12,95.38
2016,1,28,12,30,0.0,76.0,1.8,14.0,76.0,58.43,43.74
2016,1,28,12,45,75.5,165.5,1.6,14.5,207.0,168.37,133.97
2016,1,28,13,0,151.0,255.0,1.4,15.0,338.0,284.79,226.7
2016,1,28,13,15,283.0,229.0,1.3,15.0,380.5,351.97,279.96
2016,1,28,13,30,415.0,203.0,1.2,15.0,423.0,430.8,342.35
2016,1,28,13,45,245.5,209.0,1.2,15.0,338.0,348.12,278.81
2016,1,28,14,0,76.0,215.0,1.2,15.0,253.0,238.38,191.56
2016,1,28,14,15,70.0,202.0,1.1,15.0,235.5,229.07,184.98
2016,1,28,14,30,64.0,189.0,1.0,15.0,218.0,218.86,177.12
2016,1,28,14,45,32.0,144.5,0.95,15.0,159.0,154.49,124.54
2016,1,28,15,0,0.0,100.0,0.9,15.0,100.0,80.02,62.22
2016,1,28,15,15,0.0,89.5,0.85,15.0,89.5,71.53,55.33
2016,1,28,15,30,0.0,79.0,0.8,15.0,79.0,62.97,48.16
2016,1,28,15,45,0.0,68.0,0.75,15.0,68.0,53.83,40.43
2016,1,28,16,0,0.0,57.0,0.7,15.0,57.0,44.6,32.51
2016,1,28,16,15,0.0,45.5,0.75,14.5,45.5,34.82,24.08
2016,1,28,16,30,0.0,34.0,0.8,14.0,34.0,25.97,16.34
2016,1,28,16,45,0.0,23.0,0.9,13.5,23.0,17.53,8.84
2016,1,28,17,0,0.0,12.0,1.0,13.0,12.0,9.11,0.52
2016,1,28,17,15,0.0,6.0,1.05,13.0,6.0,4.72,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,13.5,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.0,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,3.95,14.0,4.0,3.04,0.0
2016,1,29,9,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,10.0,4.1,14.5,10.0,7.61,1.16
2016,1,29,10,0,0.0,15.0,4.2,15.0,15.0,11.43,4.54
2016,1,29,10,15,0.0,27.0,4.2,15.0,27.0,20.61,12.7
2016,1,29,10,30,0.0,39.0,4.2,15.0,39.0,29.83,20.84
2016,1,29,10,45,0.0,39.0,4.25,15.0,39.0,29.84,20.81
2016,1,29,11,0,0.0,39.0,4.3,15.0,39.0,29.85,19.67
2016,1,29,11,15,0.0,70.0,4.3,15.0,70.0,53.76,39.8
2016,1,29,11,30,0.0,101.0,4.3,15.0,101.0,77.32,59.49
2016,1,29,11,45,0.0,87.0,4.35,15.0,87.0,66.96,50.76
2016,1,29,12,0,0.0,73.0,4.4,15.0,73.0,56.11,41.66
2016,1,29,12,15,0.0,73.5,4.4,15.0,73.5,56.5,41.98
2016,1,29,12,30,0.0,74.0,4.4,15.0,74.0,56.89,42.3
2016,1,29,12,45,0.0,67.5,4.45,15.0,67.5,51.85,38.09
2016,1,29,13,0,0.0,61.0,4.5,15.0,61.0,46.83,33.88
2016,1,29,13,15,2.0,118.0,4.55,15.0,119.0,92.42,72.11
2016,1,29,13,30,4.0,175.0,4.6,15.0,177.0,140.68,112.26
2016,1,29,13,45,2.0,146.5,4.65,15.0,147.5,116.9,92.63
2016,1,29,14,0,0.0,118.0,4.7,15.0,118.0,92.5,72.4
2016,1,29,14,15,0.0,62.5,4.75,14.5,62.5,47.93,35.1
2016,1,29,14,30,0.0,7.0,4.8,14.0,7.0,5.33,0.0
2016,1,29,14,45,27.0,84.5,4.85,14.0,95.5,90.63,72.46
2016,1,29,15,0,54.0,162.0,4.9,14.0,184.0,196.19,161.96
2016,1,29,15,15,51.0,146.0,4.9,14.0,165.0,182.59,150.77
2016,1,29,15,30,48.0,130.0,4.9,14.0,146.0,168.41,139.11
2016,1,29,15,45,42.5,113.0,4.95,14.0,125.5,150.37,123.9
2016,1,29,16,0,37.0,96.0,5.0,14.0,105.0,131.68,107.84
2016,1,29,16,15,28.0,78.0,5.0,13.5,84.0,107.96,87.24
2016,1,29,16,30,19.0,60.0,5.0,13.0,63.0,83.18,65.36
2016,1,29,16,45,9.5,42.0,5.05,13.0,43.5,48.29,34.65
2016,1,29,17,0,0.0,24.0,5.1,13.0,24.0,20.69,8.97
2016,1,29,17,15,0.0,12.0,5.1,13.0,12.0,9.44,0.0
2016,1,29,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,4.55,9.0,9.5,0.0,0.0
2016,1,30,7,30,0.0,19.0,4.7,9.0,19.0,14.95,0.0
2016,1,30,7,45,228.0,26.0,4.85,9.5,54.5,21.25,10.25
2016,1,30,8,0,456.0,33.0,5.0,10.0,90.0,27.61,18.48
2016,1,30,8,15,534.5,40.0,4.95,10.0,133.0,33.54,24.36
2016,1,30,8,30,613.0,47.0,4.9,10.0,176.0,42.86,33.09
2016,1,30,8,45,668.0,50.5,4.9,10.5,220.5,46.22,36.25
2016,1,30,9,0,723.0,54.0,4.9,11.0,265.0,49.68,39.38
2016,1,30,9,15,502.0,98.0,4.9,11.0,254.5,72.21,59.66
2016,1,30,9,30,281.0,142.0,4.9,11.0,244.0,97.95,82.6
2016,1,30,9,45,559.5,103.0,4.9,11.5,333.0,77.49,64.05
2016,1,30,10,0,838.0,64.0,4.9,12.0,422.0,65.41,53.05
2016,1,30,10,15,854.0,66.0,4.9,12.0,453.0,67.65,54.94
2016,1,30,10,30,870.0,68.0,4.9,12.0,484.0,69.8,56.75
2016,1,30,10,45,880.0,69.5,4.95,12.0,509.0,71.41,58.07
2016,1,30,11,0,890.0,71.0,5.0,12.0,534.0,93.93,58.93
2016,1,30,11,15,897.0,72.0,5.0,12.0,551.5,149.74,85.49
2016,1,30,11,30,904.0,73.0,5.0,12.0,569.0,205.55,126.86
2016,1,30,11,45,905.5,74.5,5.05,12.5,579.0,260.34,174.54
2016,1,30,12,0,907.0,76.0,5.1,13.0,589.0,314.1,224.22
2016,1,30,12,15,908.0,76.0,5.1,13.0,591.0,365.24,272.85
2016,1,30,12,30,909.0,76.0,5.1,13.0,593.0,414.8,319.88
2016,1,30,12,45,661.0,148.0,5.1,13.0,522.0,419.34,332.64
2016,1,30,13,0,413.0,220.0,5.1,13.0,451.0,394.81,318.34
2016,1,30,13,15,489.5,192.5,5.05,13.0,460.0,437.32,355.23
2016,1,30,13,30,566.0,165.0,5.0,13.0,469.0,482.75,394.5
2016,1,30,13,45,301.0,184.0,5.0,13.0,345.5,358.12,295.05
2016,1,30,14,0,36.0,203.0,5.0,13.0,222.0,201.07,163.96
2016,1,30,14,15,297.5,169.0,5.05,12.5,306.0,373.0,311.52
2016,1,30,14,30,559.0,135.0,5.1,12.0,390.0,549.44,459.52
2016,1,30,14,45,560.5,123.0,5.2,12.0,363.0,565.11,473.56
2016,1,30,15,0,562.0,111.0,5.3,12.0,336.0,571.02,480.48
2016,1,30,15,15,534.0,105.5,5.15,11.5,302.0,558.38,472.01
2016,1,30,15,30,506.0,100.0,5.0,11.0,268.0,535.94,455.37
2016,1,30,15,45,478.5,89.5,4.9,11.0,231.0,512.42,436.44
2016,1,30,16,0,451.0,79.0,4.8,11.0,194.0,486.28,414.34
2016,1,30,16,15,404.5,67.5,4.6,10.5,156.0,441.47,375.93
2016,1,30,16,30,358.0,56.0,4.4,10.0,118.0,395.01,334.34
2016,1,30,16,45,284.0,42.5,4.2,10.0,82.0,322.84,267.76
2016,1,30,17,0,210.0,29.0,4.0,10.0,46.0,249.98,181.95
2016,1,30,17,15,105.0,14.5,3.95,9.5,23.0,92.24,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,16.52,0.0
2016,1,31,7,45,226.5,28.5,3.55,8.5,57.5,21.8,11.18
2016,1,31,8,0,453.0,36.0,3.7,9.0,94.0,30.03,20.77
2016,1,31,8,15,534.5,42.0,3.95,9.0,137.0,35.11,25.92
2016,1,31,8,30,616.0,48.0,4.2,9.0,180.0,43.72,34.03
2016,1,31,8,45,667.0,52.5,4.5,9.0,224.5,47.84,37.97
2016,1,31,9,0,718.0,57.0,4.8,9.0,269.0,52.02,41.83
2016,1,31,9,15,763.0,56.0,5.05,9.0,310.5,51.86,41.67
2016,1,31,9,30,808.0,55.0,5.3,9.0,352.0,57.22,46.47
2016,1,31,9,45,830.0,62.5,5.55,9.5,394.0,58.01,47.01
2016,1,31,10,0,852.0,70.0,5.8,10.0,436.0,63.96,52.16
2016,1,31,10,15,869.0,71.5,5.95,10.0,468.5,65.35,53.3
2016,1,31,10,30,886.0,73.0,6.1,10.0,501.0,73.54,60.52
2016,1,31,10,45,901.5,73.5,6.35,10.5,527.5,74.59,61.24
2016,1,31,11,0,917.0,74.0,6.6,11.0,554.0,98.39,61.8
2016,1,31,11,15,924.5,75.0,6.85,11.0,572.5,156.01,89.83
2016,1,31,11,30,932.0,76.0,7.1,11.0,591.0,213.66,133.13
2016,1,31,11,45,937.5,76.0,7.35,11.0,602.0,269.91,182.85
2016,1,31,12,0,943.0,76.0,7.6,11.0,613.0,325.45,235.25
2016,1,31,12,15,944.0,76.0,7.85,11.0,615.0,378.58,286.78
2016,1,31,12,30,945.0,76.0,8.1,11.0,617.0,430.08,336.76
2016,1,31,12,45,936.5,78.0,8.4,11.0,610.0,477.5,382.86
2016,1,31,13,0,928.0,80.0,8.7,11.0,603.0,522.12,425.73
2016,1,31,13,15,922.5,79.5,8.9,11.0,589.0,562.97,464.57
2016,1,31,13,30,917.0,79.0,9.1,11.0,575.0,600.91,500.27
2016,1,31,13,45,900.5,80.0,9.35,11.0,552.0,630.78,528.81
2016,1,31,14,0,884.0,81.0,9.6,11.0,529.0,661.81,557.63
2016,1,31,14,15,870.5,79.5,9.65,10.5,500.5,684.04,579.85
2016,1,31,14,30,857.0,78.0,9.7,10.0,472.0,702.42,598.71
2016,1,31,14,45,829.5,77.5,9.75,10.0,436.0,708.01,604.97
2016,1,31,15,0,802.0,77.0,9.8,10.0,400.0,709.14,607.09
2016,1,31,15,15,773.0,73.5,9.8,10.0,360.0,701.44,601.79
2016,1,31,15,30,744.0,70.0,9.8,10.0,320.0,689.53,592.74
2016,1,31,15,45,696.5,66.5,9.8,10.0,276.0,665.39,572.98
2016,1,31,16,0,649.0,63.0,9.8,10.0,232.0,632.3,544.75
2016,1,31,16,15,584.0,56.5,9.8,9.5,186.5,578.08,498.2
2016,1,31,16,30,519.0,50.0,9.8,9.0,141.0,520.93,446.73
2016,1,31,16,45,414.0,40.5,9.85,9.0,99.0,426.58,359.79
2016,1,31,17,0,309.0,31.0,9.9,9.0,57.0,332.03,252.89
2016,1,31,17,15,154.5,15.5,9.95,9.0,28.5,168.25,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.5,6.9,6.5,12.5,9.83,0.0
2016,2,1,7,30,0.0,25.0,7.0,7.0,25.0,19.67,0.0
2016,2,1,7,45,281.5,28.5,7.1,7.5,65.0,23.48,12.92
2016,2,1,8,0,563.0,32.0,7.2,8.0,105.0,29.69,20.59
2016,2,1,8,15,636.5,37.5,7.25,8.0,151.5,34.99,25.92
2016,2,1,8,30,710.0,43.0,7.3,8.0,198.0,40.39,31.14
2016,2,1,8,45,756.0,47.0,7.35,8.5,244.0,44.34,34.85
2016,2,1,9,0,802.0,51.0,7.4,9.0,290.0,48.32,38.45
2016,2,1,9,15,831.5,54.0,7.3,9.0,333.0,56.02,45.43
2016,2,1,9,30,861.0,57.0,7.2,9.0,376.0,59.57,48.58
2016,2,1,9,45,870.0,62.5,7.1,9.5,412.5,64.41,52.76
2016,2,1,10,0,879.0,68.0,7.0,10.0,449.0,69.05,56.72
2016,2,1,10,15,893.5,69.5,6.85,10.0,481.0,70.94,58.29
2016,2,1,10,30,908.0,71.0,6.7,10.0,513.0,72.73,59.78
2016,2,1,10,45,913.0,74.0,6.6,10.5,537.5,75.23,61.79
2016,2,1,11,0,918.0,77.0,6.5,11.0,562.0,101.75,63.89
2016,2,1,11,15,924.0,78.0,6.4,11.0,579.5,159.47,92.44
2016,2,1,11,30,930.0,79.0,6.3,11.0,597.0,217.04,135.87
2016,2,1,11,45,928.5,81.5,6.2,11.0,606.0,273.73,186.16
2016,2,1,12,0,927.0,84.0,6.1,11.0,615.0,329.11,238.27
