Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,927.0,84.0,6.0,11.0,617.0,381.41,288.5
2016,2,1,12,30,927.0,84.0,5.9,11.0,619.0,432.01,336.9
2016,2,1,12,45,924.5,83.5,5.8,11.5,613.0,479.2,380.96
2016,2,1,13,0,922.0,83.0,5.7,12.0,607.0,524.03,421.9
2016,2,1,13,15,916.0,82.5,5.7,12.0,592.5,564.53,459.28
2016,2,1,13,30,910.0,82.0,5.7,12.0,578.0,602.08,493.46
2016,2,1,13,45,903.5,80.0,5.7,12.0,557.0,634.74,523.1
2016,2,1,14,0,897.0,78.0,5.7,12.0,536.0,664.12,549.6
2016,2,1,14,15,883.5,76.0,5.65,11.5,507.0,691.1,574.5
2016,2,1,14,30,870.0,74.0,5.6,11.0,478.0,709.24,592.31
2016,2,1,14,45,853.5,71.0,5.6,11.0,443.5,720.17,602.13
2016,2,1,15,0,837.0,68.0,5.6,11.0,409.0,727.08,608.67
2016,2,1,15,15,810.0,65.0,5.35,10.5,369.0,722.04,605.88
2016,2,1,15,30,783.0,62.0,5.1,10.0,329.0,712.88,599.56
2016,2,1,15,45,745.5,58.0,4.95,10.0,285.0,690.26,581.35
2016,2,1,16,0,708.0,54.0,4.8,10.0,241.0,663.77,559.14
2016,2,1,16,15,649.5,48.5,4.65,9.5,195.5,615.11,518.68
2016,2,1,16,30,591.0,43.0,4.5,9.0,150.0,563.13,473.16
2016,2,1,16,45,495.0,35.0,4.4,9.0,106.5,485.97,402.94
2016,2,1,17,0,399.0,27.0,4.3,9.0,63.0,400.86,307.05
2016,2,1,17,15,199.5,13.5,4.3,8.5,31.5,202.53,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,8.0,10.5,8.26,0.0
2016,2,2,7,30,0.0,21.0,3.6,8.0,21.0,15.32,0.0
2016,2,2,7,45,171.0,33.5,3.65,8.5,56.0,25.21,14.63
2016,2,2,8,0,342.0,46.0,3.7,9.0,91.0,37.65,27.6
2016,2,2,8,15,425.0,55.0,3.65,9.0,133.5,44.69,34.58
2016,2,2,8,30,508.0,64.0,3.6,9.0,176.0,51.79,41.37
2016,2,2,8,45,569.5,69.5,3.6,9.0,220.5,55.98,45.37
2016,2,2,9,0,631.0,75.0,3.6,9.0,265.0,60.26,49.32
2016,2,2,9,15,668.0,79.5,3.5,9.0,306.5,63.54,52.26
2016,2,2,9,30,705.0,84.0,3.4,9.0,348.0,66.84,55.16
2016,2,2,9,45,741.0,85.0,3.3,9.5,387.0,67.71,55.72
2016,2,2,10,0,777.0,86.0,3.2,10.0,426.0,74.31,61.4
2016,2,2,10,15,795.5,88.0,3.05,10.0,457.5,75.76,62.57
2016,2,2,10,30,814.0,90.0,2.9,10.0,489.0,77.24,63.76
2016,2,2,10,45,407.0,124.5,2.8,10.0,324.0,84.82,70.38
2016,2,2,11,0,0.0,159.0,2.7,10.0,159.0,116.56,93.9
2016,2,2,11,15,0.0,100.5,2.65,10.0,100.5,76.89,60.22
2016,2,2,11,30,0.0,42.0,2.6,10.0,42.0,32.18,22.05
2016,2,2,11,45,0.0,34.0,2.6,10.5,34.0,26.04,16.73
2016,2,2,12,0,0.0,26.0,2.6,11.0,26.0,19.9,11.42
2016,2,2,12,15,0.0,66.0,2.7,11.0,66.0,50.71,37.73
2016,2,2,12,30,0.0,106.0,2.8,11.0,106.0,81.56,63.84
2016,2,2,12,45,0.0,105.5,2.95,11.0,105.5,81.27,63.58
2016,2,2,13,0,0.0,105.0,3.1,11.0,105.0,80.98,63.37
2016,2,2,13,15,0.0,102.5,3.15,11.0,102.5,79.11,61.84
2016,2,2,13,30,0.0,100.0,3.2,11.0,100.0,77.22,60.31
2016,2,2,13,45,441.0,88.5,3.25,11.5,315.5,371.89,309.69
2016,2,2,14,0,882.0,77.0,3.3,12.0,531.0,655.76,536.28
2016,2,2,14,15,869.0,75.5,3.3,12.0,503.0,683.15,558.1
2016,2,2,14,30,856.0,74.0,3.3,12.0,475.0,701.81,574.75
2016,2,2,14,45,837.5,71.5,3.3,12.0,440.5,711.53,583.22
2016,2,2,15,0,819.0,69.0,3.3,12.0,406.0,717.2,588.61
2016,2,2,15,15,792.5,66.0,3.2,11.5,366.5,712.21,586.44
2016,2,2,15,30,766.0,63.0,3.1,11.0,327.0,703.15,580.98
2016,2,2,15,45,722.5,60.0,3.05,11.0,283.0,676.72,560.8
2016,2,2,16,0,679.0,57.0,3.0,11.0,239.0,646.26,536.64
2016,2,2,16,15,620.0,51.5,2.95,10.5,194.0,604.07,502.72
2016,2,2,16,30,561.0,46.0,2.9,10.0,149.0,553.17,459.57
2016,2,2,16,45,461.0,37.5,2.85,9.5,106.0,463.58,382.19
2016,2,2,17,0,361.0,29.0,2.8,9.0,63.0,374.16,290.13
2016,2,2,17,15,180.5,14.5,2.85,8.5,31.5,191.53,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.5,2.8,6.0,12.5,9.83,0.0
2016,2,3,7,30,0.0,25.0,2.9,6.0,25.0,17.85,0.0
2016,2,3,7,45,214.0,32.5,3.05,6.5,62.0,24.67,14.67
2016,2,3,8,0,428.0,40.0,3.2,7.0,99.0,33.08,23.85
2016,2,3,8,15,504.5,48.0,3.2,7.0,142.5,39.59,30.3
2016,2,3,8,30,581.0,56.0,3.2,7.0,186.0,46.14,36.59
2016,2,3,8,45,628.5,61.5,3.25,7.5,230.0,50.5,40.66
2016,2,3,9,0,676.0,67.0,3.3,8.0,274.0,54.87,44.61
2016,2,3,9,15,710.0,71.5,3.3,8.5,315.5,58.34,47.64
2016,2,3,9,30,744.0,76.0,3.3,9.0,357.0,66.86,55.17
2016,2,3,9,45,483.5,132.0,3.3,9.5,322.0,92.76,78.18
2016,2,3,10,0,223.0,188.0,3.3,10.0,287.0,126.46,107.75
2016,2,3,10,15,519.0,139.0,3.2,10.0,389.5,96.74,81.18
2016,2,3,10,30,815.0,90.0,3.1,10.0,492.0,77.21,63.7
2016,2,3,10,45,824.0,92.5,3.05,10.5,516.5,78.85,64.94
2016,2,3,11,0,833.0,95.0,3.0,11.0,541.0,105.89,67.46
2016,2,3,11,15,770.0,112.5,3.0,11.0,535.0,158.98,97.37
2016,2,3,11,30,707.0,130.0,3.0,11.0,529.0,210.82,139.85
2016,2,3,11,45,387.0,193.5,3.0,11.5,413.0,228.05,169.22
2016,2,3,12,0,67.0,257.0,3.0,12.0,297.0,207.9,165.71
2016,2,3,12,15,34.0,215.5,3.0,12.0,236.0,175.35,140.47
2016,2,3,12,30,1.0,174.0,3.0,12.0,175.0,133.63,106.89
2016,2,3,12,45,123.0,217.5,3.05,12.0,289.0,231.21,186.38
2016,2,3,13,0,245.0,261.0,3.1,12.0,403.0,336.23,271.52
2016,2,3,13,15,183.5,257.5,3.1,12.0,362.5,318.52,258.43
2016,2,3,13,30,122.0,254.0,3.1,12.0,322.0,294.97,240.18
2016,2,3,13,45,193.0,240.0,3.15,12.0,342.5,336.42,275.55
2016,2,3,14,0,264.0,226.0,3.2,12.0,363.0,395.1,324.59
2016,2,3,14,15,299.5,207.5,3.15,12.0,355.5,416.49,343.41
2016,2,3,14,30,335.0,189.0,3.1,12.0,348.0,437.97,362.53
2016,2,3,14,45,407.0,161.5,3.1,12.0,340.5,492.8,408.68
2016,2,3,15,0,479.0,134.0,3.1,12.0,333.0,532.62,442.94
2016,2,3,15,15,446.0,128.0,3.05,11.5,299.5,515.17,430.56
2016,2,3,15,30,413.0,122.0,3.0,11.0,266.0,494.74,415.66
2016,2,3,15,45,386.0,109.0,3.0,11.0,229.5,468.19,394.93
2016,2,3,16,0,359.0,96.0,3.0,11.0,193.0,439.17,371.37
2016,2,3,16,15,322.5,81.0,2.95,10.5,156.5,397.78,337.03
2016,2,3,16,30,286.0,66.0,2.9,10.0,120.0,354.57,299.54
2016,2,3,16,45,226.5,50.5,2.9,10.0,85.5,290.98,242.32
2016,2,3,17,0,167.0,35.0,2.9,10.0,51.0,227.49,178.21
2016,2,3,17,15,83.5,17.5,2.9,10.0,25.5,117.79,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.5,3.6,7.0,13.5,10.62,0.0
2016,2,4,7,30,0.0,27.0,3.7,7.0,27.0,19.15,0.0
2016,2,4,7,45,225.0,33.5,3.8,7.5,65.0,25.44,15.51
2016,2,4,8,0,450.0,40.0,3.9,8.0,103.0,33.18,23.88
2016,2,4,8,15,525.0,47.5,3.85,8.0,147.0,39.32,29.95
2016,2,4,8,30,600.0,55.0,3.8,8.0,191.0,45.52,35.89
2016,2,4,8,45,646.5,60.5,3.75,8.5,235.0,49.93,39.98
2016,2,4,9,0,693.0,66.0,3.7,9.0,279.0,54.34,43.95
2016,2,4,9,15,725.5,70.0,3.7,9.0,321.0,62.19,51.02
2016,2,4,9,30,758.0,74.0,3.7,9.0,363.0,65.51,53.94
2016,2,4,9,45,778.0,77.5,3.7,9.5,399.5,68.23,56.17
2016,2,4,10,0,798.0,81.0,3.7,10.0,436.0,70.93,58.35
2016,2,4,10,15,814.5,83.5,3.65,10.0,467.5,72.8,59.89
2016,2,4,10,30,831.0,86.0,3.6,10.0,499.0,74.67,61.44
2016,2,4,10,45,842.5,87.5,3.6,10.5,524.0,75.73,62.15
2016,2,4,11,0,854.0,89.0,3.6,11.0,549.0,104.13,64.79
2016,2,4,11,15,861.5,90.0,3.5,11.0,567.0,159.8,94.11
2016,2,4,11,30,869.0,91.0,3.4,11.0,585.0,215.65,136.72
2016,2,4,11,45,873.0,91.5,3.35,11.5,595.5,270.27,184.37
2016,2,4,12,0,877.0,92.0,3.3,12.0,606.0,324.17,233.69
2016,2,4,12,15,774.5,121.0,3.15,12.0,576.0,362.49,273.78
2016,2,4,12,30,672.0,150.0,3.0,12.0,546.0,392.79,305.42
2016,2,4,12,45,775.0,120.5,2.9,12.5,573.0,452.45,355.6
2016,2,4,13,0,878.0,91.0,2.8,13.0,600.0,518.15,410.15
2016,2,4,13,15,739.5,126.0,2.65,13.0,548.0,521.93,416.96
2016,2,4,13,30,601.0,161.0,2.5,13.0,496.0,512.01,411.69
2016,2,4,13,45,571.0,163.5,2.45,13.0,473.0,519.78,420.22
2016,2,4,14,0,541.0,166.0,2.4,13.0,450.0,529.89,429.84
2016,2,4,14,15,495.0,167.0,2.3,13.0,416.5,523.94,426.41
2016,2,4,14,30,449.0,168.0,2.2,13.0,383.0,513.44,419.17
2016,2,4,14,45,486.5,147.0,2.15,13.0,365.0,537.02,439.84
2016,2,4,15,0,524.0,126.0,2.1,13.0,347.0,559.0,458.99
2016,2,4,15,15,496.0,120.5,2.05,12.5,313.5,546.52,450.97
2016,2,4,15,30,468.0,115.0,2.0,12.0,280.0,531.1,440.5
2016,2,4,15,45,449.0,101.5,2.0,12.0,243.5,510.48,425.23
2016,2,4,16,0,430.0,88.0,2.0,12.0,207.0,487.15,407.06
2016,2,4,16,15,483.5,69.0,2.0,11.5,180.0,518.32,431.62
2016,2,4,16,30,537.0,50.0,2.0,11.0,153.0,542.39,447.71
2016,2,4,16,45,446.5,41.0,2.05,11.0,110.5,459.12,376.15
2016,2,4,17,0,356.0,32.0,2.1,11.0,68.0,375.55,294.98
2016,2,4,17,15,178.0,16.0,2.2,10.5,34.0,196.43,35.24
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,9.5,3.15,6.5,14.5,7.47,0.0
2016,2,5,7,30,192.0,19.0,3.2,7.0,29.0,15.59,0.0
2016,2,5,7,45,318.0,31.0,3.3,7.5,67.5,25.56,15.85
2016,2,5,8,0,444.0,43.0,3.4,8.0,106.0,35.57,26.07
2016,2,5,8,15,520.5,51.0,3.35,8.5,151.5,42.04,32.38
2016,2,5,8,30,597.0,59.0,3.3,9.0,197.0,48.56,38.53
2016,2,5,8,45,644.5,65.0,3.3,9.5,242.0,53.27,42.86
2016,2,5,9,0,692.0,71.0,3.3,10.0,287.0,57.97,47.05
2016,2,5,9,15,726.0,75.0,3.25,10.5,329.5,61.02,49.67
2016,2,5,9,30,760.0,79.0,3.2,11.0,372.0,69.35,56.95
2016,2,5,9,45,789.5,81.0,3.15,11.5,411.0,71.03,58.2
2016,2,5,10,0,819.0,83.0,3.1,12.0,450.0,72.76,59.5
2016,2,5,10,15,835.5,85.0,2.85,12.0,482.5,74.26,60.7
2016,2,5,10,30,852.0,87.0,2.6,12.0,515.0,75.78,61.92
2016,2,5,10,45,862.5,89.0,2.4,12.5,540.0,77.17,62.91
2016,2,5,11,0,873.0,91.0,2.2,13.0,565.0,108.01,66.3
2016,2,5,11,15,879.5,92.5,2.0,13.0,583.0,165.2,96.62
2016,2,5,11,30,886.0,94.0,1.8,13.0,601.0,222.45,139.93
2016,2,5,11,45,752.0,131.0,1.6,13.5,566.5,270.46,186.85
2016,2,5,12,0,618.0,168.0,1.4,14.0,532.0,308.35,225.73
2016,2,5,12,15,669.5,152.0,1.2,14.0,548.0,353.52,264.3
2016,2,5,12,30,721.0,136.0,1.0,14.0,564.0,401.88,305.19
2016,2,5,12,45,799.0,117.5,0.8,14.5,587.5,463.21,354.12
2016,2,5,13,0,877.0,99.0,0.6,15.0,611.0,527.24,403.51
2016,2,5,13,15,732.5,132.5,0.8,15.0,554.0,526.08,408.15
2016,2,5,13,30,588.0,166.0,1.0,15.0,497.0,510.54,400.81
2016,2,5,13,45,558.5,169.0,1.25,15.0,474.0,518.89,411.23
2016,2,5,14,0,529.0,172.0,1.5,15.0,451.0,529.43,422.38
2016,2,5,14,15,684.0,127.5,1.6,15.0,469.0,622.28,496.33
2016,2,5,14,30,839.0,83.0,1.7,15.0,487.0,707.25,563.34
2016,2,5,14,45,825.5,79.5,1.85,15.0,453.5,719.29,573.72
2016,2,5,15,0,812.0,76.0,2.0,15.0,420.0,727.47,581.9
2016,2,5,15,15,787.0,73.0,1.9,14.5,380.5,723.51,580.35
2016,2,5,15,30,762.0,70.0,1.8,14.0,341.0,715.45,575.68
2016,2,5,15,45,721.5,66.5,1.75,14.0,297.0,690.41,557.36
2016,2,5,16,0,681.0,63.0,1.7,14.0,253.0,668.26,540.5
2016,2,5,16,15,624.0,57.0,1.7,13.5,207.5,620.49,504.28
2016,2,5,16,30,567.0,51.0,1.7,13.0,162.0,569.81,463.65
2016,2,5,16,45,464.0,42.5,1.7,12.5,117.0,476.54,386.9
2016,2,5,17,0,361.0,34.0,1.7,12.0,72.0,382.67,300.94
2016,2,5,17,15,180.5,17.0,1.75,11.5,36.0,202.34,65.69
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,113.5,9.5,3.55,7.5,15.5,7.47,0.0
2016,2,6,7,30,227.0,19.0,3.7,8.0,31.0,15.63,0.0
2016,2,6,7,45,345.5,30.0,3.85,8.5,70.0,24.79,15.33
2016,2,6,8,0,464.0,41.0,4.0,9.0,109.0,34.01,24.62
2016,2,6,8,15,536.5,48.5,3.9,9.0,153.5,40.15,30.64
2016,2,6,8,30,609.0,56.0,3.8,9.0,198.0,46.33,36.52
2016,2,6,8,45,660.0,60.0,3.7,9.5,243.5,49.67,39.6
2016,2,6,9,0,711.0,64.0,3.6,10.0,289.0,57.44,46.58
2016,2,6,9,15,742.0,67.5,3.5,10.5,330.5,60.43,49.13
2016,2,6,9,30,773.0,71.0,3.4,11.0,372.0,63.43,51.62
2016,2,6,9,45,797.0,73.5,3.35,11.5,409.5,65.55,53.3
2016,2,6,10,0,821.0,76.0,3.3,12.0,447.0,67.67,54.97
2016,2,6,10,15,836.0,78.0,3.1,12.5,478.5,69.25,56.14
2016,2,6,10,30,851.0,80.0,2.9,13.0,510.0,70.83,57.3
2016,2,6,10,45,863.5,80.5,2.75,13.5,535.5,71.32,57.51
2016,2,6,11,0,876.0,81.0,2.6,14.0,561.0,109.82,66.71
2016,2,6,11,15,882.0,82.0,2.5,14.0,578.5,165.62,96.31
2016,2,6,11,30,888.0,83.0,2.4,14.0,596.0,221.32,138.66
2016,2,6,11,45,742.5,130.0,2.35,14.5,563.5,269.09,186.15
2016,2,6,12,0,597.0,177.0,2.3,15.0,531.0,310.38,228.39
2016,2,6,12,15,601.5,176.0,2.4,15.0,534.0,350.52,264.76
2016,2,6,12,30,606.0,175.0,2.5,15.0,537.0,390.0,300.38
2016,2,6,12,45,597.0,176.0,2.6,15.0,530.5,424.28,331.56
2016,2,6,13,0,588.0,177.0,2.7,15.0,524.0,451.28,356.5
2016,2,6,13,15,733.5,130.0,2.7,15.0,552.5,526.25,417.79
2016,2,6,13,30,879.0,83.0,2.7,15.0,581.0,596.77,475.61
2016,2,6,13,45,871.5,81.5,2.75,15.5,560.0,628.4,501.9
2016,2,6,14,0,864.0,80.0,2.8,16.0,539.0,656.79,525.37
2016,2,6,14,15,771.0,95.5,2.8,16.0,489.5,647.65,520.03
2016,2,6,14,30,678.0,111.0,2.8,16.0,440.0,628.71,506.95
2016,2,6,14,45,621.5,116.0,2.8,16.0,401.5,615.13,498.11
2016,2,6,15,0,565.0,121.0,2.8,16.0,363.0,595.84,484.52
2016,2,6,15,15,544.5,113.5,2.65,15.5,329.0,586.96,479.68
2016,2,6,15,30,524.0,106.0,2.5,15.0,295.0,567.49,466.47
2016,2,6,15,45,606.0,81.5,2.35,15.0,273.5,623.81,510.05
2016,2,6,16,0,688.0,57.0,2.2,15.0,252.0,662.53,538.12
2016,2,6,16,15,633.5,52.0,2.15,14.5,207.0,616.89,502.58
2016,2,6,16,30,579.0,47.0,2.1,14.0,162.0,576.14,469.24
2016,2,6,16,45,492.0,39.0,2.05,13.5,118.5,496.33,402.71
2016,2,6,17,0,405.0,31.0,2.0,13.0,75.0,416.21,328.24
2016,2,6,17,15,202.5,15.5,1.95,12.5,37.5,219.09,95.37
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.0,3.2,9.5,18.0,7.08,0.0
2016,2,7,7,30,311.0,18.0,3.4,10.0,36.0,16.31,0.0
2016,2,7,7,45,434.0,26.5,3.6,10.5,77.0,24.21,14.87
2016,2,7,8,0,557.0,35.0,3.8,11.0,118.0,32.27,22.92
2016,2,7,8,15,624.5,40.5,3.9,11.0,164.5,37.48,28.02
2016,2,7,8,30,692.0,46.0,4.0,11.0,211.0,42.76,33.02
2016,2,7,8,45,736.0,49.5,4.15,11.5,256.5,46.22,36.18
2016,2,7,9,0,780.0,53.0,4.3,12.0,302.0,49.72,39.26
2016,2,7,9,15,809.0,56.0,4.2,12.5,345.0,52.63,41.75
2016,2,7,9,30,838.0,59.0,4.1,13.0,388.0,61.16,49.19
2016,2,7,9,45,852.0,63.0,4.05,13.5,425.5,64.96,52.35
2016,2,7,10,0,866.0,67.0,4.0,14.0,463.0,68.61,55.34
2016,2,7,10,15,881.0,68.5,3.8,14.0,495.0,70.47,56.86
2016,2,7,10,30,896.0,70.0,3.6,14.0,527.0,72.24,58.3
2016,2,7,10,45,905.5,72.0,3.45,14.5,552.5,74.15,59.75
2016,2,7,11,0,915.0,74.0,3.3,15.0,578.0,109.11,64.14
2016,2,7,11,15,921.5,74.5,3.2,15.0,596.5,166.77,95.06
2016,2,7,11,30,928.0,75.0,3.1,15.0,615.0,224.33,139.05
2016,2,7,11,45,931.5,75.5,3.05,15.5,625.5,280.87,188.11
2016,2,7,12,0,935.0,76.0,3.0,16.0,636.0,336.54,238.52
2016,2,7,12,15,935.5,76.0,2.95,16.0,638.0,389.65,287.61
2016,2,7,12,30,936.0,76.0,2.9,16.0,640.0,441.1,334.67
2016,2,7,12,45,936.5,75.0,2.9,16.5,635.0,489.77,377.88
2016,2,7,13,0,937.0,74.0,2.9,17.0,630.0,536.3,418.18
2016,2,7,13,15,932.0,73.5,2.9,17.0,616.0,578.06,454.53
2016,2,7,13,30,927.0,73.0,2.9,17.0,602.0,616.88,487.76
2016,2,7,13,45,918.5,72.0,2.95,17.5,580.5,649.97,515.2
2016,2,7,14,0,910.0,71.0,3.0,18.0,559.0,679.63,539.46
2016,2,7,14,15,898.5,69.5,2.95,18.0,531.0,703.17,559.33
2016,2,7,14,30,887.0,68.0,2.9,18.0,503.0,722.99,575.04
2016,2,7,14,45,870.5,66.0,2.9,18.0,468.0,734.78,584.71
2016,2,7,15,0,854.0,64.0,2.9,18.0,433.0,742.66,591.62
2016,2,7,15,15,830.0,61.5,2.7,17.5,393.0,748.05,596.73
2016,2,7,15,30,806.0,59.0,2.5,17.0,353.0,741.94,593.17
2016,2,7,15,45,772.5,55.5,2.35,16.5,309.0,722.98,580.09
2016,2,7,16,0,739.0,52.0,2.2,16.0,265.0,700.22,563.48
2016,2,7,16,15,688.0,47.5,2.15,15.5,219.0,658.3,531.85
2016,2,7,16,30,637.0,43.0,2.1,15.0,173.0,613.2,495.72
2016,2,7,16,45,553.0,36.5,2.05,15.0,128.0,536.05,431.26
2016,2,7,17,0,469.0,30.0,2.0,15.0,83.0,457.17,358.48
2016,2,7,17,15,234.5,15.0,2.0,14.5,41.5,245.47,126.7
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.5,4.5,10.5,18.0,8.26,0.0
2016,2,8,7,30,251.0,21.0,4.6,11.0,36.0,17.33,1.53
2016,2,8,7,45,371.5,31.5,4.75,11.5,76.5,26.09,16.52
2016,2,8,8,0,492.0,42.0,4.9,12.0,117.0,34.94,25.2
2016,2,8,8,15,565.0,49.0,4.8,12.5,163.5,40.73,30.75
2016,2,8,8,30,638.0,56.0,4.7,13.0,210.0,46.58,36.17
2016,2,8,8,45,682.0,61.0,4.6,13.5,255.5,50.64,39.83
2016,2,8,9,0,726.0,66.0,4.5,14.0,301.0,59.2,47.38
2016,2,8,9,15,757.5,69.5,4.35,14.5,344.0,62.18,49.88
2016,2,8,9,30,789.0,73.0,4.2,15.0,387.0,65.17,52.32
2016,2,8,9,45,821.5,73.0,4.05,15.5,427.0,65.59,52.47
2016,2,8,10,0,854.0,73.0,3.9,16.0,467.0,66.13,52.71
2016,2,8,10,15,869.0,75.0,3.8,16.0,499.0,67.79,54.05
2016,2,8,10,30,884.0,77.0,3.7,16.0,531.0,76.65,61.66
2016,2,8,10,45,895.0,78.0,3.6,16.5,557.0,77.88,62.49
2016,2,8,11,0,906.0,79.0,3.5,17.0,583.0,113.76,66.83
2016,2,8,11,15,912.5,80.0,3.4,17.5,601.0,171.48,98.07
2016,2,8,11,30,919.0,81.0,3.3,18.0,619.0,229.15,141.77
2016,2,8,11,45,923.0,81.0,3.2,18.5,629.5,285.2,189.93
2016,2,8,12,0,927.0,81.0,3.1,19.0,640.0,340.4,239.35
2016,2,8,12,15,927.5,81.0,3.0,19.0,642.5,393.32,287.63
2016,2,8,12,30,928.0,81.0,2.9,19.0,645.0,444.59,333.85
2016,2,8,12,45,929.5,79.5,2.8,19.0,639.5,493.11,376.82
2016,2,8,13,0,931.0,78.0,2.7,19.0,634.0,539.57,417.03
2016,2,8,13,15,926.5,77.5,2.65,19.0,620.5,581.52,452.89
2016,2,8,13,30,922.0,77.0,2.6,19.0,607.0,620.59,485.65
2016,2,8,13,45,913.0,76.0,2.55,19.5,585.5,653.36,512.01
2016,2,8,14,0,904.0,75.0,2.5,20.0,564.0,682.66,535.13
2016,2,8,14,15,892.5,73.5,2.4,20.0,535.5,706.17,554.28
2016,2,8,14,30,881.0,72.0,2.3,20.0,507.0,725.97,569.34
2016,2,8,14,45,863.5,70.0,2.25,20.0,472.5,737.01,577.94
2016,2,8,15,0,846.0,68.0,2.2,20.0,438.0,751.62,589.23
2016,2,8,15,15,822.5,65.5,2.05,19.5,397.5,749.86,589.07
2016,2,8,15,30,799.0,63.0,1.9,19.0,357.0,744.05,585.93
2016,2,8,15,45,764.0,59.5,1.75,18.5,313.0,723.74,571.94
2016,2,8,16,0,729.0,56.0,1.6,18.0,269.0,699.55,554.47
2016,2,8,16,15,677.0,51.0,1.6,17.5,222.5,655.91,522.68
2016,2,8,16,30,625.0,46.0,1.6,17.0,176.0,608.97,486.37
2016,2,8,16,45,540.0,39.0,1.65,17.0,130.5,529.95,422.34
2016,2,8,17,0,455.0,32.0,1.7,17.0,85.0,460.46,359.15
2016,2,8,17,15,297.5,21.5,1.7,16.5,49.0,310.25,178.25
2016,2,8,17,30,140.0,11.0,1.7,16.0,13.0,118.55,0.0
2016,2,8,17,45,70.0,5.5,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,10.5,19.5,8.65,0.0
2016,2,9,7,30,284.0,22.0,3.4,11.0,39.0,18.23,3.67
2016,2,9,7,45,402.5,31.5,3.6,11.5,81.0,26.2,16.77
2016,2,9,8,0,521.0,41.0,3.8,12.0,123.0,34.3,24.7
2016,2,9,8,15,591.5,48.0,3.85,12.5,170.0,40.15,30.28
2016,2,9,8,30,662.0,55.0,3.9,13.0,217.0,49.9,39.16
2016,2,9,8,45,708.0,59.5,3.95,13.5,263.5,53.93,42.78
2016,2,9,9,0,754.0,64.0,4.0,14.0,310.0,57.98,46.3
2016,2,9,9,15,784.5,67.0,3.75,14.0,353.5,60.65,48.61
2016,2,9,9,30,815.0,70.0,3.5,14.0,397.0,63.34,50.89
2016,2,9,9,45,748.0,86.5,3.25,14.5,408.5,74.19,60.24
2016,2,9,10,0,681.0,103.0,3.0,15.0,420.0,77.81,63.15
2016,2,9,10,15,714.0,102.5,2.7,15.5,454.5,77.49,62.6
2016,2,9,10,30,747.0,102.0,2.4,16.0,489.0,77.33,62.21
2016,2,9,10,45,675.0,131.5,2.15,16.5,494.0,94.02,76.39
2016,2,9,11,0,603.0,161.0,1.9,17.0,499.0,138.69,93.88
2016,2,9,11,15,639.5,155.0,1.75,17.5,523.5,181.1,116.43
2016,2,9,11,30,676.0,149.0,1.6,18.0,548.0,227.17,149.85
2016,2,9,11,45,659.0,158.0,1.45,18.5,552.5,274.83,190.52
2016,2,9,12,0,642.0,167.0,1.3,19.0,557.0,320.14,230.15
2016,2,9,12,15,784.5,126.5,1.2,19.0,604.5,379.38,277.02
2016,2,9,12,30,927.0,86.0,1.1,19.0,652.0,450.83,333.95
2016,2,9,12,45,758.5,134.0,1.05,19.0,595.0,466.47,352.33
2016,2,9,13,0,590.0,182.0,1.0,19.0,538.0,461.27,353.02
2016,2,9,13,15,533.0,198.0,1.05,19.0,514.0,477.97,368.67
2016,2,9,13,30,476.0,214.0,1.1,19.0,490.0,488.77,378.91
2016,2,9,13,45,457.0,209.5,1.2,19.0,467.0,499.43,389.28
2016,2,9,14,0,438.0,205.0,1.3,19.0,444.0,506.89,397.0
2016,2,9,14,15,343.5,210.5,1.35,18.5,392.0,454.32,359.28
2016,2,9,14,30,249.0,216.0,1.4,18.0,340.0,409.5,326.17
2016,2,9,14,45,256.5,199.5,1.5,18.0,319.5,411.52,329.84
2016,2,9,15,0,264.0,183.0,1.6,18.0,299.0,412.17,332.11
2016,2,9,15,15,320.0,157.5,1.5,17.5,286.0,438.85,355.65
2016,2,9,15,30,376.0,132.0,1.4,17.0,273.0,483.97,392.6
2016,2,9,15,45,352.0,120.0,1.35,17.0,239.0,460.42,374.55
2016,2,9,16,0,328.0,108.0,1.3,17.0,205.0,434.61,354.67
2016,2,9,16,15,301.0,92.5,1.25,16.5,170.0,400.02,327.73
2016,2,9,16,30,274.0,77.0,1.2,16.0,135.0,363.66,298.06
2016,2,9,16,45,235.0,59.5,1.15,15.5,100.5,313.21,255.28
2016,2,9,17,0,196.0,42.0,1.1,15.0,66.0,261.69,208.53
2016,2,9,17,15,98.0,26.5,1.1,15.0,38.5,139.53,85.78
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,127.5,11.5,2.0,11.0,20.0,9.05,0.0
2016,2,10,7,30,255.0,23.0,2.0,11.0,40.0,18.96,5.51
2016,2,10,7,45,367.5,34.0,2.0,11.5,81.0,28.06,18.51
2016,2,10,8,0,480.0,45.0,2.0,12.0,122.0,37.22,27.35
2016,2,10,8,15,549.5,52.5,2.0,12.0,168.5,43.29,33.19
2016,2,10,8,30,619.0,60.0,2.0,12.0,215.0,49.39,38.9
2016,2,10,8,45,662.5,66.0,2.0,12.5,260.5,54.07,43.1
2016,2,10,9,0,706.0,72.0,2.0,13.0,306.0,58.73,47.16
2016,2,10,9,15,725.0,71.5,1.85,13.0,339.5,63.16,51.04
2016,2,10,9,30,744.0,71.0,1.7,13.0,373.0,62.85,50.65
2016,2,10,9,45,782.5,77.5,1.6,13.5,420.5,68.12,55.1
2016,2,10,10,0,821.0,84.0,1.5,14.0,468.0,73.33,59.42
2016,2,10,10,15,836.0,86.0,1.5,14.0,500.5,74.78,60.56
2016,2,10,10,30,851.0,88.0,1.5,14.0,533.0,76.24,61.71
2016,2,10,10,45,861.0,90.0,1.55,14.5,558.0,77.58,62.65
2016,2,10,11,0,871.0,92.0,1.6,15.0,583.0,117.18,69.24
2016,2,10,11,15,878.0,93.0,1.65,15.0,601.5,174.42,101.96
2016,2,10,11,30,885.0,94.0,1.7,15.0,620.0,231.77,146.38
2016,2,10,11,45,812.0,115.0,1.8,15.5,604.0,285.32,195.73
2016,2,10,12,0,739.0,136.0,1.9,16.0,588.0,326.84,236.22
2016,2,10,12,15,817.0,115.0,1.9,16.0,616.5,385.97,286.38
2016,2,10,12,30,895.0,94.0,1.9,16.0,645.0,447.14,338.33
2016,2,10,12,45,894.5,93.0,1.95,16.5,640.0,494.15,379.4
2016,2,10,13,0,894.0,92.0,2.0,17.0,635.0,539.02,417.71
2016,2,10,13,15,730.5,137.0,2.0,17.0,574.5,539.22,421.69
2016,2,10,13,30,567.0,182.0,2.0,17.0,514.0,515.18,405.99
2016,2,10,13,45,594.0,166.5,2.0,17.5,503.0,553.38,436.75
2016,2,10,14,0,621.0,151.0,2.0,18.0,492.0,585.28,462.14
2016,2,10,14,15,620.5,142.0,1.95,18.0,468.5,603.03,477.14
2016,2,10,14,30,620.0,133.0,1.9,18.0,445.0,617.99,489.99
2016,2,10,14,45,514.0,147.0,1.9,18.0,394.0,566.59,452.17
2016,2,10,15,0,408.0,161.0,1.9,18.0,343.0,517.23,415.06
2016,2,10,15,15,299.5,159.0,1.8,17.5,286.0,425.15,344.89
2016,2,10,15,30,191.0,157.0,1.7,17.0,229.0,329.71,269.62
2016,2,10,15,45,176.5,140.0,1.6,16.5,200.5,306.7,252.49
2016,2,10,16,0,162.0,123.0,1.5,16.0,172.0,282.42,233.45
2016,2,10,16,15,147.5,103.5,1.5,15.5,142.5,253.18,209.9
2016,2,10,16,30,133.0,84.0,1.5,15.0,113.0,222.5,184.26
2016,2,10,16,45,111.5,64.5,1.55,15.0,84.5,184.5,151.1
2016,2,10,17,0,90.0,45.0,1.6,15.0,56.0,144.53,114.96
2016,2,10,17,15,45.0,27.5,1.6,14.5,33.0,84.52,53.3
2016,2,10,17,30,0.0,10.0,1.6,14.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.6,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,77.5,12.5,1.85,11.5,17.5,9.83,0.0
2016,2,11,7,30,155.0,25.0,1.9,12.0,35.0,18.98,6.63
2016,2,11,7,45,217.0,41.0,1.95,12.5,68.5,30.84,20.92
2016,2,11,8,0,279.0,57.0,2.0,13.0,102.0,42.51,31.94
2016,2,11,8,15,317.5,72.0,1.8,13.0,139.5,53.12,41.82
2016,2,11,8,30,356.0,87.0,1.6,13.0,177.0,63.47,51.3
2016,2,11,8,45,386.5,98.5,1.45,13.5,213.0,71.19,58.15
2016,2,11,9,0,417.0,110.0,1.3,14.0,249.0,78.73,64.67
2016,2,11,9,15,407.5,128.0,1.1,14.0,279.0,89.57,74.09
2016,2,11,9,30,398.0,146.0,0.9,14.0,309.0,99.99,83.0
2016,2,11,9,45,493.5,139.0,0.75,14.5,359.5,96.73,79.77
2016,2,11,10,0,589.0,132.0,0.6,15.0,410.0,95.48,78.33
2016,2,11,10,15,580.5,144.5,0.6,15.0,434.5,102.5,84.21
2016,2,11,10,30,572.0,157.0,0.6,15.0,459.0,107.39,88.23
2016,2,11,10,45,361.5,210.5,0.6,15.5,404.5,137.7,113.69
2016,2,11,11,0,151.0,264.0,0.6,16.0,350.0,177.97,136.35
2016,2,11,11,15,238.0,262.0,0.6,16.0,402.5,204.28,151.04
2016,2,11,11,30,325.0,260.0,0.6,16.0,455.0,237.62,172.99
2016,2,11,11,45,319.5,268.0,0.6,16.0,462.0,268.12,198.35
2016,2,11,12,0,314.0,276.0,0.6,16.0,469.0,297.99,223.76
2016,2,11,12,15,404.5,250.5,0.6,16.0,500.5,336.8,253.98
2016,2,11,12,30,495.0,225.0,0.6,16.0,532.0,387.61,294.16
2016,2,11,12,45,406.0,247.0,0.65,16.5,497.5,391.09,300.18
2016,2,11,13,0,317.0,269.0,0.7,17.0,463.0,391.52,302.77
2016,2,11,13,15,432.0,230.0,0.65,17.0,488.5,453.01,350.75
2016,2,11,13,30,547.0,191.0,0.6,17.0,514.0,513.23,397.22
2016,2,11,13,45,593.0,168.5,0.6,17.5,507.5,556.44,429.97
2016,2,11,14,0,639.0,146.0,0.6,18.0,501.0,594.6,459.0
2016,2,11,14,15,583.5,154.5,0.65,18.0,466.0,591.03,457.99
2016,2,11,14,30,528.0,163.0,0.7,18.0,431.0,575.59,448.67
2016,2,11,14,45,484.0,160.0,0.8,18.0,393.0,559.45,439.25
2016,2,11,15,0,440.0,157.0,0.9,18.0,355.0,539.2,426.36
2016,2,11,15,15,405.0,152.0,0.95,17.5,322.0,520.28,414.58
2016,2,11,15,30,370.0,147.0,1.0,17.0,289.0,480.37,386.88
2016,2,11,15,45,350.5,131.5,1.1,17.0,253.0,456.52,370.46
2016,2,11,16,0,331.0,116.0,1.2,17.0,217.0,430.5,351.45
2016,2,11,16,15,298.0,99.5,1.3,16.5,179.0,389.87,320.4
2016,2,11,16,30,265.0,83.0,1.4,16.0,141.0,347.58,286.49
2016,2,11,16,45,216.5,65.5,1.5,15.5,105.0,289.47,237.75
2016,2,11,17,0,168.0,48.0,1.6,15.0,69.0,230.52,185.76
2016,2,11,17,15,84.0,30.0,1.65,14.5,40.5,138.29,94.49
2016,2,11,17,30,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.8,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
