Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,16.0,2.95,9.5,43.0,13.05,1.99
2016,2,22,7,30,465.0,32.0,3.0,10.0,86.0,26.88,17.65
2016,2,22,7,45,551.0,39.5,3.1,10.5,133.5,36.11,26.57
2016,2,22,8,0,637.0,47.0,3.2,11.0,181.0,43.08,33.16
2016,2,22,8,15,690.5,52.0,3.15,11.0,231.0,47.69,37.54
2016,2,22,8,30,744.0,57.0,3.1,11.0,281.0,52.34,41.8
2016,2,22,8,45,779.0,61.0,3.05,11.5,329.5,55.97,44.95
2016,2,22,9,0,814.0,65.0,3.0,12.0,378.0,59.58,48.0
2016,2,22,9,15,838.5,68.0,3.0,12.5,422.5,62.25,50.16
2016,2,22,9,30,863.0,71.0,3.0,13.0,467.0,64.88,52.25
2016,2,22,9,45,880.0,73.5,3.0,13.5,506.5,73.92,59.97
2016,2,22,10,0,897.0,76.0,3.0,14.0,546.0,76.44,61.91
2016,2,22,10,15,910.0,77.5,2.95,14.0,579.5,78.13,63.24
2016,2,22,10,30,923.0,79.0,2.9,14.0,613.0,79.73,64.51
2016,2,22,10,45,930.5,81.0,2.9,14.5,639.0,91.0,62.8
2016,2,22,11,0,938.0,83.0,2.9,15.0,665.0,152.3,86.31
2016,2,22,11,15,944.5,84.0,2.9,15.0,684.0,213.1,128.36
2016,2,22,11,30,951.0,85.0,2.9,15.0,703.0,273.84,179.17
2016,2,22,11,45,953.0,86.0,2.95,15.5,713.5,333.03,232.1
2016,2,22,12,0,955.0,87.0,3.0,16.0,724.0,391.17,284.81
2016,2,22,12,15,956.0,87.0,3.05,16.0,726.5,446.82,335.54
2016,2,22,12,30,957.0,87.0,3.1,16.0,729.0,500.79,383.89
2016,2,22,12,45,895.5,102.0,3.2,16.5,698.5,535.21,415.79
2016,2,22,13,0,834.0,117.0,3.3,17.0,668.0,565.34,442.77
2016,2,22,13,15,801.0,125.0,3.35,17.0,646.0,596.75,470.25
2016,2,22,13,30,768.0,133.0,3.4,17.0,624.0,625.18,494.58
2016,2,22,13,45,718.5,144.0,3.45,17.0,591.0,640.01,507.96
2016,2,22,14,0,669.0,155.0,3.5,17.0,558.0,648.82,516.4
2016,2,22,14,15,716.0,131.0,3.45,17.0,544.5,688.34,548.82
2016,2,22,14,30,763.0,107.0,3.4,17.0,531.0,722.14,576.21
2016,2,22,14,45,820.5,93.5,3.4,17.0,523.0,777.93,618.33
2016,2,22,15,0,878.0,80.0,3.4,17.0,515.0,832.27,658.95
2016,2,22,15,15,858.0,77.0,3.2,16.5,473.5,832.74,660.53
2016,2,22,15,30,838.0,74.0,3.0,16.0,432.0,828.99,659.42
2016,2,22,15,45,807.5,71.0,2.9,16.0,385.0,812.15,648.03
2016,2,22,16,0,777.0,68.0,2.8,16.0,338.0,791.2,633.36
2016,2,22,16,15,733.5,63.0,2.65,15.0,288.5,752.65,606.93
2016,2,22,16,30,690.0,58.0,2.5,14.0,239.0,710.48,576.34
2016,2,22,16,45,620.0,51.5,2.45,13.5,188.5,649.48,528.65
2016,2,22,17,0,550.0,45.0,2.4,13.0,138.0,579.11,470.45
2016,2,22,17,15,432.0,35.0,2.35,13.0,93.0,462.98,370.21
2016,2,22,17,30,314.0,25.0,2.3,13.0,48.0,340.57,212.48
2016,2,22,17,45,157.0,12.5,2.25,13.0,24.0,137.17,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,11.0,13.0,10.23,0.0
2016,2,23,7,15,226.0,24.5,2.15,11.0,51.5,20.09,7.54
2016,2,23,7,30,452.0,36.0,2.3,11.0,90.0,30.09,20.47
2016,2,23,7,45,543.0,44.0,2.5,11.5,139.0,36.79,27.11
2016,2,23,8,0,634.0,52.0,2.7,12.0,188.0,43.59,33.52
2016,2,23,8,15,689.0,57.5,2.85,12.0,239.5,52.19,41.44
2016,2,23,8,30,744.0,63.0,3.0,12.0,291.0,57.13,45.93
2016,2,23,8,45,783.5,66.5,3.15,12.0,340.5,60.3,48.73
2016,2,23,9,0,823.0,70.0,3.3,12.0,390.0,63.5,51.49
2016,2,23,9,15,667.0,108.5,3.25,12.5,387.0,82.34,67.98
2016,2,23,9,30,511.0,147.0,3.2,13.0,384.0,101.54,84.55
2016,2,23,9,45,712.0,113.5,3.15,13.5,473.5,84.58,69.29
2016,2,23,10,0,913.0,80.0,3.1,14.0,563.0,79.45,64.51
2016,2,23,10,15,925.5,82.0,2.9,14.0,597.0,81.43,66.09
2016,2,23,10,30,938.0,84.0,2.7,14.0,631.0,83.3,67.59
2016,2,23,10,45,947.0,85.5,2.5,14.5,657.5,97.28,65.85
2016,2,23,11,0,956.0,87.0,2.3,15.0,684.0,159.61,90.81
2016,2,23,11,15,961.5,87.5,2.15,15.5,703.0,221.17,133.52
2016,2,23,11,30,967.0,88.0,2.0,16.0,722.0,282.5,184.31
2016,2,23,11,45,967.5,89.5,1.9,16.5,732.0,342.72,237.44
2016,2,23,12,0,968.0,91.0,1.8,17.0,742.0,401.71,289.84
2016,2,23,12,15,968.0,91.5,1.7,17.0,743.5,458.26,339.93
2016,2,23,12,30,968.0,92.0,1.6,17.0,745.0,513.02,387.22
2016,2,23,12,45,963.5,92.5,1.55,17.5,738.0,563.57,429.27
2016,2,23,13,0,959.0,93.0,1.5,18.0,731.0,611.48,467.82
2016,2,23,13,15,954.0,92.0,1.45,18.0,716.5,654.91,502.72
2016,2,23,13,30,949.0,91.0,1.4,18.0,702.0,695.25,534.39
2016,2,23,13,45,939.5,90.5,1.35,18.0,678.5,729.84,561.15
2016,2,23,14,0,930.0,90.0,1.3,18.0,655.0,760.8,584.76
2016,2,23,14,15,919.0,88.5,1.35,18.0,625.0,785.9,603.78
2016,2,23,14,30,908.0,87.0,1.4,18.0,595.0,807.13,619.91
2016,2,23,14,45,891.0,85.0,1.45,18.0,558.0,827.35,635.53
2016,2,23,15,0,874.0,83.0,1.5,18.0,521.0,835.63,643.05
2016,2,23,15,15,852.5,80.0,1.5,17.5,478.5,834.75,645.1
2016,2,23,15,30,831.0,77.0,1.5,17.0,436.0,829.6,644.3
2016,2,23,15,45,796.0,74.5,1.5,17.0,388.0,809.25,631.57
2016,2,23,16,0,761.0,72.0,1.5,17.0,340.0,784.67,615.58
2016,2,23,16,15,716.0,67.0,1.5,16.5,290.0,751.59,593.86
2016,2,23,16,30,671.0,62.0,1.5,16.0,240.0,709.22,564.02
2016,2,23,16,45,591.0,55.5,1.55,15.5,189.0,631.6,506.26
2016,2,23,17,0,511.0,49.0,1.6,15.0,138.0,552.13,443.46
2016,2,23,17,15,395.0,38.0,1.65,14.5,93.0,436.25,347.06
2016,2,23,17,30,279.0,27.0,1.7,14.0,48.0,316.55,208.5
2016,2,23,17,45,139.5,13.5,1.75,14.0,24.0,124.16,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,0.0,13.0,1.2,10.0,13.0,10.23,0.0
2016,2,24,7,15,182.0,26.0,1.3,10.0,48.5,19.81,8.51
2016,2,24,7,30,364.0,39.0,1.4,10.0,84.0,32.07,22.43
2016,2,24,7,45,456.0,48.0,1.55,10.5,131.0,39.32,29.56
2016,2,24,8,0,548.0,57.0,1.7,11.0,178.0,46.65,36.46
2016,2,24,8,15,604.0,63.5,1.65,11.5,226.5,51.73,41.14
2016,2,24,8,30,660.0,70.0,1.6,12.0,275.0,56.82,45.67
2016,2,24,8,45,702.0,74.0,1.6,12.5,323.0,59.92,48.29
2016,2,24,9,0,744.0,78.0,1.6,13.0,371.0,68.23,55.47
2016,2,24,9,15,770.5,81.5,1.5,13.5,415.0,70.91,57.57
2016,2,24,9,30,797.0,85.0,1.4,14.0,459.0,73.58,59.64
2016,2,24,9,45,818.0,87.5,1.3,14.5,498.0,75.4,60.95
2016,2,24,10,0,839.0,90.0,1.2,15.0,537.0,77.22,62.26
2016,2,24,10,15,852.0,92.0,1.15,15.0,569.5,78.51,63.23
2016,2,24,10,30,865.0,94.0,1.1,15.0,602.0,79.8,64.21
2016,2,24,10,45,874.0,95.5,1.05,15.5,627.5,95.43,62.84
2016,2,24,11,0,883.0,97.0,1.0,16.0,653.0,161.56,93.83
2016,2,24,11,15,888.5,98.0,0.95,16.0,671.5,219.43,134.27
2016,2,24,11,30,894.0,99.0,0.9,16.0,690.0,277.16,181.98
2016,2,24,11,45,896.0,100.0,0.9,16.5,699.5,333.55,231.15
2016,2,24,12,0,898.0,101.0,0.9,17.0,709.0,388.96,279.75
2016,2,24,12,15,898.5,101.5,1.0,17.0,711.0,442.2,326.87
2016,2,24,12,30,899.0,102.0,1.1,17.0,713.0,493.84,371.78
2016,2,24,12,45,899.0,100.5,1.2,17.5,707.5,541.75,412.08
2016,2,24,13,0,899.0,99.0,1.3,18.0,702.0,587.48,449.64
2016,2,24,13,15,894.0,98.0,1.4,18.0,687.5,628.37,483.58
2016,2,24,13,30,889.0,97.0,1.5,18.0,673.0,666.32,514.73
2016,2,24,13,45,881.0,96.0,1.65,18.0,651.0,699.21,542.1
2016,2,24,14,0,873.0,95.0,1.8,18.0,629.0,735.2,571.15
2016,2,24,14,15,862.0,93.0,1.85,18.0,600.0,758.73,589.64
2016,2,24,14,30,851.0,91.0,1.9,18.0,571.0,778.44,604.89
2016,2,24,14,45,834.0,89.0,1.95,18.0,535.0,789.52,614.22
2016,2,24,15,0,817.0,87.0,2.0,18.0,499.0,796.5,620.88
2016,2,24,15,15,795.0,84.0,2.0,17.5,458.0,794.08,621.77
2016,2,24,15,30,773.0,81.0,2.0,17.0,417.0,787.57,619.84
2016,2,24,15,45,742.0,77.0,2.05,17.0,371.5,768.11,607.76
2016,2,24,16,0,711.0,73.0,2.1,17.0,326.0,750.85,596.99
2016,2,24,16,15,667.0,67.5,2.05,16.5,278.0,711.56,569.68
2016,2,24,16,30,623.0,62.0,2.0,16.0,230.0,669.25,538.9
2016,2,24,16,45,556.5,54.5,1.95,15.5,182.0,602.06,487.26
2016,2,24,17,0,490.0,47.0,1.9,15.0,134.0,533.29,431.38
2016,2,24,17,15,383.0,36.5,1.9,14.5,90.5,425.7,340.96
2016,2,24,17,30,276.0,26.0,1.9,14.0,47.0,317.04,218.75
2016,2,24,17,45,138.0,13.0,1.95,13.5,23.5,122.93,0.0
2016,2,24,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.2,11.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.2,12.0,14.0,9.44,0.0
2016,2,25,7,15,200.0,27.5,0.25,12.0,49.5,20.97,10.14
2016,2,25,7,30,327.0,43.0,0.3,12.0,85.0,35.13,25.08
2016,2,25,7,45,407.5,54.5,0.35,12.5,130.5,44.15,33.71
2016,2,25,8,0,488.0,66.0,0.4,13.0,176.0,53.1,41.98
2016,2,25,8,15,544.5,74.0,0.45,13.0,223.5,59.0,47.41
2016,2,25,8,30,601.0,82.0,0.5,13.0,271.0,64.87,52.66
2016,2,25,8,45,639.5,88.0,0.55,13.5,317.5,68.97,56.11
2016,2,25,9,0,678.0,94.0,0.6,14.0,364.0,73.05,59.46
2016,2,25,9,15,705.5,98.0,0.65,14.5,406.5,75.52,61.34
2016,2,25,9,30,733.0,102.0,0.7,15.0,449.0,77.99,63.2
2016,2,25,9,45,758.5,104.0,0.75,15.5,488.0,79.11,63.88
2016,2,25,10,0,784.0,106.0,0.8,16.0,527.0,86.96,70.37
2016,2,25,10,15,800.0,104.0,0.8,16.0,556.0,85.28,68.74
2016,2,25,10,30,816.0,102.0,0.8,16.0,585.0,83.75,67.3
2016,2,25,10,45,733.5,137.5,0.8,16.5,586.0,111.78,76.09
2016,2,25,11,0,651.0,173.0,0.8,17.0,587.0,176.77,113.72
2016,2,25,11,15,641.5,183.0,0.75,17.5,600.5,228.06,150.51
2016,2,25,11,30,632.0,193.0,0.7,18.0,614.0,278.2,191.27
2016,2,25,11,45,631.5,198.0,0.65,18.5,623.5,326.03,231.4
2016,2,25,12,0,631.0,203.0,0.6,19.0,633.0,373.25,270.95
2016,2,25,12,15,631.0,203.5,0.45,19.0,635.0,416.51,306.7
2016,2,25,12,30,631.0,204.0,0.3,19.0,637.0,458.62,340.36
2016,2,25,12,45,640.0,198.0,0.2,19.0,633.5,498.77,371.82
2016,2,25,13,0,649.0,192.0,0.1,19.0,630.0,537.95,401.75
2016,2,25,13,15,760.0,147.5,0.2,19.0,650.5,602.57,451.28
2016,2,25,13,30,871.0,103.0,0.3,19.0,671.0,668.61,501.48
2016,2,25,13,45,860.5,103.0,0.4,19.5,649.0,701.22,526.12
2016,2,25,14,0,850.0,103.0,0.5,20.0,627.0,730.27,548.38
2016,2,25,14,15,839.0,101.0,0.7,19.5,598.5,753.22,569.52
2016,2,25,14,30,828.0,99.0,0.9,19.0,570.0,772.39,587.36
2016,2,25,14,45,807.5,98.0,1.1,19.0,534.0,781.24,597.11
2016,2,25,15,0,787.0,97.0,1.3,19.0,498.0,785.86,604.02
2016,2,25,15,15,765.0,93.5,1.55,18.5,457.5,782.33,606.86
2016,2,25,15,30,743.0,90.0,1.8,18.0,417.0,780.47,610.66
2016,2,25,15,45,712.0,85.5,2.05,18.0,372.0,760.79,600.14
2016,2,25,16,0,681.0,81.0,2.3,18.0,327.0,737.4,586.34
2016,2,25,16,15,636.5,75.0,2.25,17.0,279.0,696.78,559.11
2016,2,25,16,30,592.0,69.0,2.2,16.0,231.0,653.07,528.2
2016,2,25,16,45,535.5,59.5,2.15,15.5,184.0,591.9,480.95
2016,2,25,17,0,479.0,50.0,2.1,15.0,137.0,529.01,429.49
2016,2,25,17,15,374.5,39.0,2.0,14.5,93.5,422.52,339.76
2016,2,25,17,30,270.0,28.0,1.9,14.0,50.0,317.33,226.54
2016,2,25,17,45,135.0,14.0,1.85,14.0,25.0,121.65,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,1.2,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,1.3,12.0,12.0,9.44,0.0
2016,2,26,7,15,57.5,30.5,1.4,12.0,38.0,22.82,12.16
2016,2,26,7,30,115.0,49.0,1.5,12.0,64.0,35.94,25.81
2016,2,26,7,45,144.5,69.5,1.65,12.5,97.0,50.08,38.94
2016,2,26,8,0,174.0,90.0,1.8,13.0,130.0,63.87,51.53
2016,2,26,8,15,193.5,110.0,1.85,13.0,164.5,76.89,63.3
2016,2,26,8,30,213.0,130.0,1.9,13.0,199.0,89.54,74.54
2016,2,26,8,45,232.5,146.5,1.95,13.5,232.0,99.79,83.31
2016,2,26,9,0,252.0,163.0,2.0,14.0,265.0,109.75,91.68
2016,2,26,9,15,292.0,176.5,2.0,14.0,307.0,118.14,98.73
2016,2,26,9,30,332.0,190.0,2.0,14.0,349.0,126.38,105.59
2016,2,26,9,45,291.5,214.5,2.05,14.5,362.5,138.63,115.66
2016,2,26,10,0,251.0,239.0,2.1,15.0,376.0,150.24,125.07
2016,2,26,10,15,385.5,220.5,2.05,15.0,444.5,143.34,118.88
2016,2,26,10,30,520.0,202.0,2.0,15.0,513.0,129.56,106.9
2016,2,26,10,45,535.5,206.0,2.0,15.5,537.5,145.75,106.08
2016,2,26,11,0,551.0,210.0,2.0,16.0,562.0,190.08,128.71
2016,2,26,11,15,542.0,220.0,2.0,16.0,574.5,235.74,162.71
2016,2,26,11,30,533.0,230.0,2.0,16.0,587.0,280.42,200.19
2016,2,26,11,45,584.5,216.0,2.05,16.0,613.0,325.16,237.37
2016,2,26,12,0,636.0,202.0,2.1,16.0,639.0,376.42,280.68
2016,2,26,12,15,573.0,225.5,2.15,16.0,620.0,409.06,311.69
2016,2,26,12,30,510.0,249.0,2.2,16.0,601.0,437.24,337.82
2016,2,26,12,45,538.5,236.0,2.3,16.0,605.0,476.41,371.05
2016,2,26,13,0,567.0,223.0,2.4,16.0,609.0,516.2,404.42
2016,2,26,13,15,578.0,213.5,2.45,16.0,600.0,548.86,431.86
2016,2,26,13,30,589.0,204.0,2.5,16.0,591.0,580.2,458.0
2016,2,26,13,45,559.0,207.0,2.65,16.0,564.5,593.76,470.4
2016,2,26,14,0,529.0,210.0,2.8,16.0,538.0,603.28,479.57
2016,2,26,14,15,673.0,155.5,2.85,16.0,553.5,691.17,549.54
2016,2,26,14,30,817.0,101.0,2.9,16.0,569.0,768.93,609.68
2016,2,26,14,45,805.5,96.0,2.95,16.0,534.0,780.32,618.91
2016,2,26,15,0,794.0,91.0,3.0,16.0,499.0,787.8,625.98
2016,2,26,15,15,449.0,141.0,3.05,15.5,368.0,566.16,460.66
2016,2,26,15,30,104.0,191.0,3.1,15.0,237.0,281.15,230.52
2016,2,26,15,45,399.0,133.0,3.15,15.0,282.5,536.45,443.72
2016,2,26,16,0,694.0,75.0,3.2,15.0,328.0,743.3,604.07
2016,2,26,16,15,650.5,70.0,3.1,14.5,280.5,704.74,574.81
2016,2,26,16,30,607.0,65.0,3.0,14.0,233.0,663.18,543.78
2016,2,26,16,45,542.5,57.5,2.9,13.5,185.5,597.29,491.99
2016,2,26,17,0,478.0,50.0,2.8,13.0,138.0,529.74,436.06
2016,2,26,17,15,372.5,39.5,2.55,12.5,95.0,422.62,344.54
2016,2,26,17,30,267.0,29.0,2.3,12.0,52.0,318.04,235.34
2016,2,26,17,45,133.5,14.5,2.05,12.0,26.0,121.18,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,17.31,0.0
2016,2,27,7,15,223.5,30.5,2.1,11.0,61.5,23.26,13.09
2016,2,27,7,30,447.0,39.0,2.2,11.0,101.0,32.35,22.85
2016,2,27,7,45,531.0,46.0,2.3,11.5,149.5,38.16,28.53
2016,2,27,8,0,615.0,53.0,2.4,12.0,198.0,44.09,34.08
2016,2,27,8,15,665.5,58.5,2.35,12.0,247.0,52.63,41.89
2016,2,27,8,30,716.0,64.0,2.3,12.0,296.0,57.46,46.22
2016,2,27,8,45,751.0,67.5,2.3,12.5,344.0,60.51,48.78
2016,2,27,9,0,786.0,71.0,2.3,13.0,392.0,63.56,51.27
2016,2,27,9,15,809.5,74.5,2.25,13.5,436.0,66.39,53.53
2016,2,27,9,30,833.0,78.0,2.2,14.0,480.0,69.18,55.73
2016,2,27,9,45,848.5,81.0,2.15,14.5,518.5,71.4,57.4
2016,2,27,10,0,864.0,84.0,2.1,15.0,557.0,73.57,59.03
2016,2,27,10,15,876.5,85.5,2.05,15.0,590.0,82.65,66.78
2016,2,27,10,30,889.0,87.0,2.0,15.0,623.0,84.1,67.89
2016,2,27,10,45,896.5,89.0,1.95,15.0,648.5,108.92,68.62
2016,2,27,11,0,904.0,91.0,1.9,15.0,674.0,168.68,97.59
2016,2,27,11,15,909.5,92.0,1.9,15.0,692.0,227.79,141.06
2016,2,27,11,30,915.0,93.0,1.9,15.0,710.0,286.74,191.29
2016,2,27,11,45,749.0,157.5,1.95,15.5,667.5,335.47,240.89
2016,2,27,12,0,583.0,222.0,2.0,16.0,625.0,372.22,278.61
2016,2,27,12,15,585.5,221.5,2.05,16.0,627.0,413.23,314.7
2016,2,27,12,30,588.0,221.0,2.1,16.0,629.0,453.35,349.44
2016,2,27,12,45,492.5,255.0,2.2,16.0,595.0,470.02,365.9
2016,2,27,13,0,397.0,289.0,2.3,16.0,561.0,469.48,368.03
2016,2,27,13,15,395.5,283.5,2.35,16.0,550.0,490.7,386.35
2016,2,27,13,30,394.0,278.0,2.4,16.0,539.0,510.37,403.12
2016,2,27,13,45,519.5,226.0,2.45,16.0,558.0,586.24,463.76
2016,2,27,14,0,645.0,174.0,2.5,16.0,577.0,661.83,523.58
2016,2,27,14,15,649.0,161.5,2.5,16.0,551.0,681.41,539.78
2016,2,27,14,30,653.0,149.0,2.5,16.0,525.0,698.03,554.16
2016,2,27,14,45,577.5,161.0,2.5,16.0,479.0,663.39,529.35
2016,2,27,15,0,502.0,173.0,2.5,16.0,433.0,632.86,507.2
2016,2,27,15,15,649.0,126.5,2.5,15.5,435.0,731.87,585.71
2016,2,27,15,30,796.0,80.0,2.5,15.0,437.0,814.48,647.95
2016,2,27,15,45,772.0,75.5,2.5,15.0,391.5,800.47,638.61
2016,2,27,16,0,748.0,71.0,2.5,15.0,346.0,782.6,627.03
2016,2,27,16,15,706.5,66.0,2.45,14.5,297.0,744.91,601.03
2016,2,27,16,30,665.0,61.0,2.4,14.0,248.0,711.17,576.84
2016,2,27,16,45,608.0,54.0,2.35,13.5,199.0,652.1,531.52
2016,2,27,17,0,551.0,47.0,2.3,13.0,150.0,591.26,481.93
2016,2,27,17,15,445.0,37.5,2.4,12.5,104.5,483.87,392.48
2016,2,27,17,30,339.0,28.0,2.5,12.0,59.0,378.91,285.15
2016,2,27,17,45,169.5,14.0,2.6,12.0,29.5,189.32,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,2.75,10.5,3.5,2.75,0.0
2016,2,28,7,0,0.0,7.0,2.8,11.0,7.0,5.31,0.0
2016,2,28,7,15,0.0,18.5,2.85,11.0,18.5,14.09,5.95
2016,2,28,7,30,0.0,30.0,2.9,11.0,30.0,22.9,14.59
2016,2,28,7,45,0.0,44.5,3.0,11.5,44.5,33.96,24.81
2016,2,28,8,0,0.0,59.0,3.1,12.0,59.0,44.65,34.59
2016,2,28,8,15,0.0,73.5,3.05,12.0,73.5,55.24,44.23
2016,2,28,8,30,0.0,88.0,3.0,12.0,88.0,65.75,53.64
2016,2,28,8,45,0.0,102.0,2.95,12.5,102.0,75.84,62.43
2016,2,28,9,0,0.0,116.0,2.9,13.0,116.0,85.84,71.0
2016,2,28,9,15,20.5,156.5,2.8,13.0,167.0,112.97,94.63
2016,2,28,9,30,41.0,197.0,2.7,13.0,218.0,133.01,111.78
2016,2,28,9,45,164.0,218.0,2.65,13.5,308.0,142.89,119.78
2016,2,28,10,0,287.0,239.0,2.6,14.0,398.0,150.94,126.15
2016,2,28,10,15,332.0,244.5,2.55,14.0,438.5,154.42,128.82
2016,2,28,10,30,377.0,250.0,2.5,14.0,479.0,157.9,131.53
2016,2,28,10,45,439.0,241.5,2.5,14.5,518.5,164.13,121.44
2016,2,28,11,0,501.0,233.0,2.5,15.0,558.0,201.71,139.97
2016,2,28,11,15,533.5,227.5,2.55,15.0,582.5,242.72,169.45
2016,2,28,11,30,566.0,222.0,2.6,15.0,607.0,286.84,205.45
2016,2,28,11,45,555.5,230.0,2.65,15.5,612.0,330.33,243.75
2016,2,28,12,0,545.0,238.0,2.7,16.0,617.0,372.31,280.74
2016,2,28,12,15,370.0,288.0,2.75,16.0,546.0,373.1,288.08
2016,2,28,12,30,195.0,338.0,2.8,16.0,475.0,353.96,277.09
2016,2,28,12,45,290.0,316.0,2.9,16.0,517.5,409.9,321.97
2016,2,28,13,0,385.0,294.0,3.0,16.0,560.0,468.4,369.04
2016,2,28,13,15,377.5,292.5,3.05,16.0,548.5,489.04,386.56
2016,2,28,13,30,370.0,291.0,3.1,16.0,537.0,507.91,402.64
2016,2,28,13,45,415.0,265.5,3.15,16.0,533.5,538.8,428.66
2016,2,28,14,0,460.0,240.0,3.2,16.0,530.0,585.21,466.11
2016,2,28,14,15,535.0,202.0,3.2,15.5,524.0,629.29,503.36
2016,2,28,14,30,610.0,164.0,3.2,15.0,518.0,681.29,546.48
2016,2,28,14,45,326.0,188.5,3.25,15.0,376.5,469.86,382.36
2016,2,28,15,0,42.0,213.0,3.3,15.0,235.0,236.28,191.04
2016,2,28,15,15,90.0,204.5,3.3,15.0,247.0,275.4,225.65
2016,2,28,15,30,138.0,196.0,3.3,15.0,259.0,335.55,276.27
2016,2,28,15,45,178.0,173.5,3.3,15.0,245.5,352.92,292.39
2016,2,28,16,0,218.0,151.0,3.3,15.0,232.0,389.2,323.49
2016,2,28,16,15,194.5,134.0,3.3,14.5,199.0,335.63,281.06
2016,2,28,16,30,171.0,117.0,3.3,14.0,166.0,301.06,253.04
2016,2,28,16,45,151.0,96.0,3.3,13.5,133.0,262.35,220.69
2016,2,28,17,0,131.0,75.0,3.3,13.0,100.0,222.28,185.99
2016,2,28,17,15,95.5,54.5,3.3,12.5,69.5,168.19,137.79
2016,2,28,17,30,60.0,34.0,3.3,12.0,39.0,111.79,83.59
2016,2,28,17,45,30.0,17.0,3.3,12.0,19.5,52.6,0.0
2016,2,28,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,9.5,13.5,7.08,0.0
2016,2,29,7,0,189.0,18.0,2.4,10.0,27.0,14.69,0.0
2016,2,29,7,15,321.5,30.0,2.45,10.5,68.0,24.65,15.26
2016,2,29,7,30,454.0,42.0,2.5,11.0,109.0,34.69,25.13
2016,2,29,7,45,541.5,48.5,2.6,11.5,158.5,40.11,30.38
2016,2,29,8,0,629.0,55.0,2.7,12.0,208.0,45.69,35.57
2016,2,29,8,15,677.5,60.0,2.7,12.5,258.0,53.92,42.96
2016,2,29,8,30,726.0,65.0,2.7,13.0,308.0,58.32,46.78
2016,2,29,8,45,759.0,69.0,2.7,13.5,356.5,61.71,49.61
2016,2,29,9,0,792.0,73.0,2.7,14.0,405.0,65.08,52.36
2016,2,29,9,15,815.0,76.5,2.65,14.5,449.0,67.87,54.56
2016,2,29,9,30,838.0,80.0,2.6,15.0,493.0,70.6,56.68
2016,2,29,9,45,848.5,84.5,2.55,15.5,530.5,73.69,59.1
2016,2,29,10,0,859.0,89.0,2.5,16.0,568.0,76.66,61.41
2016,2,29,10,15,871.0,91.0,2.4,16.0,600.5,77.93,62.37
2016,2,29,10,30,883.0,93.0,2.3,16.0,633.0,87.66,70.63
2016,2,29,10,45,893.0,93.5,2.25,16.5,659.0,120.5,73.15
2016,2,29,11,0,903.0,94.0,2.2,17.0,685.0,179.67,104.28
2016,2,29,11,15,909.0,95.0,2.1,17.0,703.5,239.03,149.09
2016,2,29,11,30,915.0,96.0,2.0,17.0,722.0,298.28,199.74
2016,2,29,11,45,923.0,94.0,1.95,17.0,733.0,355.62,250.87
2016,2,29,12,0,931.0,92.0,1.9,17.0,744.0,412.42,301.62
2016,2,29,12,15,932.0,92.0,1.9,17.0,746.5,467.15,350.11
2016,2,29,12,30,933.0,92.0,1.9,17.0,749.0,520.23,396.05
2016,2,29,12,45,776.0,150.0,1.9,17.5,693.5,541.3,416.06
2016,2,29,13,0,619.0,208.0,1.9,18.0,638.0,546.1,421.8
2016,2,29,13,15,616.0,205.0,1.85,18.0,625.5,578.52,448.21
2016,2,29,13,30,613.0,202.0,1.8,18.0,613.0,608.62,472.14
2016,2,29,13,45,610.5,194.5,1.8,18.5,593.0,632.69,490.75
2016,2,29,14,0,608.0,187.0,1.8,19.0,573.0,654.01,507.1
2016,2,29,14,15,746.5,136.5,1.75,19.0,588.5,738.31,571.11
2016,2,29,14,30,885.0,86.0,1.7,19.0,604.0,809.95,621.9
2016,2,29,14,45,862.5,86.5,1.65,19.0,566.0,827.79,634.27
2016,2,29,15,0,840.0,87.0,1.6,19.0,528.0,833.22,638.74
2016,2,29,15,15,819.5,84.0,1.5,19.0,486.5,831.97,638.26
2016,2,29,15,30,799.0,81.0,1.4,19.0,445.0,826.58,635.01
2016,2,29,15,45,766.5,78.0,1.3,19.0,398.0,806.54,621.6
2016,2,29,16,0,734.0,75.0,1.2,19.0,351.0,782.48,605.28
2016,2,29,16,15,693.0,70.0,1.1,18.5,302.0,751.35,584.6
2016,2,29,16,30,652.0,65.0,1.0,18.0,253.0,711.33,556.64
2016,2,29,16,45,582.5,59.0,0.95,18.0,203.0,641.84,505.36
2016,2,29,17,0,513.0,53.0,0.9,18.0,153.0,570.54,450.22
2016,2,29,17,15,412.0,42.5,0.85,17.5,107.5,465.32,366.88
2016,2,29,17,30,311.0,32.0,0.8,17.0,62.0,361.98,274.24
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.0,187.08,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,110.5,10.0,2.15,11.5,15.5,7.87,0.0
2016,3,1,7,0,221.0,20.0,2.3,12.0,31.0,16.41,0.3
2016,3,1,7,15,352.5,31.0,2.35,12.5,73.5,25.57,16.09
2016,3,1,7,30,484.0,42.0,2.4,13.0,116.0,34.84,25.11
2016,3,1,7,45,564.0,49.0,2.5,13.5,166.5,40.67,30.66
2016,3,1,8,0,644.0,56.0,2.6,14.0,217.0,46.59,36.09
2016,3,1,8,15,691.5,61.5,2.5,14.0,267.0,55.27,43.91
2016,3,1,8,30,739.0,67.0,2.4,14.0,317.0,60.05,48.12
2016,3,1,8,45,722.5,74.5,2.35,14.5,349.0,65.26,52.54
2016,3,1,9,0,706.0,82.0,2.3,15.0,381.0,64.79,51.87
2016,3,1,9,15,662.5,105.5,2.35,15.0,409.0,79.08,64.25
2016,3,1,9,30,619.0,129.0,2.4,15.0,437.0,92.73,75.96
2016,3,1,9,45,670.0,125.0,2.45,15.5,482.0,89.86,73.1
2016,3,1,10,0,721.0,121.0,2.5,16.0,527.0,87.41,70.66
2016,3,1,10,15,818.5,102.0,2.5,16.0,587.5,83.73,67.34
2016,3,1,10,30,916.0,83.0,2.5,16.0,648.0,82.5,66.15
2016,3,1,10,45,926.0,83.5,2.55,16.5,674.5,119.47,70.09
2016,3,1,11,0,936.0,84.0,2.6,17.0,701.0,180.42,103.17
2016,3,1,11,15,941.5,84.5,2.55,17.0,719.5,241.09,149.63
2016,3,1,11,30,947.0,85.0,2.5,17.0,738.0,301.54,201.84
2016,3,1,11,45,952.5,84.5,2.5,17.0,749.0,360.77,255.12
2016,3,1,12,0,958.0,84.0,2.5,17.0,760.0,419.24,307.81
2016,3,1,12,15,958.5,84.0,2.5,17.0,762.0,475.02,357.58
2016,3,1,12,30,959.0,84.0,2.5,17.0,764.0,529.03,404.68
2016,3,1,12,45,957.5,84.0,2.5,17.0,758.0,580.01,448.17
2016,3,1,13,0,956.0,84.0,2.5,17.0,752.0,628.6,488.63
2016,3,1,13,15,951.5,83.0,2.5,17.0,737.0,671.82,524.12
2016,3,1,13,30,947.0,82.0,2.5,17.0,722.0,711.96,556.52
2016,3,1,13,45,941.0,81.0,2.55,17.0,699.5,747.83,585.48
2016,3,1,14,0,935.0,80.0,2.6,17.0,677.0,780.25,610.3
2016,3,1,14,15,924.0,78.5,2.6,16.5,646.5,804.76,629.71
2016,3,1,14,30,913.0,77.0,2.6,16.0,616.0,825.32,646.55
2016,3,1,14,45,899.5,75.0,2.6,16.0,579.0,839.32,657.7
2016,3,1,15,0,886.0,73.0,2.6,16.0,542.0,849.28,666.18
2016,3,1,15,15,866.0,70.5,2.55,16.0,499.5,849.03,667.18
2016,3,1,15,30,846.0,68.0,2.5,16.0,457.0,844.72,665.46
2016,3,1,15,45,818.0,65.5,2.5,16.0,410.0,839.21,663.28
2016,3,1,16,0,790.0,63.0,2.5,16.0,363.0,820.17,651.18
2016,3,1,16,15,751.0,59.0,2.3,15.5,313.0,785.54,627.03
2016,3,1,16,30,712.0,55.0,2.1,15.0,263.0,747.56,599.45
2016,3,1,16,45,650.0,50.0,1.95,14.5,212.5,684.66,552.04
2016,3,1,17,0,588.0,45.0,1.8,14.0,162.0,619.46,500.27
2016,3,1,17,15,490.0,37.0,1.7,13.5,115.0,527.2,424.4
2016,3,1,17,30,392.0,29.0,1.6,13.0,68.0,428.85,333.36
2016,3,1,17,45,196.0,14.5,1.55,13.0,34.0,220.27,33.28
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,119.0,10.0,2.05,12.0,17.0,7.87,0.0
2016,3,2,7,0,238.0,20.0,2.2,12.0,34.0,16.41,2.67
2016,3,2,7,15,363.5,30.5,2.3,12.5,76.0,25.16,15.91
2016,3,2,7,30,489.0,41.0,2.4,13.0,118.0,34.04,24.45
2016,3,2,7,45,275.5,70.0,2.5,13.5,116.5,51.37,40.2
2016,3,2,8,0,62.0,99.0,2.6,14.0,115.0,70.36,57.23
2016,3,2,8,15,71.0,119.5,2.5,14.0,141.5,84.01,69.39
2016,3,2,8,30,80.0,140.0,2.4,14.0,168.0,97.41,81.13
2016,3,2,8,45,212.5,151.0,2.3,14.5,239.0,102.19,84.98
2016,3,2,9,0,345.0,162.0,2.2,15.0,310.0,110.92,92.18
2016,3,2,9,15,588.0,121.0,2.2,15.0,404.0,87.95,71.92
2016,3,2,9,30,831.0,80.0,2.2,15.0,498.0,70.39,56.42
2016,3,2,9,45,692.0,128.5,2.25,15.5,494.5,92.43,75.33
2016,3,2,10,0,553.0,177.0,2.3,16.0,491.0,117.21,96.26
2016,3,2,10,15,719.5,133.5,2.35,16.0,566.0,93.85,75.99
2016,3,2,10,30,886.0,90.0,2.4,16.0,641.0,85.99,69.12
2016,3,2,10,45,824.5,116.5,2.5,16.5,645.5,128.87,78.99
2016,3,2,11,0,763.0,143.0,2.6,17.0,650.0,187.24,115.41
2016,3,2,11,15,652.5,190.0,2.7,17.0,632.0,250.03,169.07
2016,3,2,11,30,542.0,237.0,2.8,17.0,614.0,298.92,214.96
2016,3,2,11,45,486.0,265.0,2.95,17.0,606.0,340.63,253.29
2016,3,2,12,0,430.0,293.0,3.1,17.0,598.0,376.46,286.19
2016,3,2,12,15,439.5,289.5,3.2,17.0,602.0,412.06,316.94
2016,3,2,12,30,449.0,286.0,3.3,17.0,606.0,447.64,347.33
2016,3,2,12,45,390.5,301.0,3.4,17.0,578.0,455.35,356.07
2016,3,2,13,0,332.0,316.0,3.5,17.0,550.0,462.06,363.12
2016,3,2,13,15,316.5,320.0,3.5,16.5,539.0,480.59,379.45
2016,3,2,13,30,301.0,324.0,3.5,16.0,528.0,497.18,393.99
2016,3,2,13,45,165.5,290.5,3.5,16.0,402.5,379.44,302.8
2016,3,2,14,0,30.0,257.0,3.5,16.0,277.0,245.84,195.68
2016,3,2,14,15,65.0,264.0,3.45,16.0,304.0,285.89,229.32
2016,3,2,14,30,100.0,271.0,3.4,16.0,331.0,329.41,265.25
2016,3,2,14,45,210.5,246.5,3.4,16.0,362.0,422.45,342.21
2016,3,2,15,0,321.0,222.0,3.4,16.0,393.0,521.11,422.22
2016,3,2,15,15,185.0,206.0,3.35,15.5,302.5,378.46,309.3
2016,3,2,15,30,49.0,190.0,3.3,15.0,212.0,230.12,187.54
2016,3,2,15,45,91.5,175.5,3.3,15.0,212.5,258.96,213.74
2016,3,2,16,0,134.0,161.0,3.3,15.0,213.0,307.74,255.47
2016,3,2,16,15,119.0,142.0,3.15,14.5,183.5,278.61,232.1
2016,3,2,16,30,104.0,123.0,3.0,14.0,154.0,248.61,207.67
2016,3,2,16,45,94.0,101.0,2.95,14.0,125.0,217.46,181.46
2016,3,2,17,0,84.0,79.0,2.9,14.0,96.0,184.82,153.21
2016,3,2,17,15,60.5,57.5,2.8,13.5,68.0,139.35,113.16
2016,3,2,17,30,37.0,36.0,2.7,13.0,40.0,91.09,69.32
2016,3,2,17,45,18.5,18.0,2.6,13.0,20.0,33.71,5.26
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,12.5,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,15.23,3.58
2016,3,3,7,15,27.0,39.5,2.3,13.0,44.0,29.4,19.64
2016,3,3,7,30,54.0,59.0,2.4,13.0,68.0,42.97,32.39
2016,3,3,7,45,70.0,80.5,2.5,13.5,96.0,57.5,45.67
2016,3,3,8,0,86.0,102.0,2.6,14.0,124.0,71.68,58.41
2016,3,3,8,15,97.0,123.0,2.5,14.0,153.0,85.18,70.43
2016,3,3,8,30,108.0,144.0,2.4,14.0,182.0,98.34,81.93
2016,3,3,8,45,54.0,125.0,2.3,14.0,144.0,89.94,74.35
2016,3,3,9,0,0.0,106.0,2.2,14.0,106.0,79.56,65.03
2016,3,3,9,15,0.0,96.5,2.1,14.0,96.5,73.41,59.46
2016,3,3,9,30,0.0,87.0,2.0,14.0,87.0,66.91,53.59
2016,3,3,9,45,9.0,149.0,1.95,14.5,154.5,110.1,90.89
2016,3,3,10,0,18.0,211.0,1.9,15.0,222.0,150.06,124.61
2016,3,3,10,15,17.5,219.0,1.9,15.0,230.0,155.75,129.07
