Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,17.0,227.0,1.9,15.0,238.0,161.32,133.53
2016,3,3,10,45,37.5,261.0,1.95,15.0,286.0,176.52,138.61
2016,3,3,11,0,58.0,295.0,2.0,15.0,334.0,205.62,160.29
2016,3,3,11,15,83.5,314.0,2.2,15.0,372.0,230.94,179.15
2016,3,3,11,30,109.0,333.0,2.4,15.0,410.0,260.08,201.66
2016,3,3,11,45,110.5,336.5,2.6,15.0,415.5,275.65,214.74
2016,3,3,12,0,112.0,340.0,2.8,15.0,421.0,291.21,227.98
2016,3,3,12,15,77.0,323.0,2.7,15.0,378.5,276.7,217.79
2016,3,3,12,30,42.0,306.0,2.6,15.0,336.0,256.95,202.93
2016,3,3,12,45,84.0,324.0,2.55,15.0,383.5,300.51,237.73
2016,3,3,13,0,126.0,342.0,2.5,15.0,431.0,357.52,282.84
2016,3,3,13,15,127.0,334.0,2.4,15.0,422.5,365.6,289.57
2016,3,3,13,30,128.0,326.0,2.3,15.0,414.0,372.98,295.93
2016,3,3,13,45,72.5,280.5,2.25,15.0,330.5,291.63,232.33
2016,3,3,14,0,17.0,235.0,2.2,15.0,247.0,202.84,161.2
2016,3,3,14,15,19.0,230.5,2.1,15.0,243.0,203.35,162.21
2016,3,3,14,30,21.0,226.0,2.0,15.0,239.0,204.16,163.24
2016,3,3,14,45,73.5,234.5,1.95,15.0,275.0,277.87,224.41
2016,3,3,15,0,126.0,243.0,1.9,15.0,311.0,359.61,290.7
2016,3,3,15,15,63.0,184.5,1.9,15.0,218.5,228.52,185.41
2016,3,3,15,30,0.0,126.0,1.9,15.0,126.0,102.56,80.65
2016,3,3,15,45,15.0,137.5,1.9,15.0,143.5,129.88,104.52
2016,3,3,16,0,30.0,149.0,1.9,15.0,161.0,177.99,145.21
2016,3,3,16,15,24.0,130.0,1.75,14.5,138.5,139.95,113.86
2016,3,3,16,30,18.0,111.0,1.6,14.0,116.0,118.65,96.16
2016,3,3,16,45,10.0,91.0,1.5,14.0,94.0,93.84,74.83
2016,3,3,17,0,2.0,71.0,1.4,14.0,72.0,68.43,52.67
2016,3,3,17,15,1.0,51.0,1.3,13.5,51.5,48.25,35.11
2016,3,3,17,30,0.0,31.0,1.2,13.0,31.0,26.15,15.72
2016,3,3,17,45,0.0,15.5,1.2,13.0,15.5,11.82,0.0
2016,3,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,12.5,9.5,7.47,0.0
2016,3,4,7,0,0.0,19.0,1.9,13.0,19.0,14.5,4.19
2016,3,4,7,15,5.5,38.5,2.05,13.0,39.5,28.74,19.22
2016,3,4,7,30,11.0,58.0,2.2,13.0,60.0,42.7,32.22
2016,3,4,7,45,20.5,78.5,2.35,13.5,84.0,56.55,44.87
2016,3,4,8,0,30.0,99.0,2.5,14.0,108.0,70.4,57.29
2016,3,4,8,15,37.5,119.0,2.65,14.0,132.0,83.69,69.12
2016,3,4,8,30,45.0,139.0,2.8,14.0,156.0,96.75,80.54
2016,3,4,8,45,22.5,127.5,2.95,14.5,136.0,91.02,75.15
2016,3,4,9,0,0.0,116.0,3.1,15.0,116.0,86.37,70.74
2016,3,4,9,15,0.0,127.0,3.3,15.0,127.0,94.31,77.48
2016,3,4,9,30,0.0,138.0,3.5,15.0,138.0,102.18,84.1
2016,3,4,9,45,15.0,183.5,3.7,15.5,192.0,132.41,109.78
2016,3,4,10,0,30.0,229.0,3.9,16.0,246.0,152.74,126.64
2016,3,4,10,15,15.0,189.0,3.9,16.0,197.5,137.27,113.17
2016,3,4,10,30,0.0,149.0,3.9,16.0,149.0,111.06,90.59
2016,3,4,10,45,0.0,150.5,3.95,16.0,150.5,112.68,87.75
2016,3,4,11,0,0.0,152.0,4.0,16.0,152.0,114.36,89.0
2016,3,4,11,15,0.0,85.5,4.0,15.5,85.5,65.96,49.26
2016,3,4,11,30,0.0,19.0,4.0,15.0,19.0,14.58,6.56
2016,3,4,11,45,2.5,107.0,4.05,15.0,108.5,83.18,63.51
2016,3,4,12,0,5.0,195.0,4.1,15.0,198.0,149.97,118.06
2016,3,4,12,15,5.5,200.5,4.2,15.0,204.5,155.45,122.45
2016,3,4,12,30,6.0,206.0,4.3,15.0,211.0,161.08,127.09
2016,3,4,12,45,20.5,250.5,4.4,15.0,265.5,204.51,162.35
2016,3,4,13,0,35.0,295.0,4.5,15.0,320.0,258.5,205.91
2016,3,4,13,15,35.5,288.5,4.45,15.0,313.5,259.82,207.18
2016,3,4,13,30,36.0,282.0,4.4,15.0,307.0,260.86,208.36
2016,3,4,13,45,37.0,276.0,4.35,15.0,301.0,262.52,210.08
2016,3,4,14,0,38.0,270.0,4.3,15.0,295.0,264.1,211.78
2016,3,4,14,15,27.5,245.0,4.1,15.0,263.0,238.05,190.94
2016,3,4,14,30,17.0,220.0,3.9,15.0,231.0,195.3,156.47
2016,3,4,14,45,38.5,226.0,3.75,15.0,247.5,239.62,193.59
2016,3,4,15,0,60.0,232.0,3.6,15.0,264.0,271.65,220.55
2016,3,4,15,15,30.0,125.5,3.55,14.5,141.5,137.19,110.74
2016,3,4,15,30,0.0,19.0,3.5,14.0,19.0,14.5,6.73
2016,3,4,15,45,0.0,26.5,3.5,14.0,26.5,20.22,11.68
2016,3,4,16,0,0.0,34.0,3.5,14.0,34.0,25.95,16.64
2016,3,4,16,15,0.0,29.5,3.6,14.0,29.5,22.49,13.71
2016,3,4,16,30,0.0,25.0,3.7,14.0,25.0,19.03,10.75
2016,3,4,16,45,0.0,20.0,3.8,14.0,20.0,15.21,7.44
2016,3,4,17,0,0.0,15.0,3.9,14.0,15.0,11.39,4.1
2016,3,4,17,15,0.0,10.5,4.05,14.0,10.5,7.96,1.07
2016,3,4,17,30,0.0,6.0,4.2,14.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,4.35,14.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,13.5,7.5,5.9,0.0
2016,3,5,7,0,0.0,15.0,6.0,14.0,15.0,11.41,2.63
2016,3,5,7,15,0.0,31.0,6.25,14.0,31.0,23.7,14.83
2016,3,5,7,30,0.0,47.0,6.5,14.0,47.0,35.48,25.72
2016,3,5,7,45,0.0,64.5,6.75,14.5,64.5,48.14,37.24
2016,3,5,8,0,0.0,82.0,7.0,15.0,82.0,60.68,48.48
2016,3,5,8,15,0.0,100.5,7.0,15.0,100.5,73.75,60.11
2016,3,5,8,30,0.0,119.0,7.0,15.0,119.0,86.7,71.46
2016,3,5,8,45,0.0,92.5,7.0,15.0,92.5,69.93,56.49
2016,3,5,9,0,0.0,66.0,7.0,15.0,66.0,50.62,39.28
2016,3,5,9,15,0.0,64.0,7.0,15.0,64.0,49.09,37.82
2016,3,5,9,30,0.0,62.0,7.0,15.0,62.0,47.57,36.36
2016,3,5,9,45,0.0,92.5,7.05,15.5,92.5,71.08,56.75
2016,3,5,10,0,0.0,123.0,7.1,16.0,123.0,92.81,75.35
2016,3,5,10,15,4.0,164.5,7.3,16.0,167.5,121.26,99.71
2016,3,5,10,30,8.0,206.0,7.5,16.0,212.0,148.44,122.81
2016,3,5,10,45,4.0,163.0,7.75,16.5,166.0,121.62,94.91
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,91.59,70.13
2016,3,5,11,15,4.0,168.5,8.1,17.0,172.0,127.49,99.28
2016,3,5,11,30,8.0,217.0,8.2,17.0,224.0,163.81,128.6
2016,3,5,11,45,4.0,165.0,8.3,17.0,168.5,126.71,98.53
2016,3,5,12,0,0.0,113.0,8.4,17.0,113.0,87.02,66.16
2016,3,5,12,15,76.0,235.0,8.5,16.5,290.0,212.82,168.11
2016,3,5,12,30,152.0,357.0,8.6,16.0,467.0,353.24,281.26
2016,3,5,12,45,80.0,285.0,8.7,16.0,343.0,268.38,214.21
2016,3,5,13,0,8.0,213.0,8.8,16.0,219.0,170.41,134.77
2016,3,5,13,15,7.5,209.0,9.25,16.0,214.5,168.39,133.36
2016,3,5,13,30,7.0,205.0,9.7,16.0,210.0,166.27,131.81
2016,3,5,13,45,3.5,139.0,10.15,16.0,141.5,111.02,86.57
2016,3,5,14,0,0.0,73.0,10.6,16.0,73.0,56.21,41.23
2016,3,5,14,15,0.0,64.5,11.15,15.5,64.5,49.61,35.88
2016,3,5,14,30,0.0,56.0,11.7,15.0,56.0,43.01,30.5
2016,3,5,14,45,0.0,40.5,12.3,15.0,40.5,31.04,20.51
2016,3,5,15,0,0.0,25.0,12.9,15.0,25.0,19.12,10.5
2016,3,5,15,15,0.0,32.0,13.1,15.0,32.0,24.47,15.07
2016,3,5,15,30,0.0,39.0,13.3,15.0,39.0,29.83,19.67
2016,3,5,15,45,0.0,22.5,13.5,15.0,22.5,17.16,8.96
2016,3,5,16,0,0.0,6.0,13.7,15.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,13.65,15.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,13.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,13.6,15.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,16.5,4.8,11.5,21.5,12.98,0.0
2016,3,6,7,0,127.0,33.0,4.8,12.0,43.0,24.57,13.23
2016,3,6,7,15,242.0,49.0,4.95,12.0,85.5,36.65,26.35
2016,3,6,7,30,357.0,65.0,5.1,12.0,128.0,48.65,37.71
2016,3,6,7,45,433.5,76.0,5.25,12.5,177.5,56.92,45.43
2016,3,6,8,0,510.0,87.0,5.4,13.0,227.0,68.48,55.84
2016,3,6,8,15,562.5,94.5,5.45,13.0,276.5,73.49,60.33
2016,3,6,8,30,615.0,102.0,5.5,13.0,326.0,78.51,64.7
2016,3,6,8,45,650.0,108.5,5.6,13.0,374.0,82.48,68.06
2016,3,6,9,0,685.0,115.0,5.7,13.0,422.0,86.39,71.33
2016,3,6,9,15,711.5,119.5,5.65,13.0,466.0,88.73,73.18
2016,3,6,9,30,738.0,124.0,5.6,13.0,510.0,91.06,75.01
2016,3,6,9,45,758.0,127.0,5.6,13.0,548.5,92.28,75.88
2016,3,6,10,0,778.0,130.0,5.6,13.0,587.0,93.52,76.78
2016,3,6,10,15,653.5,173.5,5.5,13.0,572.0,115.86,96.06
2016,3,6,10,30,529.0,217.0,5.4,13.0,557.0,135.66,112.98
2016,3,6,10,45,423.5,262.5,5.35,13.5,541.0,187.85,136.74
2016,3,6,11,0,318.0,308.0,5.3,14.0,525.0,238.62,177.05
2016,3,6,11,15,384.5,295.5,5.35,14.0,565.0,273.42,202.33
2016,3,6,11,30,451.0,283.0,5.4,14.0,605.0,312.52,233.65
2016,3,6,11,45,502.5,267.0,5.45,14.0,630.0,354.9,269.81
2016,3,6,12,0,554.0,251.0,5.5,14.0,655.0,401.52,310.14
2016,3,6,12,15,320.5,298.5,5.65,14.0,532.5,370.96,292.87
2016,3,6,12,30,87.0,346.0,5.8,14.0,410.0,309.82,247.19
2016,3,6,12,45,78.5,339.0,5.95,14.0,396.5,310.49,248.56
2016,3,6,13,0,70.0,332.0,6.1,14.0,383.0,309.73,248.55
2016,3,6,13,15,69.0,325.5,6.25,14.0,375.0,312.86,251.66
2016,3,6,13,30,68.0,319.0,6.4,14.0,367.0,315.51,254.39
2016,3,6,13,45,176.0,310.0,6.55,14.0,427.5,407.25,330.83
2016,3,6,14,0,284.0,301.0,6.7,14.0,488.0,509.78,415.27
2016,3,6,14,15,237.5,292.5,6.8,13.5,444.5,466.65,382.23
2016,3,6,14,30,191.0,284.0,6.9,13.0,401.0,435.19,357.98
2016,3,6,14,45,103.0,241.5,7.05,13.0,304.0,310.1,255.73
2016,3,6,15,0,15.0,199.0,7.2,13.0,207.0,180.19,146.45
2016,3,6,15,15,7.5,172.0,7.3,13.0,176.0,150.65,122.02
2016,3,6,15,30,0.0,145.0,7.4,13.0,145.0,120.36,96.61
2016,3,6,15,45,0.0,121.5,7.5,13.0,121.5,99.75,79.48
2016,3,6,16,0,0.0,98.0,7.6,13.0,98.0,78.87,61.95
2016,3,6,16,15,0.0,84.5,7.65,12.5,84.5,67.5,52.48
2016,3,6,16,30,0.0,71.0,7.7,12.0,71.0,56.0,42.76
2016,3,6,16,45,0.0,57.0,7.8,12.0,57.0,43.83,32.24
2016,3,6,17,0,0.0,43.0,7.9,12.0,43.0,32.88,22.65
2016,3,6,17,15,0.0,31.0,7.95,12.0,31.0,23.65,14.49
2016,3,6,17,30,0.0,19.0,8.0,12.0,19.0,14.45,6.32
2016,3,6,17,45,0.0,9.5,8.1,12.0,9.5,7.21,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,4.8,9.0,7.0,5.51,0.0
2016,3,7,7,0,0.0,14.0,5.0,9.0,14.0,10.64,2.91
2016,3,7,7,15,0.0,26.5,5.2,9.0,26.5,20.21,12.27
2016,3,7,7,30,0.0,39.0,5.4,9.0,39.0,29.81,21.28
2016,3,7,7,45,0.0,53.0,5.65,9.5,53.0,40.46,31.12
2016,3,7,8,0,0.0,67.0,5.9,10.0,67.0,50.79,40.53
2016,3,7,8,15,0.0,81.0,5.95,10.0,81.0,61.04,49.8
2016,3,7,8,30,0.0,95.0,6.0,10.0,95.0,71.2,58.87
2016,3,7,8,45,397.0,88.5,6.05,10.0,268.5,63.89,52.14
2016,3,7,9,0,794.0,82.0,6.1,10.0,442.0,71.45,58.77
2016,3,7,9,15,816.0,85.0,6.1,10.0,486.0,73.65,60.56
2016,3,7,9,30,838.0,88.0,6.1,10.0,530.0,75.83,62.32
2016,3,7,9,45,419.0,50.0,6.1,10.5,271.0,40.66,30.74
2016,3,7,10,0,0.0,12.0,6.1,11.0,12.0,9.18,2.54
2016,3,7,10,15,47.0,156.0,6.2,11.0,186.5,111.89,93.36
2016,3,7,10,30,94.0,300.0,6.3,11.0,361.0,192.06,162.74
2016,3,7,10,45,166.0,313.5,6.4,11.0,426.0,208.82,163.49
2016,3,7,11,0,238.0,327.0,6.5,11.0,491.0,245.11,188.07
2016,3,7,11,15,184.0,338.0,6.65,11.0,466.5,263.01,205.13
2016,3,7,11,30,130.0,349.0,6.8,11.0,442.0,274.68,217.7
2016,3,7,11,45,193.0,350.5,6.95,11.5,491.0,312.54,247.41
2016,3,7,12,0,256.0,352.0,7.1,12.0,540.0,357.77,283.97
2016,3,7,12,15,374.5,314.5,7.25,12.0,590.5,407.53,325.05
2016,3,7,12,30,493.0,277.0,7.4,12.0,641.0,471.69,378.9
2016,3,7,12,45,461.0,288.5,7.6,12.0,626.0,498.22,403.09
2016,3,7,13,0,429.0,300.0,7.8,12.0,611.0,520.89,423.53
2016,3,7,13,15,523.5,257.5,7.85,12.0,629.5,576.11,470.9
2016,3,7,13,30,618.0,215.0,7.9,12.0,648.0,639.7,524.93
2016,3,7,13,45,459.0,257.5,7.95,12.0,574.0,591.17,486.05
2016,3,7,14,0,300.0,300.0,8.0,12.0,500.0,521.94,429.51
2016,3,7,14,15,200.0,291.5,8.0,12.0,422.5,436.76,360.5
2016,3,7,14,30,100.0,283.0,8.0,12.0,345.0,342.31,282.22
2016,3,7,14,45,123.0,268.0,8.05,12.0,339.5,374.35,310.07
2016,3,7,15,0,146.0,253.0,8.1,12.0,334.0,388.84,323.69
2016,3,7,15,15,251.5,220.5,8.0,12.0,347.0,476.47,399.61
2016,3,7,15,30,357.0,188.0,7.9,12.0,360.0,544.76,459.63
2016,3,7,15,45,521.5,141.5,7.85,12.0,366.0,672.48,568.17
2016,3,7,16,0,686.0,95.0,7.8,12.0,372.0,786.61,660.77
2016,3,7,16,15,643.5,89.0,7.7,11.5,322.5,745.71,630.12
2016,3,7,16,30,601.0,83.0,7.6,11.0,273.0,701.6,596.34
2016,3,7,16,45,542.0,74.5,7.5,11.0,223.0,636.63,542.96
2016,3,7,17,0,483.0,66.0,7.4,11.0,173.0,569.57,485.68
2016,3,7,17,15,386.5,55.0,7.35,10.5,126.0,464.99,395.33
2016,3,7,17,30,290.0,44.0,7.3,10.0,79.0,363.16,302.78
2016,3,7,17,45,158.5,27.0,7.3,10.0,45.0,219.75,145.26
2016,3,7,18,0,27.0,10.0,7.3,10.0,11.0,30.27,0.0
2016,3,7,18,15,13.5,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.5,15.5,4.0,9.0,28.0,12.6,0.0
2016,3,8,7,0,293.0,31.0,4.0,10.0,56.0,25.51,15.32
2016,3,8,7,15,403.5,41.5,3.95,10.0,102.5,34.08,24.53
2016,3,8,7,30,514.0,52.0,3.9,10.0,149.0,42.72,32.83
2016,3,8,7,45,569.5,61.0,3.9,10.5,198.5,49.71,39.37
2016,3,8,8,0,625.0,70.0,3.9,11.0,248.0,56.61,45.63
2016,3,8,8,15,668.5,76.0,3.8,11.0,298.5,61.05,49.61
2016,3,8,8,30,712.0,82.0,3.7,11.0,349.0,65.46,53.47
2016,3,8,8,45,728.5,90.5,3.65,11.5,394.5,71.06,58.22
2016,3,8,9,0,745.0,99.0,3.6,12.0,440.0,76.42,62.68
2016,3,8,9,15,764.5,95.5,3.5,12.0,475.0,79.92,65.58
2016,3,8,9,30,784.0,92.0,3.4,12.0,510.0,77.27,63.05
2016,3,8,9,45,769.5,106.5,3.3,12.0,541.5,86.1,70.65
2016,3,8,10,0,755.0,121.0,3.2,12.0,573.0,87.1,71.34
2016,3,8,10,15,659.5,164.5,3.15,12.0,574.5,109.74,90.91
2016,3,8,10,30,564.0,208.0,3.1,12.0,576.0,131.26,109.33
2016,3,8,10,45,411.5,266.5,3.05,12.0,540.5,192.39,140.12
2016,3,8,11,0,259.0,325.0,3.0,12.0,505.0,241.89,182.51
2016,3,8,11,15,224.5,338.5,2.9,12.0,497.5,272.91,208.92
2016,3,8,11,30,190.0,352.0,2.8,12.0,490.0,293.55,227.79
2016,3,8,11,45,95.0,232.0,2.75,12.0,301.0,203.24,159.69
2016,3,8,12,0,0.0,112.0,2.7,12.0,112.0,86.3,66.6
2016,3,8,12,15,105.0,237.0,2.7,12.0,314.5,231.35,184.46
2016,3,8,12,30,210.0,362.0,2.7,12.0,517.0,387.86,308.13
2016,3,8,12,45,266.5,348.0,2.75,12.0,543.0,433.92,344.89
2016,3,8,13,0,323.0,334.0,2.8,12.0,569.0,479.4,381.89
2016,3,8,13,15,163.5,264.0,2.9,12.0,383.0,331.89,267.35
2016,3,8,13,30,4.0,194.0,3.0,12.0,197.0,155.29,123.55
2016,3,8,13,45,3.5,189.5,3.2,12.0,192.0,152.34,121.62
2016,3,8,14,0,3.0,185.0,3.4,12.0,187.0,149.34,119.35
2016,3,8,14,15,35.0,229.5,3.3,11.5,251.5,228.86,186.05
2016,3,8,14,30,67.0,274.0,3.2,11.0,316.0,305.82,249.86
2016,3,8,14,45,33.5,196.5,3.15,11.0,217.5,204.7,167.11
2016,3,8,15,0,0.0,119.0,3.1,11.0,119.0,93.78,74.1
2016,3,8,15,15,6.0,146.5,2.8,11.0,149.5,124.77,100.77
2016,3,8,15,30,12.0,174.0,2.5,11.0,180.0,159.8,130.57
2016,3,8,15,45,6.0,132.5,2.25,11.0,135.5,115.73,93.59
2016,3,8,16,0,0.0,91.0,2.0,11.0,91.0,71.99,56.43
2016,3,8,16,15,0.0,79.0,1.65,10.5,79.0,61.95,48.1
2016,3,8,16,30,0.0,67.0,1.3,10.0,67.0,51.83,39.53
2016,3,8,16,45,0.0,55.0,1.0,10.0,55.0,42.12,31.11
2016,3,8,17,0,0.0,43.0,0.7,10.0,43.0,32.87,22.98
2016,3,8,17,15,0.0,31.5,1.05,9.5,31.5,24.03,15.12
2016,3,8,17,30,0.0,20.0,1.4,9.0,20.0,15.22,7.22
2016,3,8,17,45,0.0,11.5,1.75,9.0,11.5,8.73,0.53
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.36,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.27,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,4.54,0.0
2016,3,9,7,15,0.0,10.5,4.4,11.0,10.5,7.96,1.4
2016,3,9,7,30,0.0,15.0,4.4,11.0,15.0,11.39,4.6
2016,3,9,7,45,0.0,20.5,4.4,11.5,20.5,15.59,8.46
2016,3,9,8,0,0.0,26.0,4.4,12.0,26.0,19.8,12.28
2016,3,9,8,15,0.0,31.0,4.3,12.0,31.0,23.64,15.74
2016,3,9,8,30,0.0,36.0,4.2,12.0,36.0,27.48,19.17
2016,3,9,8,45,0.0,75.5,4.1,12.5,75.5,57.97,46.34
2016,3,9,9,0,0.0,115.0,4.0,13.0,115.0,86.07,70.94
2016,3,9,9,15,17.0,164.5,3.9,13.0,174.0,119.43,99.93
2016,3,9,9,30,34.0,214.0,3.8,13.0,233.0,143.74,120.7
2016,3,9,9,45,21.5,207.0,3.75,13.5,219.5,147.7,123.53
2016,3,9,10,0,9.0,200.0,3.7,14.0,206.0,143.94,119.78
2016,3,9,10,15,26.5,239.0,3.7,14.0,256.5,168.89,140.84
2016,3,9,10,30,44.0,278.0,3.7,14.0,307.0,180.76,150.61
2016,3,9,10,45,23.0,226.0,3.7,14.5,241.5,165.47,130.3
2016,3,9,11,0,2.0,174.0,3.7,15.0,176.0,130.33,102.08
2016,3,9,11,15,2.5,176.5,3.7,15.0,178.5,133.12,104.27
2016,3,9,11,30,3.0,179.0,3.7,15.0,181.0,135.95,106.49
2016,3,9,11,45,1.5,146.5,3.75,15.0,147.5,112.45,87.33
2016,3,9,12,0,0.0,114.0,3.8,15.0,114.0,87.82,67.18
2016,3,9,12,15,15.0,207.0,3.8,15.0,218.0,164.85,129.88
2016,3,9,12,30,30.0,300.0,3.8,15.0,322.0,247.91,196.39
2016,3,9,12,45,86.0,329.5,3.85,15.5,392.5,308.21,244.07
2016,3,9,13,0,142.0,359.0,3.9,16.0,463.0,384.25,303.81
2016,3,9,13,15,113.5,345.5,3.9,16.0,427.5,359.39,284.8
2016,3,9,13,30,85.0,332.0,3.9,16.0,392.0,339.35,269.45
2016,3,9,13,45,77.5,318.0,3.9,16.0,371.5,330.9,263.38
2016,3,9,14,0,70.0,304.0,3.9,16.0,351.0,321.08,256.14
2016,3,9,14,15,99.5,297.5,3.9,16.0,361.0,347.05,278.1
2016,3,9,14,30,129.0,291.0,3.9,16.0,371.0,392.74,315.34
2016,3,9,14,45,166.5,272.5,3.9,16.0,370.0,416.7,336.06
2016,3,9,15,0,204.0,254.0,3.9,16.0,369.0,441.11,357.34
2016,3,9,15,15,143.0,232.5,3.85,15.5,310.5,374.09,304.58
2016,3,9,15,30,82.0,211.0,3.8,15.0,252.0,283.35,231.76
2016,3,9,15,45,77.0,190.0,3.8,15.0,225.5,262.26,215.56
2016,3,9,16,0,72.0,169.0,3.8,15.0,199.0,240.24,198.19
2016,3,9,16,15,64.0,149.0,3.65,14.5,173.0,215.98,178.85
2016,3,9,16,30,56.0,129.0,3.5,14.0,147.0,191.06,158.54
2016,3,9,16,45,48.5,107.5,3.35,14.0,121.0,163.62,135.38
2016,3,9,17,0,41.0,86.0,3.2,14.0,95.0,135.19,110.87
2016,3,9,17,15,27.0,65.0,3.15,13.5,70.0,100.48,80.46
2016,3,9,17,30,13.0,44.0,3.1,13.0,45.0,63.89,48.02
2016,3,9,17,45,6.5,26.0,3.1,13.0,26.5,29.98,16.23
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,6.29,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,30.0,17.5,6.05,12.5,20.5,13.46,0.0
2016,3,10,7,0,60.0,35.0,6.2,13.0,41.0,26.2,16.31
2016,3,10,7,15,95.0,55.5,6.3,13.0,71.5,40.68,30.13
2016,3,10,7,30,130.0,76.0,6.4,13.0,102.0,54.94,43.35
2016,3,10,7,45,149.5,97.5,6.5,13.5,135.5,69.39,56.46
2016,3,10,8,0,169.0,119.0,6.6,14.0,169.0,83.53,69.03
2016,3,10,8,15,187.0,138.5,6.8,14.0,203.0,96.22,80.23
2016,3,10,8,30,205.0,158.0,7.0,14.0,237.0,108.62,91.01
2016,3,10,8,45,102.5,128.0,7.2,14.5,167.5,90.61,74.74
2016,3,10,9,0,0.0,98.0,7.4,15.0,98.0,74.43,60.18
2016,3,10,9,15,0.0,116.0,7.4,15.0,116.0,87.27,71.25
2016,3,10,9,30,0.0,134.0,7.4,15.0,134.0,99.93,82.07
2016,3,10,9,45,0.0,73.0,7.4,15.5,73.0,56.13,43.57
2016,3,10,10,0,0.0,12.0,7.4,16.0,12.0,9.18,2.38
2016,3,10,10,15,0.0,71.0,7.3,16.0,71.0,54.64,42.01
2016,3,10,10,30,0.0,130.0,7.2,16.0,130.0,98.26,79.6
2016,3,10,10,45,0.0,119.5,7.1,16.0,119.5,91.13,69.99
2016,3,10,11,0,0.0,109.0,7.0,16.0,109.0,83.67,63.75
2016,3,10,11,15,0.0,105.5,6.85,16.0,105.5,81.18,61.64
2016,3,10,11,30,0.0,102.0,6.7,16.0,102.0,78.63,59.49
2016,3,10,11,45,0.0,103.5,6.6,16.0,103.5,79.82,60.42
2016,3,10,12,0,0.0,105.0,6.5,16.0,105.0,81.01,61.38
2016,3,10,12,15,0.0,77.0,6.35,16.0,77.0,59.45,43.62
2016,3,10,12,30,0.0,49.0,6.2,16.0,49.0,37.75,25.69
2016,3,10,12,45,0.0,47.5,6.05,16.0,47.5,36.59,24.74
2016,3,10,13,0,0.0,46.0,5.9,16.0,46.0,35.42,23.79
2016,3,10,13,15,0.0,57.0,5.65,15.5,57.0,43.92,30.92
2016,3,10,13,30,0.0,68.0,5.4,15.0,68.0,52.41,38.08
2016,3,10,13,45,0.0,52.5,5.2,15.0,52.5,40.4,28.13
2016,3,10,14,0,0.0,37.0,5.0,15.0,37.0,28.42,18.17
2016,3,10,14,15,0.0,30.5,4.8,15.0,30.5,23.4,14.0
2016,3,10,14,30,0.0,24.0,4.6,15.0,24.0,18.39,9.83
2016,3,10,14,45,0.0,50.0,4.45,15.0,50.0,38.37,26.68
2016,3,10,15,0,0.0,76.0,4.3,15.0,76.0,58.44,43.6
2016,3,10,15,15,0.0,56.0,4.2,15.0,56.0,42.95,30.68
2016,3,10,15,30,0.0,36.0,4.1,15.0,36.0,27.53,17.74
2016,3,10,15,45,0.0,34.5,4.05,15.0,34.5,26.36,16.81
2016,3,10,16,0,0.0,33.0,4.0,15.0,33.0,25.19,15.88
2016,3,10,16,15,0.0,28.5,4.0,14.5,28.5,21.73,13.0
2016,3,10,16,30,0.0,24.0,4.0,14.0,24.0,18.27,10.09
2016,3,10,16,45,0.0,19.5,4.0,14.0,19.5,14.83,7.12
2016,3,10,17,0,0.0,15.0,4.0,14.0,15.0,11.39,4.13
2016,3,10,17,15,0.0,11.0,4.2,14.0,11.0,8.34,1.44
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,4.95,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,14.5,10.85,12.0,14.5,11.05,0.0
2016,3,11,7,0,0.0,29.0,10.9,12.0,29.0,22.04,13.06
2016,3,11,7,15,1.5,49.5,10.5,12.0,50.0,36.77,26.86
2016,3,11,7,30,3.0,70.0,10.1,12.0,71.0,51.31,40.32
2016,3,11,7,45,11.0,90.5,9.75,12.0,93.5,65.78,53.58
2016,3,11,8,0,19.0,111.0,9.4,12.0,116.0,80.15,66.56
2016,3,11,8,15,24.5,130.5,9.25,12.0,138.5,91.34,76.51
2016,3,11,8,30,30.0,150.0,9.1,12.0,161.0,103.96,87.57
2016,3,11,8,45,15.0,98.0,8.95,12.0,103.5,74.36,60.99
2016,3,11,9,0,0.0,46.0,8.8,12.0,46.0,35.21,25.9
2016,3,11,9,15,0.0,44.0,8.55,12.0,44.0,33.69,24.46
2016,3,11,9,30,0.0,42.0,8.3,12.0,42.0,32.18,23.04
2016,3,11,9,45,8.0,131.5,8.05,12.5,137.0,98.86,81.71
2016,3,11,10,0,16.0,221.0,7.8,13.0,232.0,157.26,132.11
2016,3,11,10,15,8.0,157.5,7.75,13.0,163.0,117.1,97.01
2016,3,11,10,30,0.0,94.0,7.7,13.0,94.0,72.53,55.37
2016,3,11,10,45,13.0,184.5,7.7,13.0,194.0,137.7,108.98
2016,3,11,11,0,26.0,275.0,7.7,13.0,294.0,201.54,160.58
2016,3,11,11,15,31.5,292.0,7.7,13.0,315.5,211.14,168.04
2016,3,11,11,30,37.0,309.0,7.7,13.0,337.0,230.3,183.57
2016,3,11,11,45,464.5,212.5,7.7,13.0,562.5,315.11,242.41
2016,3,11,12,0,892.0,116.0,7.7,13.0,788.0,451.98,349.57
2016,3,11,12,15,630.0,226.5,7.75,13.0,701.5,470.58,372.89
2016,3,11,12,30,368.0,337.0,7.8,13.0,615.0,456.51,365.97
2016,3,11,12,45,284.0,351.0,7.9,13.0,564.0,449.4,362.31
2016,3,11,13,0,200.0,365.0,8.0,13.0,513.0,425.49,344.11
2016,3,11,13,15,239.5,351.0,8.15,13.0,525.5,457.45,371.57
2016,3,11,13,30,279.0,337.0,8.3,13.0,538.0,503.91,410.52
2016,3,11,13,45,196.0,330.0,8.5,13.0,469.5,443.47,362.19
2016,3,11,14,0,113.0,323.0,8.7,13.0,401.0,372.78,304.57
2016,3,11,14,15,58.0,252.0,8.65,12.5,292.0,269.07,220.14
2016,3,11,14,30,3.0,181.0,8.6,12.0,183.0,148.32,119.28
2016,3,11,14,45,1.5,96.0,8.6,12.0,97.0,75.44,58.38
2016,3,11,15,0,0.0,11.0,8.6,12.0,11.0,8.41,1.51
2016,3,11,15,15,0.0,25.0,8.55,11.5,25.0,19.11,10.73
2016,3,11,15,30,0.0,39.0,8.5,11.0,39.0,29.84,20.02
2016,3,11,15,45,0.0,50.0,8.5,11.0,50.0,38.28,27.36
2016,3,11,16,0,0.0,61.0,8.5,11.0,61.0,46.75,34.75
2016,3,11,16,15,0.0,53.0,8.45,10.5,53.0,40.56,29.57
2016,3,11,16,30,0.0,45.0,8.4,10.0,45.0,34.39,24.32
2016,3,11,16,45,0.0,37.0,8.4,10.0,37.0,28.23,18.96
2016,3,11,17,0,0.0,29.0,8.4,10.0,29.0,22.09,13.56
2016,3,11,17,15,0.0,21.5,8.35,10.0,21.5,16.35,8.44
2016,3,11,17,30,0.0,14.0,8.3,10.0,14.0,10.63,3.33
2016,3,11,17,45,0.0,8.0,8.25,10.0,8.0,6.06,0.0
2016,3,11,18,0,0.0,2.0,8.2,10.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,8.2,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,5.05,10.5,7.0,5.3,0.0
2016,3,12,7,0,0.0,14.0,5.3,11.0,14.0,10.63,3.5
2016,3,12,7,15,0.0,24.5,5.6,11.0,24.5,18.66,10.97
2016,3,12,7,30,0.0,35.0,5.9,11.0,35.0,26.71,18.44
2016,3,12,7,45,0.0,46.5,6.2,11.0,46.5,35.55,26.57
2016,3,12,8,0,0.0,58.0,6.5,11.0,58.0,44.43,34.63
2016,3,12,8,15,0.0,69.5,6.7,11.0,69.5,53.32,42.61
2016,3,12,8,30,0.0,81.0,6.9,11.0,81.0,61.85,50.17
2016,3,12,8,45,33.5,141.5,7.1,11.5,157.5,100.47,84.34
2016,3,12,9,0,67.0,202.0,7.3,12.0,234.0,136.01,115.26
2016,3,12,9,15,38.5,196.5,7.4,12.0,215.0,133.82,112.98
2016,3,12,9,30,10.0,191.0,7.5,12.0,196.0,137.11,115.56
2016,3,12,9,45,5.5,181.5,7.65,12.5,184.0,131.86,110.47
2016,3,12,10,0,1.0,172.0,7.8,13.0,172.0,126.19,105.09
2016,3,12,10,15,2.0,178.5,7.8,13.0,180.0,130.88,108.95
2016,3,12,10,30,3.0,185.0,7.8,13.0,188.0,135.77,107.93
2016,3,12,10,45,4.0,190.0,7.8,13.0,193.5,140.61,111.65
2016,3,12,11,0,5.0,195.0,7.8,13.0,199.0,145.56,115.52
2016,3,12,11,15,44.0,271.5,7.8,13.0,304.5,201.66,159.83
2016,3,12,11,30,83.0,348.0,7.8,13.0,410.0,268.31,212.85
2016,3,12,11,45,44.5,276.0,7.8,13.0,309.5,218.3,173.85
2016,3,12,12,0,6.0,204.0,7.8,13.0,209.0,157.54,125.14
2016,3,12,12,15,6.5,205.5,7.8,13.0,210.5,160.14,127.34
2016,3,12,12,30,7.0,207.0,7.8,13.0,212.0,162.8,129.59
2016,3,12,12,45,5.5,196.5,7.85,13.0,201.0,155.11,123.34
2016,3,12,13,0,4.0,186.0,7.9,13.0,190.0,147.01,116.76
2016,3,12,13,15,2.5,176.5,7.9,13.0,179.0,139.35,110.52
2016,3,12,13,30,1.0,167.0,7.9,13.0,168.0,131.38,104.02
2016,3,12,13,45,0.5,131.0,7.9,13.0,131.5,102.44,80.14
2016,3,12,14,0,0.0,95.0,7.9,13.0,95.0,73.35,55.99
2016,3,12,14,15,2.5,144.0,7.8,13.0,145.5,115.36,91.26
2016,3,12,14,30,5.0,193.0,7.7,13.0,196.0,160.5,129.02
2016,3,12,14,45,37.0,221.5,7.65,13.0,243.0,232.98,190.43
2016,3,12,15,0,69.0,250.0,7.6,13.0,290.0,298.51,245.83
2016,3,12,15,15,34.5,168.5,7.45,13.0,188.5,185.19,151.75
2016,3,12,15,30,0.0,87.0,7.3,13.0,87.0,67.0,51.39
2016,3,12,15,45,0.0,63.0,7.15,13.0,63.0,48.31,35.68
2016,3,12,16,0,0.0,39.0,7.0,13.0,39.0,29.8,19.95
2016,3,12,16,15,0.0,34.0,6.9,13.0,34.0,25.95,16.7
2016,3,12,16,30,0.0,29.0,6.8,13.0,29.0,22.1,13.43
2016,3,12,16,45,0.0,23.5,6.7,13.0,23.5,17.88,9.79
2016,3,12,17,0,0.0,18.0,6.6,13.0,18.0,13.68,6.13
2016,3,12,17,15,0.0,13.5,6.45,12.5,13.5,10.24,3.11
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,6.82,0.08
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,3.78,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.75,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,12.5,2.0,1.51,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.02,0.0
2016,3,13,7,15,0.0,7.5,5.9,13.0,7.5,5.68,0.0
2016,3,13,7,30,0.0,11.0,6.0,13.0,11.0,8.34,1.83
2016,3,13,7,45,0.0,14.5,6.1,13.0,14.5,11.01,4.27
2016,3,13,8,0,0.0,18.0,6.2,13.0,18.0,13.69,6.7
2016,3,13,8,15,0.0,21.5,6.25,13.0,21.5,16.37,9.1
2016,3,13,8,30,0.0,25.0,6.3,13.0,25.0,19.06,11.48
2016,3,13,8,45,0.0,38.0,6.35,13.0,38.0,29.04,20.36
2016,3,13,9,0,0.0,51.0,6.4,13.0,51.0,39.06,29.22
2016,3,13,9,15,0.0,63.0,6.45,13.0,63.0,48.35,37.35
2016,3,13,9,30,0.0,75.0,6.5,13.0,75.0,57.66,45.45
2016,3,13,9,45,0.0,82.0,6.55,13.0,82.0,63.12,50.13
2016,3,13,10,0,0.0,89.0,6.6,13.0,89.0,68.59,54.8
2016,3,13,10,15,0.0,128.0,6.6,13.0,128.0,96.77,79.28
2016,3,13,10,30,0.0,167.0,6.6,13.0,167.0,123.81,97.99
2016,3,13,10,45,0.0,139.5,6.6,13.5,139.5,105.48,82.49
2016,3,13,11,0,0.0,112.0,6.6,14.0,112.0,85.91,66.04
2016,3,13,11,15,0.0,98.0,6.6,14.0,98.0,75.61,57.45
2016,3,13,11,30,0.0,84.0,6.6,14.0,84.0,64.88,48.5
2016,3,13,11,45,4.5,156.0,6.6,14.0,159.5,120.66,94.44
2016,3,13,12,0,9.0,228.0,6.6,14.0,235.0,176.47,140.0
2016,3,13,12,15,7.5,215.5,6.6,14.0,221.5,168.16,133.25
2016,3,13,12,30,6.0,203.0,6.6,14.0,208.0,159.29,126.09
2016,3,13,12,45,3.0,180.5,6.65,14.0,183.5,141.34,111.47
2016,3,13,13,0,0.0,158.0,6.7,14.0,159.0,122.62,96.14
2016,3,13,13,15,0.0,120.5,6.65,14.0,121.0,93.42,72.15
2016,3,13,13,30,0.0,83.0,6.6,14.0,83.0,64.07,47.89
2016,3,13,13,45,2.5,139.5,6.6,14.0,141.0,110.77,86.77
2016,3,13,14,0,5.0,196.0,6.6,14.0,199.0,160.05,127.55
2016,3,13,14,15,2.5,168.0,6.5,14.0,169.5,135.49,107.43
2016,3,13,14,30,0.0,140.0,6.4,14.0,140.0,110.47,86.83
2016,3,13,14,45,0.5,156.0,6.3,14.0,156.5,125.39,99.45
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,141.57,113.13
2016,3,13,15,15,0.5,154.5,6.1,14.0,155.0,126.76,101.07
2016,3,13,15,30,0.0,137.0,6.0,14.0,137.0,111.69,88.75
2016,3,13,15,45,0.0,116.5,5.95,14.0,116.5,94.04,74.19
2016,3,13,16,0,0.0,96.0,5.9,14.0,96.0,76.21,59.33
2016,3,13,16,15,0.0,83.5,5.85,13.5,83.5,65.73,50.69
2016,3,13,16,30,0.0,71.0,5.8,13.0,71.0,55.16,41.85
2016,3,13,16,45,0.0,58.5,5.75,13.0,58.5,44.82,32.99
2016,3,13,17,0,0.0,46.0,5.7,13.0,46.0,35.18,24.63
2016,3,13,17,15,0.0,34.0,5.55,13.0,34.0,25.95,16.52
2016,3,13,17,30,0.0,22.0,5.4,13.0,22.0,16.75,8.42
2016,3,13,17,45,0.0,13.0,5.3,13.0,13.0,9.87,2.07
2016,3,13,18,0,0.0,4.0,5.2,13.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,5.05,13.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
