Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,4.35,10.5,33.5,18.17,6.76
2016,3,14,7,0,161.0,48.0,4.4,11.0,67.0,35.36,25.12
2016,3,14,7,15,235.5,66.0,4.4,11.0,109.5,48.42,37.56
2016,3,14,7,30,310.0,84.0,4.4,11.0,152.0,61.12,49.42
2016,3,14,7,45,359.5,99.0,4.4,11.0,197.5,71.36,58.85
2016,3,14,8,0,409.0,114.0,4.4,11.0,243.0,81.35,67.85
2016,3,14,8,15,481.0,112.5,4.35,11.0,289.0,80.98,67.42
2016,3,14,8,30,553.0,111.0,4.3,11.0,335.0,82.61,68.7
2016,3,14,8,45,533.0,133.0,4.25,11.5,370.5,93.63,78.13
2016,3,14,9,0,513.0,155.0,4.2,12.0,406.0,105.71,88.37
2016,3,14,9,15,527.5,166.0,4.1,12.0,444.0,111.51,93.18
2016,3,14,9,30,542.0,177.0,4.0,12.0,482.0,117.09,97.77
2016,3,14,9,45,486.0,210.5,3.95,12.5,498.5,133.21,111.31
2016,3,14,10,0,430.0,244.0,3.9,13.0,515.0,148.38,123.87
2016,3,14,10,15,519.5,224.5,3.85,13.0,567.5,138.65,115.25
2016,3,14,10,30,609.0,205.0,3.8,13.0,620.0,144.4,104.68
2016,3,14,10,45,554.5,234.5,3.8,13.0,622.5,200.7,138.35
2016,3,14,11,0,500.0,264.0,3.8,13.0,625.0,250.9,178.37
2016,3,14,11,15,456.0,291.0,3.8,13.0,626.5,296.48,218.35
2016,3,14,11,30,412.0,318.0,3.8,13.0,628.0,340.33,257.74
2016,3,14,11,45,471.0,297.0,3.85,13.5,655.0,379.81,290.43
2016,3,14,12,0,530.0,276.0,3.9,14.0,682.0,426.78,329.55
2016,3,14,12,15,557.0,267.0,3.95,14.0,694.5,471.93,368.2
2016,3,14,12,30,584.0,258.0,4.0,14.0,707.0,518.33,407.39
2016,3,14,12,45,567.5,264.0,4.05,14.0,697.0,552.79,436.76
2016,3,14,13,0,551.0,270.0,4.1,14.0,687.0,584.47,463.34
2016,3,14,13,15,585.0,248.0,4.25,14.0,682.5,623.1,495.86
2016,3,14,13,30,619.0,226.0,4.4,14.0,678.0,666.32,531.64
2016,3,14,13,45,606.5,225.5,4.55,14.0,657.5,689.5,551.38
2016,3,14,14,0,594.0,225.0,4.7,14.0,637.0,704.13,564.77
2016,3,14,14,15,595.5,208.0,4.8,13.5,606.0,716.03,577.42
2016,3,14,14,30,597.0,191.0,4.9,13.0,575.0,732.69,593.55
2016,3,14,14,45,681.5,159.5,5.05,13.0,574.0,796.98,646.07
2016,3,14,15,0,766.0,128.0,5.2,13.0,573.0,859.08,694.71
2016,3,14,15,15,744.0,124.0,5.25,13.0,530.0,853.73,692.39
2016,3,14,15,30,722.0,120.0,5.3,13.0,487.0,844.32,687.49
2016,3,14,15,45,692.0,114.5,5.4,13.0,440.0,821.8,672.94
2016,3,14,16,0,662.0,109.0,5.5,13.0,393.0,795.46,655.28
2016,3,14,16,15,621.0,102.5,5.4,12.5,343.0,754.05,625.81
2016,3,14,16,30,580.0,96.0,5.3,12.0,293.0,709.35,592.94
2016,3,14,16,45,520.0,87.5,5.25,12.0,242.0,641.76,539.68
2016,3,14,17,0,460.0,79.0,5.2,12.0,191.0,568.51,479.85
2016,3,14,17,15,372.5,66.5,5.15,11.5,143.0,471.33,398.54
2016,3,14,17,30,285.0,54.0,5.1,11.0,95.0,376.22,315.3
2016,3,14,17,45,142.5,37.0,5.05,10.5,57.5,209.41,164.56
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,21.13,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,47.0,10.0,3.4,9.0,11.0,7.87,0.0
2016,3,15,6,45,194.5,25.0,3.4,9.5,47.0,19.14,8.51
2016,3,15,7,0,342.0,40.0,3.4,10.0,83.0,32.7,23.05
2016,3,15,7,15,435.0,50.5,3.4,10.0,131.0,41.08,31.23
2016,3,15,7,30,528.0,61.0,3.4,10.0,179.0,49.46,39.17
2016,3,15,7,45,594.0,66.5,3.4,10.5,231.5,53.74,43.12
2016,3,15,8,0,660.0,72.0,3.4,11.0,284.0,58.13,47.0
2016,3,15,8,15,699.0,77.0,3.4,11.5,335.0,61.82,50.14
2016,3,15,8,30,738.0,82.0,3.4,12.0,386.0,70.89,57.98
2016,3,15,8,45,768.0,85.5,3.4,12.5,434.5,73.48,59.98
2016,3,15,9,0,798.0,89.0,3.4,13.0,483.0,76.07,61.95
2016,3,15,9,15,818.0,92.0,3.35,13.0,527.0,78.06,63.51
2016,3,15,9,30,838.0,95.0,3.3,13.0,571.0,80.01,65.03
2016,3,15,9,45,853.5,96.5,3.3,13.5,609.5,80.83,65.45
2016,3,15,10,0,869.0,98.0,3.3,14.0,648.0,81.66,65.89
2016,3,15,10,15,879.5,100.0,3.25,14.0,680.0,91.72,74.46
2016,3,15,10,30,890.0,102.0,3.2,14.0,712.0,116.09,74.63
2016,3,15,10,45,898.5,102.5,3.2,14.5,737.5,175.56,103.07
2016,3,15,11,0,907.0,103.0,3.2,15.0,763.0,235.63,147.12
2016,3,15,11,15,911.5,104.0,3.2,15.0,780.0,295.46,198.39
2016,3,15,11,30,916.0,105.0,3.2,15.0,797.0,354.98,252.01
2016,3,15,11,45,919.5,105.0,3.2,15.5,806.5,412.89,304.11
2016,3,15,12,0,923.0,105.0,3.2,16.0,816.0,469.86,354.49
2016,3,15,12,15,923.5,105.0,3.25,16.0,817.0,524.25,402.36
2016,3,15,12,30,924.0,105.0,3.3,16.0,818.0,576.91,447.63
2016,3,15,12,45,926.0,102.5,3.35,16.0,812.0,626.38,489.35
2016,3,15,13,0,928.0,100.0,3.4,16.0,806.0,673.67,528.43
2016,3,15,13,15,924.5,99.5,3.5,16.0,791.0,716.72,563.69
2016,3,15,13,30,921.0,99.0,3.6,16.0,776.0,756.84,596.16
2016,3,15,13,45,915.0,97.5,3.7,16.0,753.0,791.03,622.94
2016,3,15,14,0,909.0,96.0,3.8,16.0,730.0,821.75,646.28
2016,3,15,14,15,900.0,94.5,3.9,16.0,699.5,846.49,665.43
2016,3,15,14,30,891.0,93.0,4.0,16.0,669.0,867.44,682.06
2016,3,15,14,45,878.5,91.0,4.15,16.0,632.0,880.99,693.83
2016,3,15,15,0,866.0,89.0,4.3,16.0,595.0,890.58,703.02
2016,3,15,15,15,848.0,86.5,4.4,15.5,552.0,901.25,714.61
2016,3,15,15,30,830.0,84.0,4.5,15.0,509.0,897.53,715.93
2016,3,15,15,45,806.5,80.5,4.65,15.0,462.0,883.43,708.76
2016,3,15,16,0,783.0,77.0,4.8,15.0,415.0,865.4,698.57
2016,3,15,16,15,749.0,72.5,4.8,14.5,364.0,832.5,677.23
2016,3,15,16,30,715.0,68.0,4.8,14.0,313.0,796.17,652.54
2016,3,15,16,45,665.5,62.5,4.85,13.5,261.0,748.29,617.95
2016,3,15,17,0,616.0,57.0,4.9,13.0,209.0,692.06,574.69
2016,3,15,17,15,537.0,49.0,4.85,12.5,159.0,603.9,502.72
2016,3,15,17,30,458.0,41.0,4.8,12.0,109.0,516.12,426.8
2016,3,15,17,45,321.0,29.5,4.8,11.5,67.5,375.25,297.23
2016,3,15,18,0,184.0,18.0,4.8,11.0,26.0,216.23,0.0
2016,3,15,18,15,92.0,9.0,4.75,11.0,13.0,82.74,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,9.44,0.0
2016,3,16,6,45,242.0,25.5,1.3,10.5,51.5,20.82,10.53
2016,3,16,7,0,393.0,39.0,1.3,11.0,89.0,32.08,22.56
2016,3,16,7,15,482.5,48.0,1.35,11.0,138.5,39.38,29.68
2016,3,16,7,30,572.0,57.0,1.4,11.0,188.0,46.73,36.62
2016,3,16,7,45,629.5,63.0,1.45,11.5,240.5,51.49,40.96
2016,3,16,8,0,687.0,69.0,1.5,12.0,293.0,56.29,45.18
2016,3,16,8,15,724.5,73.5,1.6,12.5,344.0,64.63,52.43
2016,3,16,8,30,762.0,78.0,1.7,13.0,395.0,68.26,55.4
2016,3,16,8,45,790.0,81.5,1.85,13.5,444.0,70.96,57.48
2016,3,16,9,0,818.0,85.0,2.0,14.0,493.0,73.62,59.52
2016,3,16,9,15,837.5,88.0,2.05,14.5,537.5,75.71,61.04
2016,3,16,9,30,857.0,91.0,2.1,15.0,582.0,77.75,62.52
2016,3,16,9,45,871.5,92.5,2.2,15.5,620.5,87.04,70.25
2016,3,16,10,0,886.0,94.0,2.3,16.0,659.0,88.42,71.13
2016,3,16,10,15,896.0,96.0,2.35,16.0,691.5,89.88,72.24
2016,3,16,10,30,906.0,98.0,2.4,16.0,724.0,118.1,73.47
2016,3,16,10,45,913.5,99.0,2.45,16.5,749.0,178.65,103.45
2016,3,16,11,0,921.0,100.0,2.5,17.0,774.0,239.69,148.41
2016,3,16,11,15,925.5,100.5,2.5,17.0,791.0,299.95,199.74
2016,3,16,11,30,930.0,101.0,2.5,17.0,808.0,359.86,253.16
2016,3,16,11,45,932.5,101.0,2.55,17.0,817.0,418.1,305.56
2016,3,16,12,0,935.0,101.0,2.6,17.0,826.0,475.26,356.26
2016,3,16,12,15,935.0,101.0,2.65,17.0,826.5,529.92,403.85
2016,3,16,12,30,935.0,101.0,2.7,17.0,827.0,582.77,448.75
2016,3,16,12,45,937.0,98.5,2.75,17.5,820.0,632.62,489.32
2016,3,16,13,0,939.0,96.0,2.8,18.0,813.0,680.26,527.09
2016,3,16,13,15,934.5,95.0,2.85,18.0,797.5,722.5,560.97
2016,3,16,13,30,930.0,94.0,2.9,18.0,782.0,761.64,591.99
2016,3,16,13,45,924.0,93.0,2.95,18.0,758.5,796.43,618.15
2016,3,16,14,0,918.0,92.0,3.0,18.0,735.0,827.76,641.25
2016,3,16,14,15,908.5,90.5,3.05,18.0,704.0,852.15,659.55
2016,3,16,14,30,899.0,89.0,3.1,18.0,673.0,872.69,675.35
2016,3,16,14,45,886.0,86.5,3.2,18.0,635.5,885.19,686.02
2016,3,16,15,0,873.0,84.0,3.3,18.0,598.0,893.63,694.1
2016,3,16,15,15,856.0,82.0,3.3,17.5,555.0,895.06,698.11
2016,3,16,15,30,839.0,80.0,3.3,17.0,512.0,903.3,707.18
2016,3,16,15,45,815.0,76.5,3.35,17.0,464.5,888.61,698.98
2016,3,16,16,0,791.0,73.0,3.4,17.0,417.0,870.0,688.06
2016,3,16,16,15,758.0,69.0,3.35,16.5,366.5,838.55,668.22
2016,3,16,16,30,725.0,65.0,3.3,16.0,316.0,803.71,645.25
2016,3,16,16,45,676.5,60.0,3.25,15.5,264.0,749.96,606.98
2016,3,16,17,0,628.0,55.0,3.2,15.0,212.0,701.65,570.82
2016,3,16,17,15,551.5,47.5,3.2,14.5,162.0,616.11,503.39
2016,3,16,17,30,475.0,40.0,3.2,14.0,112.0,530.96,431.97
2016,3,16,17,45,342.0,29.0,3.25,14.0,70.0,393.43,308.78
2016,3,16,18,0,209.0,18.0,3.3,14.0,28.0,239.8,23.01
2016,3,16,18,15,104.5,9.0,3.35,13.5,14.0,93.18,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,17.0,10.23,0.0
2016,3,17,6,45,299.0,25.0,2.95,12.5,57.0,20.55,10.74
2016,3,17,7,0,449.0,37.0,3.1,13.0,97.0,30.72,21.23
2016,3,17,7,15,534.0,45.0,3.05,13.0,147.5,37.38,27.67
2016,3,17,7,30,619.0,53.0,3.0,13.0,198.0,44.11,33.97
2016,3,17,7,45,672.5,58.5,2.95,13.5,251.5,52.68,41.67
2016,3,17,8,0,726.0,64.0,2.9,14.0,305.0,57.55,45.91
2016,3,17,8,15,762.0,68.5,2.75,14.5,357.0,61.38,49.12
2016,3,17,8,30,798.0,73.0,2.6,15.0,409.0,65.18,52.22
2016,3,17,8,45,823.5,76.0,2.5,15.5,458.0,67.64,54.11
2016,3,17,9,0,849.0,79.0,2.4,16.0,507.0,70.08,55.94
2016,3,17,9,15,867.0,82.0,2.35,16.0,551.5,79.93,64.32
2016,3,17,9,30,885.0,85.0,2.3,16.0,596.0,82.62,66.45
2016,3,17,9,45,898.0,87.0,2.25,16.5,635.0,84.44,67.71
2016,3,17,10,0,911.0,89.0,2.2,17.0,674.0,86.15,68.88
2016,3,17,10,15,920.5,90.5,2.1,17.5,706.5,87.38,69.64
2016,3,17,10,30,930.0,92.0,2.0,18.0,739.0,119.5,71.71
2016,3,17,10,45,936.5,93.5,1.95,18.5,764.0,181.58,103.4
2016,3,17,11,0,943.0,95.0,1.9,19.0,789.0,244.04,149.5
2016,3,17,11,15,947.0,95.5,1.85,19.0,806.0,305.36,201.34
2016,3,17,11,30,951.0,96.0,1.8,19.0,823.0,366.25,254.89
2016,3,17,11,45,952.5,96.5,1.75,19.5,832.0,425.55,306.59
2016,3,17,12,0,954.0,97.0,1.7,20.0,841.0,483.65,356.04
2016,3,17,12,15,954.0,97.0,1.65,20.0,841.5,539.2,402.7
2016,3,17,12,30,954.0,97.0,1.6,20.0,842.0,592.89,446.43
2016,3,17,12,45,952.0,97.0,1.55,20.0,834.5,643.35,486.38
2016,3,17,13,0,950.0,97.0,1.5,20.0,827.0,691.33,523.28
2016,3,17,13,15,946.0,96.0,1.5,20.0,811.0,734.37,556.15
2016,3,17,13,30,942.0,95.0,1.5,20.0,795.0,774.33,586.15
2016,3,17,13,45,935.0,94.0,1.5,20.5,771.0,808.8,609.31
2016,3,17,14,0,928.0,93.0,1.5,21.0,747.0,839.69,629.47
2016,3,17,14,15,919.0,91.5,1.55,21.0,716.0,864.76,647.55
2016,3,17,14,30,910.0,90.0,1.6,21.0,685.0,885.98,663.25
2016,3,17,14,45,897.0,88.5,1.65,21.0,647.5,899.82,674.24
2016,3,17,15,0,884.0,87.0,1.7,21.0,610.0,909.64,682.81
2016,3,17,15,15,866.5,84.0,1.75,20.5,566.5,909.58,686.3
2016,3,17,15,30,849.0,81.0,1.8,20.0,523.0,916.29,694.62
2016,3,17,15,45,825.5,78.0,1.9,20.0,475.0,902.7,688.45
2016,3,17,16,0,802.0,75.0,2.0,20.0,427.0,885.15,679.63
2016,3,17,16,15,769.0,71.0,1.95,19.5,375.5,853.58,660.52
2016,3,17,16,30,736.0,67.0,1.9,19.0,324.0,818.54,638.41
2016,3,17,16,45,687.5,61.5,1.9,18.5,271.5,763.87,601.56
2016,3,17,17,0,639.0,56.0,1.9,18.0,219.0,714.75,566.72
2016,3,17,17,15,562.5,48.5,1.95,17.5,167.5,628.8,501.96
2016,3,17,17,30,486.0,41.0,2.0,17.0,116.0,543.15,432.99
2016,3,17,17,45,354.0,29.5,2.05,16.5,73.0,405.1,314.55
2016,3,17,18,0,222.0,18.0,2.1,16.0,30.0,253.12,60.49
2016,3,17,18,15,111.0,9.0,2.2,15.5,15.0,98.72,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,76.5,7.5,3.15,10.5,10.5,5.9,0.0
2016,3,18,6,30,153.0,15.0,3.2,11.0,21.0,12.18,0.0
2016,3,18,6,45,294.5,27.5,3.25,11.5,61.0,22.56,12.85
2016,3,18,7,0,436.0,40.0,3.3,12.0,101.0,33.04,23.43
2016,3,18,7,15,520.5,48.5,3.2,12.0,151.5,39.98,30.15
2016,3,18,7,30,605.0,57.0,3.1,12.0,202.0,46.98,36.71
2016,3,18,7,45,302.5,57.5,3.05,12.0,130.0,42.93,33.17
2016,3,18,8,0,0.0,58.0,3.0,12.0,58.0,44.42,34.49
2016,3,18,8,15,43.0,118.5,3.0,12.0,137.0,85.58,71.19
2016,3,18,8,30,86.0,179.0,3.0,12.0,216.0,122.08,103.16
2016,3,18,8,45,44.0,170.5,3.0,12.5,190.0,118.17,99.17
2016,3,18,9,0,2.0,162.0,3.0,13.0,164.0,117.7,98.27
2016,3,18,9,15,86.5,214.5,3.0,13.0,265.5,145.52,122.07
2016,3,18,9,30,171.0,267.0,3.0,13.0,367.0,168.48,141.39
2016,3,18,9,45,134.5,283.0,3.0,13.5,365.0,175.64,146.83
2016,3,18,10,0,98.0,299.0,3.0,14.0,363.0,191.72,159.81
2016,3,18,10,15,100.0,314.5,2.95,14.0,382.5,200.11,166.51
2016,3,18,10,30,102.0,330.0,2.9,14.0,402.0,215.8,168.99
2016,3,18,10,45,102.0,342.0,2.9,14.0,416.0,235.59,182.72
2016,3,18,11,0,102.0,354.0,2.9,14.0,430.0,255.59,198.14
2016,3,18,11,15,102.0,362.5,2.85,14.0,439.5,273.83,212.84
2016,3,18,11,30,102.0,371.0,2.8,14.0,449.0,292.18,227.9
2016,3,18,11,45,316.5,328.0,2.75,14.5,575.5,352.12,270.73
2016,3,18,12,0,531.0,285.0,2.7,15.0,702.0,441.97,339.02
2016,3,18,12,15,729.0,200.0,2.65,15.0,772.0,515.09,397.04
2016,3,18,12,30,927.0,115.0,2.6,15.0,842.0,596.39,462.24
2016,3,18,12,45,773.5,181.0,2.6,15.0,784.5,618.08,481.26
2016,3,18,13,0,620.0,247.0,2.6,15.0,727.0,620.61,484.58
2016,3,18,13,15,673.0,217.5,2.65,15.0,728.5,669.97,524.31
2016,3,18,13,30,726.0,188.0,2.7,15.0,730.0,719.44,563.54
2016,3,18,13,45,806.5,152.0,2.8,15.0,737.0,778.17,609.99
2016,3,18,14,0,887.0,116.0,2.9,15.0,744.0,842.09,657.94
2016,3,18,14,15,831.5,124.0,2.95,15.0,693.5,838.62,656.27
2016,3,18,14,30,776.0,132.0,3.0,15.0,643.0,828.62,650.64
2016,3,18,14,45,782.5,119.5,3.15,15.0,610.0,846.16,665.6
2016,3,18,15,0,789.0,107.0,3.3,15.0,577.0,860.03,677.87
2016,3,18,15,15,671.0,131.5,3.3,14.5,511.5,804.16,640.15
2016,3,18,15,30,553.0,156.0,3.3,14.0,446.0,724.92,584.74
2016,3,18,15,45,559.5,138.5,3.35,14.0,408.5,721.32,584.52
2016,3,18,16,0,566.0,121.0,3.4,14.0,371.0,725.33,589.51
2016,3,18,16,15,522.0,117.0,3.3,13.5,326.5,673.9,552.59
2016,3,18,16,30,478.0,113.0,3.2,13.0,282.0,631.32,521.91
2016,3,18,16,45,445.0,98.5,3.15,13.0,236.0,583.59,485.25
2016,3,18,17,0,412.0,84.0,3.1,13.0,190.0,534.21,445.76
2016,3,18,17,15,355.0,69.0,2.95,12.5,145.5,460.94,385.51
2016,3,18,17,30,298.0,54.0,2.8,12.0,101.0,388.14,322.73
2016,3,18,17,45,202.0,37.5,2.65,11.5,64.0,280.01,225.19
2016,3,18,18,0,106.0,21.0,2.5,11.0,27.0,156.85,55.0
2016,3,18,18,15,53.0,10.5,2.45,11.0,13.5,52.11,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.9,11.0,5.0,3.93,0.0
2016,3,19,6,30,0.0,10.0,2.0,11.0,10.0,7.6,0.0
2016,3,19,6,45,0.0,27.5,2.15,11.5,27.5,20.86,11.78
2016,3,19,7,0,0.0,45.0,2.3,12.0,45.0,33.6,24.02
2016,3,19,7,15,3.5,65.5,2.35,12.0,66.5,48.21,37.54
2016,3,19,7,30,7.0,86.0,2.4,12.0,88.0,62.69,50.8
2016,3,19,7,45,14.5,106.0,2.5,12.5,111.0,76.8,63.4
2016,3,19,8,0,22.0,126.0,2.6,13.0,134.0,90.82,75.65
2016,3,19,8,15,183.5,144.0,2.6,13.0,222.5,100.62,84.11
2016,3,19,8,30,345.0,162.0,2.6,13.0,311.0,110.93,92.91
2016,3,19,8,45,220.5,193.5,2.65,13.5,293.0,130.42,109.4
2016,3,19,9,0,96.0,225.0,2.7,14.0,275.0,149.93,125.64
2016,3,19,9,15,460.5,159.5,2.75,14.0,427.5,105.43,86.88
2016,3,19,9,30,825.0,94.0,2.8,14.0,580.0,78.71,63.51
2016,3,19,9,45,836.5,97.5,2.85,14.5,617.0,80.68,64.95
2016,3,19,10,0,848.0,101.0,2.9,15.0,654.0,82.57,66.31
2016,3,19,10,15,858.0,103.0,2.9,15.0,685.5,92.73,74.92
2016,3,19,10,30,868.0,105.0,2.9,15.0,717.0,129.98,79.43
2016,3,19,10,45,873.0,107.0,2.95,15.0,740.5,188.64,112.41
2016,3,19,11,0,878.0,109.0,3.0,15.0,764.0,247.56,158.1
2016,3,19,11,15,883.0,110.0,2.95,15.0,781.0,305.87,208.81
2016,3,19,11,30,888.0,111.0,2.9,15.0,798.0,363.95,261.15
2016,3,19,11,45,756.5,182.0,2.9,15.0,772.0,417.07,312.04
2016,3,19,12,0,625.0,253.0,2.9,15.0,746.0,462.63,353.97
2016,3,19,12,15,592.0,266.0,2.85,15.0,733.5,499.13,385.91
2016,3,19,12,30,559.0,279.0,2.8,15.0,721.0,532.29,414.12
2016,3,19,12,45,396.0,329.0,2.8,15.0,640.5,507.13,396.91
2016,3,19,13,0,233.0,379.0,2.8,15.0,560.0,464.52,364.75
2016,3,19,13,15,238.5,367.5,2.8,15.0,550.0,478.24,376.71
2016,3,19,13,30,244.0,356.0,2.8,15.0,540.0,491.07,387.66
2016,3,19,13,45,157.0,340.0,2.8,15.0,457.0,428.4,339.3
2016,3,19,14,0,70.0,324.0,2.8,15.0,374.0,341.39,271.07
2016,3,19,14,15,136.5,317.5,2.8,15.0,410.0,417.0,332.53
2016,3,19,14,30,203.0,311.0,2.8,15.0,446.0,479.86,383.16
2016,3,19,14,45,280.5,279.0,2.85,15.0,454.0,548.3,438.24
2016,3,19,15,0,358.0,247.0,2.9,15.0,462.0,598.12,479.31
2016,3,19,15,15,311.0,236.0,2.95,14.5,413.0,556.7,449.18
2016,3,19,15,30,264.0,225.0,3.0,14.0,364.0,512.33,416.64
2016,3,19,15,45,267.0,202.5,3.15,14.0,332.5,498.85,408.62
2016,3,19,16,0,270.0,180.0,3.3,14.0,301.0,483.27,398.63
2016,3,19,16,15,259.0,160.5,3.3,13.5,265.0,456.2,379.28
2016,3,19,16,30,248.0,141.0,3.3,13.0,229.0,427.42,358.05
2016,3,19,16,45,239.0,119.0,3.3,13.0,193.0,395.24,332.82
2016,3,19,17,0,230.0,97.0,3.3,13.0,157.0,361.13,305.05
2016,3,19,17,15,203.0,77.0,3.1,12.5,121.5,311.82,263.19
2016,3,19,17,30,176.0,57.0,2.9,12.0,86.0,261.38,218.65
2016,3,19,17,45,122.5,39.0,2.7,12.0,55.5,190.54,153.23
2016,3,19,18,0,69.0,21.0,2.5,12.0,25.0,108.07,46.0
2016,3,19,18,15,34.5,10.5,2.4,11.5,12.5,36.86,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.2,12.0,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,4.4,12.0,21.0,15.62,0.0
2016,3,20,6,45,114.5,36.0,4.6,12.5,53.0,26.88,16.98
2016,3,20,7,0,229.0,51.0,4.8,13.0,85.0,37.99,27.8
2016,3,20,7,15,271.5,68.5,4.9,13.0,125.0,50.33,39.28
2016,3,20,7,30,314.0,86.0,5.0,13.0,165.0,62.33,50.29
2016,3,20,7,45,344.5,101.5,5.1,13.5,206.0,72.54,59.37
2016,3,20,8,0,375.0,117.0,5.2,14.0,247.0,82.41,67.96
2016,3,20,8,15,287.5,150.5,5.25,14.0,259.0,103.18,86.13
2016,3,20,8,30,200.0,184.0,5.3,14.0,271.0,123.97,104.09
2016,3,20,8,45,311.0,187.0,5.35,14.5,340.0,124.27,103.81
2016,3,20,9,0,422.0,190.0,5.4,15.0,409.0,123.39,102.54
2016,3,20,9,15,326.5,228.5,5.45,15.0,406.5,146.27,121.98
2016,3,20,9,30,231.0,267.0,5.5,15.0,404.0,170.21,142.14
2016,3,20,9,45,120.5,242.0,5.6,15.5,314.0,155.47,128.94
2016,3,20,10,0,10.0,217.0,5.7,16.0,224.0,155.8,128.72
2016,3,20,10,15,5.0,171.0,5.8,16.0,174.5,126.52,103.56
2016,3,20,10,30,0.0,125.0,5.9,16.0,125.0,95.07,73.07
2016,3,20,10,45,9.0,196.5,6.0,16.0,203.5,146.59,114.65
2016,3,20,11,0,18.0,268.0,6.1,16.0,282.0,198.16,155.75
2016,3,20,11,15,16.5,267.0,6.15,16.0,280.0,200.4,157.53
2016,3,20,11,30,15.0,266.0,6.2,16.0,278.0,202.22,159.08
2016,3,20,11,45,14.5,263.0,6.3,16.0,274.5,202.63,159.5
2016,3,20,12,0,14.0,260.0,6.4,16.0,271.0,202.77,159.72
2016,3,20,12,15,8.5,216.0,6.35,16.0,223.0,169.52,133.08
2016,3,20,12,30,3.0,172.0,6.3,16.0,175.0,134.31,104.64
2016,3,20,12,45,6.0,197.0,6.3,16.0,202.0,156.13,122.45
2016,3,20,13,0,9.0,222.0,6.3,16.0,229.0,178.8,140.9
2016,3,20,13,15,5.0,193.0,6.2,16.0,197.0,154.35,121.15
2016,3,20,13,30,1.0,164.0,6.1,16.0,165.0,129.02,100.6
2016,3,20,13,45,0.5,140.5,6.05,16.0,141.0,110.12,85.29
2016,3,20,14,0,0.0,117.0,6.0,16.0,117.0,90.99,69.71
2016,3,20,14,15,15.0,190.0,5.85,15.5,200.5,164.45,130.75
2016,3,20,14,30,30.0,263.0,5.7,15.0,284.0,262.92,211.52
2016,3,20,14,45,15.0,215.5,5.6,15.0,226.5,191.16,153.17
2016,3,20,15,0,0.0,168.0,5.5,15.0,169.0,136.4,108.06
2016,3,20,15,15,0.5,165.5,5.35,15.0,166.5,136.23,108.28
2016,3,20,15,30,1.0,163.0,5.2,15.0,164.0,136.51,108.84
2016,3,20,15,45,0.5,108.5,5.1,15.0,109.0,86.56,67.47
2016,3,20,16,0,0.0,54.0,5.0,15.0,54.0,41.36,29.53
2016,3,20,16,15,11.5,94.0,4.8,14.5,98.0,86.04,68.22
2016,3,20,16,30,23.0,134.0,4.6,14.0,142.0,143.89,117.88
2016,3,20,16,45,16.5,114.0,4.45,14.0,119.0,120.63,98.06
2016,3,20,17,0,10.0,94.0,4.3,14.0,96.0,97.01,77.71
2016,3,20,17,15,5.0,73.0,4.1,13.5,74.0,72.87,56.81
2016,3,20,17,30,0.0,52.0,3.9,13.0,52.0,47.69,34.74
2016,3,20,17,45,0.0,33.5,3.75,13.0,33.5,29.15,18.31
2016,3,20,18,0,0.0,15.0,3.6,13.0,15.0,11.42,0.45
2016,3,20,18,15,0.0,7.5,3.5,13.0,7.5,5.9,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,4.15,11.5,9.5,7.47,0.0
2016,3,21,6,30,0.0,19.0,4.3,12.0,19.0,14.38,0.0
2016,3,21,6,45,55.5,39.0,4.5,12.5,48.0,28.89,18.91
2016,3,21,7,0,111.0,59.0,4.7,13.0,77.0,43.14,32.4
2016,3,21,7,15,144.5,80.5,4.9,13.0,112.5,57.98,46.13
2016,3,21,7,30,178.0,102.0,5.1,13.0,148.0,71.69,58.65
2016,3,21,7,45,215.0,118.5,5.3,13.0,186.0,82.64,68.49
2016,3,21,8,0,252.0,135.0,5.5,13.0,224.0,93.35,77.93
2016,3,21,8,15,461.0,114.0,5.6,13.0,306.5,81.23,66.99
2016,3,21,8,30,670.0,93.0,5.7,13.0,389.0,71.26,57.95
2016,3,21,8,45,335.0,110.0,5.85,13.5,258.0,75.02,60.97
2016,3,21,9,0,0.0,127.0,6.0,14.0,127.0,94.96,78.15
2016,3,21,9,15,31.0,193.0,6.1,14.0,211.5,132.79,110.8
2016,3,21,9,30,62.0,259.0,6.2,14.0,296.0,169.53,142.15
2016,3,21,9,45,36.0,237.0,6.3,14.0,259.0,158.44,132.27
2016,3,21,10,0,10.0,215.0,6.4,14.0,222.0,154.66,128.76
2016,3,21,10,15,6.0,196.0,6.5,14.0,200.5,143.0,118.53
2016,3,21,10,30,2.0,177.0,6.6,14.0,179.0,131.39,103.52
2016,3,21,10,45,62.5,272.0,6.75,14.5,319.5,194.04,151.61
2016,3,21,11,0,123.0,367.0,6.9,15.0,460.0,261.69,202.93
2016,3,21,11,15,64.5,285.5,7.0,15.0,334.5,219.16,171.55
2016,3,21,11,30,6.0,204.0,7.1,15.0,209.0,155.68,122.34
2016,3,21,11,45,3.0,153.0,7.2,15.0,155.5,118.21,91.89
2016,3,21,12,0,0.0,102.0,7.3,15.0,102.0,78.81,59.61
2016,3,21,12,15,0.0,102.0,7.25,15.0,102.0,78.86,59.65
2016,3,21,12,30,0.0,102.0,7.2,15.0,102.0,78.9,59.69
2016,3,21,12,45,88.0,247.0,7.2,15.0,316.5,255.72,204.61
2016,3,21,13,0,176.0,392.0,7.2,15.0,531.0,440.45,352.34
2016,3,21,13,15,178.5,382.0,7.1,15.0,520.5,451.23,361.41
2016,3,21,13,30,181.0,372.0,7.0,15.0,510.0,461.12,370.1
2016,3,21,13,45,163.5,360.0,6.9,15.0,481.5,452.94,364.15
2016,3,21,14,0,146.0,348.0,6.8,15.0,453.0,442.32,356.22
2016,3,21,14,15,73.0,207.0,6.7,14.5,259.5,255.93,207.48
2016,3,21,14,30,0.0,66.0,6.6,14.0,66.0,50.81,36.97
2016,3,21,14,45,7.5,141.0,6.55,14.0,145.5,118.35,93.76
2016,3,21,15,0,15.0,216.0,6.5,14.0,225.0,194.55,157.2
2016,3,21,15,15,46.5,223.5,6.4,14.0,249.0,255.01,208.5
2016,3,21,15,30,78.0,231.0,6.3,14.0,273.0,301.24,248.05
2016,3,21,15,45,39.0,172.0,6.25,14.0,193.0,202.02,165.76
2016,3,21,16,0,0.0,113.0,6.2,14.0,113.0,91.47,72.06
2016,3,21,16,15,236.5,122.0,6.0,13.5,207.5,383.95,325.99
2016,3,21,16,30,473.0,131.0,5.8,13.0,302.0,652.58,548.57
2016,3,21,16,45,463.5,110.5,5.65,13.0,256.5,619.81,521.59
2016,3,21,17,0,454.0,90.0,5.5,13.0,211.0,584.22,492.33
2016,3,21,17,15,375.0,77.0,5.3,12.5,162.5,492.67,416.43
2016,3,21,17,30,296.0,64.0,5.1,12.0,114.0,402.68,338.66
2016,3,21,17,45,211.5,45.5,4.9,12.0,74.5,302.07,246.96
2016,3,21,18,0,127.0,27.0,4.7,12.0,35.0,192.2,110.38
2016,3,21,18,15,63.5,13.5,4.75,11.5,17.5,63.45,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,9.05,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,17.53,3.32
2016,3,22,6,45,304.0,35.5,4.45,10.5,76.0,29.0,19.38
2016,3,22,7,0,441.0,48.0,4.6,11.0,119.0,39.32,29.36
2016,3,22,7,15,521.0,56.5,4.6,11.0,170.0,46.05,35.86
2016,3,22,7,30,601.0,65.0,4.6,11.0,221.0,52.84,42.18
2016,3,22,7,45,657.0,70.0,4.7,11.5,275.0,56.74,45.66
2016,3,22,8,0,713.0,75.0,4.8,12.0,329.0,60.73,49.07
2016,3,22,8,15,748.0,79.5,4.75,12.0,381.0,69.28,56.59
2016,3,22,8,30,783.0,84.0,4.7,12.0,433.0,72.77,59.5
2016,3,22,8,45,813.0,85.5,4.7,12.0,483.0,73.98,60.38
2016,3,22,9,0,843.0,87.0,4.7,12.0,533.0,75.25,61.31
2016,3,22,9,15,860.5,89.5,4.75,12.0,577.0,76.92,62.59
2016,3,22,9,30,878.0,92.0,4.8,12.0,621.0,86.89,71.17
2016,3,22,9,45,543.0,202.0,4.85,12.5,536.5,128.19,106.77
2016,3,22,10,0,208.0,312.0,4.9,13.0,452.0,191.6,160.65
2016,3,22,10,15,206.5,328.5,4.95,13.0,472.0,199.17,166.69
2016,3,22,10,30,205.0,345.0,5.0,13.0,492.0,224.39,173.23
2016,3,22,10,45,114.5,318.5,5.05,13.0,401.0,219.64,170.44
2016,3,22,11,0,24.0,292.0,5.1,13.0,310.0,215.5,170.91
2016,3,22,11,15,245.5,300.0,5.1,13.0,493.0,265.84,203.44
2016,3,22,11,30,467.0,308.0,5.1,13.0,676.0,363.08,276.72
2016,3,22,11,45,493.0,302.5,5.2,13.5,694.0,407.26,314.45
2016,3,22,12,0,519.0,297.0,5.3,14.0,712.0,453.45,353.71
2016,3,22,12,15,737.0,198.0,5.4,14.0,788.5,528.37,415.34
2016,3,22,12,30,955.0,99.0,5.5,14.0,865.0,611.9,485.14
2016,3,22,12,45,660.5,226.0,5.6,14.0,753.0,598.32,476.76
2016,3,22,13,0,366.0,353.0,5.7,14.0,641.0,540.73,431.65
2016,3,22,13,15,652.5,226.0,5.8,14.0,728.0,672.64,539.77
2016,3,22,13,30,939.0,99.0,5.9,14.0,815.0,791.47,637.33
2016,3,22,13,45,933.5,97.5,6.05,14.0,791.0,826.2,664.27
2016,3,22,14,0,928.0,96.0,6.2,14.0,767.0,857.42,689.08
2016,3,22,14,15,668.5,184.5,6.25,13.5,657.5,778.79,630.89
2016,3,22,14,30,409.0,273.0,6.3,13.0,548.0,640.42,522.06
2016,3,22,14,45,421.0,252.5,6.35,13.0,522.5,667.75,545.63
2016,3,22,15,0,433.0,232.0,6.4,13.0,497.0,674.41,553.12
2016,3,22,15,15,644.5,157.5,6.35,13.0,520.0,815.51,668.11
2016,3,22,15,30,856.0,83.0,6.3,13.0,543.0,937.0,761.41
2016,3,22,15,45,834.0,80.0,6.25,13.0,494.5,924.25,753.14
2016,3,22,16,0,812.0,77.0,6.2,13.0,446.0,907.57,742.56
2016,3,22,16,15,780.5,73.0,6.1,12.5,394.5,876.72,722.13
2016,3,22,16,30,749.0,69.0,6.0,12.0,343.0,842.39,698.49
2016,3,22,16,45,704.0,64.0,5.95,12.0,290.0,790.76,659.32
2016,3,22,17,0,659.0,59.0,5.9,12.0,237.0,744.52,622.73
2016,3,22,17,15,587.0,52.0,5.7,11.5,185.0,662.0,555.42
2016,3,22,17,30,515.0,45.0,5.5,11.0,133.0,579.44,484.43
2016,3,22,17,45,392.5,34.5,5.35,11.0,87.5,448.46,368.05
2016,3,22,18,0,270.0,24.0,5.2,11.0,42.0,313.7,197.75
2016,3,22,18,15,135.0,12.0,5.15,10.5,21.0,121.95,0.0
2016,3,22,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,47.0,11.0,3.1,8.5,14.0,8.65,0.0
2016,3,23,6,30,94.0,22.0,3.1,9.0,28.0,16.77,4.78
2016,3,23,6,45,162.5,40.0,3.1,9.5,62.0,29.85,20.38
2016,3,23,7,0,231.0,58.0,3.1,10.0,96.0,42.86,32.73
2016,3,23,7,15,269.0,76.5,3.05,10.5,136.0,55.68,44.63
2016,3,23,7,30,307.0,95.0,3.0,11.0,176.0,68.12,55.94
2016,3,23,7,45,339.5,109.5,3.0,11.5,217.5,77.5,64.27
2016,3,23,8,0,372.0,124.0,3.0,12.0,259.0,86.59,72.13
2016,3,23,8,15,487.5,119.0,2.95,12.5,322.5,84.7,70.11
2016,3,23,8,30,603.0,114.0,2.9,13.0,386.0,84.0,69.15
2016,3,23,8,45,592.5,132.0,2.9,13.5,423.0,94.37,77.87
2016,3,23,9,0,582.0,150.0,2.9,14.0,460.0,104.14,85.97
2016,3,23,9,15,729.5,122.5,2.8,14.0,544.0,88.24,71.89
2016,3,23,9,30,877.0,95.0,2.7,14.0,628.0,80.38,64.89
2016,3,23,9,45,891.5,96.0,2.65,14.5,667.0,89.75,72.7
2016,3,23,10,0,906.0,97.0,2.6,15.0,706.0,90.74,73.24
2016,3,23,10,15,915.5,99.0,2.5,15.0,738.0,92.08,74.24
2016,3,23,10,30,925.0,101.0,2.4,15.0,770.0,145.83,85.23
2016,3,23,10,45,932.0,101.5,2.35,15.5,794.5,207.25,123.14
2016,3,23,11,0,939.0,102.0,2.3,16.0,819.0,269.06,172.18
2016,3,23,11,15,755.0,187.5,2.4,16.0,772.0,327.44,230.03
2016,3,23,11,30,571.0,273.0,2.5,16.0,725.0,376.86,278.98
2016,3,23,11,45,625.0,253.5,2.6,16.0,753.0,427.38,321.46
2016,3,23,12,0,679.0,234.0,2.7,16.0,781.0,482.53,367.58
2016,3,23,12,15,665.5,241.0,2.85,16.0,776.5,527.51,406.08
2016,3,23,12,30,652.0,248.0,3.0,16.0,772.0,570.03,441.77
2016,3,23,12,45,634.0,252.5,3.2,16.0,758.5,605.31,471.43
2016,3,23,13,0,616.0,257.0,3.4,16.0,745.0,637.28,498.0
2016,3,23,13,15,618.0,249.0,3.5,16.0,730.5,669.78,524.52
2016,3,23,13,30,620.0,241.0,3.6,16.0,716.0,700.01,549.05
2016,3,23,13,45,647.0,220.0,3.75,16.0,702.5,735.96,578.32
2016,3,23,14,0,674.0,199.0,3.9,16.0,689.0,770.11,606.19
2016,3,23,14,15,593.5,216.5,4.0,16.0,635.0,747.49,590.13
2016,3,23,14,30,513.0,234.0,4.1,16.0,581.0,712.71,565.13
2016,3,23,14,45,678.5,171.5,4.2,16.0,603.5,826.23,654.1
2016,3,23,15,0,844.0,109.0,4.3,16.0,626.0,924.16,726.1
2016,3,23,15,15,715.5,129.5,4.35,15.5,547.0,853.08,677.59
2016,3,23,15,30,587.0,150.0,4.4,15.0,468.0,768.27,618.75
2016,3,23,15,45,548.5,150.0,4.5,15.0,425.5,731.76,594.1
2016,3,23,16,0,510.0,150.0,4.6,15.0,383.0,703.23,574.82
2016,3,23,16,15,488.5,135.5,4.6,14.5,338.5,670.93,552.78
2016,3,23,16,30,467.0,121.0,4.6,14.0,294.0,636.05,528.13
2016,3,23,16,45,432.5,106.5,4.65,14.0,247.5,586.54,490.15
2016,3,23,17,0,398.0,92.0,4.7,14.0,201.0,535.49,449.5
2016,3,23,17,15,344.5,76.5,4.55,13.5,156.5,464.37,390.89
2016,3,23,17,30,291.0,61.0,4.4,13.0,112.0,393.6,329.87
2016,3,23,17,45,205.0,44.0,4.3,12.5,73.5,292.77,240.03
2016,3,23,18,0,119.0,27.0,4.2,12.0,35.0,188.13,123.05
2016,3,23,18,15,59.5,13.5,4.1,11.5,17.5,60.3,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
