Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,4.95,10.5,18.0,9.83,0.0
2016,3,24,6,30,171.0,25.0,5.1,11.0,36.0,19.04,7.48
2016,3,24,6,45,284.0,39.0,5.3,11.5,78.5,29.79,20.26
2016,3,24,7,0,397.0,53.0,5.5,12.0,121.0,42.88,32.51
2016,3,24,7,15,472.0,62.5,5.5,12.0,171.0,50.15,39.43
2016,3,24,7,30,547.0,72.0,5.5,12.0,221.0,57.39,46.12
2016,3,24,7,45,553.5,83.0,5.5,12.5,260.0,64.76,52.65
2016,3,24,8,0,560.0,94.0,5.5,13.0,299.0,71.75,58.68
2016,3,24,8,15,630.5,99.0,5.5,13.0,361.5,75.29,61.66
2016,3,24,8,30,701.0,104.0,5.5,13.0,424.0,78.96,64.71
2016,3,24,8,45,703.5,117.5,5.5,13.5,468.0,86.85,71.31
2016,3,24,9,0,706.0,131.0,5.5,14.0,512.0,94.29,77.45
2016,3,24,9,15,727.5,135.5,5.4,14.0,555.0,96.12,78.81
2016,3,24,9,30,749.0,140.0,5.3,14.0,598.0,97.9,80.13
2016,3,24,9,45,763.5,144.0,5.25,14.5,636.0,99.16,80.87
2016,3,24,10,0,778.0,148.0,5.2,15.0,674.0,100.38,81.59
2016,3,24,10,15,790.0,150.5,5.1,15.0,705.5,100.69,81.69
2016,3,24,10,30,802.0,153.0,5.0,15.0,737.0,161.95,101.42
2016,3,24,10,45,822.5,148.5,4.95,15.5,764.0,216.74,135.81
2016,3,24,11,0,843.0,144.0,4.9,16.0,791.0,273.69,181.17
2016,3,24,11,15,690.0,215.5,4.85,16.0,752.5,330.87,237.06
2016,3,24,11,30,537.0,287.0,4.8,16.0,714.0,376.8,282.48
2016,3,24,11,45,531.5,294.0,4.8,16.5,720.5,420.58,320.41
2016,3,24,12,0,526.0,301.0,4.8,17.0,727.0,463.41,356.77
2016,3,24,12,15,515.0,303.5,4.85,17.0,720.5,499.16,387.72
2016,3,24,12,30,504.0,306.0,4.9,17.0,714.0,532.84,416.36
2016,3,24,12,45,506.0,301.5,4.95,17.0,708.0,566.79,444.71
2016,3,24,13,0,508.0,297.0,5.0,17.0,702.0,599.3,471.54
2016,3,24,13,15,500.0,293.0,5.05,17.0,685.0,623.66,491.82
2016,3,24,13,30,492.0,289.0,5.1,17.0,668.0,645.43,509.91
2016,3,24,13,45,463.5,291.5,5.15,17.0,640.0,654.38,517.81
2016,3,24,14,0,435.0,294.0,5.2,17.0,612.0,659.47,522.69
2016,3,24,14,15,412.5,288.0,5.25,17.0,579.5,658.12,522.92
2016,3,24,14,30,390.0,282.0,5.3,17.0,547.0,635.46,507.4
2016,3,24,14,45,596.5,202.0,5.35,17.0,582.0,776.61,620.36
2016,3,24,15,0,803.0,122.0,5.4,17.0,617.0,902.89,715.8
2016,3,24,15,15,784.0,118.5,5.4,16.5,574.0,899.55,715.81
2016,3,24,15,30,765.0,115.0,5.4,16.0,531.0,899.57,719.19
2016,3,24,15,45,728.5,114.0,5.45,16.0,481.5,875.22,703.54
2016,3,24,16,0,692.0,113.0,5.5,16.0,432.0,846.9,684.9
2016,3,24,16,15,656.0,106.5,5.55,15.5,381.5,808.88,659.84
2016,3,24,16,30,620.0,100.0,5.6,15.0,331.0,767.6,631.55
2016,3,24,16,45,582.0,89.5,5.7,14.5,280.0,716.96,595.0
2016,3,24,17,0,544.0,79.0,5.8,14.0,229.0,664.01,554.8
2016,3,24,17,15,472.0,68.0,5.7,13.5,178.5,576.95,484.23
2016,3,24,17,30,400.0,57.0,5.6,13.0,128.0,489.68,410.14
2016,3,24,17,45,299.5,42.0,5.5,12.5,85.0,372.85,307.58
2016,3,24,18,0,199.0,27.0,5.4,12.0,42.0,258.74,179.3
2016,3,24,18,15,99.5,13.5,5.35,12.0,21.0,93.83,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.5,14.0,4.7,10.0,21.0,11.02,0.0
2016,3,25,6,30,203.0,28.0,4.9,10.0,42.0,21.34,10.22
2016,3,25,6,45,311.0,42.0,5.1,10.5,86.0,34.18,24.29
2016,3,25,7,0,419.0,56.0,5.3,11.0,130.0,45.39,34.94
2016,3,25,7,15,493.0,65.5,5.4,11.0,180.5,52.62,41.84
2016,3,25,7,30,567.0,75.0,5.5,11.0,231.0,59.82,48.5
2016,3,25,7,45,624.5,79.5,5.6,11.5,284.0,63.07,51.33
2016,3,25,8,0,682.0,84.0,5.7,12.0,337.0,66.43,54.14
2016,3,25,8,15,716.0,89.0,5.8,12.5,388.5,69.81,56.88
2016,3,25,8,30,750.0,94.0,5.9,13.0,440.0,73.13,59.53
2016,3,25,8,45,781.0,95.0,6.0,13.5,489.0,79.8,65.09
2016,3,25,9,0,812.0,96.0,6.1,14.0,538.0,80.48,65.35
2016,3,25,9,15,829.5,99.0,6.05,14.0,581.5,82.23,66.68
2016,3,25,9,30,847.0,102.0,6.0,14.0,625.0,83.92,67.98
2016,3,25,9,45,861.5,103.5,5.95,14.5,663.0,84.55,68.21
2016,3,25,10,0,876.0,105.0,5.9,15.0,701.0,94.37,76.41
2016,3,25,10,15,885.5,107.0,5.8,15.0,733.0,95.55,77.27
2016,3,25,10,30,895.0,109.0,5.7,15.0,765.0,154.76,91.51
2016,3,25,10,45,899.0,112.0,5.65,15.5,788.5,215.52,131.51
2016,3,25,11,0,903.0,115.0,5.6,16.0,812.0,276.43,181.39
2016,3,25,11,15,907.5,115.5,5.5,16.0,829.0,335.82,234.45
2016,3,25,11,30,912.0,116.0,5.4,16.0,846.0,394.86,288.37
2016,3,25,11,45,726.0,207.0,5.35,16.0,791.5,439.67,333.75
2016,3,25,12,0,540.0,298.0,5.3,16.0,737.0,469.68,363.74
2016,3,25,12,15,729.0,207.5,5.25,16.0,800.0,539.55,420.96
2016,3,25,12,30,918.0,117.0,5.2,16.0,863.0,615.46,483.75
2016,3,25,12,45,924.0,112.0,5.2,16.5,857.0,665.03,524.41
2016,3,25,13,0,930.0,107.0,5.2,17.0,851.0,712.6,562.59
2016,3,25,13,15,926.0,106.0,5.25,17.0,834.5,754.51,596.88
2016,3,25,13,30,922.0,105.0,5.3,17.0,818.0,793.37,628.07
2016,3,25,13,45,916.0,103.5,5.35,17.0,794.0,826.99,653.57
2016,3,25,14,0,910.0,102.0,5.4,17.0,770.0,857.13,676.61
2016,3,25,14,15,901.0,100.5,5.5,17.0,738.5,881.14,695.6
2016,3,25,14,30,892.0,99.0,5.6,17.0,707.0,901.35,712.02
2016,3,25,14,45,672.5,166.0,5.75,17.0,610.5,819.2,653.58
2016,3,25,15,0,453.0,233.0,5.9,17.0,514.0,697.72,560.6
2016,3,25,15,15,642.0,161.5,6.0,16.5,529.0,822.77,662.75
2016,3,25,15,30,831.0,90.0,6.1,16.0,544.0,928.35,744.69
2016,3,25,15,45,802.5,88.0,6.25,16.0,495.0,910.05,733.49
2016,3,25,16,0,774.0,86.0,6.4,16.0,446.0,887.77,719.8
2016,3,25,16,15,741.5,81.5,6.45,15.5,394.5,854.85,698.63
2016,3,25,16,30,709.0,77.0,6.5,15.0,343.0,825.64,679.72
2016,3,25,16,45,655.5,72.5,6.6,14.5,289.5,767.24,637.25
2016,3,25,17,0,602.0,68.0,6.7,14.0,236.0,706.77,591.26
2016,3,25,17,15,530.0,60.0,6.6,13.5,185.0,622.85,523.28
2016,3,25,17,30,458.0,52.0,6.5,13.0,134.0,538.72,451.67
2016,3,25,17,45,336.5,40.0,6.45,12.5,89.5,406.73,336.65
2016,3,25,18,0,215.0,28.0,6.4,12.0,45.0,276.41,198.62
2016,3,25,18,15,107.5,14.0,6.35,12.0,22.5,101.07,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,12.5,4.1,11.0,24.0,9.83,0.0
2016,3,26,6,30,292.0,25.0,4.2,11.0,48.0,20.57,10.35
2016,3,26,6,45,403.5,35.0,4.3,11.5,93.0,28.86,19.66
2016,3,26,7,0,515.0,45.0,4.4,12.0,138.0,37.25,27.62
2016,3,26,7,15,581.5,51.5,4.35,12.5,189.0,42.6,32.66
2016,3,26,7,30,648.0,58.0,4.3,13.0,240.0,51.98,41.12
2016,3,26,7,45,691.5,63.0,4.3,13.5,292.0,56.28,44.87
2016,3,26,8,0,735.0,68.0,4.3,14.0,344.0,60.57,48.49
2016,3,26,8,15,765.0,71.5,4.25,14.0,395.0,63.47,50.92
2016,3,26,8,30,795.0,75.0,4.2,14.0,446.0,66.35,53.29
2016,3,26,8,45,816.5,78.0,4.2,14.5,493.5,68.65,55.02
2016,3,26,9,0,838.0,81.0,4.2,15.0,541.0,70.9,56.7
2016,3,26,9,15,854.0,83.5,4.15,15.5,584.0,80.97,65.16
2016,3,26,9,30,870.0,86.0,4.1,16.0,627.0,83.14,66.71
2016,3,26,9,45,878.5,89.0,4.1,16.5,663.5,85.28,68.25
2016,3,26,10,0,887.0,92.0,4.1,17.0,700.0,87.28,69.67
2016,3,26,10,15,895.0,93.5,4.1,17.0,730.5,90.92,72.65
2016,3,26,10,30,903.0,95.0,4.1,17.0,761.0,150.78,86.18
2016,3,26,10,45,909.0,96.0,4.2,17.0,784.5,210.79,126.08
2016,3,26,11,0,915.0,97.0,4.3,17.0,808.0,271.09,175.71
2016,3,26,11,15,667.0,218.0,4.35,17.0,742.0,331.24,237.39
2016,3,26,11,30,419.0,339.0,4.4,17.0,676.0,373.7,281.77
2016,3,26,11,45,464.5,324.0,4.5,17.5,701.0,417.87,318.06
2016,3,26,12,0,510.0,309.0,4.6,18.0,726.0,465.73,357.26
2016,3,26,12,15,717.0,204.5,4.7,18.0,790.5,533.8,412.52
2016,3,26,12,30,924.0,100.0,4.8,18.0,855.0,608.35,474.09
2016,3,26,12,45,668.0,221.5,4.9,18.0,764.5,608.75,475.95
2016,3,26,13,0,412.0,343.0,5.0,18.0,674.0,576.19,450.77
2016,3,26,13,15,649.0,227.0,5.05,18.0,737.0,680.09,534.63
2016,3,26,13,30,886.0,111.0,5.1,18.0,800.0,774.93,611.41
2016,3,26,13,45,702.5,186.5,5.2,18.0,723.0,755.56,595.52
2016,3,26,14,0,519.0,262.0,5.3,18.0,646.0,701.94,554.12
2016,3,26,14,15,518.0,250.0,5.4,17.5,619.0,714.83,567.18
2016,3,26,14,30,517.0,238.0,5.5,17.0,592.0,724.9,577.94
2016,3,26,14,45,462.0,242.5,5.6,17.0,546.0,700.06,560.04
2016,3,26,15,0,407.0,247.0,5.7,17.0,500.0,649.76,523.12
2016,3,26,15,15,373.5,235.0,5.7,16.5,455.0,619.36,502.04
2016,3,26,15,30,340.0,223.0,5.7,16.0,410.0,586.08,478.3
2016,3,26,15,45,507.5,166.5,5.75,16.0,418.0,715.54,584.86
2016,3,26,16,0,675.0,110.0,5.8,16.0,426.0,830.02,674.18
2016,3,26,16,15,591.5,109.0,5.7,15.5,363.0,752.09,616.88
2016,3,26,16,30,508.0,108.0,5.6,15.0,300.0,661.19,548.75
2016,3,26,16,45,459.0,100.0,5.6,15.0,254.0,605.28,505.79
2016,3,26,17,0,410.0,92.0,5.6,15.0,208.0,548.51,460.51
2016,3,26,17,15,353.0,77.5,5.45,14.5,163.0,474.74,399.96
2016,3,26,17,30,296.0,63.0,5.3,14.0,118.0,401.51,337.26
2016,3,26,17,45,210.5,46.5,5.15,13.5,79.0,301.04,248.29
2016,3,26,18,0,125.0,30.0,5.0,13.0,40.0,182.32,132.36
2016,3,26,18,15,62.5,15.0,4.85,13.0,20.0,64.24,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,14.5,4.25,11.0,25.0,11.41,0.0
2016,3,27,6,30,258.0,29.0,4.4,11.0,50.0,23.74,13.43
2016,3,27,6,45,368.5,40.5,4.55,11.5,95.5,33.09,23.44
2016,3,27,7,0,479.0,52.0,4.7,12.0,141.0,42.46,32.3
2016,3,27,7,15,549.5,60.0,4.7,12.0,193.5,48.74,38.25
2016,3,27,7,30,620.0,68.0,4.7,12.0,246.0,55.03,44.03
2016,3,27,7,45,660.0,75.5,4.7,12.5,298.0,60.51,48.83
2016,3,27,8,0,700.0,83.0,4.7,13.0,350.0,65.88,53.41
2016,3,27,8,15,479.0,139.0,4.8,13.0,333.5,96.65,80.49
2016,3,27,8,30,258.0,195.0,4.9,13.0,317.0,127.62,107.4
2016,3,27,8,45,277.0,214.0,5.0,13.0,357.0,137.98,116.06
2016,3,27,9,0,296.0,233.0,5.1,13.0,397.0,147.96,124.36
2016,3,27,9,15,328.5,246.5,5.25,13.0,441.5,155.09,130.17
2016,3,27,9,30,361.0,260.0,5.4,13.0,486.0,162.02,135.8
2016,3,27,9,45,397.5,266.5,5.55,13.5,529.5,165.39,138.12
2016,3,27,10,0,434.0,273.0,5.7,14.0,573.0,159.38,132.47
2016,3,27,10,15,485.0,265.5,5.8,14.0,614.0,159.1,132.0
2016,3,27,10,30,536.0,258.0,5.9,14.0,655.0,198.83,138.77
2016,3,27,10,45,549.5,264.0,6.0,14.0,682.5,246.05,171.92
2016,3,27,11,0,563.0,270.0,6.1,14.0,710.0,295.11,212.08
2016,3,27,11,15,532.0,288.0,6.1,14.0,710.5,340.6,253.3
2016,3,27,11,30,501.0,306.0,6.1,14.0,711.0,382.88,292.03
2016,3,27,11,45,518.5,304.5,6.15,14.5,727.5,428.54,331.36
2016,3,27,12,0,536.0,303.0,6.2,15.0,744.0,475.44,371.18
2016,3,27,12,15,728.0,214.0,6.2,15.0,812.0,549.11,431.97
2016,3,27,12,30,920.0,125.0,6.2,15.0,880.0,628.87,498.54
2016,3,27,12,45,667.0,234.0,6.25,15.0,779.0,620.31,493.55
2016,3,27,13,0,414.0,343.0,6.3,15.0,678.0,579.08,461.11
2016,3,27,13,15,461.5,315.5,6.4,15.0,682.0,620.44,495.85
2016,3,27,13,30,509.0,288.0,6.5,15.0,686.0,662.43,530.83
2016,3,27,13,45,542.5,266.0,6.6,15.0,678.5,698.47,561.0
2016,3,27,14,0,576.0,244.0,6.7,15.0,671.0,733.51,590.45
2016,3,27,14,15,565.0,234.5,6.8,14.5,639.5,741.47,599.52
2016,3,27,14,30,554.0,225.0,6.9,14.0,608.0,746.03,606.11
2016,3,27,14,45,560.0,208.5,7.0,14.0,577.5,755.36,615.77
2016,3,27,15,0,566.0,192.0,7.1,14.0,547.0,761.7,623.23
2016,3,27,15,15,507.0,195.5,7.15,13.5,497.0,725.8,597.32
2016,3,27,15,30,448.0,199.0,7.2,13.0,447.0,685.93,567.95
2016,3,27,15,45,401.0,189.0,7.25,13.0,396.5,639.31,532.32
2016,3,27,16,0,354.0,179.0,7.3,13.0,346.0,566.67,475.75
2016,3,27,16,15,338.5,159.5,7.25,12.5,305.0,534.42,452.18
2016,3,27,16,30,323.0,140.0,7.2,12.0,264.0,500.06,426.23
2016,3,27,16,45,277.0,127.5,7.15,12.0,222.5,444.58,380.26
2016,3,27,17,0,231.0,115.0,7.1,12.0,181.0,389.43,333.39
2016,3,27,17,15,197.0,94.0,7.1,11.5,142.5,332.6,284.88
2016,3,27,17,30,163.0,73.0,7.1,11.0,104.0,275.27,234.21
2016,3,27,17,45,110.0,52.0,7.1,11.0,70.0,200.35,166.07
2016,3,27,18,0,57.0,31.0,7.1,11.0,36.0,106.77,77.55
2016,3,27,18,15,28.5,15.5,7.15,11.0,18.0,36.15,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.5,11.79,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,59.0,23.97,14.18
2016,3,28,6,45,452.0,38.0,8.7,9.5,107.5,31.5,22.3
2016,3,28,7,0,570.0,47.0,8.8,10.0,156.0,39.21,29.67
2016,3,28,7,15,635.0,53.5,8.75,10.0,210.0,44.63,34.85
2016,3,28,7,30,700.0,60.0,8.7,10.0,264.0,54.19,43.61
2016,3,28,7,45,743.5,64.5,8.7,10.0,318.5,58.16,47.17
2016,3,28,8,0,787.0,69.0,8.7,10.0,373.0,62.14,50.65
2016,3,28,8,15,816.0,72.5,8.6,10.0,425.5,65.1,53.16
2016,3,28,8,30,845.0,76.0,8.5,10.0,478.0,68.02,55.6
2016,3,28,8,45,865.5,79.0,8.4,10.5,527.0,77.67,63.9
2016,3,28,9,0,886.0,82.0,8.3,11.0,576.0,80.56,66.13
2016,3,28,9,15,901.5,84.5,8.25,11.0,620.5,82.87,67.98
2016,3,28,9,30,917.0,87.0,8.2,11.0,665.0,85.06,69.72
2016,3,28,9,45,928.0,88.5,8.15,11.5,703.5,86.4,70.59
2016,3,28,10,0,939.0,90.0,8.1,12.0,742.0,87.64,71.39
2016,3,28,10,15,947.5,91.5,8.05,12.0,774.0,98.78,68.78
2016,3,28,10,30,956.0,93.0,8.0,12.0,806.0,161.87,93.47
2016,3,28,10,45,961.0,94.5,7.95,12.0,830.0,225.21,138.41
2016,3,28,11,0,966.0,96.0,7.9,12.0,854.0,288.69,192.96
2016,3,28,11,15,969.0,97.0,7.9,12.0,870.0,351.19,250.71
2016,3,28,11,30,972.0,98.0,7.9,12.0,886.0,413.1,308.97
2016,3,28,11,45,972.5,98.5,7.9,12.5,894.0,472.81,364.38
2016,3,28,12,0,973.0,99.0,7.9,13.0,902.0,531.15,417.38
2016,3,28,12,15,972.5,99.0,7.85,13.0,901.5,586.98,467.71
2016,3,28,12,30,972.0,99.0,7.8,13.0,901.0,640.83,515.2
2016,3,28,12,45,953.0,108.0,7.75,13.0,888.0,688.6,556.59
2016,3,28,13,0,934.0,117.0,7.7,13.0,875.0,732.62,593.99
2016,3,28,13,15,727.5,202.0,7.65,13.0,785.5,718.78,582.59
2016,3,28,13,30,521.0,287.0,7.6,13.0,696.0,672.29,544.77
2016,3,28,13,45,513.5,278.5,7.6,13.0,671.5,688.6,559.26
2016,3,28,14,0,506.0,270.0,7.6,13.0,647.0,701.93,571.18
2016,3,28,14,15,698.5,189.5,7.5,13.0,686.5,821.69,669.44
2016,3,28,14,30,891.0,109.0,7.4,13.0,726.0,918.2,744.05
2016,3,28,14,45,877.0,107.0,7.35,13.0,687.0,940.85,762.06
2016,3,28,15,0,863.0,105.0,7.3,13.0,648.0,948.44,769.18
2016,3,28,15,15,727.0,130.0,7.2,13.0,566.0,873.78,713.93
2016,3,28,15,30,591.0,155.0,7.1,13.0,484.0,785.1,647.35
2016,3,28,15,45,686.5,123.0,7.0,13.0,472.5,852.07,701.16
2016,3,28,16,0,782.0,91.0,6.9,13.0,461.0,906.74,744.62
2016,3,28,16,15,749.0,86.0,6.7,12.5,409.0,872.32,720.69
2016,3,28,16,30,716.0,81.0,6.5,12.0,357.0,842.11,699.89
2016,3,28,16,45,672.0,75.0,6.35,12.0,304.0,790.24,660.26
2016,3,28,17,0,628.0,69.0,6.2,12.0,251.0,736.13,617.54
2016,3,28,17,15,558.0,61.0,6.05,11.5,198.5,653.18,550.69
2016,3,28,17,30,488.0,53.0,5.9,11.0,146.0,569.98,480.29
2016,3,28,17,45,375.5,42.0,5.75,10.5,99.5,445.72,372.2
2016,3,28,18,0,263.0,31.0,5.6,10.0,53.0,326.18,251.37
2016,3,28,18,15,131.5,15.5,5.5,10.0,26.5,122.88,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,164.5,15.0,2.3,8.5,30.5,12.16,0.0
2016,3,29,6,30,329.0,30.0,2.3,9.0,61.0,24.73,15.22
2016,3,29,6,45,446.0,39.0,2.35,9.5,109.5,32.23,23.08
2016,3,29,7,0,563.0,48.0,2.4,10.0,158.0,39.91,30.4
2016,3,29,7,15,627.0,54.0,2.55,10.0,211.5,44.91,35.17
2016,3,29,7,30,691.0,60.0,2.7,10.0,265.0,54.06,43.53
2016,3,29,7,45,738.0,64.0,2.9,10.5,320.0,57.68,46.66
2016,3,29,8,0,785.0,68.0,3.1,11.0,375.0,61.34,49.73
2016,3,29,8,15,813.5,71.5,3.1,11.5,427.5,64.31,52.13
2016,3,29,8,30,842.0,75.0,3.1,12.0,480.0,67.24,54.44
2016,3,29,8,45,865.0,77.0,3.1,12.5,529.5,76.43,62.25
2016,3,29,9,0,888.0,79.0,3.1,13.0,579.0,78.76,63.96
2016,3,29,9,15,903.0,81.5,2.85,13.0,623.0,81.09,65.81
2016,3,29,9,30,918.0,84.0,2.6,13.0,667.0,83.29,67.54
2016,3,29,9,45,929.5,85.5,2.4,13.5,705.5,84.67,68.43
2016,3,29,10,0,941.0,87.0,2.2,14.0,744.0,85.96,69.25
2016,3,29,10,15,949.0,88.5,2.0,14.0,776.0,100.71,67.13
2016,3,29,10,30,957.0,90.0,1.8,14.0,808.0,163.75,92.82
2016,3,29,10,45,962.0,91.5,1.65,14.0,832.0,227.04,137.19
2016,3,29,11,0,967.0,93.0,1.5,14.0,856.0,290.48,190.02
2016,3,29,11,15,970.5,93.5,1.6,14.0,872.5,352.72,245.36
2016,3,29,11,30,974.0,94.0,1.7,14.0,889.0,414.4,300.81
2016,3,29,11,45,974.5,95.0,1.8,14.5,896.5,474.43,353.62
2016,3,29,12,0,975.0,96.0,1.9,15.0,904.0,533.1,403.89
2016,3,29,12,15,751.5,203.5,2.1,15.0,826.5,558.44,428.94
2016,3,29,12,30,528.0,311.0,2.3,15.0,749.0,559.66,433.02
2016,3,29,12,45,532.5,305.5,2.55,15.0,743.5,595.59,463.07
2016,3,29,13,0,537.0,300.0,2.8,15.0,738.0,630.19,491.53
2016,3,29,13,15,747.5,198.0,2.95,15.0,794.0,731.86,571.75
2016,3,29,13,30,958.0,96.0,3.1,15.0,850.0,823.1,642.83
2016,3,29,13,45,949.0,96.0,3.3,15.0,824.5,856.53,667.82
2016,3,29,14,0,940.0,96.0,3.5,15.0,799.0,886.23,690.74
2016,3,29,14,15,931.0,94.5,3.6,14.5,767.0,910.58,710.75
2016,3,29,14,30,922.0,93.0,3.7,14.0,735.0,931.01,728.27
2016,3,29,14,45,906.0,92.5,3.8,14.0,695.0,942.25,738.17
2016,3,29,15,0,890.0,92.0,3.9,14.0,655.0,949.35,745.41
2016,3,29,15,15,873.5,89.5,3.95,14.0,611.0,949.59,747.7
2016,3,29,15,30,857.0,87.0,4.0,14.0,567.0,957.47,755.67
2016,3,29,15,45,832.0,84.5,4.05,14.0,517.5,941.61,746.73
2016,3,29,16,0,807.0,82.0,4.1,14.0,468.0,921.78,735.07
2016,3,29,16,15,776.0,78.0,4.1,13.5,415.5,890.47,715.91
2016,3,29,16,30,745.0,74.0,4.1,13.0,363.0,855.71,693.71
2016,3,29,16,45,699.5,69.0,4.1,13.0,309.0,802.52,655.52
2016,3,29,17,0,654.0,64.0,4.1,13.0,255.0,755.04,620.19
2016,3,29,17,15,587.0,57.0,3.9,12.0,202.5,675.86,559.58
2016,3,29,17,30,520.0,50.0,3.7,11.0,150.0,596.45,495.24
2016,3,29,17,45,408.0,40.0,3.55,10.5,103.0,473.23,390.82
2016,3,29,18,0,296.0,30.0,3.4,10.0,56.0,354.77,274.67
2016,3,29,18,15,148.0,15.0,3.35,10.0,28.0,177.42,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.65,9.0,29.5,13.72,0.0
2016,3,30,6,30,234.0,36.0,2.7,9.0,59.0,27.32,17.68
2016,3,30,6,45,336.0,49.5,2.8,9.5,105.0,37.66,27.96
2016,3,30,7,0,438.0,63.0,2.9,10.0,151.0,50.65,40.09
2016,3,30,7,15,506.0,72.0,2.8,10.0,202.5,57.31,46.38
2016,3,30,7,30,574.0,81.0,2.7,10.0,254.0,63.95,52.45
2016,3,30,7,45,339.0,122.5,2.65,10.5,230.0,85.33,71.47
2016,3,30,8,0,104.0,164.0,2.6,11.0,206.0,110.47,93.45
2016,3,30,8,15,161.5,185.5,2.6,11.0,259.5,124.18,105.21
2016,3,30,8,30,219.0,207.0,2.6,11.0,313.0,137.68,116.66
2016,3,30,8,45,318.5,210.5,2.65,11.5,382.0,136.89,115.37
2016,3,30,9,0,418.0,214.0,2.7,12.0,451.0,134.92,113.1
2016,3,30,9,15,413.0,234.0,2.8,12.0,483.5,143.89,120.54
2016,3,30,9,30,408.0,254.0,2.9,12.0,516.0,152.35,127.5
2016,3,30,9,45,240.5,286.5,3.0,12.5,443.0,170.27,142.26
2016,3,30,10,0,73.0,319.0,3.1,13.0,370.0,202.37,168.82
2016,3,30,10,15,164.0,338.5,3.15,13.0,460.5,207.79,163.04
2016,3,30,10,30,255.0,358.0,3.2,13.0,551.0,235.22,177.2
2016,3,30,10,45,279.0,365.0,3.3,13.0,582.0,269.02,201.45
2016,3,30,11,0,303.0,372.0,3.4,13.0,613.0,305.98,230.58
2016,3,30,11,15,400.0,343.0,3.4,13.0,667.0,346.11,261.15
2016,3,30,11,30,497.0,314.0,3.4,13.0,721.0,392.35,298.37
2016,3,30,11,45,440.0,343.0,3.45,13.5,706.0,427.37,329.66
2016,3,30,12,0,383.0,372.0,3.5,14.0,691.0,456.88,355.2
2016,3,30,12,15,433.5,348.5,3.5,14.0,709.5,500.16,390.71
2016,3,30,12,30,484.0,325.0,3.5,14.0,728.0,546.7,428.57
2016,3,30,12,45,493.0,315.0,3.5,14.0,722.0,580.19,456.04
2016,3,30,13,0,502.0,305.0,3.5,14.0,716.0,612.59,482.37
2016,3,30,13,15,506.5,299.0,3.55,14.0,706.5,643.79,507.54
2016,3,30,13,30,511.0,293.0,3.6,14.0,697.0,673.33,531.23
2016,3,30,13,45,453.0,307.0,3.65,14.0,657.0,669.01,528.42
2016,3,30,14,0,395.0,321.0,3.7,14.0,617.0,644.05,510.45
2016,3,30,14,15,454.5,282.5,3.75,14.0,610.5,697.15,553.09
2016,3,30,14,30,514.0,244.0,3.8,14.0,604.0,734.1,583.65
2016,3,30,14,45,429.5,256.5,3.9,14.0,546.0,689.46,550.29
2016,3,30,15,0,345.0,269.0,4.0,14.0,488.0,619.68,498.12
2016,3,30,15,15,404.5,234.0,4.1,13.5,474.5,673.0,543.29
2016,3,30,15,30,464.0,199.0,4.2,13.0,461.0,704.49,572.04
2016,3,30,15,45,620.0,144.0,4.3,13.0,462.0,813.87,658.88
2016,3,30,16,0,776.0,89.0,4.4,13.0,463.0,901.72,726.06
2016,3,30,16,15,744.5,85.0,4.45,12.5,411.0,869.73,705.69
2016,3,30,16,30,713.0,81.0,4.5,12.0,359.0,841.76,688.59
2016,3,30,16,45,668.0,75.0,4.6,12.0,306.0,788.64,650.49
2016,3,30,17,0,623.0,69.0,4.7,12.0,253.0,733.38,609.16
2016,3,30,17,15,555.5,61.5,4.6,11.5,201.0,653.21,546.06
2016,3,30,17,30,488.0,54.0,4.5,11.0,149.0,572.73,479.41
2016,3,30,17,45,378.5,43.0,4.4,10.5,103.0,450.74,375.18
2016,3,30,18,0,269.0,32.0,4.3,10.0,57.0,333.27,262.19
2016,3,30,18,15,134.5,16.0,4.2,10.0,28.5,169.08,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,10.0,33.0,13.79,0.0
2016,3,31,6,30,284.0,36.0,2.7,10.0,66.0,29.41,19.62
2016,3,31,6,45,383.0,48.0,2.75,10.5,113.0,38.99,29.09
2016,3,31,7,0,482.0,60.0,2.8,11.0,160.0,48.54,38.07
2016,3,31,7,15,547.5,68.0,2.75,11.0,212.0,54.58,43.76
2016,3,31,7,30,613.0,76.0,2.7,11.0,264.0,60.63,49.26
2016,3,31,7,45,306.5,90.0,2.65,11.5,184.0,63.93,52.05
2016,3,31,8,0,0.0,104.0,2.6,12.0,104.0,77.75,64.12
2016,3,31,8,15,7.5,140.0,2.55,12.0,143.5,102.35,85.64
2016,3,31,8,30,15.0,176.0,2.5,12.0,183.0,126.18,106.18
2016,3,31,8,45,42.0,211.5,2.5,12.0,235.0,142.41,119.89
2016,3,31,9,0,69.0,247.0,2.5,12.0,287.0,162.74,137.01
2016,3,31,9,15,117.5,274.0,2.55,12.0,347.5,170.88,143.57
2016,3,31,9,30,166.0,301.0,2.6,12.0,408.0,185.17,155.37
2016,3,31,9,45,225.0,312.0,2.7,12.5,466.5,192.22,160.69
2016,3,31,10,0,284.0,323.0,2.8,13.0,525.0,187.38,155.99
2016,3,31,10,15,599.5,214.5,2.85,13.0,662.5,144.38,104.1
2016,3,31,10,30,915.0,106.0,2.9,13.0,800.0,175.51,103.02
2016,3,31,10,45,922.0,106.5,3.0,13.5,824.0,236.25,147.07
2016,3,31,11,0,929.0,107.0,3.1,14.0,848.0,297.36,198.79
2016,3,31,11,15,724.0,208.0,3.15,14.0,792.0,353.93,256.47
2016,3,31,11,30,519.0,309.0,3.2,14.0,736.0,398.94,301.8
2016,3,31,11,45,526.5,306.0,3.3,14.5,743.0,440.71,337.51
2016,3,31,12,0,534.0,303.0,3.4,15.0,750.0,482.48,372.57
2016,3,31,12,15,503.0,317.0,3.55,15.0,738.0,516.01,401.45
2016,3,31,12,30,472.0,331.0,3.7,15.0,726.0,545.93,426.71
2016,3,31,12,45,479.0,324.5,3.85,15.0,721.5,580.45,455.2
2016,3,31,13,0,486.0,318.0,4.0,15.0,717.0,613.93,482.55
2016,3,31,13,15,714.0,208.5,4.15,15.0,782.0,721.61,568.61
2016,3,31,13,30,942.0,99.0,4.3,15.0,847.0,819.26,645.81
2016,3,31,13,45,935.5,98.0,4.45,15.0,822.5,852.98,671.33
2016,3,31,14,0,929.0,97.0,4.6,15.0,798.0,883.13,694.83
2016,3,31,14,15,719.0,172.0,4.65,14.5,701.5,828.04,657.22
2016,3,31,14,30,509.0,247.0,4.7,14.0,605.0,734.01,586.62
2016,3,31,14,45,504.0,234.5,4.8,14.0,573.5,736.81,591.49
2016,3,31,15,0,499.0,222.0,4.9,14.0,542.0,736.61,593.64
2016,3,31,15,15,339.0,238.5,4.95,14.0,449.0,594.18,483.5
2016,3,31,15,30,179.0,255.0,5.0,14.0,356.0,448.01,366.6
2016,3,31,15,45,175.0,233.5,5.05,14.0,325.5,428.62,353.04
2016,3,31,16,0,171.0,212.0,5.1,14.0,295.0,407.8,337.79
2016,3,31,16,15,168.0,189.0,5.05,13.5,263.0,384.6,320.96
2016,3,31,16,30,165.0,166.0,5.0,13.0,231.0,359.97,302.61
2016,3,31,16,45,416.0,115.0,5.0,13.0,247.0,586.99,494.31
2016,3,31,17,0,667.0,64.0,5.0,13.0,263.0,769.49,637.41
2016,3,31,17,15,603.5,57.5,4.85,12.5,210.5,693.81,576.86
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,617.73,514.07
2016,3,31,17,45,432.5,41.0,4.55,11.5,110.5,497.64,412.05
2016,3,31,18,0,325.0,31.0,4.4,11.0,63.0,381.93,301.5
2016,3,31,18,15,162.5,15.5,4.25,10.5,31.5,193.8,0.0
2016,3,31,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,171.0,17.5,3.45,10.0,36.0,14.13,1.6
2016,4,1,6,30,342.0,35.0,3.5,10.0,72.0,28.77,19.24
2016,4,1,6,45,437.5,45.0,3.55,10.5,120.0,36.86,27.25
2016,4,1,7,0,533.0,55.0,3.6,11.0,168.0,44.98,34.91
2016,4,1,7,15,266.5,80.5,3.55,11.0,137.0,58.05,46.89
2016,4,1,7,30,0.0,106.0,3.5,11.0,106.0,77.14,64.08
2016,4,1,7,45,5.0,124.5,3.45,11.5,126.5,90.21,75.51
2016,4,1,8,0,10.0,143.0,3.4,12.0,147.0,103.2,86.65
2016,4,1,8,15,5.5,149.5,3.35,12.0,151.5,108.45,90.99
2016,4,1,8,30,1.0,156.0,3.3,12.0,156.0,113.54,95.14
2016,4,1,8,45,29.0,200.0,3.3,12.5,216.5,136.05,114.23
2016,4,1,9,0,57.0,244.0,3.3,13.0,277.0,161.1,135.21
2016,4,1,9,15,113.0,273.5,3.25,13.0,345.0,170.59,142.89
2016,4,1,9,30,169.0,303.0,3.2,13.0,413.0,186.22,155.79
2016,4,1,9,45,184.5,321.0,3.15,13.0,447.0,195.1,162.9
2016,4,1,10,0,200.0,339.0,3.1,13.0,481.0,203.66,169.75
2016,4,1,10,15,129.5,340.5,3.05,13.0,434.0,208.95,163.76
2016,4,1,10,30,59.0,342.0,3.0,13.0,387.0,228.67,179.34
2016,4,1,10,45,97.0,368.5,2.95,13.5,445.0,260.15,201.79
2016,4,1,11,0,135.0,395.0,2.9,14.0,503.0,289.05,222.76
2016,4,1,11,15,171.5,403.0,2.85,14.0,543.0,322.44,248.5
2016,4,1,11,30,208.0,411.0,2.8,14.0,583.0,360.36,278.32
2016,4,1,11,45,235.0,410.5,2.75,14.0,607.0,393.26,304.77
2016,4,1,12,0,262.0,410.0,2.7,14.0,631.0,428.59,333.17
2016,4,1,12,15,601.0,258.5,2.7,14.0,764.0,527.24,410.28
2016,4,1,12,30,940.0,107.0,2.7,14.0,897.0,641.05,500.13
2016,4,1,12,45,692.0,221.5,2.75,14.0,800.0,637.25,497.92
2016,4,1,13,0,444.0,336.0,2.8,14.0,703.0,601.4,470.47
2016,4,1,13,15,448.5,327.0,2.9,14.0,691.0,628.43,492.85
2016,4,1,13,30,453.0,318.0,3.0,14.0,679.0,653.75,513.42
2016,4,1,13,45,484.5,295.0,3.1,14.5,671.0,686.52,539.05
2016,4,1,14,0,516.0,272.0,3.2,15.0,663.0,718.23,563.79
2016,4,1,14,15,712.0,184.0,3.3,14.5,699.5,835.85,656.5
2016,4,1,14,30,908.0,96.0,3.4,14.0,736.0,928.57,724.79
2016,4,1,14,45,723.0,152.0,3.5,14.0,645.0,863.32,679.56
2016,4,1,15,0,538.0,208.0,3.6,14.0,554.0,759.61,604.87
2016,4,1,15,15,696.5,147.0,3.7,14.0,563.5,870.67,690.56
2016,4,1,15,30,855.0,86.0,3.8,14.0,573.0,959.78,756.22
2016,4,1,15,45,833.5,83.5,3.9,14.0,524.5,946.91,749.12
2016,4,1,16,0,812.0,81.0,4.0,14.0,476.0,930.17,740.06
2016,4,1,16,15,783.5,77.0,4.0,13.5,424.0,900.93,722.54
2016,4,1,16,30,755.0,73.0,4.0,13.0,372.0,868.28,702.11
2016,4,1,16,45,712.0,68.5,4.05,13.0,318.5,817.73,666.45
2016,4,1,17,0,669.0,64.0,4.1,13.0,265.0,772.36,633.32
2016,4,1,17,15,607.0,57.0,3.95,12.5,212.5,697.18,575.52
2016,4,1,17,30,545.0,50.0,3.8,12.0,160.0,621.66,514.27
2016,4,1,17,45,441.0,40.5,3.7,11.5,112.5,505.14,416.58
2016,4,1,18,0,337.0,31.0,3.6,11.0,65.0,392.82,311.28
2016,4,1,18,15,168.5,15.5,3.5,10.5,32.5,200.51,2.76
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,9.0,37.0,15.28,3.84
2016,4,2,6,30,313.0,38.0,1.3,9.0,74.0,31.05,21.51
2016,4,2,6,45,395.5,51.0,1.25,9.5,120.5,41.34,31.48
2016,4,2,7,0,478.0,64.0,1.2,10.0,167.0,51.49,40.98
2016,4,2,7,15,239.0,78.0,1.1,10.0,129.5,57.47,46.59
2016,4,2,7,30,0.0,92.0,1.0,10.0,92.0,68.24,56.32
2016,4,2,7,45,0.0,110.0,0.9,10.5,110.0,81.02,67.52
2016,4,2,8,0,0.0,128.0,0.8,11.0,128.0,93.7,78.39
2016,4,2,8,15,44.5,171.0,0.75,11.0,193.5,118.08,99.49
2016,4,2,8,30,89.0,214.0,0.7,11.0,259.0,143.54,121.12
2016,4,2,8,45,85.5,237.5,0.7,11.5,284.5,157.14,132.05
2016,4,2,9,0,82.0,261.0,0.7,12.0,310.0,170.34,142.55
2016,4,2,9,15,119.0,283.5,0.75,12.5,359.0,175.49,146.21
2016,4,2,9,30,156.0,306.0,0.8,13.0,408.0,187.27,155.45
2016,4,2,9,45,337.0,277.5,0.9,13.5,514.0,168.18,138.92
2016,4,2,10,0,518.0,249.0,1.0,14.0,620.0,147.56,121.23
2016,4,2,10,15,441.5,293.0,1.15,14.0,618.5,182.68,134.84
2016,4,2,10,30,365.0,337.0,1.3,14.0,617.0,241.92,175.75
2016,4,2,10,45,610.5,242.5,1.45,14.5,727.5,256.12,174.57
2016,4,2,11,0,856.0,148.0,1.6,15.0,838.0,307.13,207.65
2016,4,2,11,15,860.5,149.0,1.75,15.0,853.5,365.91,259.57
2016,4,2,11,30,865.0,150.0,1.9,15.0,869.0,424.52,311.53
2016,4,2,11,45,873.5,146.5,2.05,15.0,878.0,481.13,361.22
2016,4,2,12,0,882.0,143.0,2.2,15.0,887.0,535.12,407.97
2016,4,2,12,15,881.5,143.0,2.35,15.0,886.5,586.96,452.02
2016,4,2,12,30,881.0,143.0,2.5,15.0,886.0,642.12,497.27
2016,4,2,12,45,887.5,137.0,2.65,15.5,879.0,684.97,531.89
2016,4,2,13,0,894.0,131.0,2.8,16.0,872.0,730.97,567.91
2016,4,2,13,15,714.5,210.5,2.9,16.0,795.0,728.03,565.37
2016,4,2,13,30,535.0,290.0,3.0,16.0,718.0,693.92,539.72
2016,4,2,13,45,699.5,210.0,3.15,16.0,752.5,789.54,614.78
2016,4,2,14,0,864.0,130.0,3.3,16.0,787.0,876.54,680.11
2016,4,2,14,15,854.0,128.0,3.3,15.5,755.5,898.46,697.19
2016,4,2,14,30,844.0,126.0,3.3,15.0,724.0,916.48,712.24
2016,4,2,14,45,826.0,125.5,3.35,15.0,685.0,924.8,719.71
2016,4,2,15,0,808.0,125.0,3.4,15.0,646.0,928.9,724.48
2016,4,2,15,15,790.0,121.5,3.4,15.0,602.5,925.62,723.93
2016,4,2,15,30,772.0,118.0,3.4,15.0,559.0,925.71,725.99
2016,4,2,15,45,405.0,155.5,3.4,15.0,385.5,609.23,493.19
2016,4,2,16,0,38.0,193.0,3.4,15.0,212.0,230.04,186.39
2016,4,2,16,15,40.5,174.5,3.4,14.5,193.0,217.34,178.05
2016,4,2,16,30,43.0,156.0,3.4,14.0,174.0,204.28,168.37
2016,4,2,16,45,34.5,135.0,3.4,14.0,148.0,176.55,145.45
2016,4,2,17,0,26.0,114.0,3.4,14.0,122.0,148.29,121.67
2016,4,2,17,15,215.5,91.5,3.3,13.5,137.0,343.82,291.0
2016,4,2,17,30,405.0,69.0,3.2,13.0,152.0,512.32,427.13
2016,4,2,17,45,304.5,54.0,3.15,12.5,106.0,396.85,328.87
2016,4,2,18,0,204.0,39.0,3.1,12.0,60.0,286.4,228.06
2016,4,2,18,15,102.0,19.5,3.0,11.5,30.0,147.93,23.89
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
