Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,20.0,2.1,8.0,39.5,16.07,5.53
2016,4,3,6,30,326.0,40.0,2.1,8.0,79.0,32.7,23.17
2016,4,3,6,45,421.0,51.0,2.15,8.5,127.5,41.44,31.73
2016,4,3,7,0,516.0,62.0,2.2,9.0,176.0,50.18,39.98
2016,4,3,7,15,261.5,87.5,2.15,9.0,145.5,63.84,52.54
2016,4,3,7,30,7.0,113.0,2.1,9.0,115.0,81.91,68.85
2016,4,3,7,45,12.5,132.5,2.1,9.5,137.0,95.59,80.82
2016,4,3,8,0,18.0,152.0,2.1,10.0,159.0,109.17,92.48
2016,4,3,8,15,400.5,124.5,2.1,10.5,325.5,85.63,71.16
2016,4,3,8,30,783.0,97.0,2.1,11.0,492.0,81.25,66.95
2016,4,3,8,45,805.5,100.5,2.15,11.5,540.5,83.37,68.47
2016,4,3,9,0,828.0,104.0,2.2,12.0,589.0,85.43,69.93
2016,4,3,9,15,844.5,107.0,2.25,12.0,632.5,86.95,71.05
2016,4,3,9,30,861.0,110.0,2.3,12.0,676.0,88.4,72.13
2016,4,3,9,45,873.0,112.0,2.35,12.5,713.5,89.06,72.39
2016,4,3,10,0,885.0,114.0,2.4,13.0,751.0,99.18,80.83
2016,4,3,10,15,894.0,116.0,2.45,13.0,782.5,130.29,82.48
2016,4,3,10,30,903.0,118.0,2.5,13.0,814.0,190.82,114.15
2016,4,3,10,45,723.0,205.0,2.55,13.5,772.5,256.58,171.74
2016,4,3,11,0,543.0,292.0,2.6,14.0,731.0,318.35,230.12
2016,4,3,11,15,510.5,309.5,2.65,14.0,729.0,361.36,268.6
2016,4,3,11,30,478.0,327.0,2.7,14.0,727.0,401.02,304.07
2016,4,3,11,45,386.5,367.0,2.75,14.5,692.0,428.69,329.45
2016,4,3,12,0,295.0,407.0,2.8,15.0,657.0,444.5,343.92
2016,4,3,12,15,607.0,267.5,2.9,15.0,781.5,540.85,419.49
2016,4,3,12,30,919.0,128.0,3.0,15.0,906.0,650.77,506.41
2016,4,3,12,45,695.0,228.0,3.15,15.0,813.0,648.68,505.95
2016,4,3,13,0,471.0,328.0,3.3,15.0,720.0,616.5,481.86
2016,4,3,13,15,526.0,302.0,3.4,15.0,731.5,667.0,522.36
2016,4,3,13,30,581.0,276.0,3.5,15.0,743.0,718.61,563.02
2016,4,3,13,45,575.5,266.5,3.65,15.0,717.5,737.09,578.52
2016,4,3,14,0,570.0,257.0,3.8,15.0,692.0,752.49,591.92
2016,4,3,14,15,711.0,193.5,3.9,15.0,714.0,847.97,666.35
2016,4,3,14,30,852.0,130.0,4.0,15.0,736.0,929.87,726.28
2016,4,3,14,45,625.0,195.0,4.1,15.0,627.5,820.37,648.34
2016,4,3,15,0,398.0,260.0,4.2,15.0,519.0,662.59,529.48
2016,4,3,15,15,593.0,189.0,4.25,14.5,545.0,809.37,647.51
2016,4,3,15,30,788.0,118.0,4.3,14.0,571.0,935.42,741.99
2016,4,3,15,45,768.0,112.5,4.35,14.0,523.0,927.9,738.19
2016,4,3,16,0,748.0,107.0,4.4,14.0,475.0,909.2,727.32
2016,4,3,16,15,716.0,101.5,4.35,13.5,423.5,875.11,705.62
2016,4,3,16,30,684.0,96.0,4.3,13.0,372.0,837.76,681.08
2016,4,3,16,45,643.5,88.5,4.3,13.0,319.0,786.7,644.46
2016,4,3,17,0,603.0,81.0,4.3,13.0,266.0,733.29,604.72
2016,4,3,17,15,538.0,72.0,4.15,12.5,213.5,652.88,542.26
2016,4,3,17,30,473.0,63.0,4.0,12.0,161.0,571.83,476.43
2016,4,3,17,45,375.0,50.5,3.85,11.5,114.0,457.51,380.17
2016,4,3,18,0,277.0,38.0,3.7,11.0,67.0,348.03,280.24
2016,4,3,18,15,138.5,19.0,3.6,10.5,33.5,178.71,52.86
2016,4,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,9.44,0.0
2016,4,4,6,15,164.0,27.0,5.6,11.0,47.5,20.48,9.43
2016,4,4,6,30,328.0,42.0,5.7,11.0,83.0,34.29,24.32
2016,4,4,6,45,427.5,52.5,5.8,11.5,133.0,42.62,32.39
2016,4,4,7,0,527.0,63.0,5.9,12.0,183.0,50.99,40.21
2016,4,4,7,15,589.0,70.5,5.85,12.0,236.5,56.66,45.47
2016,4,4,7,30,651.0,78.0,5.8,12.0,290.0,62.33,50.56
2016,4,4,7,45,695.0,83.5,5.75,12.5,344.5,66.27,53.88
2016,4,4,8,0,739.0,89.0,5.7,13.0,399.0,70.18,57.1
2016,4,4,8,15,769.0,93.0,5.8,13.0,451.5,78.8,64.53
2016,4,4,8,30,799.0,97.0,5.9,13.0,504.0,81.51,66.7
2016,4,4,8,45,821.0,100.5,6.0,13.5,552.5,83.64,68.22
2016,4,4,9,0,843.0,104.0,6.1,14.0,601.0,85.71,69.68
2016,4,4,9,15,859.0,106.5,6.1,14.0,645.0,86.91,70.52
2016,4,4,9,30,875.0,109.0,6.1,14.0,689.0,88.06,71.34
2016,4,4,9,45,886.5,111.5,6.15,14.5,726.5,98.16,79.75
2016,4,4,10,0,898.0,114.0,6.2,15.0,764.0,99.53,80.61
2016,4,4,10,15,906.5,116.0,6.05,15.0,795.0,134.4,83.54
2016,4,4,10,30,915.0,118.0,5.9,15.0,826.0,195.6,116.75
2016,4,4,10,45,919.5,120.0,5.8,15.5,849.5,256.87,163.58
2016,4,4,11,0,924.0,122.0,5.7,16.0,873.0,318.27,216.6
2016,4,4,11,15,927.5,122.5,5.65,16.0,888.5,378.33,271.17
2016,4,4,11,30,931.0,123.0,5.6,16.0,904.0,437.9,325.49
2016,4,4,11,45,931.0,124.5,5.6,16.0,911.0,495.91,377.88
2016,4,4,12,0,931.0,126.0,5.6,16.0,918.0,552.63,428.0
2016,4,4,12,15,712.5,228.0,5.5,16.0,834.5,570.76,446.47
2016,4,4,12,30,494.0,330.0,5.4,16.0,751.0,564.72,443.47
2016,4,4,12,45,713.0,225.5,5.35,16.0,825.5,660.31,520.67
2016,4,4,13,0,932.0,121.0,5.3,16.0,900.0,753.8,596.18
2016,4,4,13,15,927.5,120.5,5.3,16.0,882.5,795.49,629.41
2016,4,4,13,30,923.0,120.0,5.3,16.0,865.0,834.09,659.01
2016,4,4,13,45,913.0,120.0,5.35,16.0,839.0,865.49,682.77
2016,4,4,14,0,903.0,120.0,5.4,16.0,813.0,893.19,703.96
2016,4,4,14,15,893.0,118.0,5.75,16.0,780.5,915.18,722.91
2016,4,4,14,30,883.0,116.0,6.1,16.0,748.0,944.98,747.78
2016,4,4,14,45,867.0,114.5,6.5,16.0,708.0,954.62,758.33
2016,4,4,15,0,851.0,113.0,6.9,16.0,668.0,960.02,765.98
2016,4,4,15,15,833.5,110.0,7.05,15.5,623.5,958.11,768.64
2016,4,4,15,30,816.0,107.0,7.2,15.0,579.0,952.07,768.39
2016,4,4,15,45,789.5,104.5,7.4,15.0,529.5,933.73,757.72
2016,4,4,16,0,763.0,102.0,7.6,15.0,480.0,918.94,749.72
2016,4,4,16,15,731.0,97.0,7.4,14.5,428.0,885.34,727.01
2016,4,4,16,30,699.0,92.0,7.2,14.0,376.0,848.5,701.45
2016,4,4,16,45,652.0,86.0,7.0,14.0,322.0,792.81,659.15
2016,4,4,17,0,605.0,80.0,6.8,14.0,268.0,734.88,613.92
2016,4,4,17,15,537.5,71.5,6.4,13.5,215.5,652.61,547.98
2016,4,4,17,30,470.0,63.0,6.0,13.0,163.0,569.8,478.87
2016,4,4,17,45,365.5,51.0,5.6,12.5,115.5,450.02,376.38
2016,4,4,18,0,261.0,39.0,5.2,12.0,68.0,335.27,271.98
2016,4,4,18,15,130.5,19.5,4.95,11.5,34.0,174.02,68.55
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,2.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,2.7,10.0,15.0,9.44,0.0
2016,4,5,6,15,242.0,25.5,2.65,10.5,52.5,20.82,10.49
2016,4,5,6,30,395.0,39.0,2.6,11.0,90.0,32.09,22.54
2016,4,5,6,45,483.5,48.5,2.55,11.5,140.0,39.78,29.95
2016,4,5,7,0,572.0,58.0,2.5,12.0,190.0,47.49,37.13
2016,4,5,7,15,630.0,64.5,2.4,12.5,244.5,52.59,41.77
2016,4,5,7,30,688.0,71.0,2.3,13.0,299.0,57.72,46.25
2016,4,5,7,45,731.5,75.0,2.2,13.5,353.5,65.83,53.27
2016,4,5,8,0,775.0,79.0,2.1,14.0,408.0,69.16,55.94
2016,4,5,8,15,802.5,83.0,2.15,14.5,460.5,72.18,58.28
2016,4,5,8,30,830.0,87.0,2.2,15.0,513.0,75.13,60.54
2016,4,5,8,45,853.0,88.5,2.25,15.5,562.0,76.22,61.16
2016,4,5,9,0,876.0,90.0,2.3,16.0,611.0,85.58,68.93
2016,4,5,9,15,890.5,92.5,2.4,16.0,654.5,87.64,70.5
2016,4,5,9,30,905.0,95.0,2.5,16.0,698.0,89.56,71.97
2016,4,5,9,45,914.5,97.5,2.7,16.5,735.5,91.21,73.07
2016,4,5,10,0,924.0,100.0,2.9,17.0,773.0,92.73,74.07
2016,4,5,10,15,932.0,101.5,2.95,17.0,803.5,131.51,78.22
2016,4,5,10,30,940.0,103.0,3.0,17.0,834.0,193.59,112.32
2016,4,5,10,45,944.0,104.5,3.15,17.5,857.0,255.62,159.52
2016,4,5,11,0,948.0,106.0,3.3,18.0,880.0,317.67,212.53
2016,4,5,11,15,951.5,106.5,3.3,18.0,895.5,378.71,266.98
2016,4,5,11,30,955.0,107.0,3.3,18.0,911.0,439.21,320.95
2016,4,5,11,45,956.5,107.0,3.35,18.5,918.5,497.71,371.82
2016,4,5,12,0,958.0,107.0,3.4,19.0,926.0,554.95,420.21
2016,4,5,12,15,957.5,107.0,3.35,19.0,925.0,609.61,465.75
2016,4,5,12,30,957.0,107.0,3.3,19.0,924.0,662.32,508.47
2016,4,5,12,45,955.5,106.0,3.3,19.5,915.0,711.39,546.52
2016,4,5,13,0,954.0,105.0,3.3,20.0,906.0,757.92,581.66
2016,4,5,13,15,723.5,206.0,3.3,20.0,807.0,736.91,565.03
2016,4,5,13,30,493.0,307.0,3.3,20.0,708.0,680.88,522.5
2016,4,5,13,45,713.0,204.5,3.3,20.0,764.0,801.2,614.77
2016,4,5,14,0,933.0,102.0,3.3,20.0,820.0,903.12,687.84
2016,4,5,14,15,924.0,100.0,3.3,20.0,787.5,926.19,703.93
2016,4,5,14,30,915.0,98.0,3.3,20.0,755.0,945.33,718.11
2016,4,5,14,45,902.0,96.5,3.35,20.0,716.0,957.37,727.98
2016,4,5,15,0,889.0,95.0,3.4,20.0,677.0,965.36,735.33
2016,4,5,15,15,873.5,92.5,3.45,19.5,632.5,965.81,739.16
2016,4,5,15,30,858.0,90.0,3.5,19.0,588.0,974.36,748.84
2016,4,5,15,45,835.0,87.0,3.6,19.0,538.5,959.0,740.97
2016,4,5,16,0,812.0,84.0,3.7,19.0,489.0,939.73,730.51
2016,4,5,16,15,783.0,80.5,3.7,18.5,437.0,910.18,713.38
2016,4,5,16,30,754.0,77.0,3.7,18.0,385.0,877.21,693.42
2016,4,5,16,45,712.0,72.0,3.7,17.5,331.0,826.48,659.75
2016,4,5,17,0,670.0,67.0,3.7,17.0,277.0,781.16,628.73
2016,4,5,17,15,608.5,60.0,3.55,16.5,223.5,705.85,572.5
2016,4,5,17,30,547.0,53.0,3.4,16.0,170.0,630.13,513.02
2016,4,5,17,45,447.5,43.5,3.25,15.5,121.5,516.8,420.51
2016,4,5,18,0,348.0,34.0,3.1,15.0,73.0,407.14,323.8
2016,4,5,18,15,174.0,17.0,2.95,14.5,36.5,214.14,100.68
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,97.0,13.0,3.3,13.0,16.0,10.23,0.0
2016,4,6,6,15,241.5,26.5,3.4,13.5,54.0,21.59,11.46
2016,4,6,6,30,386.0,40.0,3.5,14.0,92.0,32.8,22.92
2016,4,6,6,45,475.5,49.5,3.6,14.5,142.0,40.45,30.19
2016,4,6,7,0,565.0,59.0,3.7,15.0,192.0,48.13,37.25
2016,4,6,7,15,622.0,66.0,3.65,15.5,246.0,53.57,42.11
2016,4,6,7,30,679.0,73.0,3.6,16.0,300.0,58.99,46.8
2016,4,6,7,45,718.5,78.0,3.55,16.5,354.0,62.69,49.85
2016,4,6,8,0,758.0,83.0,3.5,17.0,408.0,71.77,57.53
2016,4,6,8,15,786.0,87.0,3.45,17.5,460.0,74.66,59.73
2016,4,6,8,30,814.0,91.0,3.4,18.0,512.0,77.5,61.85
2016,4,6,8,45,834.5,94.0,3.4,18.5,560.5,79.41,63.16
2016,4,6,9,0,855.0,97.0,3.4,19.0,609.0,81.26,64.42
2016,4,6,9,15,870.0,100.0,3.4,19.5,652.5,82.9,65.5
2016,4,6,9,30,885.0,103.0,3.4,20.0,696.0,93.56,74.22
2016,4,6,9,45,895.5,105.5,3.45,20.5,733.5,95.08,75.17
2016,4,6,10,0,906.0,108.0,3.5,21.0,771.0,96.48,76.04
2016,4,6,10,15,914.0,109.5,3.4,21.0,801.5,137.96,81.2
2016,4,6,10,30,922.0,111.0,3.3,21.0,832.0,199.05,115.29
2016,4,6,10,45,926.0,113.0,3.25,21.5,855.0,260.4,161.66
2016,4,6,11,0,930.0,115.0,3.2,22.0,878.0,321.79,213.31
2016,4,6,11,15,933.0,115.5,3.1,22.0,893.0,381.75,265.87
2016,4,6,11,30,936.0,116.0,3.0,22.0,908.0,441.14,317.77
2016,4,6,11,45,936.0,117.0,2.9,22.5,914.5,498.77,366.56
2016,4,6,12,0,936.0,118.0,2.8,23.0,921.0,555.06,412.69
2016,4,6,12,15,935.0,118.0,2.65,23.0,919.5,608.51,455.76
2016,4,6,12,30,934.0,118.0,2.5,23.0,918.0,660.01,495.93
2016,4,6,12,45,927.0,120.0,2.45,23.5,907.0,707.11,531.08
2016,4,6,13,0,920.0,122.0,2.4,24.0,896.0,751.38,563.12
2016,4,6,13,15,732.0,208.0,2.25,24.0,816.5,746.9,557.85
2016,4,6,13,30,544.0,294.0,2.1,24.0,737.0,710.63,530.23
2016,4,6,13,45,547.0,280.5,1.95,24.5,715.0,731.35,544.48
2016,4,6,14,0,550.0,267.0,1.8,25.0,693.0,749.41,556.13
2016,4,6,14,15,547.5,255.5,1.7,25.0,665.0,761.84,565.16
2016,4,6,14,30,545.0,244.0,1.6,25.0,637.0,771.28,572.16
2016,4,6,14,45,545.5,227.5,1.5,25.5,603.5,775.36,574.62
2016,4,6,15,0,546.0,211.0,1.4,26.0,570.0,776.26,575.02
2016,4,6,15,15,439.5,226.0,1.3,26.0,503.0,704.64,525.02
2016,4,6,15,30,333.0,241.0,1.2,26.0,436.0,606.33,456.53
2016,4,6,15,45,343.0,217.0,1.1,26.0,403.0,598.18,453.15
2016,4,6,16,0,353.0,193.0,1.0,26.0,370.0,587.59,447.24
2016,4,6,16,15,364.5,169.0,0.85,25.5,335.0,575.95,441.02
2016,4,6,16,30,376.0,145.0,0.7,25.0,300.0,586.5,449.72
2016,4,6,16,45,488.5,112.0,0.55,24.5,284.5,656.92,500.97
2016,4,6,17,0,601.0,79.0,0.4,24.0,269.0,731.37,550.81
2016,4,6,17,15,537.0,71.0,0.35,23.5,217.0,652.95,495.87
2016,4,6,17,30,473.0,63.0,0.3,23.0,165.0,573.98,439.51
2016,4,6,17,45,377.0,51.0,0.3,23.0,118.0,461.73,355.1
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,351.76,266.31
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,184.24,92.99
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,3.25,13.5,3.0,2.36,0.0
2016,4,7,6,0,0.0,6.0,3.3,14.0,6.0,4.54,0.0
2016,4,7,6,15,0.0,19.0,3.45,14.0,19.0,14.48,6.08
2016,4,7,6,30,0.0,32.0,3.6,14.0,32.0,24.45,15.72
2016,4,7,6,45,0.0,49.0,3.75,14.5,49.0,37.12,27.29
2016,4,7,7,0,0.0,66.0,3.9,15.0,66.0,49.5,38.49
2016,4,7,7,15,0.0,84.5,3.9,15.0,84.5,62.78,50.38
2016,4,7,7,30,0.0,103.0,3.9,15.0,103.0,75.94,61.98
2016,4,7,7,45,312.0,101.5,3.95,15.0,237.0,70.94,57.42
2016,4,7,8,0,624.0,100.0,4.0,15.0,371.0,75.33,61.1
2016,4,7,8,15,501.0,149.0,3.9,15.0,383.5,102.11,84.3
2016,4,7,8,30,378.0,198.0,3.8,15.0,396.0,131.51,109.43
2016,4,7,8,45,408.5,211.5,3.75,15.5,442.5,133.48,110.52
2016,4,7,9,0,439.0,225.0,3.7,16.0,489.0,139.75,115.32
2016,4,7,9,15,478.5,227.0,3.6,16.0,533.5,139.81,115.04
2016,4,7,9,30,518.0,229.0,3.5,16.0,578.0,139.94,114.86
2016,4,7,9,45,539.5,236.5,3.45,16.0,617.5,142.44,116.72
2016,4,7,10,0,561.0,244.0,3.4,16.0,657.0,144.87,118.53
2016,4,7,10,15,706.5,190.5,3.3,16.0,732.0,154.45,100.59
2016,4,7,10,30,852.0,137.0,3.2,16.0,807.0,200.22,121.03
2016,4,7,10,45,697.0,219.0,3.15,16.5,777.5,269.99,182.0
2016,4,7,11,0,542.0,301.0,3.1,17.0,748.0,331.36,238.64
2016,4,7,11,15,545.5,308.0,3.05,17.0,765.0,379.12,279.35
2016,4,7,11,30,549.0,315.0,3.0,17.0,782.0,427.29,320.27
2016,4,7,11,45,557.5,309.5,2.95,17.0,787.0,469.63,356.17
2016,4,7,12,0,566.0,304.0,2.9,17.0,792.0,511.86,391.33
2016,4,7,12,15,537.5,319.0,2.9,17.0,782.0,548.33,421.42
2016,4,7,12,30,509.0,334.0,2.9,17.0,772.0,581.46,448.07
2016,4,7,12,45,417.0,365.0,2.9,17.0,721.5,582.13,449.48
2016,4,7,13,0,325.0,396.0,2.9,17.0,671.0,567.79,439.15
2016,4,7,13,15,363.0,373.5,2.9,16.5,675.5,602.3,467.55
2016,4,7,13,30,401.0,351.0,2.9,16.0,680.0,637.35,496.1
2016,4,7,13,45,391.0,344.5,2.95,16.0,657.0,648.25,505.21
2016,4,7,14,0,381.0,338.0,3.0,16.0,634.0,656.68,512.64
2016,4,7,14,15,366.5,326.5,3.0,16.0,602.5,653.82,511.63
2016,4,7,14,30,352.0,315.0,3.0,16.0,571.0,648.13,508.61
2016,4,7,14,45,311.0,306.0,3.0,16.0,523.5,617.72,486.69
2016,4,7,15,0,270.0,297.0,3.0,16.0,476.0,584.0,462.17
2016,4,7,15,15,199.0,281.5,2.95,15.5,408.5,487.92,390.27
2016,4,7,15,30,128.0,266.0,2.9,15.0,341.0,411.31,331.17
2016,4,7,15,45,80.0,230.5,2.9,15.0,276.5,307.75,249.66
2016,4,7,16,0,32.0,195.0,2.9,15.0,212.0,224.96,182.29
2016,4,7,16,15,39.5,179.5,2.8,14.5,197.5,220.9,180.51
2016,4,7,16,30,47.0,164.0,2.7,14.0,183.0,216.82,178.45
2016,4,7,16,45,39.0,142.5,2.6,14.0,157.0,188.98,155.63
2016,4,7,17,0,31.0,121.0,2.5,14.0,131.0,160.57,131.97
2016,4,7,17,15,21.5,99.5,2.35,14.0,105.5,130.1,106.02
2016,4,7,17,30,12.0,78.0,2.2,14.0,80.0,85.97,68.08
2016,4,7,17,45,6.0,56.5,2.1,14.0,57.5,59.3,44.7
2016,4,7,18,0,0.0,35.0,2.0,14.0,35.0,30.81,19.71
2016,4,7,18,15,0.0,17.5,1.9,13.5,17.5,13.35,2.39
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.6,11.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,14.5,1.6,12.0,14.5,11.02,3.52
2016,4,8,6,30,0.0,24.0,1.6,12.0,24.0,18.28,10.52
2016,4,8,6,45,0.0,36.5,1.65,12.5,36.5,27.87,19.35
2016,4,8,7,0,0.0,49.0,1.7,13.0,49.0,37.49,28.11
2016,4,8,7,15,0.0,63.0,1.6,13.0,63.0,48.19,37.78
2016,4,8,7,30,0.0,77.0,1.5,13.0,77.0,58.52,46.96
2016,4,8,7,45,0.0,91.0,1.45,13.5,91.0,68.77,55.83
2016,4,8,8,0,0.0,105.0,1.4,14.0,105.0,78.94,64.48
2016,4,8,8,15,0.5,132.5,1.35,14.0,132.5,98.06,80.94
2016,4,8,8,30,1.0,160.0,1.3,14.0,160.0,116.77,96.81
2016,4,8,8,45,34.0,212.0,1.3,14.5,232.5,143.49,119.12
2016,4,8,9,0,67.0,264.0,1.3,15.0,305.0,172.45,142.9
2016,4,8,9,15,54.0,272.5,1.3,15.0,307.0,177.54,146.69
2016,4,8,9,30,41.0,281.0,1.3,15.0,309.0,182.35,150.33
2016,4,8,9,45,62.0,312.0,1.3,15.0,357.0,198.94,163.75
2016,4,8,10,0,83.0,343.0,1.3,15.0,405.0,214.89,176.51
2016,4,8,10,15,46.0,282.0,1.3,15.0,317.0,190.28,147.66
2016,4,8,10,30,9.0,221.0,1.3,15.0,229.0,163.7,127.46
2016,4,8,10,45,19.0,275.5,1.35,15.0,292.0,204.16,159.03
2016,4,8,11,0,29.0,330.0,1.4,15.0,355.0,236.6,183.9
2016,4,8,11,15,41.5,357.5,1.45,15.0,393.5,264.94,205.61
2016,4,8,11,30,54.0,385.0,1.5,15.0,432.0,295.93,229.46
2016,4,8,11,45,48.5,381.0,1.55,15.0,423.5,300.44,233.3
2016,4,8,12,0,43.0,377.0,1.6,15.0,415.0,303.92,236.38
2016,4,8,12,15,52.0,388.0,1.65,15.0,433.5,325.49,253.28
2016,4,8,12,30,61.0,399.0,1.7,15.0,452.0,348.53,271.25
2016,4,8,12,45,107.0,412.0,1.75,15.0,503.5,398.68,310.28
2016,4,8,13,0,153.0,425.0,1.8,15.0,555.0,463.4,359.86
2016,4,8,13,15,104.0,396.5,1.85,15.0,484.0,407.6,317.79
2016,4,8,13,30,55.0,368.0,1.9,15.0,413.0,355.26,277.95
2016,4,8,13,45,41.0,336.0,2.0,15.0,369.5,322.91,253.69
2016,4,8,14,0,27.0,304.0,2.1,15.0,326.0,287.96,226.92
2016,4,8,14,15,34.5,304.5,2.1,15.0,331.0,301.03,237.92
2016,4,8,14,30,42.0,305.0,2.1,15.0,336.0,314.94,249.47
2016,4,8,14,45,103.0,308.0,2.15,15.0,378.0,382.53,304.68
2016,4,8,15,0,164.0,311.0,2.2,15.0,420.0,475.96,378.47
2016,4,8,15,15,82.0,234.0,2.15,15.0,288.5,298.74,240.01
2016,4,8,15,30,0.0,157.0,2.1,15.0,157.0,127.88,100.59
2016,4,8,15,45,233.0,163.5,2.1,15.0,282.0,425.35,348.48
2016,4,8,16,0,466.0,170.0,2.1,15.0,407.0,698.2,559.4
2016,4,8,16,15,395.0,163.0,2.0,14.5,349.0,624.45,503.16
2016,4,8,16,30,324.0,156.0,1.9,14.0,291.0,525.27,429.47
2016,4,8,16,45,268.5,148.0,1.85,14.0,250.0,465.64,383.54
2016,4,8,17,0,213.0,140.0,1.8,14.0,209.0,407.34,336.97
2016,4,8,17,15,177.0,117.5,1.7,13.5,167.5,327.17,273.03
2016,4,8,17,30,141.0,95.0,1.6,13.0,126.0,267.67,223.48
2016,4,8,17,45,102.0,70.5,1.5,13.0,90.0,201.1,165.94
2016,4,8,18,0,63.0,46.0,1.4,13.0,54.0,132.61,105.37
2016,4,8,18,15,31.5,25.0,1.3,13.0,29.0,70.95,40.82
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,12.5,1.0,0.79,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.51,0.0
2016,4,9,6,15,0.0,7.0,1.85,13.0,7.0,5.3,0.0
2016,4,9,6,30,0.0,12.0,1.9,13.0,12.0,9.1,2.39
2016,4,9,6,45,0.0,18.0,2.0,13.0,18.0,13.67,6.61
2016,4,9,7,0,0.0,24.0,2.1,13.0,24.0,18.26,10.83
2016,4,9,7,15,0.0,30.0,2.05,13.0,30.0,22.86,15.01
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,27.47,19.14
2016,4,9,7,45,0.0,74.0,2.0,13.0,74.0,56.81,45.32
2016,4,9,8,0,0.0,112.0,2.0,13.0,112.0,83.75,68.98
2016,4,9,8,15,0.0,115.5,1.95,13.0,115.5,86.71,71.31
2016,4,9,8,30,0.0,119.0,1.9,13.0,119.0,89.58,73.57
2016,4,9,8,45,2.5,153.5,1.9,13.5,155.5,113.38,93.83
2016,4,9,9,0,5.0,188.0,1.9,14.0,192.0,136.46,113.12
2016,4,9,9,15,6.0,197.5,1.85,14.0,202.0,143.25,118.53
2016,4,9,9,30,7.0,207.0,1.8,14.0,212.0,149.95,123.9
2016,4,9,9,45,11.0,229.5,1.8,14.0,237.5,164.82,136.16
2016,4,9,10,0,15.0,252.0,1.8,14.0,263.0,179.44,148.11
2016,4,9,10,15,13.5,251.0,1.75,14.0,261.5,181.5,142.55
2016,4,9,10,30,12.0,250.0,1.7,14.0,260.0,183.45,143.78
2016,4,9,10,45,6.0,162.5,1.7,14.5,167.5,124.04,95.98
2016,4,9,11,0,0.0,75.0,1.7,15.0,75.0,58.05,42.37
2016,4,9,11,15,1.0,116.0,1.65,15.0,117.0,89.58,68.16
2016,4,9,11,30,2.0,157.0,1.6,15.0,159.0,120.85,93.38
2016,4,9,11,45,4.0,169.0,1.6,15.0,173.0,131.21,101.62
2016,4,9,12,0,6.0,181.0,1.6,15.0,187.0,141.95,110.22
2016,4,9,12,15,12.5,244.5,1.55,15.0,256.0,194.61,152.13
2016,4,9,12,30,19.0,308.0,1.5,15.0,325.0,249.08,194.74
2016,4,9,12,45,44.0,353.5,1.5,15.0,391.5,311.13,242.96
2016,4,9,13,0,69.0,399.0,1.5,15.0,458.0,373.98,291.12
2016,4,9,13,15,47.5,358.5,1.55,15.0,399.0,333.16,259.98
2016,4,9,13,30,26.0,318.0,1.6,15.0,340.0,288.32,225.72
2016,4,9,13,45,75.5,349.5,1.65,15.0,409.5,363.69,285.66
2016,4,9,14,0,125.0,381.0,1.7,15.0,479.0,462.93,361.89
2016,4,9,14,15,68.5,308.0,1.7,15.0,361.5,334.54,263.61
2016,4,9,14,30,12.0,235.0,1.7,15.0,244.0,202.66,159.73
2016,4,9,14,45,11.0,225.5,1.75,15.0,233.5,195.44,154.74
2016,4,9,15,0,10.0,216.0,1.8,15.0,223.0,188.14,149.28
2016,4,9,15,15,5.0,156.5,1.8,15.0,160.0,130.96,103.18
2016,4,9,15,30,0.0,97.0,1.8,15.0,97.0,75.06,57.27
2016,4,9,15,45,2.5,131.5,1.85,15.0,132.5,108.24,85.2
2016,4,9,16,0,5.0,166.0,1.9,15.0,168.0,146.12,116.81
2016,4,9,16,15,2.5,99.0,1.85,14.5,100.0,80.67,62.78
2016,4,9,16,30,0.0,32.0,1.8,14.0,32.0,24.43,15.3
2016,4,9,16,45,0.0,27.5,1.8,14.0,27.5,20.97,12.4
2016,4,9,17,0,0.0,23.0,1.8,14.0,23.0,17.51,9.46
2016,4,9,17,15,0.0,18.5,1.7,13.5,18.5,14.06,6.51
2016,4,9,17,30,0.0,14.0,1.6,13.0,14.0,10.63,3.52
2016,4,9,17,45,0.0,10.0,1.55,13.0,10.0,7.58,0.82
2016,4,9,18,0,0.0,6.0,1.5,13.0,6.0,4.54,0.0
2016,4,9,18,15,0.0,3.0,1.4,13.0,3.0,2.27,0.0
2016,4,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,12.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,3.1,12.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,3.2,12.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,12.0,3.3,12.5,12.0,9.1,2.52
2016,4,10,7,0,0.0,16.0,3.4,13.0,16.0,12.15,5.31
2016,4,10,7,15,0.0,20.0,3.45,13.0,20.0,15.21,8.09
2016,4,10,7,30,0.0,24.0,3.5,13.0,24.0,18.28,10.84
2016,4,10,7,45,0.0,22.5,3.6,13.0,22.5,17.15,9.78
2016,4,10,8,0,0.0,21.0,3.7,13.0,21.0,16.02,8.72
2016,4,10,8,15,0.0,29.5,3.7,13.0,29.5,22.54,14.51
2016,4,10,8,30,0.0,38.0,3.7,13.0,38.0,29.09,20.27
2016,4,10,8,45,0.0,68.0,3.75,13.0,68.0,52.26,40.66
2016,4,10,9,0,0.0,98.0,3.8,13.0,98.0,75.3,60.71
2016,4,10,9,15,0.0,119.0,3.85,13.0,119.0,90.45,73.71
2016,4,10,9,30,0.0,140.0,3.9,13.0,140.0,105.32,86.39
2016,4,10,9,45,3.5,173.5,3.95,13.0,176.0,128.48,106.1
2016,4,10,10,0,7.0,207.0,4.0,13.0,212.0,150.95,125.07
2016,4,10,10,15,6.5,198.5,4.05,13.0,203.5,146.87,115.79
2016,4,10,10,30,6.0,190.0,4.1,13.0,195.0,142.4,111.94
2016,4,10,10,45,11.0,235.5,4.2,13.5,244.5,176.08,138.7
2016,4,10,11,0,16.0,281.0,4.3,14.0,294.0,210.64,165.9
2016,4,10,11,15,11.5,236.0,4.35,14.0,245.5,180.54,141.89
2016,4,10,11,30,7.0,191.0,4.4,14.0,197.0,147.93,115.75
2016,4,10,11,45,3.5,167.0,4.5,14.0,170.5,129.53,100.92
2016,4,10,12,0,0.0,143.0,4.6,14.0,144.0,110.21,85.23
2016,4,10,12,15,4.0,173.0,4.6,14.0,177.0,135.64,105.97
2016,4,10,12,30,8.0,203.0,4.6,14.0,210.0,161.85,127.27
2016,4,10,12,45,10.5,234.0,4.7,14.0,243.0,188.78,149.09
2016,4,10,13,0,13.0,265.0,4.8,14.0,276.0,216.67,171.64
2016,4,10,13,15,12.0,253.0,4.8,14.0,263.0,208.28,165.02
2016,4,10,13,30,11.0,241.0,4.8,14.0,250.0,199.5,158.15
2016,4,10,13,45,10.5,234.0,4.8,14.0,242.5,194.96,154.71
2016,4,10,14,0,10.0,227.0,4.8,14.0,235.0,190.26,151.14
2016,4,10,14,15,9.0,220.0,4.75,13.5,227.0,184.99,147.38
2016,4,10,14,30,8.0,213.0,4.7,13.0,219.0,179.6,143.51
2016,4,10,14,45,22.5,242.5,4.7,13.0,258.0,221.66,178.67
2016,4,10,15,0,37.0,272.0,4.7,13.0,297.0,289.41,234.34
2016,4,10,15,15,28.0,244.5,4.65,13.0,262.5,257.38,208.61
2016,4,10,15,30,19.0,217.0,4.6,13.0,228.0,203.94,165.33
2016,4,10,15,45,98.5,220.0,4.55,13.0,271.5,312.93,258.36
2016,4,10,16,0,178.0,223.0,4.5,13.0,315.0,427.68,353.99
2016,4,10,16,15,229.5,194.0,4.4,12.5,299.5,474.45,394.47
2016,4,10,16,30,281.0,165.0,4.3,12.0,284.0,494.79,414.47
2016,4,10,16,45,248.5,149.5,4.2,12.0,244.0,447.81,376.84
2016,4,10,17,0,216.0,134.0,4.1,12.0,204.0,400.56,338.37
2016,4,10,17,15,280.5,108.0,3.95,12.0,182.5,430.01,364.65
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,476.2,401.83
2016,4,10,17,45,264.5,66.0,3.65,12.0,117.0,377.99,316.93
2016,4,10,18,0,184.0,50.0,3.5,12.0,73.0,264.59,217.49
2016,4,10,18,15,99.0,29.5,3.4,11.5,41.0,156.83,107.15
2016,4,10,18,30,14.0,9.0,3.3,11.0,9.0,18.63,0.0
2016,4,10,18,45,7.0,4.5,3.2,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.5,11.0,1.05,11.0,13.5,8.65,0.0
2016,4,11,6,0,87.0,22.0,1.0,11.0,27.0,16.66,1.9
2016,4,11,6,15,195.5,39.0,1.05,11.0,65.5,29.3,19.57
2016,4,11,6,30,304.0,56.0,1.1,11.0,104.0,41.99,31.76
2016,4,11,6,45,385.0,67.5,1.15,11.5,152.0,50.66,39.94
2016,4,11,7,0,466.0,79.0,1.2,12.0,200.0,59.32,47.85
2016,4,11,7,15,272.0,111.0,1.3,12.0,185.5,78.92,65.4
2016,4,11,7,30,78.0,143.0,1.4,12.0,171.0,99.57,83.58
2016,4,11,7,45,60.5,160.5,1.5,12.5,184.5,110.8,93.04
2016,4,11,8,0,43.0,178.0,1.6,13.0,198.0,121.72,102.07
2016,4,11,8,15,34.0,191.0,1.65,13.0,208.0,130.08,108.96
2016,4,11,8,30,25.0,204.0,1.7,13.0,218.0,144.89,121.35
2016,4,11,8,45,12.5,162.0,1.8,13.5,169.0,119.34,98.79
2016,4,11,9,0,0.0,120.0,1.9,14.0,120.0,90.97,73.94
2016,4,11,9,15,0.0,125.5,1.9,14.0,125.5,95.04,77.29
2016,4,11,9,30,0.0,131.0,1.9,14.0,131.0,99.08,80.56
2016,4,11,9,45,5.5,183.0,1.95,14.0,187.0,134.9,110.95
2016,4,11,10,0,11.0,235.0,2.0,14.0,243.0,168.95,139.4
2016,4,11,10,15,110.5,313.0,2.05,14.0,401.5,202.57,156.11
2016,4,11,10,30,210.0,391.0,2.1,14.0,560.0,271.11,204.44
2016,4,11,10,45,107.0,280.5,2.15,14.5,366.5,210.25,160.51
2016,4,11,11,0,4.0,170.0,2.2,15.0,173.0,129.85,100.5
2016,4,11,11,15,83.5,302.0,2.2,15.0,374.0,240.09,186.21
2016,4,11,11,30,163.0,434.0,2.2,15.0,575.0,366.36,282.58
2016,4,11,11,45,314.0,393.5,2.25,15.0,667.0,424.62,326.35
2016,4,11,12,0,465.0,353.0,2.3,15.0,759.0,501.65,385.85
2016,4,11,12,15,263.5,378.5,2.3,15.0,608.5,442.39,343.22
2016,4,11,12,30,62.0,404.0,2.3,15.0,458.0,353.8,275.64
2016,4,11,12,45,62.5,397.0,2.35,15.0,451.0,358.49,280.13
2016,4,11,13,0,63.0,390.0,2.4,15.0,444.0,362.7,283.84
2016,4,11,13,15,65.5,387.0,2.4,15.0,442.0,371.41,290.98
2016,4,11,13,30,68.0,384.0,2.4,15.0,440.0,380.15,298.15
2016,4,11,13,45,69.0,373.0,2.4,15.0,429.0,380.28,298.8
2016,4,11,14,0,70.0,362.0,2.4,15.0,418.0,379.92,299.15
2016,4,11,14,15,164.0,352.5,2.35,15.0,475.5,482.85,380.73
2016,4,11,14,30,258.0,343.0,2.3,15.0,533.0,593.19,465.43
2016,4,11,14,45,521.0,236.5,2.3,15.0,595.0,767.01,599.49
2016,4,11,15,0,784.0,130.0,2.3,15.0,657.0,925.51,713.54
2016,4,11,15,15,766.5,126.5,2.25,15.0,614.0,921.47,710.32
2016,4,11,15,30,749.0,123.0,2.2,15.0,571.0,921.24,711.6
2016,4,11,15,45,727.0,118.0,2.2,15.0,524.0,903.86,701.58
2016,4,11,16,0,705.0,113.0,2.2,15.0,477.0,882.9,689.24
2016,4,11,16,15,674.0,107.5,2.2,14.5,426.5,848.95,668.85
2016,4,11,16,30,643.0,102.0,2.2,14.0,376.0,811.96,645.9
2016,4,11,16,45,607.0,94.0,2.2,14.0,325.0,764.22,613.19
2016,4,11,17,0,571.0,86.0,2.2,14.0,274.0,714.26,577.76
2016,4,11,17,15,511.0,77.0,2.2,13.5,223.5,638.23,521.88
2016,4,11,17,30,451.0,68.0,2.2,13.0,173.0,561.66,462.76
2016,4,11,17,45,370.0,55.5,2.2,13.0,127.0,457.54,377.61
2016,4,11,18,0,289.0,43.0,2.2,13.0,81.0,363.88,296.44
2016,4,11,18,15,168.0,27.0,2.3,12.5,47.0,231.41,164.01
2016,4,11,18,30,47.0,11.0,2.4,12.0,13.0,47.46,0.0
2016,4,11,18,45,23.5,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,46.5,11.5,3.75,11.0,14.0,9.05,0.0
2016,4,12,6,0,93.0,23.0,3.9,11.0,28.0,17.43,4.22
2016,4,12,6,15,194.5,40.0,3.95,11.0,66.5,30.01,20.28
2016,4,12,6,30,296.0,57.0,4.0,11.0,105.0,42.64,32.34
2016,4,12,6,45,374.5,69.0,4.1,11.5,153.0,51.59,40.76
2016,4,12,7,0,453.0,81.0,4.2,12.0,201.0,60.51,48.9
2016,4,12,7,15,226.5,75.0,4.2,12.0,135.0,53.42,42.59
2016,4,12,7,30,0.0,69.0,4.2,12.0,69.0,52.93,42.08
2016,4,12,7,45,0.0,106.5,4.25,12.0,107.0,79.55,65.71
2016,4,12,8,0,0.0,144.0,4.3,12.0,145.0,104.96,87.96
2016,4,12,8,15,0.0,102.5,4.35,12.0,103.0,77.85,63.73
2016,4,12,8,30,0.0,61.0,4.4,12.0,61.0,46.82,36.08
2016,4,12,8,45,0.0,106.5,4.45,12.5,106.5,81.25,66.2
2016,4,12,9,0,0.0,152.0,4.5,13.0,152.0,112.98,93.47
2016,4,12,9,15,77.5,240.0,4.55,13.0,294.0,161.75,135.18
2016,4,12,9,30,155.0,328.0,4.6,13.0,436.0,197.41,165.16
2016,4,12,9,45,99.0,323.5,4.65,13.5,394.0,205.95,171.67
2016,4,12,10,0,43.0,319.0,4.7,14.0,352.0,202.8,168.38
2016,4,12,10,15,142.5,353.5,4.8,14.0,468.0,225.91,174.35
2016,4,12,10,30,242.0,388.0,4.9,14.0,584.0,275.74,208.15
2016,4,12,10,45,129.5,339.5,5.0,14.0,445.0,249.28,192.05
2016,4,12,11,0,17.0,291.0,5.1,14.0,306.0,217.99,171.84
2016,4,12,11,15,101.5,363.0,5.1,14.0,451.0,284.45,222.62
2016,4,12,11,30,186.0,435.0,5.1,14.0,596.0,376.81,294.33
2016,4,12,11,45,323.5,395.0,5.2,14.0,678.0,430.96,336.79
2016,4,12,12,0,461.0,355.0,5.3,14.0,760.0,502.4,394.12
2016,4,12,12,15,445.5,360.5,5.3,14.0,751.5,534.43,421.17
2016,4,12,12,30,430.0,366.0,5.3,14.0,743.0,564.23,445.96
2016,4,12,12,45,622.5,269.5,5.35,14.5,809.0,650.81,515.6
2016,4,12,13,0,815.0,173.0,5.4,15.0,875.0,741.92,588.38
2016,4,12,13,15,677.5,238.0,5.45,15.0,814.0,742.89,588.47
2016,4,12,13,30,540.0,303.0,5.5,15.0,753.0,723.75,573.22
2016,4,12,13,45,481.5,313.5,5.6,15.0,706.0,714.76,567.32
2016,4,12,14,0,423.0,324.0,5.7,15.0,659.0,699.98,556.69
2016,4,12,14,15,600.5,241.5,5.75,14.5,696.0,808.51,645.47
2016,4,12,14,30,778.0,159.0,5.8,14.0,733.0,914.89,729.24
2016,4,12,14,45,643.5,194.5,5.9,14.0,653.0,849.29,681.94
2016,4,12,15,0,509.0,230.0,6.0,14.0,573.0,766.8,619.36
2016,4,12,15,15,467.5,227.5,6.0,14.0,527.0,738.16,598.87
2016,4,12,15,30,426.0,225.0,6.0,14.0,481.0,706.13,575.33
2016,4,12,15,45,440.5,201.0,6.05,14.0,447.0,703.43,576.27
2016,4,12,16,0,455.0,177.0,6.1,14.0,413.0,697.69,574.82
2016,4,12,16,15,463.5,155.0,6.0,13.5,374.0,685.12,568.51
2016,4,12,16,30,472.0,133.0,5.9,13.0,335.0,669.35,558.98
2016,4,12,16,45,411.0,129.5,5.8,13.0,289.0,605.71,509.12
2016,4,12,17,0,350.0,126.0,5.7,13.0,243.0,519.09,439.54
2016,4,12,17,15,305.5,108.5,5.55,12.5,198.0,454.23,386.78
2016,4,12,17,30,261.0,91.0,5.4,12.0,153.0,389.71,332.27
2016,4,12,17,45,201.5,71.5,5.25,12.0,112.0,308.71,261.15
2016,4,12,18,0,142.0,52.0,5.1,12.0,71.0,229.35,189.41
2016,4,12,18,15,71.0,31.5,5.0,11.5,41.0,138.47,99.37
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,10.5,9.5,7.47,0.0
2016,4,13,6,0,0.0,19.0,3.1,11.0,19.0,14.5,3.74
2016,4,13,6,15,17.5,39.5,3.25,11.0,42.5,29.43,19.92
2016,4,13,6,30,35.0,60.0,3.4,11.0,66.0,43.85,33.48
2016,4,13,6,45,53.5,83.0,3.55,11.5,95.5,59.56,47.93
2016,4,13,7,0,72.0,106.0,3.7,12.0,125.0,75.04,61.91
2016,4,13,7,15,88.5,127.0,3.7,12.0,156.0,87.68,73.22
