Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,30,105.0,148.0,3.7,12.0,187.0,100.97,84.89
2016,4,13,7,45,398.0,127.5,3.7,12.5,306.0,88.32,73.29
2016,4,13,8,0,691.0,107.0,3.7,13.0,425.0,80.71,66.21
2016,4,13,8,15,522.5,161.0,3.65,13.0,417.0,109.1,90.89
2016,4,13,8,30,354.0,215.0,3.6,13.0,409.0,139.91,117.31
2016,4,13,8,45,364.5,234.0,3.55,13.5,448.5,149.6,125.0
2016,4,13,9,0,375.0,253.0,3.5,14.0,488.0,158.85,132.28
2016,4,13,9,15,353.0,278.5,3.4,14.0,511.5,169.94,141.34
2016,4,13,9,30,331.0,304.0,3.3,14.0,535.0,180.32,149.74
2016,4,13,9,45,600.5,213.5,3.2,14.5,659.0,128.56,105.32
2016,4,13,10,0,870.0,123.0,3.1,15.0,783.0,96.9,78.04
2016,4,13,10,15,877.5,125.0,3.1,15.0,812.5,164.65,98.4
2016,4,13,10,30,885.0,127.0,3.1,15.0,842.0,223.67,137.63
2016,4,13,10,45,890.0,128.5,3.1,15.0,864.0,282.55,185.84
2016,4,13,11,0,895.0,130.0,3.1,15.0,886.0,341.6,237.91
2016,4,13,11,15,898.0,131.0,3.05,15.0,900.5,399.63,290.11
2016,4,13,11,30,901.0,132.0,3.0,15.0,915.0,457.16,341.36
2016,4,13,11,45,899.5,134.0,3.0,15.5,921.0,512.59,389.25
2016,4,13,12,0,898.0,136.0,3.0,16.0,927.0,566.65,434.53
2016,4,13,12,15,897.5,136.0,3.0,16.0,925.5,618.27,477.4
2016,4,13,12,30,897.0,136.0,3.0,16.0,924.0,668.11,517.76
2016,4,13,12,45,689.0,238.0,3.05,16.0,839.5,672.09,520.91
2016,4,13,13,0,481.0,340.0,3.1,16.0,755.0,646.97,501.45
2016,4,13,13,15,487.0,327.5,3.15,16.0,741.0,673.54,522.97
2016,4,13,13,30,493.0,315.0,3.2,16.0,727.0,698.14,542.59
2016,4,13,13,45,444.5,327.5,3.3,16.0,690.5,697.45,542.66
2016,4,13,14,0,396.0,340.0,3.4,16.0,654.0,676.47,528.2
2016,4,13,14,15,451.5,301.5,3.4,15.5,646.0,728.15,569.73
2016,4,13,14,30,507.0,263.0,3.4,15.0,638.0,762.99,599.0
2016,4,13,14,45,651.0,200.0,3.45,15.0,656.5,862.93,676.21
2016,4,13,15,0,795.0,137.0,3.5,15.0,675.0,946.04,736.24
2016,4,13,15,15,777.5,133.5,3.55,14.5,631.5,950.03,741.85
2016,4,13,15,30,760.0,130.0,3.6,14.0,588.0,942.72,740.33
2016,4,13,15,45,734.0,126.5,3.65,14.0,539.5,923.16,728.88
2016,4,13,16,0,708.0,123.0,3.7,14.0,491.0,899.89,714.83
2016,4,13,16,15,677.0,117.0,3.75,13.5,440.5,865.17,693.57
2016,4,13,16,30,646.0,111.0,3.8,13.0,390.0,827.29,669.52
2016,4,13,16,45,599.5,104.5,3.9,13.0,337.0,770.58,629.55
2016,4,13,17,0,553.0,98.0,4.0,13.0,284.0,711.54,586.47
2016,4,13,17,15,492.5,88.0,3.9,12.5,232.0,627.44,522.32
2016,4,13,17,30,432.0,78.0,3.8,12.0,180.0,552.3,462.5
2016,4,13,17,45,333.5,65.0,3.75,11.5,132.0,439.16,368.81
2016,4,13,18,0,235.0,52.0,3.7,11.0,84.0,330.72,274.14
2016,4,13,18,15,131.5,32.5,3.6,10.5,49.0,191.98,143.41
2016,4,13,18,30,28.0,13.0,3.5,10.0,14.0,33.38,0.0
2016,4,13,18,45,14.0,6.5,3.45,10.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,4.0,9.5,18.5,11.41,0.0
2016,4,14,6,0,120.0,29.0,4.1,10.0,37.0,21.73,9.72
2016,4,14,6,15,237.5,44.5,4.2,10.0,79.0,33.44,23.6
2016,4,14,6,30,355.0,60.0,4.3,10.0,121.0,45.17,34.84
2016,4,14,6,45,430.5,72.0,4.45,10.5,171.5,54.17,43.3
2016,4,14,7,0,506.0,84.0,4.6,11.0,222.0,66.14,54.18
2016,4,14,7,15,426.5,107.0,4.6,11.0,240.0,77.0,63.95
2016,4,14,7,30,347.0,130.0,4.6,11.0,258.0,89.83,75.31
2016,4,14,7,45,491.0,118.0,4.6,11.5,329.5,84.01,69.76
2016,4,14,8,0,635.0,106.0,4.6,12.0,401.0,78.81,64.78
2016,4,14,8,15,630.5,122.0,4.6,12.0,442.5,87.91,72.6
2016,4,14,8,30,626.0,138.0,4.6,12.0,484.0,96.42,79.83
2016,4,14,8,45,639.5,149.0,4.6,12.5,528.5,101.66,83.99
2016,4,14,9,0,653.0,160.0,4.6,13.0,573.0,106.56,87.84
2016,4,14,9,15,726.0,153.5,4.65,13.0,640.5,102.55,84.12
2016,4,14,9,30,799.0,147.0,4.7,13.0,708.0,107.81,88.48
2016,4,14,9,45,825.0,142.5,4.8,13.5,747.0,104.1,84.92
2016,4,14,10,0,851.0,138.0,4.9,14.0,786.0,107.64,87.64
2016,4,14,10,15,859.0,140.0,4.95,14.0,815.5,166.01,99.94
2016,4,14,10,30,867.0,142.0,5.0,14.0,845.0,225.5,140.79
2016,4,14,10,45,859.5,151.5,5.1,14.0,864.0,287.13,192.56
2016,4,14,11,0,852.0,161.0,5.2,14.0,883.0,347.86,247.05
2016,4,14,11,15,855.5,162.0,5.3,14.0,897.5,405.69,299.75
2016,4,14,11,30,859.0,163.0,5.4,14.0,912.0,463.24,351.87
2016,4,14,11,45,844.0,174.0,5.5,14.5,914.5,518.84,400.91
2016,4,14,12,0,829.0,185.0,5.6,15.0,917.0,572.04,446.55
2016,4,14,12,15,829.0,184.5,5.7,15.0,915.5,622.71,489.9
2016,4,14,12,30,829.0,184.0,5.8,15.0,914.0,671.74,531.05
2016,4,14,12,45,857.0,164.0,5.95,15.0,912.0,721.84,572.88
2016,4,14,13,0,885.0,144.0,6.1,15.0,910.0,762.06,607.09
2016,4,14,13,15,698.5,229.5,6.2,15.0,827.0,754.73,600.36
2016,4,14,13,30,512.0,315.0,6.3,15.0,744.0,714.38,568.15
2016,4,14,13,45,519.5,300.5,6.4,15.0,725.0,736.99,587.48
2016,4,14,14,0,527.0,286.0,6.5,15.0,706.0,757.25,604.83
2016,4,14,14,15,676.0,215.5,6.55,14.5,732.0,854.96,684.8
2016,4,14,14,30,825.0,145.0,6.6,14.0,758.0,939.33,750.97
2016,4,14,14,45,812.5,141.5,6.7,14.0,719.5,948.25,759.14
2016,4,14,15,0,800.0,138.0,6.8,14.0,681.0,953.14,764.88
2016,4,14,15,15,782.0,134.0,6.85,14.0,637.0,956.16,769.2
2016,4,14,15,30,764.0,130.0,6.9,14.0,593.0,947.72,765.17
2016,4,14,15,45,750.5,122.0,7.0,14.0,546.5,935.15,758.44
2016,4,14,16,0,737.0,114.0,7.1,14.0,500.0,918.88,748.95
2016,4,14,16,15,706.0,109.0,7.1,13.5,448.5,885.28,727.15
2016,4,14,16,30,675.0,104.0,7.1,13.0,397.0,848.53,702.53
2016,4,14,16,45,635.5,97.0,7.1,13.0,344.0,798.05,665.21
2016,4,14,17,0,596.0,90.0,7.1,13.0,291.0,745.26,625.03
2016,4,14,17,15,536.0,81.5,7.0,12.5,239.0,669.02,565.31
2016,4,14,17,30,476.0,73.0,6.9,12.0,187.0,591.96,502.36
2016,4,14,17,45,388.0,61.0,6.8,12.0,138.5,482.73,409.0
2016,4,14,18,0,300.0,49.0,6.7,12.0,90.0,383.16,320.14
2016,4,14,18,15,176.5,32.0,6.55,11.5,53.5,249.54,190.7
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,55.67,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,13.5,4.4,8.5,21.5,10.62,0.0
2016,4,15,6,0,224.0,27.0,4.4,9.0,43.0,22.08,10.96
2016,4,15,6,15,343.5,39.0,4.45,9.5,87.5,31.86,22.38
2016,4,15,6,30,463.0,51.0,4.5,10.0,132.0,41.68,31.77
2016,4,15,6,45,534.5,59.5,4.55,10.5,184.0,48.33,38.07
2016,4,15,7,0,606.0,68.0,4.6,11.0,236.0,54.97,44.14
2016,4,15,7,15,655.5,74.5,4.7,11.0,290.5,59.83,48.52
2016,4,15,7,30,705.0,81.0,4.8,11.0,345.0,64.65,52.75
2016,4,15,7,45,735.5,87.0,4.9,11.5,398.5,68.73,56.13
2016,4,15,8,0,766.0,93.0,5.0,12.0,452.0,78.7,64.67
2016,4,15,8,15,791.5,97.5,4.95,12.5,503.5,81.64,66.91
2016,4,15,8,30,817.0,102.0,4.9,13.0,555.0,84.48,69.05
2016,4,15,8,45,834.5,106.0,4.85,13.5,603.0,86.69,70.62
2016,4,15,9,0,852.0,110.0,4.8,14.0,651.0,88.78,72.09
2016,4,15,9,15,866.0,112.5,4.65,14.0,693.5,89.73,72.71
2016,4,15,9,30,880.0,115.0,4.5,14.0,736.0,90.62,73.3
2016,4,15,9,45,897.0,114.0,4.4,14.5,774.5,99.32,80.47
2016,4,15,10,0,914.0,113.0,4.3,15.0,813.0,109.06,76.07
2016,4,15,10,15,921.5,114.5,4.25,15.0,843.0,169.3,99.17
2016,4,15,10,30,929.0,116.0,4.2,15.0,873.0,230.4,141.19
2016,4,15,10,45,936.5,115.5,4.2,15.5,896.0,290.98,191.18
2016,4,15,11,0,944.0,115.0,4.2,16.0,919.0,351.89,244.86
2016,4,15,11,15,947.0,116.0,4.3,16.0,933.5,412.32,299.63
2016,4,15,11,30,950.0,117.0,4.4,16.0,948.0,472.17,353.46
2016,4,15,11,45,952.5,116.5,4.55,16.5,955.0,529.97,404.01
2016,4,15,12,0,955.0,116.0,4.7,17.0,962.0,586.6,452.27
2016,4,15,12,15,954.0,115.5,4.85,17.0,960.0,639.84,497.59
2016,4,15,12,30,953.0,115.0,5.0,17.0,958.0,691.07,540.36
2016,4,15,12,45,953.5,112.5,5.15,17.0,948.5,739.45,580.19
2016,4,15,13,0,954.0,110.0,5.3,17.0,939.0,785.38,617.53
2016,4,15,13,15,949.5,109.5,5.4,17.0,920.5,826.61,649.84
2016,4,15,13,30,945.0,109.0,5.5,17.0,902.0,864.7,678.48
2016,4,15,13,45,939.5,107.0,5.65,17.0,876.5,897.25,703.44
2016,4,15,14,0,934.0,105.0,5.8,17.0,851.0,926.22,725.97
2016,4,15,14,15,925.0,103.5,5.8,17.0,818.0,948.89,743.26
2016,4,15,14,30,916.0,102.0,5.8,17.0,785.0,967.67,757.92
2016,4,15,14,45,903.5,100.5,5.85,17.0,745.5,979.25,767.93
2016,4,15,15,0,891.0,99.0,5.9,17.0,706.0,986.83,775.3
2016,4,15,15,15,876.0,96.5,5.85,17.0,661.5,986.86,776.83
2016,4,15,15,30,861.0,94.0,5.8,17.0,617.0,995.56,784.84
2016,4,15,15,45,839.5,91.0,5.75,17.0,567.5,980.71,775.98
2016,4,15,16,0,818.0,88.0,5.7,17.0,518.0,962.0,764.5
2016,4,15,16,15,791.0,84.0,5.6,16.5,466.0,932.85,746.49
2016,4,15,16,30,764.0,80.0,5.5,16.0,414.0,900.33,725.73
2016,4,15,16,45,728.0,75.0,5.45,16.0,360.0,854.51,693.41
2016,4,15,17,0,692.0,70.0,5.4,16.0,306.0,813.47,663.81
2016,4,15,17,15,638.5,64.0,5.3,15.0,252.5,745.77,614.48
2016,4,15,17,30,585.0,58.0,5.2,14.0,199.0,677.33,561.92
2016,4,15,17,45,503.0,49.0,5.15,13.5,149.5,578.38,480.82
2016,4,15,18,0,421.0,40.0,5.1,13.0,100.0,481.78,397.06
2016,4,15,18,15,283.5,27.5,5.05,12.5,60.5,337.26,260.17
2016,4,15,18,30,146.0,15.0,5.0,12.0,21.0,173.09,0.0
2016,4,15,18,45,73.0,7.5,4.95,12.0,10.5,64.01,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,248.0,27.0,1.3,12.0,46.0,22.09,11.51
2016,4,16,6,15,359.0,38.5,1.3,12.5,90.5,31.47,21.88
2016,4,16,6,30,470.0,50.0,1.3,13.0,135.0,40.87,30.75
2016,4,16,6,45,539.0,59.0,1.3,13.5,186.5,47.93,37.31
2016,4,16,7,0,608.0,68.0,1.3,14.0,238.0,54.94,43.62
2016,4,16,7,15,655.0,74.0,1.3,14.0,292.0,59.41,47.58
2016,4,16,7,30,702.0,80.0,1.3,14.0,346.0,63.85,51.41
2016,4,16,7,45,733.5,85.5,1.3,14.5,399.5,67.63,54.47
2016,4,16,8,0,765.0,91.0,1.3,15.0,453.0,77.16,62.5
2016,4,16,8,15,789.5,95.0,1.35,15.5,504.0,79.77,64.41
2016,4,16,8,30,814.0,99.0,1.4,16.0,555.0,82.3,66.25
2016,4,16,8,45,831.0,103.5,1.5,16.5,602.0,84.87,68.12
2016,4,16,9,0,848.0,108.0,1.6,17.0,649.0,87.3,69.86
2016,4,16,9,15,862.0,110.5,1.6,17.5,691.5,88.28,70.37
2016,4,16,9,30,876.0,113.0,1.6,18.0,734.0,98.51,78.71
2016,4,16,9,45,885.5,116.0,1.65,18.5,770.5,99.95,79.59
2016,4,16,10,0,895.0,119.0,1.7,19.0,807.0,114.25,77.06
2016,4,16,10,15,902.5,120.5,1.75,19.0,836.5,173.39,100.5
2016,4,16,10,30,910.0,122.0,1.8,19.0,866.0,233.39,141.32
2016,4,16,10,45,921.0,120.0,1.85,19.5,890.0,292.82,189.11
2016,4,16,11,0,932.0,118.0,1.9,20.0,914.0,352.95,240.48
2016,4,16,11,15,935.0,118.5,1.95,20.0,928.0,412.33,292.52
2016,4,16,11,30,938.0,119.0,2.0,20.0,942.0,471.14,343.43
2016,4,16,11,45,944.5,116.0,2.05,20.0,950.0,528.37,391.95
2016,4,16,12,0,951.0,113.0,2.1,20.0,958.0,584.74,438.51
2016,4,16,12,15,950.0,112.5,2.15,20.0,956.0,637.58,481.22
2016,4,16,12,30,949.0,112.0,2.2,20.0,954.0,688.43,521.31
2016,4,16,12,45,727.0,225.5,2.25,20.5,866.5,692.54,523.22
2016,4,16,13,0,505.0,339.0,2.3,21.0,779.0,666.95,502.87
2016,4,16,13,15,721.5,224.0,2.35,21.0,839.0,770.54,581.56
2016,4,16,13,30,938.0,109.0,2.4,21.0,899.0,860.93,647.54
2016,4,16,13,45,932.5,107.5,2.5,21.0,873.5,893.59,670.36
2016,4,16,14,0,927.0,106.0,2.6,21.0,848.0,922.74,691.42
2016,4,16,14,15,918.5,104.5,2.65,21.0,815.5,945.58,707.97
2016,4,16,14,30,910.0,103.0,2.7,21.0,783.0,964.6,722.15
2016,4,16,14,45,900.0,100.0,2.8,21.0,744.5,976.71,732.36
2016,4,16,15,0,890.0,97.0,2.9,21.0,706.0,984.83,740.16
2016,4,16,15,15,875.5,94.5,2.95,20.5,662.0,985.18,743.96
2016,4,16,15,30,861.0,92.0,3.0,20.0,618.0,981.6,745.35
2016,4,16,15,45,841.0,89.5,3.05,20.0,569.0,981.3,747.74
2016,4,16,16,0,821.0,87.0,3.1,20.0,520.0,964.65,739.02
2016,4,16,16,15,795.0,83.0,3.05,19.5,468.5,936.41,722.97
2016,4,16,16,30,769.0,79.0,3.0,19.0,417.0,904.8,704.35
2016,4,16,16,45,721.0,77.0,3.0,18.5,362.0,850.69,669.5
2016,4,16,17,0,673.0,75.0,3.0,18.0,307.0,802.45,637.75
2016,4,16,17,15,620.0,68.5,2.8,17.5,254.0,734.68,588.78
2016,4,16,17,30,567.0,62.0,2.6,17.0,201.0,666.1,536.91
2016,4,16,17,45,463.0,54.5,2.4,16.5,150.0,548.81,444.78
2016,4,16,18,0,359.0,47.0,2.2,16.0,99.0,433.82,350.05
2016,4,16,18,15,237.5,32.0,2.1,15.5,60.5,300.18,229.39
2016,4,16,18,30,116.0,17.0,2.0,15.0,22.0,148.76,0.0
2016,4,16,18,45,58.0,8.5,1.9,15.0,11.0,52.88,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,109.5,14.5,0.95,13.0,23.5,11.41,0.0
2016,4,17,6,0,219.0,29.0,1.0,13.0,47.0,22.16,12.01
2016,4,17,6,15,323.0,42.0,1.1,13.0,91.0,34.07,24.19
2016,4,17,6,30,427.0,55.0,1.2,13.0,135.0,44.47,33.99
2016,4,17,6,45,497.0,64.5,1.3,13.5,185.5,51.71,40.7
2016,4,17,7,0,567.0,74.0,1.4,14.0,236.0,58.89,47.13
2016,4,17,7,15,614.5,81.0,1.35,14.5,289.0,63.86,51.41
2016,4,17,7,30,662.0,88.0,1.3,15.0,342.0,68.76,55.51
2016,4,17,7,45,698.0,93.0,1.3,15.5,395.0,72.01,58.06
2016,4,17,8,0,734.0,98.0,1.3,16.0,448.0,75.21,60.53
2016,4,17,8,15,759.5,102.5,1.3,16.5,498.5,84.28,68.04
2016,4,17,8,30,785.0,107.0,1.3,17.0,549.0,86.95,69.95
2016,4,17,8,45,805.5,109.5,1.3,17.5,596.0,88.06,70.53
2016,4,17,9,0,826.0,112.0,1.3,18.0,643.0,89.14,71.11
2016,4,17,9,15,840.5,115.0,1.35,18.5,685.0,90.31,71.77
2016,4,17,9,30,855.0,118.0,1.4,19.0,727.0,91.41,72.38
2016,4,17,9,45,870.5,117.5,1.5,19.5,764.0,100.2,79.45
2016,4,17,10,0,886.0,117.0,1.6,20.0,801.0,115.63,76.0
2016,4,17,10,15,893.5,119.0,1.65,20.0,830.5,174.39,100.59
2016,4,17,10,30,901.0,121.0,1.7,20.0,860.0,234.02,141.55
2016,4,17,10,45,907.5,121.5,1.75,20.5,883.0,293.22,189.34
2016,4,17,11,0,914.0,122.0,1.8,21.0,906.0,352.71,240.1
2016,4,17,11,15,917.5,122.5,1.8,21.5,920.5,411.22,290.41
2016,4,17,11,30,921.0,123.0,1.8,22.0,935.0,469.23,339.38
2016,4,17,11,45,923.0,123.0,1.8,22.5,941.5,525.49,385.63
2016,4,17,12,0,925.0,123.0,1.8,23.0,948.0,580.62,429.46
2016,4,17,12,15,925.0,123.0,1.7,23.0,946.5,633.24,470.3
2016,4,17,12,30,925.0,123.0,1.6,23.0,945.0,684.06,508.42
2016,4,17,12,45,925.0,121.0,1.55,23.5,936.0,731.26,542.16
2016,4,17,13,0,925.0,119.0,1.5,24.0,927.0,776.08,573.2
2016,4,17,13,15,921.0,118.0,1.35,24.0,909.5,816.13,599.64
2016,4,17,13,30,917.0,117.0,1.2,24.0,892.0,853.12,622.11
2016,4,17,13,45,913.5,114.0,1.1,24.0,867.5,885.47,641.85
2016,4,17,14,0,910.0,111.0,1.0,24.0,843.0,914.39,659.16
2016,4,17,14,15,902.0,109.5,1.05,24.0,811.0,937.24,675.11
2016,4,17,14,30,894.0,108.0,1.1,24.0,779.0,956.35,688.9
2016,4,17,14,45,885.5,104.5,1.15,24.0,741.0,969.07,698.88
2016,4,17,15,0,877.0,101.0,1.2,24.0,703.0,977.89,706.66
2016,4,17,15,15,862.5,98.5,1.3,23.5,659.0,978.07,711.41
2016,4,17,15,30,848.0,96.0,1.4,23.0,615.0,987.14,722.09
2016,4,17,15,45,830.5,92.0,1.5,23.0,567.0,974.82,717.64
2016,4,17,16,0,813.0,88.0,1.6,23.0,519.0,958.69,710.91
2016,4,17,16,15,787.5,84.0,1.7,22.5,468.0,930.89,697.67
2016,4,17,16,30,762.0,80.0,1.8,22.0,417.0,899.74,681.8
2016,4,17,16,45,726.5,75.0,1.9,21.5,363.5,854.3,655.39
2016,4,17,17,0,691.0,70.0,2.0,21.0,310.0,813.42,630.98
2016,4,17,17,15,640.5,64.0,1.95,20.0,257.0,748.47,587.56
2016,4,17,17,30,590.0,58.0,1.9,19.0,204.0,682.7,541.07
2016,4,17,17,45,510.0,49.5,1.85,18.5,154.0,585.98,467.15
2016,4,17,18,0,430.0,41.0,1.8,18.0,104.0,491.46,390.4
2016,4,17,18,15,303.5,28.5,1.7,17.5,64.0,355.61,270.31
2016,4,17,18,30,177.0,16.0,1.6,17.0,24.0,203.28,0.0
2016,4,17,18,45,88.5,8.0,1.55,16.5,12.0,76.81,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,133.0,14.5,0.35,14.0,26.5,11.72,0.0
2016,4,18,6,0,266.0,29.0,0.4,14.0,53.0,23.72,13.63
2016,4,18,6,15,372.5,41.0,0.5,14.5,98.5,33.48,23.62
2016,4,18,6,30,479.0,53.0,0.6,15.0,144.0,43.22,32.67
2016,4,18,6,45,547.5,61.5,0.75,15.5,196.0,49.84,38.75
2016,4,18,7,0,616.0,70.0,0.9,16.0,248.0,56.44,44.59
2016,4,18,7,15,662.0,76.0,0.95,16.0,302.5,60.86,48.46
2016,4,18,7,30,708.0,82.0,1.0,16.0,357.0,65.25,52.2
2016,4,18,7,45,740.5,87.5,1.1,16.5,410.5,69.01,55.2
2016,4,18,8,0,773.0,93.0,1.2,17.0,464.0,78.63,63.24
2016,4,18,8,15,797.0,97.0,1.25,17.5,515.0,81.19,65.08
2016,4,18,8,30,821.0,101.0,1.3,18.0,566.0,83.67,66.85
2016,4,18,8,45,841.0,103.5,1.4,18.5,614.0,84.97,67.61
2016,4,18,9,0,861.0,106.0,1.5,19.0,662.0,86.22,68.35
2016,4,18,9,15,874.5,108.0,1.55,19.5,704.0,86.93,68.63
2016,4,18,9,30,888.0,110.0,1.6,20.0,746.0,97.19,76.94
2016,4,18,9,45,903.0,109.5,1.7,20.5,783.5,96.99,76.45
2016,4,18,10,0,918.0,109.0,1.8,21.0,821.0,115.92,73.72
2016,4,18,10,15,925.0,110.5,1.85,21.0,850.5,176.07,99.81
2016,4,18,10,30,932.0,112.0,1.9,21.0,880.0,237.02,142.1
2016,4,18,10,45,938.0,112.5,2.0,21.5,902.5,297.71,191.32
2016,4,18,11,0,944.0,113.0,2.1,22.0,925.0,358.6,243.39
2016,4,18,11,15,946.5,113.5,2.1,22.0,939.0,418.23,295.29
2016,4,18,11,30,949.0,114.0,2.1,22.0,953.0,477.2,345.88
2016,4,18,11,45,949.0,114.5,2.15,22.5,959.0,534.12,393.07
2016,4,18,12,0,949.0,115.0,2.2,23.0,965.0,589.66,437.69
2016,4,18,12,15,948.0,115.5,2.15,23.0,963.0,643.02,479.7
2016,4,18,12,30,947.0,116.0,2.1,23.0,961.0,694.45,519.01
2016,4,18,12,45,940.0,118.0,2.1,23.5,949.0,740.89,552.92
2016,4,18,13,0,933.0,120.0,2.1,24.0,937.0,784.5,583.9
2016,4,18,13,15,928.5,119.5,2.1,23.5,919.0,824.87,613.77
2016,4,18,13,30,924.0,119.0,2.1,23.0,901.0,862.17,640.21
2016,4,18,13,45,910.5,121.0,2.1,23.0,874.0,891.01,659.77
2016,4,18,14,0,897.0,123.0,2.1,23.0,847.0,916.04,676.92
2016,4,18,14,15,888.0,121.5,2.1,22.5,814.5,937.9,693.43
2016,4,18,14,30,879.0,120.0,2.1,22.0,782.0,956.01,707.67
2016,4,18,14,45,857.5,122.0,2.15,22.0,741.0,975.34,722.11
2016,4,18,15,0,836.0,124.0,2.2,22.0,700.0,977.73,725.59
2016,4,18,15,15,819.5,121.0,2.25,21.5,656.0,975.33,727.66
2016,4,18,15,30,803.0,118.0,2.3,21.0,612.0,968.91,727.25
2016,4,18,15,45,705.0,127.5,2.35,21.0,536.0,899.43,682.91
2016,4,18,16,0,607.0,137.0,2.4,21.0,460.0,818.16,629.79
2016,4,18,16,15,618.0,118.5,2.45,20.5,420.0,810.9,629.01
2016,4,18,16,30,629.0,100.0,2.5,20.0,380.0,799.71,624.68
2016,4,18,16,45,557.0,105.5,2.55,19.5,330.0,732.26,579.37
2016,4,18,17,0,485.0,111.0,2.6,19.0,280.0,655.41,525.71
2016,4,18,17,15,441.5,97.0,2.6,18.0,231.5,591.61,480.37
2016,4,18,17,30,398.0,83.0,2.6,17.0,183.0,527.48,432.2
2016,4,18,17,45,330.5,68.0,2.65,16.5,138.0,440.08,362.09
2016,4,18,18,0,263.0,53.0,2.7,16.0,93.0,355.14,290.2
2016,4,18,18,15,131.5,37.0,2.65,15.5,57.0,196.28,152.21
2016,4,18,18,30,0.0,21.0,2.6,15.0,21.0,21.77,0.0
2016,4,18,18,45,0.0,10.5,2.6,14.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,0.65,13.0,27.0,12.24,0.0
2016,4,19,6,0,241.0,32.0,0.6,13.0,54.0,24.45,14.6
2016,4,19,6,15,344.0,44.5,0.6,13.5,99.0,36.11,26.08
2016,4,19,6,30,447.0,57.0,0.6,14.0,144.0,46.08,35.38
2016,4,19,6,45,526.5,64.0,0.6,14.5,196.5,51.49,40.39
2016,4,19,7,0,606.0,71.0,0.6,15.0,249.0,57.0,45.29
2016,4,19,7,15,651.5,77.5,0.65,15.0,303.0,61.74,49.43
2016,4,19,7,30,697.0,84.0,0.7,15.0,357.0,66.41,53.42
2016,4,19,7,45,732.0,88.0,0.75,15.5,410.5,69.14,55.51
2016,4,19,8,0,767.0,92.0,0.8,16.0,464.0,77.73,62.67
2016,4,19,8,15,791.0,96.0,0.9,16.5,514.5,80.29,64.53
2016,4,19,8,30,815.0,100.0,1.0,17.0,565.0,82.78,66.31
2016,4,19,8,45,827.5,105.5,1.15,17.5,611.0,85.84,68.59
2016,4,19,9,0,840.0,111.0,1.3,18.0,657.0,88.7,70.69
2016,4,19,9,15,853.5,114.0,1.3,18.5,699.0,89.87,71.35
2016,4,19,9,30,867.0,117.0,1.3,19.0,741.0,90.95,71.95
2016,4,19,9,45,870.0,123.0,1.35,19.5,775.0,93.32,73.65
2016,4,19,10,0,873.0,129.0,1.4,20.0,809.0,117.37,74.24
2016,4,19,10,15,768.5,187.0,1.4,20.0,802.0,188.09,114.91
2016,4,19,10,30,664.0,245.0,1.4,20.0,795.0,256.2,168.31
2016,4,19,10,45,777.0,193.0,1.45,20.5,852.5,299.92,199.31
2016,4,19,11,0,890.0,141.0,1.5,21.0,910.0,361.63,247.48
2016,4,19,11,15,744.5,226.5,1.5,21.0,877.0,416.54,298.1
2016,4,19,11,30,599.0,312.0,1.5,21.0,844.0,466.39,341.68
2016,4,19,11,45,557.0,334.0,1.5,21.0,831.0,505.58,374.05
2016,4,19,12,0,515.0,356.0,1.5,21.0,818.0,540.48,402.04
2016,4,19,12,15,438.0,384.0,1.6,21.0,776.5,555.01,414.85
2016,4,19,12,30,361.0,412.0,1.7,21.0,735.0,559.47,419.58
2016,4,19,12,45,416.5,382.5,1.8,21.0,751.0,608.79,457.25
2016,4,19,13,0,472.0,353.0,1.9,21.0,767.0,657.65,494.21
2016,4,19,13,15,361.0,384.0,1.95,21.0,697.5,620.37,467.46
2016,4,19,13,30,250.0,415.0,2.0,21.0,628.0,583.79,440.68
2016,4,19,13,45,245.0,403.0,2.15,21.0,606.5,589.38,446.51
2016,4,19,14,0,240.0,391.0,2.3,21.0,585.0,574.9,437.9
2016,4,19,14,15,162.5,371.0,2.4,20.5,500.0,501.42,384.93
2016,4,19,14,30,85.0,351.0,2.5,20.0,415.0,400.89,310.37
2016,4,19,14,45,100.5,337.0,2.6,20.0,409.0,410.42,319.54
2016,4,19,15,0,116.0,323.0,2.7,20.0,403.0,442.93,345.39
2016,4,19,15,15,178.5,299.0,2.75,19.5,413.5,488.2,383.31
2016,4,19,15,30,241.0,275.0,2.8,19.0,424.0,533.47,421.26
2016,4,19,15,45,152.5,250.0,2.9,18.5,341.5,424.8,338.43
2016,4,19,16,0,64.0,225.0,3.0,18.0,259.0,290.14,232.63
2016,4,19,16,15,204.0,195.5,3.0,17.5,289.0,425.92,346.69
2016,4,19,16,30,344.0,166.0,3.0,17.0,319.0,559.08,455.1
2016,4,19,16,45,315.0,152.5,3.0,16.5,279.0,516.81,423.43
2016,4,19,17,0,286.0,139.0,3.0,16.0,239.0,474.05,391.46
2016,4,19,17,15,392.5,107.0,2.9,15.5,220.0,557.88,460.92
2016,4,19,17,30,499.0,75.0,2.8,15.0,201.0,618.16,506.89
2016,4,19,17,45,438.0,61.5,2.7,15.0,153.5,534.43,438.26
2016,4,19,18,0,377.0,48.0,2.6,15.0,106.0,452.12,368.15
2016,4,19,18,15,254.5,33.5,2.5,14.5,66.0,315.43,248.08
2016,4,19,18,30,132.0,19.0,2.4,14.0,26.0,169.08,28.07
2016,4,19,18,45,66.0,9.5,2.35,14.0,13.0,60.11,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,146.5,15.5,2.0,12.5,30.0,12.51,0.0
2016,4,20,6,0,293.0,31.0,2.1,13.0,60.0,25.39,15.57
2016,4,20,6,15,395.5,42.0,2.15,13.5,106.0,34.32,24.52
2016,4,20,6,30,498.0,53.0,2.2,14.0,152.0,43.27,32.87
2016,4,20,6,45,565.5,60.5,2.3,14.5,204.5,49.16,38.3
2016,4,20,7,0,633.0,68.0,2.4,15.0,257.0,55.08,43.56
2016,4,20,7,15,677.0,73.5,2.3,15.0,310.5,59.21,47.17
2016,4,20,7,30,721.0,79.0,2.2,15.0,364.0,63.31,50.67
2016,4,20,7,45,753.0,83.5,2.15,15.5,417.5,71.89,57.93
2016,4,20,8,0,785.0,88.0,2.1,16.0,471.0,75.19,60.47
2016,4,20,8,15,807.5,91.5,2.1,16.0,521.5,77.5,62.27
2016,4,20,8,30,830.0,95.0,2.1,16.0,572.0,79.74,63.99
2016,4,20,8,45,616.0,177.0,2.1,16.5,546.5,117.31,95.84
2016,4,20,9,0,402.0,259.0,2.1,17.0,521.0,161.97,132.97
2016,4,20,9,15,482.5,246.0,2.1,17.0,580.5,146.94,119.94
2016,4,20,9,30,563.0,233.0,2.1,17.0,640.0,140.35,114.18
2016,4,20,9,45,609.0,230.0,2.1,17.5,689.5,135.58,109.76
2016,4,20,10,0,655.0,227.0,2.1,18.0,739.0,152.82,105.79
2016,4,20,10,15,638.0,247.5,2.1,18.0,761.5,208.89,137.05
2016,4,20,10,30,621.0,268.0,2.1,18.0,784.0,263.77,177.78
2016,4,20,10,45,625.0,276.0,2.15,18.5,806.5,314.95,218.97
2016,4,20,11,0,629.0,284.0,2.2,19.0,829.0,366.96,262.35
2016,4,20,11,15,639.5,280.5,2.2,19.0,842.0,414.82,303.04
2016,4,20,11,30,650.0,277.0,2.2,19.0,855.0,463.52,343.98
2016,4,20,11,45,783.0,204.5,2.2,19.0,905.5,523.6,392.0
2016,4,20,12,0,916.0,132.0,2.2,19.0,956.0,588.45,443.92
2016,4,20,12,15,915.0,132.0,2.2,19.0,954.0,640.01,485.24
2016,4,20,12,30,914.0,132.0,2.2,19.0,952.0,689.71,524.1
2016,4,20,12,45,720.0,236.0,2.25,19.0,878.5,702.45,533.06
2016,4,20,13,0,526.0,340.0,2.3,19.0,805.0,687.43,521.27
2016,4,20,13,15,532.5,328.5,2.3,19.0,791.0,716.83,543.89
2016,4,20,13,30,539.0,317.0,2.3,19.0,777.0,744.21,564.53
2016,4,20,13,45,710.5,222.5,2.35,19.0,810.5,838.52,635.53
2016,4,20,14,0,882.0,128.0,2.4,19.0,844.0,910.33,686.72
2016,4,20,14,15,692.5,200.0,2.4,18.5,749.0,861.89,655.08
2016,4,20,14,30,503.0,272.0,2.4,18.0,654.0,773.8,592.57
2016,4,20,14,45,566.5,234.0,2.45,18.0,643.5,815.03,626.02
2016,4,20,15,0,630.0,196.0,2.5,18.0,633.0,863.8,663.27
2016,4,20,15,15,616.0,184.5,2.45,18.0,589.5,853.22,656.62
2016,4,20,15,30,602.0,173.0,2.4,18.0,546.0,838.98,648.08
2016,4,20,15,45,595.0,158.5,2.4,18.0,503.5,825.13,640.31
2016,4,20,16,0,588.0,144.0,2.4,18.0,461.0,807.89,630.18
2016,4,20,16,15,404.5,164.5,2.35,17.5,372.5,639.83,509.13
2016,4,20,16,30,221.0,185.0,2.3,17.0,284.0,436.81,354.35
2016,4,20,16,45,205.5,164.5,2.3,16.5,248.0,401.05,329.06
2016,4,20,17,0,190.0,144.0,2.3,16.0,212.0,364.36,301.36
2016,4,20,17,15,365.0,105.0,2.25,15.5,208.0,528.57,436.39
2016,4,20,17,30,540.0,66.0,2.2,15.0,204.0,646.96,526.51
2016,4,20,17,45,465.0,56.0,2.15,15.0,155.5,553.57,451.09
2016,4,20,18,0,390.0,46.0,2.1,15.0,107.0,462.09,374.91
2016,4,20,18,15,270.5,33.0,2.05,14.5,67.5,332.24,261.87
2016,4,20,18,30,151.0,20.0,2.0,14.0,28.0,188.07,54.26
2016,4,20,18,45,75.5,10.0,1.95,13.5,14.0,68.11,0.0
2016,4,20,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,5,45,19.5,17.5,1.2,13.5,19.5,13.48,0.0
2016,4,21,6,0,39.0,35.0,1.3,14.0,39.0,26.16,16.37
2016,4,21,6,15,70.5,56.0,1.45,14.0,68.5,40.89,30.28
2016,4,21,6,30,102.0,77.0,1.6,14.0,98.0,55.38,43.63
2016,4,21,6,45,122.0,100.0,1.75,14.5,132.0,70.68,57.38
2016,4,21,7,0,142.0,123.0,1.9,15.0,166.0,85.63,70.54
2016,4,21,7,15,163.5,142.5,1.95,15.0,201.0,98.37,81.62
2016,4,21,7,30,185.0,162.0,2.0,15.0,236.0,110.84,92.28
2016,4,21,7,45,109.5,176.0,2.15,15.0,221.5,118.24,98.4
2016,4,21,8,0,34.0,190.0,2.3,15.0,207.0,129.37,107.67
2016,4,21,8,15,67.5,223.0,2.4,15.0,261.0,149.08,124.2
2016,4,21,8,30,101.0,256.0,2.5,15.0,315.0,168.18,140.03
2016,4,21,8,45,118.0,280.0,2.6,15.5,353.5,173.81,144.08
2016,4,21,9,0,135.0,304.0,2.7,16.0,392.0,185.8,153.48
2016,4,21,9,15,226.0,313.5,2.75,16.0,472.5,193.05,159.14
2016,4,21,9,30,317.0,323.0,2.8,16.0,553.0,187.52,154.18
2016,4,21,9,45,173.5,317.5,2.85,16.5,444.5,193.11,158.25
2016,4,21,10,0,30.0,312.0,2.9,17.0,336.0,202.58,157.58
2016,4,21,10,15,173.5,350.0,2.9,17.0,494.0,235.0,176.48
2016,4,21,10,30,317.0,388.0,2.9,17.0,652.0,286.66,209.62
2016,4,21,10,45,187.0,391.5,2.95,17.0,548.5,297.32,223.97
2016,4,21,11,0,57.0,395.0,3.0,17.0,445.0,288.11,222.11
2016,4,21,11,15,190.0,409.0,3.0,17.0,578.0,348.56,266.1
2016,4,21,11,30,323.0,423.0,3.0,17.0,711.0,427.86,325.71
2016,4,21,11,45,336.0,415.0,3.05,17.0,717.0,458.87,351.05
2016,4,21,12,0,349.0,407.0,3.1,17.0,723.0,490.36,376.75
2016,4,21,12,15,613.0,274.0,3.15,17.0,826.5,578.7,446.29
2016,4,21,12,30,877.0,141.0,3.2,17.0,930.0,674.73,522.2
2016,4,21,12,45,639.0,261.5,3.3,17.5,833.5,668.72,515.95
2016,4,21,13,0,401.0,382.0,3.4,18.0,737.0,622.88,479.71
2016,4,21,13,15,413.0,364.0,3.5,17.5,723.0,655.12,506.25
2016,4,21,13,30,425.0,346.0,3.6,17.0,709.0,677.82,525.56
2016,4,21,13,45,387.5,356.0,3.7,17.0,679.5,667.1,518.54
2016,4,21,14,0,350.0,366.0,3.8,17.0,650.0,666.31,518.51
2016,4,21,14,15,397.5,331.5,3.85,17.0,642.5,695.68,542.92
2016,4,21,14,30,445.0,297.0,3.9,17.0,635.0,744.53,580.97
2016,4,21,14,45,326.5,311.5,3.95,17.0,553.0,644.04,506.09
2016,4,21,15,0,208.0,326.0,4.0,17.0,471.0,535.79,423.89
2016,4,21,15,15,171.5,305.5,4.0,17.0,420.0,488.53,388.71
2016,4,21,15,30,135.0,285.0,4.0,17.0,369.0,438.94,350.88
2016,4,21,15,45,465.5,186.5,4.0,17.0,444.0,716.07,572.95
2016,4,21,16,0,796.0,88.0,4.0,17.0,519.0,944.43,740.9
2016,4,21,16,15,421.5,133.5,4.0,16.5,359.5,618.86,502.09
2016,4,21,16,30,47.0,179.0,4.0,16.0,200.0,230.79,187.63
2016,4,21,16,45,42.5,157.5,4.0,16.0,175.0,206.42,168.95
2016,4,21,17,0,38.0,136.0,4.0,16.0,150.0,181.46,148.68
2016,4,21,17,15,31.0,115.0,3.9,15.5,125.0,154.2,126.2
2016,4,21,17,30,24.0,94.0,3.8,15.0,100.0,126.36,102.71
2016,4,21,17,45,13.5,73.0,3.75,14.5,76.5,82.26,64.82
2016,4,21,18,0,3.0,52.0,3.7,14.0,53.0,51.83,38.11
2016,4,21,18,15,1.5,33.0,3.6,13.5,33.5,30.94,19.58
2016,4,21,18,30,0.0,14.0,3.5,13.0,14.0,10.66,0.0
2016,4,21,18,45,0.0,7.0,3.45,13.0,7.0,5.51,0.0
2016,4,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.0,19.0,5.95,13.5,30.5,14.44,0.04
2016,4,22,6,0,218.0,38.0,6.0,14.0,61.0,28.69,18.6
2016,4,22,6,15,318.0,50.5,6.05,14.0,105.0,38.25,27.96
2016,4,22,6,30,418.0,63.0,6.1,14.0,149.0,50.39,39.2
2016,4,22,6,45,492.0,70.5,6.2,14.0,200.0,55.92,44.39
2016,4,22,7,0,566.0,78.0,6.3,14.0,251.0,61.51,49.45
2016,4,22,7,15,371.0,121.5,6.4,14.0,243.5,85.11,70.35
2016,4,22,7,30,176.0,165.0,6.5,14.0,236.0,112.41,94.24
2016,4,22,7,45,175.5,189.0,6.6,14.0,268.0,126.46,106.25
2016,4,22,8,0,175.0,213.0,6.7,14.0,300.0,140.02,117.71
2016,4,22,8,15,99.5,215.0,6.8,14.0,266.0,145.77,122.29
2016,4,22,8,30,24.0,217.0,6.9,14.0,232.0,154.03,129.04
2016,4,22,8,45,12.0,158.0,7.05,14.5,165.5,117.28,96.74
2016,4,22,9,0,0.0,99.0,7.2,15.0,99.0,76.15,60.77
2016,4,22,9,15,41.5,216.5,7.3,15.0,247.0,148.12,122.53
2016,4,22,9,30,83.0,334.0,7.4,15.0,395.0,210.41,175.09
2016,4,22,9,45,157.0,356.5,7.5,15.0,478.0,209.76,174.16
2016,4,22,10,0,231.0,379.0,7.6,15.0,561.0,233.74,180.35
2016,4,22,10,15,144.5,378.5,7.75,15.0,494.0,245.88,189.03
2016,4,22,10,30,58.0,378.0,7.9,15.0,427.0,258.59,202.37
2016,4,22,10,45,51.5,379.5,8.05,15.0,424.0,268.01,210.24
2016,4,22,11,0,45.0,381.0,8.2,15.0,421.0,276.41,217.42
2016,4,22,11,15,32.5,351.0,8.25,14.5,380.5,261.59,206.58
2016,4,22,11,30,20.0,321.0,8.3,14.0,340.0,247.82,196.34
2016,4,22,11,45,10.0,202.5,8.4,14.0,212.0,159.51,125.31
2016,4,22,12,0,0.0,84.0,8.5,14.0,84.0,65.16,48.23
2016,4,22,12,15,158.0,257.5,8.4,14.0,400.0,298.02,238.83
2016,4,22,12,30,316.0,431.0,8.3,14.0,716.0,547.77,437.15
2016,4,22,12,45,378.5,398.5,8.25,14.0,736.5,592.38,473.8
2016,4,22,13,0,441.0,366.0,8.2,14.0,757.0,648.24,519.47
2016,4,22,13,15,652.0,254.5,8.05,14.0,819.5,750.94,604.21
2016,4,22,13,30,863.0,143.0,7.9,14.0,882.0,851.13,685.61
2016,4,22,13,45,664.0,229.5,7.8,14.0,789.0,807.75,650.27
2016,4,22,14,0,465.0,316.0,7.7,14.0,696.0,737.66,593.18
2016,4,22,14,15,648.0,227.5,7.65,14.0,734.0,849.46,684.74
2016,4,22,14,30,831.0,139.0,7.6,14.0,772.0,948.46,761.37
2016,4,22,14,45,834.5,129.5,7.6,14.0,738.5,965.68,775.28
2016,4,22,15,0,838.0,120.0,7.6,14.0,705.0,979.16,786.93
2016,4,22,15,15,670.0,164.5,7.55,13.5,614.0,887.07,720.54
2016,4,22,15,30,502.0,209.0,7.5,13.0,523.0,769.45,631.58
2016,4,22,15,45,646.0,154.0,7.45,13.0,526.0,872.87,715.39
2016,4,22,16,0,790.0,99.0,7.4,13.0,529.0,952.54,777.86
2016,4,22,16,15,763.5,95.0,7.2,13.0,477.5,923.43,756.94
2016,4,22,16,30,737.0,91.0,7.0,13.0,426.0,898.3,739.38
2016,4,22,16,45,697.0,87.0,6.85,13.0,372.5,850.26,704.02
2016,4,22,17,0,657.0,83.0,6.7,13.0,319.0,799.97,666.18
2016,4,22,17,15,603.0,76.0,6.45,12.5,266.0,730.3,612.63
2016,4,22,17,30,549.0,69.0,6.2,12.0,213.0,659.81,556.33
2016,4,22,17,45,457.0,61.0,5.95,12.0,162.5,552.5,466.52
2016,4,22,18,0,365.0,53.0,5.7,12.0,112.0,445.09,373.37
2016,4,22,18,15,241.0,39.0,5.5,11.5,72.0,312.52,254.85
2016,4,22,18,30,117.0,25.0,5.3,11.0,32.0,172.69,80.45
2016,4,22,18,45,58.5,12.5,5.15,11.0,16.0,56.56,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.18,1.64
