Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,30.17,20.22
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,38.91,28.86
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,47.66,37.13
2016,4,23,6,45,540.0,67.0,4.2,12.5,210.0,53.69,42.69
2016,4,23,7,0,602.0,75.0,4.3,13.0,261.0,59.7,48.03
2016,4,23,7,15,645.5,81.0,4.2,13.0,314.0,63.94,51.74
2016,4,23,7,30,689.0,87.0,4.1,13.0,367.0,68.14,55.33
2016,4,23,7,45,718.0,92.5,4.1,13.0,418.5,71.66,58.26
2016,4,23,8,0,747.0,98.0,4.1,13.0,470.0,75.08,61.07
2016,4,23,8,15,770.0,102.0,4.1,13.0,519.5,83.67,68.4
2016,4,23,8,30,793.0,106.0,4.1,13.0,569.0,85.94,70.15
2016,4,23,8,45,807.0,110.5,4.2,13.5,614.0,88.18,71.75
2016,4,23,9,0,821.0,115.0,4.3,14.0,659.0,90.28,73.22
2016,4,23,9,15,834.0,117.5,4.3,14.0,699.5,90.98,73.64
2016,4,23,9,30,847.0,120.0,4.3,14.0,740.0,91.62,74.02
2016,4,23,9,45,866.5,116.5,4.35,14.5,777.0,99.18,80.22
2016,4,23,10,0,886.0,113.0,4.4,15.0,814.0,129.51,80.15
2016,4,23,10,15,669.0,223.0,4.4,15.0,763.0,204.41,133.53
2016,4,23,10,30,452.0,333.0,4.4,15.0,712.0,275.39,197.42
2016,4,23,10,45,451.5,343.5,4.45,15.5,730.0,318.12,232.54
2016,4,23,11,0,451.0,354.0,4.5,16.0,748.0,361.33,269.08
2016,4,23,11,15,681.0,238.0,4.4,16.0,844.0,408.0,304.22
2016,4,23,11,30,911.0,122.0,4.3,16.0,940.0,477.52,360.14
2016,4,23,11,45,640.0,267.0,4.25,16.0,843.5,503.09,386.68
2016,4,23,12,0,369.0,412.0,4.2,16.0,747.0,506.2,391.83
2016,4,23,12,15,416.0,390.0,4.25,16.0,767.5,550.35,427.5
2016,4,23,12,30,463.0,368.0,4.3,16.0,788.0,598.54,465.9
2016,4,23,12,45,477.0,350.5,4.35,16.0,779.0,629.58,491.05
2016,4,23,13,0,491.0,333.0,4.4,16.0,770.0,659.39,515.18
2016,4,23,13,15,490.5,326.0,4.55,16.0,755.0,685.29,536.33
2016,4,23,13,30,490.0,319.0,4.7,16.0,740.0,708.99,555.78
2016,4,23,13,45,679.0,223.0,4.9,16.0,788.5,815.6,640.67
2016,4,23,14,0,868.0,127.0,5.1,16.0,837.0,900.67,705.79
2016,4,23,14,15,859.0,125.5,5.2,16.0,805.0,921.35,721.84
2016,4,23,14,30,850.0,124.0,5.3,16.0,773.0,951.49,745.25
2016,4,23,14,45,833.0,124.0,5.45,16.0,734.0,959.23,753.06
2016,4,23,15,0,816.0,124.0,5.6,16.0,695.0,962.93,758.27
2016,4,23,15,15,799.5,121.0,5.6,15.5,652.0,959.83,759.26
2016,4,23,15,30,783.0,118.0,5.6,15.0,609.0,952.82,757.61
2016,4,23,15,45,759.0,115.5,5.65,15.0,561.5,935.01,747.04
2016,4,23,16,0,735.0,113.0,5.7,15.0,514.0,921.6,739.82
2016,4,23,16,15,707.0,108.0,5.65,14.5,463.5,890.35,720.08
2016,4,23,16,30,679.0,103.0,5.6,14.0,413.0,856.05,697.82
2016,4,23,16,45,631.5,99.5,5.6,14.0,360.5,801.37,658.43
2016,4,23,17,0,584.0,96.0,5.6,14.0,308.0,744.49,616.37
2016,4,23,17,15,530.5,87.5,5.5,13.5,256.5,674.16,563.02
2016,4,23,17,30,477.0,79.0,5.4,13.0,205.0,602.95,506.79
2016,4,23,17,45,393.5,68.5,5.35,13.0,157.0,498.13,419.83
2016,4,23,18,0,310.0,58.0,5.3,13.0,109.0,403.56,338.05
2016,4,23,18,15,204.5,41.5,5.2,12.5,70.0,284.82,231.65
2016,4,23,18,30,99.0,25.0,5.1,12.0,31.0,141.31,73.63
2016,4,23,18,45,49.5,12.5,5.05,12.0,15.5,49.39,0.0
2016,4,23,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,23.0,6.45,11.5,32.5,17.42,4.76
2016,4,24,6,0,165.0,46.0,6.7,12.0,65.0,33.95,23.57
2016,4,24,6,15,255.5,63.0,6.7,12.0,109.5,46.5,35.59
2016,4,24,6,30,346.0,80.0,6.7,12.0,154.0,58.79,47.08
2016,4,24,6,45,428.0,89.5,6.7,12.0,206.5,65.88,53.71
2016,4,24,7,0,510.0,99.0,6.7,12.0,259.0,73.01,60.15
2016,4,24,7,15,388.0,129.0,6.65,12.0,263.5,90.02,75.25
2016,4,24,7,30,266.0,159.0,6.6,12.0,268.0,107.74,90.78
2016,4,24,7,45,489.0,138.0,6.6,12.5,371.5,95.7,79.66
2016,4,24,8,0,712.0,117.0,6.6,13.0,475.0,86.64,71.26
2016,4,24,8,15,737.5,122.0,6.6,13.0,525.0,89.05,73.14
2016,4,24,8,30,763.0,127.0,6.6,13.0,575.0,91.36,74.92
2016,4,24,8,45,792.5,126.0,6.6,13.5,623.5,97.77,80.13
2016,4,24,9,0,822.0,125.0,6.6,14.0,672.0,96.47,78.62
2016,4,24,9,15,836.0,127.5,6.55,14.5,713.5,96.98,78.71
2016,4,24,9,30,850.0,130.0,6.5,15.0,755.0,97.43,78.77
2016,4,24,9,45,865.5,129.5,6.5,15.5,791.5,96.19,77.38
2016,4,24,10,0,881.0,129.0,6.5,16.0,828.0,139.83,87.3
2016,4,24,10,15,888.0,131.0,6.55,16.0,857.0,197.95,118.96
2016,4,24,10,30,895.0,133.0,6.6,16.0,886.0,256.87,163.95
2016,4,24,10,45,898.5,135.0,6.7,16.0,907.0,315.52,214.93
2016,4,24,11,0,902.0,137.0,6.8,16.0,928.0,374.15,268.22
2016,4,24,11,15,905.0,138.0,7.05,16.0,941.5,431.81,321.23
2016,4,24,11,30,908.0,139.0,7.3,16.0,955.0,488.97,373.29
2016,4,24,11,45,902.0,143.5,7.55,16.0,959.0,543.33,422.28
2016,4,24,12,0,896.0,148.0,7.8,16.0,963.0,595.96,468.78
2016,4,24,12,15,895.0,148.0,8.0,16.0,961.0,646.58,512.65
2016,4,24,12,30,894.0,148.0,8.2,16.0,959.0,695.4,554.25
2016,4,24,12,45,713.0,245.5,8.45,16.0,888.0,710.58,566.21
2016,4,24,13,0,532.0,343.0,8.7,16.0,817.0,698.23,555.84
2016,4,24,13,15,544.0,329.0,8.85,15.5,805.5,729.98,583.5
2016,4,24,13,30,556.0,315.0,9.0,15.0,794.0,759.93,609.71
2016,4,24,13,45,567.0,297.5,9.15,15.0,774.5,783.9,630.28
2016,4,24,14,0,578.0,280.0,9.3,15.0,755.0,805.39,649.0
2016,4,24,14,15,668.5,234.0,9.35,14.5,762.5,875.8,708.02
2016,4,24,14,30,759.0,188.0,9.4,14.0,770.0,941.06,761.72
2016,4,24,14,45,740.0,187.0,9.5,14.0,731.5,945.33,766.51
2016,4,24,15,0,721.0,186.0,9.6,14.0,693.0,945.53,768.57
2016,4,24,15,15,702.5,180.5,9.6,14.0,649.5,937.58,764.29
2016,4,24,15,30,684.0,175.0,9.6,14.0,606.0,925.72,757.18
2016,4,24,15,45,677.0,162.0,9.65,14.0,561.5,913.9,750.36
2016,4,24,16,0,670.0,149.0,9.7,14.0,517.0,898.47,740.81
2016,4,24,16,15,639.0,142.5,9.75,13.5,466.0,862.27,716.35
2016,4,24,16,30,608.0,136.0,9.8,13.0,415.0,822.86,688.98
2016,4,24,16,45,579.5,124.0,9.85,13.0,364.0,777.44,654.94
2016,4,24,17,0,551.0,112.0,9.9,13.0,313.0,722.63,612.48
2016,4,24,17,15,495.5,101.5,9.9,12.5,261.0,650.45,555.48
2016,4,24,17,30,440.0,91.0,9.9,12.0,209.0,578.44,496.5
2016,4,24,17,45,364.0,77.5,9.9,12.0,160.5,484.13,415.44
2016,4,24,18,0,288.0,64.0,9.9,12.0,112.0,392.8,333.82
2016,4,24,18,15,189.0,45.0,9.9,11.5,72.0,276.97,228.1
2016,4,24,18,30,90.0,26.0,9.9,11.0,32.0,136.48,78.29
2016,4,24,18,45,45.0,13.0,9.95,11.0,16.0,46.2,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.0,17.0,5.8,8.5,40.0,13.73,3.52
2016,4,25,6,0,392.0,34.0,5.9,9.0,80.0,28.11,18.92
2016,4,25,6,15,485.0,43.0,6.0,9.5,129.0,35.54,26.23
2016,4,25,6,30,578.0,52.0,6.1,10.0,178.0,43.03,33.3
2016,4,25,6,45,638.0,58.0,6.2,10.5,231.5,47.94,37.85
2016,4,25,7,0,698.0,64.0,6.3,11.0,285.0,57.24,46.19
2016,4,25,7,15,737.5,68.5,6.3,11.0,340.0,61.05,49.54
2016,4,25,7,30,777.0,73.0,6.3,11.0,395.0,64.84,52.8
2016,4,25,7,45,805.0,77.0,6.3,11.5,448.5,68.02,55.34
2016,4,25,8,0,833.0,81.0,6.3,12.0,502.0,71.11,57.78
2016,4,25,8,15,854.0,84.5,6.2,12.0,553.0,73.63,59.8
2016,4,25,8,30,875.0,88.0,6.1,12.0,604.0,84.3,68.99
2016,4,25,8,45,890.0,90.5,6.05,12.5,651.5,86.43,70.5
2016,4,25,9,0,905.0,93.0,6.0,13.0,699.0,88.4,71.88
2016,4,25,9,15,917.0,95.0,6.0,13.0,740.5,89.85,72.95
2016,4,25,9,30,929.0,97.0,6.0,13.0,782.0,91.16,73.92
2016,4,25,9,45,936.0,99.5,6.05,13.5,817.5,92.44,74.74
2016,4,25,10,0,943.0,102.0,6.1,14.0,853.0,132.68,79.39
2016,4,25,10,15,949.0,103.5,6.15,14.0,882.0,193.57,113.42
2016,4,25,10,30,955.0,105.0,6.2,14.0,911.0,255.11,161.19
2016,4,25,10,45,958.5,106.5,6.3,14.5,932.5,316.44,214.74
2016,4,25,11,0,962.0,108.0,6.4,15.0,954.0,377.68,270.35
2016,4,25,11,15,964.5,108.5,6.45,15.0,967.5,437.6,325.57
2016,4,25,11,30,967.0,109.0,6.5,15.0,981.0,496.84,379.5
2016,4,25,11,45,965.0,110.5,6.6,15.0,986.0,553.68,430.51
2016,4,25,12,0,963.0,112.0,6.7,15.0,991.0,608.96,479.04
2016,4,25,12,15,726.0,240.0,6.75,15.0,902.0,625.62,494.56
2016,4,25,12,30,489.0,368.0,6.8,15.0,813.0,617.02,487.98
2016,4,25,12,45,717.5,242.5,6.85,15.0,887.5,712.53,566.61
2016,4,25,13,0,946.0,117.0,6.9,15.0,962.0,802.77,641.53
2016,4,25,13,15,942.0,116.5,6.95,15.0,944.0,843.35,672.97
2016,4,25,13,30,938.0,116.0,7.0,15.0,926.0,880.87,701.57
2016,4,25,13,45,711.5,214.0,7.05,15.5,818.5,836.91,666.79
2016,4,25,14,0,485.0,312.0,7.1,16.0,711.0,753.6,599.36
2016,4,25,14,15,511.5,288.5,7.15,15.5,695.0,779.22,622.58
2016,4,25,14,30,538.0,265.0,7.2,15.0,679.0,802.76,644.07
2016,4,25,14,45,710.5,186.0,7.25,15.0,704.5,916.7,734.67
2016,4,25,15,0,883.0,107.0,7.3,15.0,730.0,997.91,796.29
2016,4,25,15,15,868.0,104.5,7.35,15.0,685.5,1010.39,807.26
2016,4,25,15,30,853.0,102.0,7.4,15.0,641.0,1005.88,806.2
2016,4,25,15,45,832.5,99.0,7.45,15.0,592.0,991.31,797.89
2016,4,25,16,0,812.0,96.0,7.5,15.0,543.0,972.93,786.83
2016,4,25,16,15,786.0,92.0,7.5,14.5,491.0,944.14,769.16
2016,4,25,16,30,760.0,88.0,7.5,14.0,439.0,912.01,748.68
2016,4,25,16,45,722.5,84.0,7.5,14.0,385.0,872.65,720.77
2016,4,25,17,0,685.0,80.0,7.5,14.0,331.0,824.45,685.25
2016,4,25,17,15,634.5,73.5,7.35,13.5,277.5,758.31,635.11
2016,4,25,17,30,584.0,67.0,7.2,13.0,224.0,691.25,582.19
2016,4,25,17,45,503.5,59.0,7.1,12.5,173.0,593.98,502.12
2016,4,25,18,0,423.0,51.0,7.0,12.0,122.0,498.32,419.71
2016,4,25,18,15,304.0,38.0,6.75,11.5,80.0,366.95,302.88
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,232.55,146.53
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,83.82,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,9.0,8.0,6.29,0.0
2016,4,26,5,45,62.5,26.0,3.55,9.5,33.5,19.51,8.26
2016,4,26,6,0,125.0,44.0,3.6,10.0,59.0,32.58,22.85
2016,4,26,6,15,170.0,63.5,3.65,10.0,94.5,46.35,35.89
2016,4,26,6,30,215.0,83.0,3.7,10.0,130.0,59.87,48.51
2016,4,26,6,45,239.0,103.5,3.8,10.5,169.0,73.5,60.89
2016,4,26,7,0,263.0,124.0,3.9,11.0,208.0,86.73,72.65
2016,4,26,7,15,295.5,138.5,3.9,11.5,249.0,96.19,80.8
2016,4,26,7,30,328.0,153.0,3.9,12.0,290.0,105.41,88.56
2016,4,26,7,45,479.5,136.0,3.9,12.5,365.5,94.17,78.19
2016,4,26,8,0,631.0,119.0,3.9,13.0,441.0,85.98,70.59
2016,4,26,8,15,574.5,154.0,3.8,13.0,469.0,105.63,87.53
2016,4,26,8,30,518.0,189.0,3.7,13.0,497.0,122.22,101.62
2016,4,26,8,45,454.0,230.0,3.6,13.0,515.0,141.17,117.62
2016,4,26,9,0,390.0,271.0,3.5,13.0,533.0,167.06,139.39
2016,4,26,9,15,382.0,292.5,3.45,13.0,562.0,176.0,146.59
2016,4,26,9,30,374.0,314.0,3.4,13.0,591.0,184.37,153.32
2016,4,26,9,45,427.0,307.0,3.4,13.5,637.5,168.48,139.32
2016,4,26,10,0,480.0,300.0,3.4,14.0,684.0,191.93,138.44
2016,4,26,10,15,444.5,328.5,3.55,14.0,693.5,239.17,170.2
2016,4,26,10,30,409.0,357.0,3.7,14.0,703.0,283.42,205.95
2016,4,26,10,45,430.5,357.5,3.9,14.0,729.5,324.06,239.13
2016,4,26,11,0,452.0,358.0,4.1,14.0,756.0,367.39,275.69
2016,4,26,11,15,312.5,407.5,4.3,14.0,685.0,388.77,298.9
2016,4,26,11,30,173.0,457.0,4.5,14.0,614.0,394.34,307.38
2016,4,26,11,45,233.0,450.0,4.75,14.5,663.0,439.3,342.76
2016,4,26,12,0,293.0,443.0,5.0,15.0,712.0,489.0,382.02
2016,4,26,12,15,316.0,435.0,5.15,15.0,724.0,524.96,411.33
2016,4,26,12,30,339.0,427.0,5.3,15.0,736.0,562.08,441.5
2016,4,26,12,45,581.5,301.5,5.5,15.0,824.5,665.98,525.89
2016,4,26,13,0,824.0,176.0,5.7,15.0,913.0,773.0,612.75
2016,4,26,13,15,649.0,258.5,5.8,15.0,832.5,756.02,598.49
2016,4,26,13,30,474.0,341.0,5.9,15.0,752.0,716.99,567.32
2016,4,26,13,45,533.0,308.5,6.05,15.0,758.0,766.37,607.79
2016,4,26,14,0,592.0,276.0,6.2,15.0,764.0,815.44,647.72
2016,4,26,14,15,699.5,213.0,6.2,15.0,768.0,886.11,704.3
2016,4,26,14,30,807.0,150.0,6.2,15.0,772.0,940.69,745.63
2016,4,26,14,45,683.5,187.5,6.25,15.0,696.5,892.93,711.85
2016,4,26,15,0,560.0,225.0,6.3,15.0,621.0,819.97,657.84
2016,4,26,15,15,518.5,223.5,6.3,14.5,573.0,791.67,639.06
2016,4,26,15,30,477.0,222.0,6.3,14.0,525.0,759.95,617.23
2016,4,26,15,45,600.0,171.5,6.3,14.0,522.5,846.78,687.9
2016,4,26,16,0,723.0,121.0,6.3,14.0,520.0,920.75,745.41
2016,4,26,16,15,694.5,115.5,6.3,13.5,469.5,888.27,724.31
2016,4,26,16,30,666.0,110.0,6.3,13.0,419.0,852.74,701.04
2016,4,26,16,45,631.0,103.0,6.35,13.0,368.0,806.11,667.56
2016,4,26,17,0,596.0,96.0,6.4,13.0,317.0,757.22,631.47
2016,4,26,17,15,544.0,88.0,6.35,12.5,265.5,688.7,579.31
2016,4,26,17,30,492.0,80.0,6.3,12.0,214.0,619.21,524.31
2016,4,26,17,45,413.5,69.5,6.3,12.0,165.5,517.64,439.59
2016,4,26,18,0,335.0,59.0,6.3,12.0,117.0,426.58,360.39
2016,4,26,18,15,231.5,43.5,6.2,11.5,77.0,309.88,256.17
2016,4,26,18,30,128.0,28.0,6.1,11.0,37.0,192.52,126.39
2016,4,26,18,45,64.0,14.0,6.0,11.0,18.5,62.23,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,8.65,0.0
2016,4,27,5,45,162.0,26.0,3.9,11.5,44.5,19.75,9.02
2016,4,27,6,0,288.0,41.0,4.2,12.0,77.0,31.25,21.58
2016,4,27,6,15,379.0,52.5,4.35,12.0,123.5,42.27,32.02
2016,4,27,6,30,470.0,64.0,4.5,12.0,170.0,51.26,40.44
2016,4,27,6,45,235.0,71.0,4.7,12.0,124.0,51.23,40.6
2016,4,27,7,0,0.0,78.0,4.9,12.0,78.0,58.95,47.54
2016,4,27,7,15,0.0,93.0,5.15,12.0,93.0,69.87,57.22
2016,4,27,7,30,0.0,108.0,5.4,12.0,108.0,80.71,66.7
2016,4,27,7,45,56.5,164.5,5.7,12.5,193.5,114.94,96.56
2016,4,27,8,0,113.0,221.0,6.0,13.0,279.0,143.12,120.66
2016,4,27,8,15,56.5,119.5,6.3,13.0,148.5,84.61,69.15
2016,4,27,8,30,0.0,18.0,6.6,13.0,18.0,13.77,6.55
2016,4,27,8,45,176.5,150.5,6.9,13.0,269.5,97.87,80.36
2016,4,27,9,0,353.0,283.0,7.2,13.0,521.0,171.8,144.0
2016,4,27,9,15,233.5,317.0,7.35,13.0,478.5,194.95,163.41
2016,4,27,9,30,114.0,351.0,7.5,13.0,436.0,206.14,172.59
2016,4,27,9,45,61.5,285.0,7.7,13.0,331.0,186.5,155.56
2016,4,27,10,0,9.0,219.0,7.9,13.0,226.0,160.63,127.16
2016,4,27,10,15,166.0,306.5,7.95,13.0,447.5,215.93,165.08
2016,4,27,10,30,323.0,394.0,8.0,13.0,669.0,297.07,223.21
2016,4,27,10,45,596.0,275.5,8.05,13.0,797.5,318.05,231.6
2016,4,27,11,0,869.0,157.0,8.1,13.0,926.0,379.28,277.74
2016,4,27,11,15,873.5,158.0,8.05,13.0,940.5,437.4,331.33
2016,4,27,11,30,878.0,159.0,8.0,13.0,955.0,495.32,384.07
2016,4,27,11,45,876.5,161.5,8.0,13.0,961.0,550.93,434.02
2016,4,27,12,0,875.0,164.0,8.0,13.0,967.0,605.31,481.79
2016,4,27,12,15,875.0,164.0,8.0,13.0,965.0,657.21,526.55
2016,4,27,12,30,875.0,164.0,8.0,13.0,963.0,707.41,569.01
2016,4,27,12,45,685.5,261.0,8.0,13.0,883.5,707.16,568.62
2016,4,27,13,0,496.0,358.0,8.0,13.0,804.0,686.28,550.9
2016,4,27,13,15,675.0,261.5,8.0,13.0,855.0,779.61,628.18
2016,4,27,13,30,854.0,165.0,8.0,13.0,906.0,869.89,702.26
2016,4,27,13,45,675.5,238.0,8.05,13.0,814.0,829.64,669.75
2016,4,27,14,0,497.0,311.0,8.1,13.0,722.0,764.47,617.31
2016,4,27,14,15,280.5,329.0,8.1,13.0,559.5,588.65,477.8
2016,4,27,14,30,64.0,347.0,8.1,13.0,397.0,376.48,304.36
2016,4,27,14,45,433.5,246.0,8.15,13.0,556.0,703.38,575.81
2016,4,27,15,0,803.0,145.0,8.2,13.0,715.0,975.33,789.97
2016,4,27,15,15,785.0,141.0,8.15,13.0,670.5,977.97,792.58
2016,4,27,15,30,767.0,137.0,8.1,13.0,626.0,968.66,787.37
2016,4,27,15,45,744.5,132.5,8.1,13.0,577.5,950.45,775.77
2016,4,27,16,0,722.0,128.0,8.1,13.0,529.0,928.62,761.47
2016,4,27,16,15,692.5,122.5,8.05,13.0,477.5,895.09,737.94
2016,4,27,16,30,663.0,117.0,8.0,13.0,426.0,858.46,711.8
2016,4,27,16,45,628.0,109.0,8.0,13.0,374.0,810.57,676.53
2016,4,27,17,0,593.0,101.0,8.0,13.0,322.0,760.36,638.64
2016,4,27,17,15,539.0,92.5,7.95,12.5,269.5,689.13,583.62
2016,4,27,17,30,485.0,84.0,7.9,12.0,217.0,611.01,520.88
2016,4,27,17,45,418.5,71.5,7.85,12.0,168.5,525.17,448.21
2016,4,27,18,0,352.0,59.0,7.8,12.0,120.0,441.56,374.56
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,321.46,267.3
2016,4,27,18,30,137.0,29.0,7.7,11.0,39.0,203.3,139.55
2016,4,27,18,45,68.5,14.5,7.65,11.0,19.5,66.25,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,26.0,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,52.0,12.0,5.4,10.0,14.0,9.44,0.0
2016,4,28,5,45,181.0,27.0,5.65,10.5,48.0,20.55,10.21
2016,4,28,6,0,310.0,42.0,5.9,11.0,82.0,34.12,24.24
2016,4,28,6,15,400.0,52.5,5.9,11.0,128.5,42.37,32.26
2016,4,28,6,30,490.0,63.0,5.9,11.0,175.0,50.6,40.03
2016,4,28,6,45,554.0,70.0,5.95,11.5,227.0,55.84,44.83
2016,4,28,7,0,618.0,77.0,6.0,12.0,279.0,61.11,49.47
2016,4,28,7,15,659.5,82.5,5.85,12.0,332.0,64.96,52.82
2016,4,28,7,30,701.0,88.0,5.7,12.0,385.0,68.78,56.06
2016,4,28,7,45,735.0,91.5,5.6,12.5,438.0,71.07,57.79
2016,4,28,8,0,769.0,95.0,5.5,13.0,491.0,79.35,64.77
2016,4,28,8,15,791.0,98.5,5.3,13.5,540.5,81.44,66.24
2016,4,28,8,30,813.0,102.0,5.1,14.0,590.0,83.44,67.64
2016,4,28,8,45,831.0,104.5,4.95,14.5,636.0,84.61,68.31
2016,4,28,9,0,849.0,107.0,4.8,15.0,682.0,85.71,68.94
2016,4,28,9,15,862.0,109.0,4.65,15.0,723.0,95.89,77.51
2016,4,28,9,30,875.0,111.0,4.5,15.0,764.0,96.91,78.21
2016,4,28,9,45,894.0,108.0,4.4,15.5,802.0,95.43,76.63
2016,4,28,10,0,913.0,105.0,4.3,16.0,840.0,139.22,81.8
2016,4,28,10,15,920.0,106.5,4.2,16.0,868.5,198.26,116.44
2016,4,28,10,30,927.0,108.0,4.1,16.0,897.0,258.06,163.08
2016,4,28,10,45,929.0,110.5,4.05,16.5,918.0,317.7,214.61
2016,4,28,11,0,931.0,113.0,4.0,17.0,939.0,377.13,267.47
2016,4,28,11,15,934.0,114.0,4.05,17.0,953.0,435.58,319.97
2016,4,28,11,30,937.0,115.0,4.1,17.0,967.0,493.48,371.12
2016,4,28,11,45,936.0,116.5,4.2,17.5,972.5,548.99,418.55
2016,4,28,12,0,935.0,118.0,4.3,18.0,978.0,603.11,463.57
2016,4,28,12,15,935.0,118.0,4.45,18.0,976.0,655.13,506.89
2016,4,28,12,30,935.0,118.0,4.6,18.0,974.0,705.36,547.95
2016,4,28,12,45,936.0,115.5,4.75,18.0,965.0,752.24,585.84
2016,4,28,13,0,937.0,113.0,4.9,18.0,956.0,796.79,621.45
2016,4,28,13,15,933.5,112.5,5.05,17.5,938.5,837.0,653.19
2016,4,28,13,30,930.0,112.0,5.2,17.0,921.0,874.21,682.53
2016,4,28,13,45,705.0,214.5,5.35,17.0,818.0,834.41,653.62
2016,4,28,14,0,480.0,317.0,5.5,17.0,715.0,755.4,592.56
2016,4,28,14,15,691.0,212.5,5.65,17.0,761.0,879.27,691.29
2016,4,28,14,30,902.0,108.0,5.8,17.0,807.0,975.18,762.33
2016,4,28,14,45,886.5,108.0,5.95,17.0,767.5,984.2,770.63
2016,4,28,15,0,871.0,108.0,6.1,17.0,728.0,989.28,776.79
2016,4,28,15,15,857.0,105.5,6.2,16.5,685.0,1002.52,790.26
2016,4,28,15,30,843.0,103.0,6.3,16.0,642.0,998.73,791.6
2016,4,28,15,45,816.5,103.0,6.45,15.5,592.5,981.44,783.57
2016,4,28,16,0,790.0,103.0,6.6,15.0,543.0,960.35,772.71
2016,4,28,16,15,764.5,98.5,6.6,14.5,492.0,931.36,755.03
2016,4,28,16,30,739.0,94.0,6.6,14.0,441.0,906.48,740.23
2016,4,28,16,45,696.0,91.0,6.6,14.0,387.0,856.42,704.39
2016,4,28,17,0,653.0,88.0,6.6,14.0,333.0,804.15,666.07
2016,4,28,17,15,603.0,81.0,6.55,13.5,280.5,738.1,616.67
2016,4,28,17,30,553.0,74.0,6.5,13.0,228.0,671.07,564.46
2016,4,28,17,45,467.0,66.0,6.45,12.5,177.0,568.76,480.97
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,465.75,393.3
2016,4,28,18,15,271.0,44.0,6.15,11.5,84.0,343.93,285.84
2016,4,28,18,30,161.0,30.0,5.9,11.0,42.0,226.68,160.99
2016,4,28,18,45,80.5,15.0,5.65,11.0,21.0,76.28,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,9.44,0.0
2016,4,29,5,45,89.5,33.5,3.35,10.0,45.0,24.82,14.08
2016,4,29,6,0,179.0,55.0,3.4,10.0,78.0,40.22,29.8
2016,4,29,6,15,263.5,71.0,3.45,10.0,123.0,52.03,41.09
2016,4,29,6,30,348.0,87.0,3.5,10.0,168.0,63.46,51.81
2016,4,29,6,45,418.5,97.5,3.6,10.5,219.0,70.99,58.66
2016,4,29,7,0,489.0,108.0,3.7,11.0,270.0,78.47,65.24
2016,4,29,7,15,534.5,116.5,3.75,11.0,321.5,84.23,70.25
2016,4,29,7,30,580.0,125.0,3.8,11.0,373.0,92.33,77.24
2016,4,29,7,45,614.5,132.0,3.9,11.0,424.0,95.85,80.09
2016,4,29,8,0,649.0,139.0,4.0,11.0,475.0,99.24,82.81
2016,4,29,8,15,674.5,144.5,4.1,11.0,523.5,101.33,84.36
2016,4,29,8,30,700.0,150.0,4.2,11.0,572.0,103.31,85.83
2016,4,29,8,45,720.5,153.5,4.3,11.5,616.5,103.84,85.88
2016,4,29,9,0,741.0,157.0,4.4,12.0,661.0,104.32,85.91
2016,4,29,9,15,755.5,160.5,4.4,12.0,701.0,104.57,85.91
2016,4,29,9,30,770.0,164.0,4.4,12.0,741.0,104.75,85.87
2016,4,29,9,45,801.0,156.0,4.4,12.0,780.0,108.32,88.79
2016,4,29,10,0,832.0,148.0,4.4,12.0,819.0,148.97,92.63
2016,4,29,10,15,655.5,240.0,4.5,12.0,780.0,222.37,148.93
2016,4,29,10,30,479.0,332.0,4.6,12.0,741.0,287.67,208.53
2016,4,29,10,45,669.0,243.0,4.75,12.5,829.5,320.66,230.18
2016,4,29,11,0,859.0,154.0,4.9,13.0,918.0,377.78,275.16
2016,4,29,11,15,863.0,155.0,5.2,13.0,932.0,434.91,327.43
2016,4,29,11,30,867.0,156.0,5.5,13.0,946.0,491.78,378.88
2016,4,29,11,45,867.5,157.0,5.8,13.5,952.0,546.46,426.93
2016,4,29,12,0,868.0,158.0,6.1,14.0,958.0,600.05,472.96
2016,4,29,12,15,868.0,158.0,6.2,14.0,956.5,651.26,516.55
2016,4,29,12,30,868.0,158.0,6.3,14.0,955.0,700.78,557.94
2016,4,29,12,45,678.0,260.0,6.4,14.5,878.5,703.18,558.54
2016,4,29,13,0,488.0,362.0,6.5,15.0,802.0,684.98,542.21
2016,4,29,13,15,491.5,351.0,6.55,15.0,786.5,711.17,563.83
2016,4,29,13,30,495.0,340.0,6.6,15.0,771.0,735.2,583.57
2016,4,29,13,45,482.0,330.5,6.65,15.0,741.0,744.16,591.64
2016,4,29,14,0,469.0,321.0,6.7,15.0,711.0,749.75,597.19
2016,4,29,14,15,485.0,301.0,6.75,15.0,691.0,768.82,613.69
2016,4,29,14,30,501.0,281.0,6.8,15.0,671.0,785.57,628.52
2016,4,29,14,45,499.5,265.5,6.85,15.0,638.0,787.5,631.87
2016,4,29,15,0,498.0,250.0,6.9,15.0,605.0,786.44,633.12
2016,4,29,15,15,632.5,192.0,6.95,15.0,615.5,882.19,710.48
2016,4,29,15,30,767.0,134.0,7.0,15.0,626.0,965.99,774.79
2016,4,29,15,45,745.0,130.5,7.05,15.0,578.5,949.34,764.4
2016,4,29,16,0,723.0,127.0,7.1,15.0,531.0,929.13,751.82
2016,4,29,16,15,695.5,121.5,7.15,14.5,481.0,897.55,732.0
2016,4,29,16,30,668.0,116.0,7.2,14.0,431.0,862.88,709.49
2016,4,29,16,45,634.5,108.5,7.3,14.0,379.5,817.0,676.62
2016,4,29,17,0,601.0,101.0,7.4,14.0,328.0,768.78,641.1
2016,4,29,17,15,549.5,93.0,7.4,13.5,276.5,700.41,589.17
2016,4,29,17,30,498.0,85.0,7.4,13.0,225.0,630.93,534.33
2016,4,29,17,45,425.5,74.0,7.45,12.5,176.0,535.09,455.3
2016,4,29,18,0,353.0,63.0,7.5,12.0,127.0,448.16,380.35
2016,4,29,18,15,247.0,47.5,7.45,11.5,85.5,328.63,274.13
2016,4,29,18,30,141.0,32.0,7.4,11.0,44.0,215.3,156.7
2016,4,29,18,45,70.5,16.0,7.4,11.0,22.0,69.08,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.5,7.0,5.1,11.0,9.5,5.51,0.0
2016,4,30,5,30,113.0,14.0,5.1,11.0,19.0,10.73,0.0
2016,4,30,5,45,250.5,27.0,5.2,11.5,56.0,22.02,12.09
2016,4,30,6,0,388.0,40.0,5.3,12.0,93.0,32.8,23.12
2016,4,30,6,15,473.5,49.5,5.3,12.5,141.5,40.44,30.42
2016,4,30,6,30,559.0,59.0,5.3,13.0,190.0,48.09,37.5
2016,4,30,6,45,617.0,65.0,5.35,13.5,243.5,52.78,41.74
2016,4,30,7,0,675.0,71.0,5.4,14.0,297.0,57.51,45.86
2016,4,30,7,15,713.0,76.0,5.45,14.0,350.5,61.22,49.06
2016,4,30,7,30,751.0,81.0,5.5,14.0,404.0,70.16,56.82
2016,4,30,7,45,780.0,85.0,5.55,14.5,457.0,73.1,59.09
2016,4,30,8,0,809.0,89.0,5.6,15.0,510.0,75.97,61.28
2016,4,30,8,15,829.5,92.0,5.5,15.0,560.0,77.89,62.74
2016,4,30,8,30,850.0,95.0,5.4,15.0,610.0,79.74,64.13
2016,4,30,8,45,865.0,98.0,5.3,15.5,656.0,90.19,72.84
2016,4,30,9,0,880.0,101.0,5.2,16.0,702.0,92.24,74.25
2016,4,30,9,15,891.5,103.0,5.1,16.0,742.5,93.46,75.12
2016,4,30,9,30,903.0,105.0,5.0,16.0,783.0,94.55,75.87
2016,4,30,9,45,917.0,103.5,4.95,16.5,819.5,93.75,74.89
2016,4,30,10,0,931.0,102.0,4.9,17.0,856.0,143.56,82.83
2016,4,30,10,15,937.0,103.5,4.85,17.0,884.0,203.33,119.06
2016,4,30,10,30,943.0,105.0,4.8,17.0,912.0,263.72,166.75
2016,4,30,10,45,946.5,105.5,4.8,17.5,932.5,323.27,218.47
2016,4,30,11,0,950.0,106.0,4.8,18.0,953.0,382.7,271.54
2016,4,30,11,15,952.5,106.5,4.75,18.0,966.5,441.4,324.32
2016,4,30,11,30,955.0,107.0,4.7,18.0,980.0,499.44,375.59
2016,4,30,11,45,955.0,107.5,4.7,18.5,985.0,555.36,423.26
2016,4,30,12,0,955.0,108.0,4.7,19.0,990.0,609.91,468.36
2016,4,30,12,15,954.5,108.0,4.7,19.0,987.5,662.2,511.34
2016,4,30,12,30,954.0,108.0,4.7,19.0,985.0,712.59,551.82
2016,4,30,12,45,948.0,109.5,4.7,19.0,973.5,758.25,587.86
2016,4,30,13,0,942.0,111.0,4.7,19.0,962.0,801.15,621.14
2016,4,30,13,15,938.0,110.0,4.7,19.0,943.5,840.51,649.73
2016,4,30,13,30,934.0,109.0,4.7,19.0,925.0,876.79,675.83
2016,4,30,13,45,928.0,108.0,4.75,19.0,899.5,908.14,698.79
2016,4,30,14,0,922.0,107.0,4.8,19.0,874.0,936.01,719.4
2016,4,30,14,15,914.0,105.0,4.85,19.0,842.0,957.48,735.67
2016,4,30,14,30,906.0,103.0,4.9,19.0,810.0,975.17,749.49
2016,4,30,14,45,895.5,101.0,4.95,19.0,771.5,986.66,759.19
2016,4,30,15,0,885.0,99.0,5.0,19.0,733.0,994.27,766.42
2016,4,30,15,15,871.5,96.5,5.0,19.0,689.5,994.51,768.31
2016,4,30,15,30,858.0,94.0,5.0,19.0,646.0,990.92,767.74
2016,4,30,15,45,840.0,91.0,5.05,19.0,598.0,991.4,770.63
2016,4,30,16,0,822.0,88.0,5.1,19.0,550.0,975.25,761.86
2016,4,30,16,15,798.5,84.5,5.1,18.5,499.0,949.33,747.29
2016,4,30,16,30,775.0,81.0,5.1,18.0,448.0,920.14,730.17
2016,4,30,16,45,742.0,77.0,5.15,18.0,395.0,877.74,701.89
2016,4,30,17,0,709.0,73.0,5.2,18.0,342.0,832.81,670.99
2016,4,30,17,15,663.0,67.5,5.15,17.5,289.0,778.32,632.46
2016,4,30,17,30,617.0,62.0,5.1,17.0,236.0,716.44,586.48
2016,4,30,17,45,547.0,55.0,5.1,16.5,185.5,629.62,518.68
2016,4,30,18,0,477.0,48.0,5.1,16.0,135.0,544.24,448.37
2016,4,30,18,15,367.5,37.5,5.0,15.5,91.5,422.18,344.23
2016,4,30,18,30,258.0,27.0,4.9,15.0,48.0,307.4,226.22
2016,4,30,18,45,129.0,13.5,4.85,15.0,24.0,114.03,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,63.5,7.5,1.25,12.5,10.0,5.9,0.0
2016,5,1,5,30,127.0,15.0,1.2,13.0,20.0,12.11,0.0
2016,5,1,5,45,259.5,27.5,1.15,13.5,57.5,22.42,12.63
2016,5,1,6,0,392.0,40.0,1.1,14.0,95.0,32.78,23.02
2016,5,1,6,15,476.0,48.5,1.1,14.0,143.0,39.63,29.61
2016,5,1,6,30,560.0,57.0,1.1,14.0,191.0,46.53,36.03
2016,5,1,6,45,612.5,64.0,1.1,14.5,243.0,51.95,40.89
2016,5,1,7,0,665.0,71.0,1.1,15.0,295.0,57.33,45.54
2016,5,1,7,15,703.0,76.0,1.1,15.5,348.5,61.03,48.59
2016,5,1,7,30,741.0,81.0,1.1,16.0,402.0,69.94,56.14
2016,5,1,7,45,767.5,85.0,1.15,16.5,453.5,72.81,58.31
2016,5,1,8,0,794.0,89.0,1.2,17.0,505.0,75.6,60.39
2016,5,1,8,15,814.5,92.5,1.15,17.5,554.5,77.82,61.96
2016,5,1,8,30,835.0,96.0,1.1,18.0,604.0,79.94,63.45
2016,5,1,8,45,849.5,99.0,1.05,18.5,649.5,81.49,64.44
2016,5,1,9,0,864.0,102.0,1.0,19.0,695.0,92.32,73.27
2016,5,1,9,15,876.0,104.0,0.9,19.5,735.5,93.51,73.9
2016,5,1,9,30,888.0,106.0,0.8,20.0,776.0,94.56,74.45
2016,5,1,9,45,896.5,108.0,0.7,20.5,810.5,95.37,74.8
2016,5,1,10,0,905.0,110.0,0.6,21.0,845.0,147.74,84.27
2016,5,1,10,15,911.5,111.5,0.6,21.0,873.0,206.08,118.79
2016,5,1,10,30,918.0,113.0,0.6,21.0,901.0,265.11,163.57
2016,5,1,10,45,922.5,114.0,0.65,21.5,922.0,323.81,212.06
2016,5,1,11,0,927.0,115.0,0.7,22.0,943.0,382.54,261.6
2016,5,1,11,15,929.5,115.5,0.85,22.0,956.5,440.02,310.84
2016,5,1,11,30,932.0,116.0,1.0,22.0,970.0,496.87,358.73
2016,5,1,11,45,932.0,117.0,1.2,22.0,975.0,552.0,404.56
2016,5,1,12,0,932.0,118.0,1.4,22.0,980.0,605.84,448.33
2016,5,1,12,15,931.5,118.0,1.55,22.0,978.0,657.15,488.96
2016,5,1,12,30,931.0,118.0,1.7,22.0,976.0,706.63,527.38
2016,5,1,12,45,928.5,117.5,1.9,22.0,965.5,752.26,562.77
2016,5,1,13,0,926.0,117.0,2.1,22.0,955.0,795.38,595.88
2016,5,1,13,15,922.0,116.0,2.2,21.5,937.0,834.21,624.65
2016,5,1,13,30,918.0,115.0,2.3,21.0,919.0,870.0,651.11
2016,5,1,13,45,910.5,115.0,2.45,21.0,893.5,900.55,673.33
2016,5,1,14,0,903.0,115.0,2.6,21.0,868.0,927.64,693.36
2016,5,1,14,15,895.0,113.0,2.65,20.5,836.5,948.76,710.05
2016,5,1,14,30,887.0,111.0,2.7,20.0,805.0,966.18,724.5
2016,5,1,14,45,874.0,110.0,2.75,20.0,766.5,976.09,732.78
2016,5,1,15,0,861.0,109.0,2.8,20.0,728.0,982.18,738.74
2016,5,1,15,15,847.0,106.5,2.75,19.5,684.5,995.23,750.13
2016,5,1,15,30,833.0,104.0,2.7,19.0,641.0,991.19,750.15
2016,5,1,15,45,812.0,101.5,2.7,19.0,593.0,976.27,742.16
2016,5,1,16,0,791.0,99.0,2.7,19.0,545.0,957.66,731.82
2016,5,1,16,15,766.0,95.0,2.6,18.5,494.5,929.67,715.52
2016,5,1,16,30,741.0,91.0,2.5,18.0,444.0,898.43,696.83
2016,5,1,16,45,704.5,87.0,2.4,18.0,391.0,860.09,671.5
2016,5,1,17,0,668.0,83.0,2.3,18.0,338.0,812.86,639.32
2016,5,1,17,15,620.5,76.5,2.1,17.5,285.5,749.68,594.99
2016,5,1,17,30,573.0,70.0,1.9,17.0,233.0,685.56,548.3
2016,5,1,17,45,500.0,62.0,1.75,16.5,183.0,595.29,479.92
2016,5,1,18,0,427.0,54.0,1.6,16.0,133.0,506.38,409.26
2016,5,1,18,15,322.0,41.5,1.45,15.5,90.5,387.06,310.94
2016,5,1,18,30,217.0,29.0,1.3,15.0,48.0,271.62,200.44
2016,5,1,18,45,108.5,14.5,1.2,14.5,24.0,98.43,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,10.5,10.0,6.69,0.0
2016,5,2,5,30,70.0,17.0,1.3,11.0,20.0,12.98,0.0
2016,5,2,5,45,179.5,33.0,1.4,11.5,55.5,24.91,15.05
2016,5,2,6,0,289.0,49.0,1.5,12.0,91.0,36.96,26.94
2016,5,2,6,15,196.0,71.5,1.5,12.0,105.0,52.0,40.88
2016,5,2,6,30,103.0,94.0,1.5,12.0,119.0,66.67,54.33
2016,5,2,6,45,126.0,114.0,1.55,12.5,152.0,80.02,66.23
2016,5,2,7,0,149.0,134.0,1.6,13.0,185.0,93.12,77.64
2016,5,2,7,15,129.5,157.5,1.55,13.0,207.5,107.15,89.77
2016,5,2,7,30,110.0,181.0,1.5,13.0,230.0,120.64,101.25
2016,5,2,7,45,205.5,196.5,1.5,13.5,300.5,131.85,110.38
2016,5,2,8,0,301.0,212.0,1.5,14.0,371.0,137.33,114.47
2016,5,2,8,15,346.0,224.5,1.45,14.0,423.5,144.48,120.17
2016,5,2,8,30,391.0,237.0,1.4,14.0,476.0,151.43,125.67
2016,5,2,8,45,473.0,226.5,1.4,14.5,537.0,138.83,114.39
2016,5,2,9,0,555.0,216.0,1.4,15.0,598.0,133.44,109.35
2016,5,2,9,15,452.5,272.5,1.3,15.5,596.0,156.99,128.62
2016,5,2,9,30,350.0,329.0,1.2,16.0,594.0,189.66,155.04
2016,5,2,9,45,605.5,229.5,1.2,16.5,712.5,131.1,105.86
2016,5,2,10,0,861.0,130.0,1.2,17.0,831.0,156.13,93.16
2016,5,2,10,15,868.0,131.5,1.2,17.0,858.5,212.18,127.61
2016,5,2,10,30,875.0,133.0,1.2,17.0,886.0,269.0,171.86
2016,5,2,10,45,877.0,135.5,1.2,17.5,906.0,325.6,219.74
2016,5,2,11,0,879.0,138.0,1.2,18.0,926.0,382.04,268.38
2016,5,2,11,15,605.5,287.5,1.2,18.0,834.0,422.26,309.53
2016,5,2,11,30,332.0,437.0,1.2,18.0,742.0,448.9,335.5
2016,5,2,11,45,605.5,291.5,1.3,18.0,851.5,512.62,383.94
2016,5,2,12,0,879.0,146.0,1.4,18.0,961.0,597.02,449.19
2016,5,2,12,15,624.5,281.5,1.55,18.0,860.5,602.53,455.02
2016,5,2,12,30,370.0,417.0,1.7,18.0,760.0,577.9,437.26
2016,5,2,12,45,376.0,405.5,1.9,18.0,750.5,602.33,457.52
2016,5,2,13,0,382.0,394.0,2.1,18.0,741.0,625.49,476.36
2016,5,2,13,15,342.0,405.0,2.25,18.0,711.5,630.49,480.81
2016,5,2,13,30,302.0,416.0,2.4,18.0,682.0,631.75,482.45
2016,5,2,13,45,343.5,389.0,2.55,18.0,683.5,664.68,508.88
2016,5,2,14,0,385.0,362.0,2.7,18.0,685.0,697.44,535.07
2016,5,2,14,15,295.5,369.5,2.75,17.5,611.5,643.17,496.07
2016,5,2,14,30,206.0,377.0,2.8,17.0,538.0,562.06,437.14
2016,5,2,14,45,274.0,343.5,2.85,17.0,547.5,628.67,489.76
2016,5,2,15,0,342.0,310.0,2.9,17.0,557.0,673.68,525.86
2016,5,2,15,15,248.0,303.5,2.9,16.5,477.0,585.73,460.81
2016,5,2,15,30,154.0,297.0,2.9,16.0,397.0,469.93,373.66
2016,5,2,15,45,217.5,267.0,2.9,16.0,396.5,508.67,407.47
2016,5,2,16,0,281.0,237.0,2.9,16.0,396.0,570.73,457.64
2016,5,2,16,15,356.5,199.0,2.85,15.5,381.5,607.74,490.32
2016,5,2,16,30,432.0,161.0,2.8,15.0,367.0,667.34,539.48
2016,5,2,16,45,270.0,158.5,2.75,15.0,282.0,477.4,391.79
2016,5,2,17,0,108.0,156.0,2.7,15.0,197.0,295.06,243.53
2016,5,2,17,15,89.0,135.5,2.65,14.5,166.0,234.98,195.51
2016,5,2,17,30,70.0,115.0,2.6,14.0,135.0,196.35,163.41
2016,5,2,17,45,172.5,93.5,2.6,13.5,129.5,306.99,258.08
2016,5,2,18,0,275.0,72.0,2.6,13.0,124.0,390.24,325.82
2016,5,2,18,15,191.0,53.5,2.55,12.5,84.0,269.16,221.83
2016,5,2,18,30,107.0,35.0,2.5,12.0,44.0,171.43,129.26
2016,5,2,18,45,53.5,17.5,2.45,12.0,22.0,81.62,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
