Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.65,11.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,1.6,11.0,6.0,4.54,0.0
2016,5,3,5,45,0.0,17.0,1.6,11.5,17.0,12.93,5.21
2016,5,3,6,0,0.0,28.0,1.6,12.0,28.0,21.36,13.24
2016,5,3,6,15,0.0,42.0,1.5,12.0,42.0,32.12,23.2
2016,5,3,6,30,0.0,56.0,1.4,12.0,56.0,42.71,32.93
2016,5,3,6,45,0.0,71.5,1.35,12.0,71.5,54.08,43.22
2016,5,3,7,0,0.0,87.0,1.3,12.0,87.0,65.36,53.27
2016,5,3,7,15,137.0,129.0,1.45,12.0,189.5,91.3,76.16
2016,5,3,7,30,274.0,171.0,1.6,12.0,292.0,114.71,96.47
2016,5,3,7,45,158.5,191.0,1.8,12.5,263.0,128.05,107.55
2016,5,3,8,0,43.0,211.0,2.0,13.0,234.0,142.02,119.05
2016,5,3,8,15,127.0,243.0,2.1,13.0,319.0,155.58,130.28
2016,5,3,8,30,211.0,275.0,2.2,13.0,404.0,173.85,145.45
2016,5,3,8,45,241.0,292.5,2.35,13.5,451.0,183.47,152.9
2016,5,3,9,0,271.0,310.0,2.5,14.0,498.0,181.74,150.79
2016,5,3,9,15,285.0,327.0,2.45,14.0,534.5,188.39,156.0
2016,5,3,9,30,299.0,344.0,2.4,14.0,571.0,194.65,160.87
2016,5,3,9,45,193.5,364.5,2.35,14.5,514.0,214.03,176.32
2016,5,3,10,0,88.0,385.0,2.3,15.0,457.0,248.05,191.73
2016,5,3,10,15,171.5,401.5,2.15,15.0,548.0,267.86,202.2
2016,5,3,10,30,255.0,418.0,2.0,15.0,639.0,300.11,223.43
2016,5,3,10,45,222.5,434.0,1.9,15.5,630.0,337.37,253.83
2016,5,3,11,0,190.0,450.0,1.8,16.0,621.0,358.44,271.48
2016,5,3,11,15,161.0,456.5,1.7,16.0,603.0,372.27,283.59
2016,5,3,11,30,132.0,463.0,1.6,16.0,585.0,383.04,292.8
2016,5,3,11,45,225.5,453.0,1.5,16.0,662.5,441.12,336.29
2016,5,3,12,0,319.0,443.0,1.4,16.0,740.0,507.06,385.37
2016,5,3,12,15,388.0,413.5,1.45,16.0,773.5,556.46,423.09
2016,5,3,12,30,457.0,384.0,1.5,16.0,807.0,613.92,466.59
2016,5,3,12,45,453.0,379.0,1.55,16.0,794.5,641.88,487.9
2016,5,3,13,0,449.0,374.0,1.6,16.0,782.0,667.82,507.74
2016,5,3,13,15,476.5,358.0,1.7,16.0,784.0,707.35,537.93
2016,5,3,13,30,504.0,342.0,1.8,16.0,786.0,746.37,567.51
2016,5,3,13,45,438.0,356.0,1.9,16.0,734.0,730.37,556.61
2016,5,3,14,0,372.0,370.0,2.0,16.0,682.0,693.7,531.52
2016,5,3,14,15,403.5,340.5,2.1,16.0,667.5,731.76,561.39
2016,5,3,14,30,435.0,311.0,2.2,16.0,653.0,753.32,579.37
2016,5,3,14,45,396.0,309.0,2.35,16.0,609.0,710.65,550.78
2016,5,3,15,0,357.0,307.0,2.5,16.0,565.0,685.26,534.13
2016,5,3,15,15,268.0,302.5,2.65,15.5,489.5,604.54,476.03
2016,5,3,15,30,179.0,298.0,2.8,15.0,414.0,496.14,395.47
2016,5,3,15,45,143.5,274.0,2.95,15.0,362.5,441.48,354.68
2016,5,3,16,0,108.0,250.0,3.1,15.0,311.0,361.02,292.56
2016,5,3,16,15,100.5,226.0,3.1,15.0,278.5,332.25,270.93
2016,5,3,16,30,93.0,202.0,3.1,15.0,246.0,302.53,248.03
2016,5,3,16,45,177.5,174.5,3.1,15.0,247.5,382.05,316.05
2016,5,3,17,0,262.0,147.0,3.1,15.0,249.0,457.61,379.47
2016,5,3,17,15,222.0,132.5,3.0,14.5,210.0,402.08,335.15
2016,5,3,17,30,182.0,118.0,2.9,14.0,171.0,326.97,274.48
2016,5,3,17,45,153.5,96.0,2.85,14.0,134.5,273.35,229.47
2016,5,3,18,0,125.0,74.0,2.8,14.0,98.0,219.42,182.77
2016,5,3,18,15,82.5,53.0,2.6,13.5,67.0,154.54,125.61
2016,5,3,18,30,40.0,32.0,2.4,13.0,36.0,88.54,64.77
2016,5,3,18,45,20.0,16.0,2.25,13.0,18.0,40.75,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.5,2.55,12.0,8.5,6.69,0.0
2016,5,4,5,30,0.0,17.0,2.5,12.0,17.0,12.96,0.0
2016,5,4,5,45,66.5,38.5,2.5,12.0,48.5,28.46,18.35
2016,5,4,6,0,133.0,60.0,2.5,12.0,80.0,43.46,32.73
2016,5,4,6,15,188.5,80.0,2.45,12.0,120.0,57.37,45.7
2016,5,4,6,30,244.0,100.0,2.4,12.0,160.0,71.07,58.28
2016,5,4,6,45,326.0,104.0,2.4,12.0,205.0,73.96,60.97
2016,5,4,7,0,408.0,108.0,2.4,12.0,250.0,77.15,63.77
2016,5,4,7,15,338.5,141.0,2.3,12.0,271.0,98.51,82.55
2016,5,4,7,30,269.0,174.0,2.2,12.0,292.0,116.31,97.9
2016,5,4,7,45,205.5,203.5,2.15,12.5,300.0,135.62,114.15
2016,5,4,8,0,142.0,233.0,2.1,13.0,308.0,150.2,126.07
2016,5,4,8,15,143.5,256.5,2.0,13.0,338.5,162.59,136.21
2016,5,4,8,30,145.0,280.0,1.9,13.0,369.0,174.49,145.85
2016,5,4,8,45,165.5,301.5,1.85,13.0,411.0,185.51,154.68
2016,5,4,9,0,186.0,323.0,1.8,13.0,453.0,196.11,163.14
2016,5,4,9,15,239.0,335.0,1.7,13.0,511.5,203.18,168.57
2016,5,4,9,30,292.0,347.0,1.6,13.0,570.0,195.62,161.83
2016,5,4,9,45,289.0,365.5,1.55,13.5,594.0,201.98,166.5
2016,5,4,10,0,286.0,384.0,1.5,14.0,618.0,236.61,176.14
2016,5,4,10,15,243.0,406.5,1.5,14.0,610.0,267.56,199.0
2016,5,4,10,30,200.0,429.0,1.5,14.0,602.0,307.6,231.67
2016,5,4,10,45,202.5,439.5,1.5,14.0,618.5,335.41,253.74
2016,5,4,11,0,205.0,450.0,1.5,14.0,635.0,363.9,276.67
2016,5,4,11,15,237.5,451.5,1.65,14.0,668.5,399.47,304.75
2016,5,4,11,30,270.0,453.0,1.8,14.0,702.0,432.43,331.17
2016,5,4,11,45,240.5,461.5,2.0,14.5,684.5,454.6,349.32
2016,5,4,12,0,211.0,470.0,2.2,15.0,667.0,467.65,360.09
2016,5,4,12,15,318.0,431.5,2.3,15.0,727.0,527.74,407.0
2016,5,4,12,30,425.0,393.0,2.4,15.0,787.0,600.05,462.74
2016,5,4,12,45,420.0,390.0,2.5,15.0,776.0,627.53,484.15
2016,5,4,13,0,415.0,387.0,2.6,15.0,765.0,653.08,504.21
2016,5,4,13,15,396.0,388.5,2.65,15.0,744.0,659.38,509.86
2016,5,4,13,30,377.0,390.0,2.7,15.0,723.0,670.96,519.17
2016,5,4,13,45,379.5,377.5,2.8,15.5,705.0,685.49,530.37
2016,5,4,14,0,382.0,365.0,2.9,16.0,687.0,698.05,540.12
2016,5,4,14,15,401.5,342.0,2.95,16.0,668.5,713.95,553.67
2016,5,4,14,30,421.0,319.0,3.0,16.0,650.0,747.83,579.79
2016,5,4,14,45,433.0,297.5,3.05,16.0,624.0,756.13,587.73
2016,5,4,15,0,445.0,276.0,3.1,16.0,598.0,761.85,594.16
2016,5,4,15,15,461.0,252.0,3.1,15.5,568.5,766.3,600.86
2016,5,4,15,30,477.0,228.0,3.1,15.0,539.0,767.88,605.67
2016,5,4,15,45,453.5,217.0,3.1,15.0,495.0,740.67,587.37
2016,5,4,16,0,430.0,206.0,3.1,15.0,451.0,710.86,567.2
2016,5,4,16,15,287.0,206.0,3.0,14.5,363.0,545.31,442.1
2016,5,4,16,30,144.0,206.0,2.9,14.0,275.0,382.29,313.36
2016,5,4,16,45,227.5,174.0,2.85,14.0,269.0,454.9,375.56
2016,5,4,17,0,311.0,142.0,2.8,14.0,263.0,499.01,413.98
2016,5,4,17,15,270.5,128.0,2.7,13.5,222.5,442.47,369.46
2016,5,4,17,30,230.0,114.0,2.6,13.0,182.0,386.67,324.65
2016,5,4,17,45,194.0,94.0,2.55,13.0,143.5,326.62,274.59
2016,5,4,18,0,158.0,74.0,2.5,13.0,105.0,267.0,223.23
2016,5,4,18,15,109.0,54.0,2.35,12.5,72.0,196.43,161.18
2016,5,4,18,30,60.0,34.0,2.2,12.0,39.0,109.14,82.46
2016,5,4,18,45,30.0,17.0,2.1,12.0,19.5,50.77,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.9,12.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,2.0,12.0,15.0,11.43,0.0
2016,5,5,5,45,21.5,35.0,2.1,12.5,38.0,26.19,16.55
2016,5,5,6,0,43.0,55.0,2.2,13.0,61.0,40.31,29.89
2016,5,5,6,15,64.0,77.0,2.25,13.0,90.5,55.47,43.87
2016,5,5,6,30,85.0,99.0,2.3,13.0,120.0,69.66,56.81
2016,5,5,6,45,108.0,119.0,2.35,13.0,152.5,82.9,68.68
2016,5,5,7,0,131.0,139.0,2.4,13.0,185.0,95.89,80.1
2016,5,5,7,15,164.5,161.0,2.4,13.0,228.0,109.88,92.2
2016,5,5,7,30,198.0,183.0,2.4,13.0,271.0,123.59,103.87
2016,5,5,7,45,118.0,196.5,2.45,13.5,250.5,130.21,109.05
2016,5,5,8,0,38.0,210.0,2.5,14.0,230.0,141.54,118.23
2016,5,5,8,15,69.0,243.0,2.45,14.0,284.5,160.87,134.34
2016,5,5,8,30,100.0,276.0,2.4,14.0,339.0,179.58,149.75
2016,5,5,8,45,145.5,300.0,2.4,14.0,398.0,184.29,153.25
2016,5,5,9,0,191.0,324.0,2.4,14.0,457.0,196.72,163.28
2016,5,5,9,15,154.0,343.5,2.35,14.0,455.0,204.23,169.12
2016,5,5,9,30,117.0,363.0,2.3,14.0,453.0,211.18,174.51
2016,5,5,9,45,245.0,361.5,2.3,14.5,559.5,199.45,164.12
2016,5,5,10,0,373.0,360.0,2.3,15.0,666.0,234.66,171.37
2016,5,5,10,15,278.0,395.5,2.3,15.0,628.0,268.37,198.08
2016,5,5,10,30,183.0,431.0,2.3,15.0,590.0,305.5,230.89
2016,5,5,10,45,225.5,435.5,2.3,15.5,636.0,340.15,256.42
2016,5,5,11,0,268.0,440.0,2.3,16.0,682.0,369.63,278.82
2016,5,5,11,15,240.0,452.5,2.3,16.0,671.5,401.53,305.37
2016,5,5,11,30,212.0,465.0,2.3,16.0,661.0,420.61,321.56
2016,5,5,11,45,270.0,454.0,2.35,16.0,705.0,461.02,353.09
2016,5,5,12,0,328.0,443.0,2.4,16.0,749.0,512.93,393.22
2016,5,5,12,15,341.5,429.5,2.4,16.0,747.5,540.91,415.34
2016,5,5,12,30,355.0,416.0,2.4,16.0,746.0,568.66,437.23
2016,5,5,12,45,354.5,411.5,2.4,16.0,738.5,593.25,456.34
2016,5,5,13,0,354.0,407.0,2.4,16.0,731.0,616.49,474.26
2016,5,5,13,15,302.5,415.0,2.4,16.0,688.0,608.84,468.64
2016,5,5,13,30,251.0,423.0,2.4,16.0,645.0,596.49,459.49
2016,5,5,13,45,244.0,416.0,2.4,16.0,626.5,604.43,466.1
2016,5,5,14,0,237.0,409.0,2.4,16.0,608.0,592.28,458.24
2016,5,5,14,15,121.5,301.5,2.4,16.0,403.5,396.73,311.71
2016,5,5,14,30,6.0,194.0,2.4,16.0,199.0,160.89,125.41
2016,5,5,14,45,51.0,264.5,2.4,16.0,302.0,287.06,227.91
2016,5,5,15,0,96.0,335.0,2.4,16.0,405.0,410.89,324.94
2016,5,5,15,15,133.0,317.5,2.35,15.5,408.0,461.61,365.58
2016,5,5,15,30,170.0,300.0,2.3,15.0,411.0,488.91,389.03
2016,5,5,15,45,249.5,265.5,2.25,15.0,415.0,563.73,448.93
2016,5,5,16,0,329.0,231.0,2.2,15.0,419.0,611.97,488.52
2016,5,5,16,15,493.5,173.5,2.2,15.0,427.0,742.55,590.49
2016,5,5,16,30,658.0,116.0,2.2,15.0,435.0,853.8,671.88
2016,5,5,16,45,621.5,110.0,2.2,15.0,384.0,806.7,639.14
2016,5,5,17,0,585.0,104.0,2.2,15.0,333.0,757.37,605.56
2016,5,5,17,15,537.0,95.5,2.25,14.5,282.0,692.07,560.3
2016,5,5,17,30,489.0,87.0,2.3,14.0,231.0,618.28,506.52
2016,5,5,17,45,420.5,76.5,2.35,14.0,183.0,532.93,440.1
2016,5,5,18,0,352.0,66.0,2.4,14.0,135.0,449.97,372.38
2016,5,5,18,15,260.0,51.0,2.25,13.5,94.0,342.68,281.64
2016,5,5,18,30,168.0,36.0,2.1,13.0,53.0,241.36,187.81
2016,5,5,18,45,84.0,18.0,2.0,13.0,26.5,122.26,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,2.7,11.0,4.0,3.15,0.0
2016,5,6,5,30,0.0,8.0,2.7,11.0,8.0,6.06,0.0
2016,5,6,5,45,0.0,20.0,2.7,11.5,20.0,15.23,7.38
2016,5,6,6,0,0.0,32.0,2.7,12.0,32.0,24.43,16.03
2016,5,6,6,15,0.0,47.5,2.65,12.0,47.5,36.27,26.94
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,47.67,37.38
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,59.66,48.2
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,71.55,58.77
2016,5,6,7,15,61.5,141.5,2.45,12.0,169.5,99.94,83.8
2016,5,6,7,30,123.0,187.0,2.4,12.0,243.0,124.32,104.91
2016,5,6,7,45,61.5,158.5,2.4,12.0,186.5,112.18,93.9
2016,5,6,8,0,0.0,130.0,2.4,12.0,130.0,97.13,80.43
2016,5,6,8,15,10.0,177.5,2.35,12.0,184.0,129.24,108.12
2016,5,6,8,30,20.0,225.0,2.3,12.0,238.0,159.97,134.14
2016,5,6,8,45,13.0,211.5,2.3,12.5,220.5,152.49,127.06
2016,5,6,9,0,6.0,198.0,2.3,13.0,203.0,144.39,119.61
2016,5,6,9,15,5.5,190.5,2.3,13.0,195.0,139.95,115.57
2016,5,6,9,30,5.0,183.0,2.3,13.0,187.0,135.27,111.36
2016,5,6,9,45,6.5,195.5,2.3,13.0,201.0,143.98,118.55
2016,5,6,10,0,8.0,208.0,2.3,13.0,215.0,153.9,120.85
2016,5,6,10,15,4.0,163.5,2.3,13.0,167.0,123.79,96.38
2016,5,6,10,30,0.0,119.0,2.3,13.0,119.0,91.22,69.91
2016,5,6,10,45,7.5,201.5,2.3,13.5,208.5,153.39,119.9
2016,5,6,11,0,15.0,284.0,2.3,14.0,298.0,215.36,168.64
2016,5,6,11,15,17.5,305.5,2.3,14.0,322.0,234.04,183.15
2016,5,6,11,30,20.0,327.0,2.3,14.0,346.0,253.43,198.32
2016,5,6,11,45,22.0,341.0,2.35,14.0,362.0,267.9,209.67
2016,5,6,12,0,24.0,355.0,2.4,14.0,378.0,282.9,221.45
2016,5,6,12,15,21.0,336.0,2.4,14.0,356.5,270.54,211.93
2016,5,6,12,30,18.0,317.0,2.4,14.0,335.0,257.21,201.7
2016,5,6,12,45,13.5,264.5,2.4,14.0,278.0,215.68,169.22
2016,5,6,13,0,9.0,212.0,2.4,14.0,221.0,172.55,135.14
2016,5,6,13,15,10.0,227.5,2.35,14.0,237.0,186.83,146.77
2016,5,6,13,30,11.0,243.0,2.3,14.0,253.0,201.53,158.59
2016,5,6,13,45,14.0,265.0,2.3,14.0,277.5,223.87,176.55
2016,5,6,14,0,17.0,287.0,2.3,14.0,302.0,247.24,195.28
2016,5,6,14,15,18.5,286.5,2.25,14.0,302.0,250.69,198.27
2016,5,6,14,30,20.0,286.0,2.2,14.0,302.0,254.41,201.58
2016,5,6,14,45,10.0,192.5,2.15,14.0,200.5,164.43,129.88
2016,5,6,15,0,0.0,99.0,2.1,14.0,99.0,76.68,58.23
2016,5,6,15,15,11.0,169.5,1.95,14.0,177.0,147.52,117.19
2016,5,6,15,30,22.0,240.0,1.8,14.0,255.0,226.04,181.13
2016,5,6,15,45,11.0,189.5,1.7,14.0,197.0,169.01,134.9
2016,5,6,16,0,0.0,139.0,1.6,14.0,139.0,112.25,88.37
2016,5,6,16,15,0.0,101.5,1.4,13.5,101.5,79.4,61.53
2016,5,6,16,30,0.0,64.0,1.2,13.0,64.0,49.1,36.31
2016,5,6,16,45,0.0,50.0,1.0,13.0,50.0,38.27,27.24
2016,5,6,17,0,0.0,36.0,0.8,13.0,36.0,27.49,18.09
2016,5,6,17,15,0.0,30.5,0.7,13.0,30.5,23.25,14.5
2016,5,6,17,30,0.0,25.0,0.6,13.0,25.0,19.03,10.87
2016,5,6,17,45,0.0,20.0,0.5,13.0,20.0,15.2,7.53
2016,5,6,18,0,0.0,15.0,0.4,13.0,15.0,11.39,4.16
2016,5,6,18,15,0.0,10.0,0.45,12.5,10.0,7.58,0.79
2016,5,6,18,30,0.0,5.0,0.5,12.0,5.0,3.78,0.0
2016,5,6,18,45,0.0,2.5,0.55,12.0,2.5,1.89,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.65,11.0,8.0,6.29,0.0
2016,5,7,5,30,0.0,16.0,1.8,11.0,16.0,12.2,0.82
2016,5,7,5,45,15.5,36.5,2.0,11.5,39.0,27.28,17.8
2016,5,7,6,0,31.0,57.0,2.2,12.0,62.0,41.65,31.29
2016,5,7,6,15,50.0,79.0,2.25,12.0,90.5,56.75,45.24
2016,5,7,6,30,69.0,101.0,2.3,12.0,119.0,71.66,58.85
2016,5,7,6,45,92.0,121.5,2.35,12.5,151.0,84.27,70.03
2016,5,7,7,0,115.0,142.0,2.4,13.0,183.0,97.47,81.47
2016,5,7,7,15,89.5,162.0,2.45,13.0,197.0,111.97,94.0
2016,5,7,7,30,64.0,182.0,2.5,13.0,211.0,124.16,104.34
2016,5,7,7,45,41.5,188.5,2.6,13.0,208.0,128.81,108.01
2016,5,7,8,0,19.0,195.0,2.7,13.0,205.0,139.31,116.73
2016,5,7,8,15,10.0,180.0,2.75,13.0,185.5,130.88,109.08
2016,5,7,8,30,1.0,165.0,2.8,13.0,166.0,121.65,100.8
2016,5,7,8,45,0.5,154.5,2.9,13.5,155.0,115.07,94.69
2016,5,7,9,0,0.0,144.0,3.0,14.0,144.0,108.16,88.36
2016,5,7,9,15,13.0,218.0,2.95,14.0,228.0,157.99,130.58
2016,5,7,9,30,26.0,292.0,2.9,14.0,312.0,188.87,156.18
2016,5,7,9,45,13.0,201.5,2.9,14.5,211.5,148.27,121.48
2016,5,7,10,0,0.0,111.0,2.9,15.0,111.0,85.13,64.58
2016,5,7,10,15,0.0,93.5,2.85,15.0,93.5,72.22,53.99
2016,5,7,10,30,0.0,76.0,2.8,15.0,76.0,58.91,43.02
2016,5,7,10,45,0.0,104.5,2.75,15.0,104.5,80.52,60.66
2016,5,7,11,0,0.0,133.0,2.7,15.0,133.0,101.93,77.99
2016,5,7,11,15,0.0,99.0,2.65,15.0,99.0,76.51,57.25
2016,5,7,11,30,0.0,65.0,2.6,15.0,65.0,50.49,35.98
2016,5,7,11,45,0.0,79.0,2.6,15.5,79.0,61.31,44.76
2016,5,7,12,0,0.0,93.0,2.6,16.0,93.0,72.13,53.45
2016,5,7,12,15,0.0,101.5,2.55,16.0,101.5,78.76,58.82
2016,5,7,12,30,0.0,110.0,2.5,16.0,110.0,85.43,64.23
2016,5,7,12,45,0.0,106.5,2.5,16.0,106.5,82.79,62.11
2016,5,7,13,0,0.0,103.0,2.5,16.0,103.0,80.12,59.98
2016,5,7,13,15,20.0,240.0,2.45,16.0,257.5,213.13,167.0
2016,5,7,13,30,40.0,377.0,2.4,16.0,412.0,352.34,274.99
2016,5,7,13,45,25.5,311.5,2.4,16.0,334.0,287.83,224.95
2016,5,7,14,0,11.0,246.0,2.4,16.0,256.0,207.02,161.92
2016,5,7,14,15,5.5,197.0,2.4,16.0,202.5,162.04,126.45
2016,5,7,14,30,0.0,148.0,2.4,16.0,149.0,116.66,90.02
2016,5,7,14,45,0.0,149.0,2.4,16.0,150.0,117.78,91.16
2016,5,7,15,0,0.0,150.0,2.4,16.0,151.0,118.99,92.35
2016,5,7,15,15,0.0,140.0,2.35,15.5,140.5,110.9,86.14
2016,5,7,15,30,0.0,130.0,2.3,15.0,130.0,102.76,79.86
2016,5,7,15,45,20.5,180.0,2.3,15.0,192.0,169.61,135.85
2016,5,7,16,0,41.0,230.0,2.3,15.0,254.0,267.21,215.58
2016,5,7,16,15,25.5,198.0,2.25,15.0,212.5,198.93,160.37
2016,5,7,16,30,10.0,166.0,2.2,15.0,171.0,153.6,123.29
2016,5,7,16,45,5.0,141.5,2.2,15.0,144.0,126.54,101.17
2016,5,7,17,0,0.0,117.0,2.2,15.0,117.0,99.17,78.42
2016,5,7,17,15,0.0,99.5,2.1,14.5,99.5,84.01,66.03
2016,5,7,17,30,0.0,82.0,2.0,14.0,82.0,68.59,53.14
2016,5,7,17,45,171.0,74.5,1.95,14.0,109.0,271.9,229.63
2016,5,7,18,0,342.0,67.0,1.9,14.0,136.0,441.82,366.59
2016,5,7,18,15,254.0,52.5,1.85,13.5,95.5,338.95,278.55
2016,5,7,18,30,166.0,38.0,1.8,13.0,55.0,241.83,190.36
2016,5,7,18,45,83.0,19.0,1.75,13.0,27.5,125.08,30.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.2,12.0,14.5,9.44,0.0
2016,5,8,5,30,83.0,24.0,1.2,12.0,29.0,18.1,5.06
2016,5,8,5,45,178.5,40.5,1.25,12.5,65.5,30.28,20.4
2016,5,8,6,0,274.0,57.0,1.3,13.0,102.0,42.48,31.94
2016,5,8,6,15,348.0,69.5,1.3,13.0,147.0,51.68,40.6
2016,5,8,6,30,422.0,82.0,1.3,13.0,192.0,60.83,48.99
2016,5,8,6,45,211.0,98.5,1.35,13.5,153.5,70.39,57.45
2016,5,8,7,0,0.0,115.0,1.4,14.0,115.0,84.05,69.31
2016,5,8,7,15,0.0,128.0,1.4,14.0,128.0,93.53,77.42
2016,5,8,7,30,0.0,141.0,1.4,14.0,141.0,102.93,85.36
2016,5,8,7,45,16.0,175.0,1.45,14.0,183.5,125.75,104.81
2016,5,8,8,0,32.0,209.0,1.5,14.0,226.0,141.08,117.57
2016,5,8,8,15,21.0,207.0,1.5,14.0,219.0,148.01,123.05
2016,5,8,8,30,10.0,205.0,1.5,14.0,212.0,147.57,122.29
2016,5,8,8,45,27.5,248.5,1.5,14.5,268.0,164.93,136.36
2016,5,8,9,0,45.0,292.0,1.5,15.0,324.0,188.45,155.35
2016,5,8,9,15,46.0,308.5,1.5,15.0,343.0,197.33,162.27
2016,5,8,9,30,47.0,325.0,1.5,15.0,362.0,205.91,168.99
2016,5,8,9,45,50.0,345.0,1.55,15.0,385.5,217.3,169.79
2016,5,8,10,0,53.0,365.0,1.6,15.0,409.0,236.8,183.3
2016,5,8,10,15,99.0,399.0,1.65,15.0,484.5,271.44,207.53
2016,5,8,10,30,145.0,433.0,1.7,15.0,560.0,299.61,227.21
2016,5,8,10,45,132.0,442.0,1.8,15.5,559.5,319.0,242.84
2016,5,8,11,0,119.0,451.0,1.9,16.0,559.0,337.23,257.57
2016,5,8,11,15,124.5,452.0,2.0,16.0,567.0,356.97,273.39
2016,5,8,11,30,130.0,453.0,2.1,16.0,575.0,377.27,289.65
2016,5,8,11,45,227.0,449.5,2.25,16.0,662.5,441.39,338.63
2016,5,8,12,0,324.0,446.0,2.4,16.0,750.0,513.91,394.05
2016,5,8,12,15,341.5,428.5,2.45,16.0,748.5,541.26,415.77
2016,5,8,12,30,359.0,411.0,2.5,16.0,747.0,568.5,437.55
2016,5,8,12,45,615.5,273.5,2.65,16.0,841.5,676.02,521.93
2016,5,8,13,0,872.0,136.0,2.8,16.0,936.0,776.18,600.64
2016,5,8,13,15,868.0,135.0,2.85,16.0,919.0,812.93,627.36
2016,5,8,13,30,864.0,134.0,2.9,16.0,902.0,846.83,651.75
2016,5,8,13,45,590.5,263.0,3.0,16.0,781.5,784.28,604.9
2016,5,8,14,0,317.0,392.0,3.1,16.0,661.0,666.09,515.18
2016,5,8,14,15,579.0,258.0,3.15,16.0,727.0,822.21,636.56
2016,5,8,14,30,841.0,124.0,3.2,16.0,793.0,938.84,721.42
2016,5,8,14,45,834.5,119.5,3.25,16.0,757.0,964.12,739.55
2016,5,8,15,0,828.0,115.0,3.3,16.0,721.0,972.19,746.78
2016,5,8,15,15,609.0,188.5,3.35,16.0,620.0,857.44,668.22
2016,5,8,15,30,390.0,262.0,3.4,16.0,519.0,692.52,546.77
2016,5,8,15,45,580.0,181.5,3.45,16.0,533.0,839.67,661.73
2016,5,8,16,0,770.0,101.0,3.5,16.0,547.0,940.11,734.57
2016,5,8,16,15,746.5,97.0,3.55,15.5,497.5,913.52,718.8
2016,5,8,16,30,723.0,93.0,3.6,15.0,448.0,890.35,706.32
2016,5,8,16,45,694.5,87.5,3.7,15.0,398.0,851.33,680.93
2016,5,8,17,0,666.0,82.0,3.8,15.0,348.0,809.99,653.22
2016,5,8,17,15,623.0,76.0,3.85,14.5,297.0,751.83,612.77
2016,5,8,17,30,580.0,70.0,3.9,14.0,246.0,692.64,569.82
2016,5,8,17,45,519.5,62.5,3.95,14.0,197.0,614.53,508.79
2016,5,8,18,0,459.0,55.0,4.0,14.0,148.0,537.28,445.48
2016,5,8,18,15,364.5,44.5,3.9,13.5,105.0,428.19,353.74
2016,5,8,18,30,270.0,34.0,3.8,13.0,62.0,324.35,259.32
2016,5,8,18,45,135.0,17.0,3.7,12.5,31.0,162.74,56.98
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,5,15,50.5,13.0,2.7,10.0,16.5,10.23,0.0
2016,5,9,5,30,101.0,26.0,2.7,10.0,33.0,19.56,6.95
2016,5,9,5,45,207.0,42.0,2.75,10.5,71.0,31.49,21.69
2016,5,9,6,0,313.0,58.0,2.8,11.0,109.0,43.46,33.08
2016,5,9,6,15,156.5,65.5,2.8,11.0,91.0,48.04,37.66
2016,5,9,6,30,0.0,73.0,2.8,11.0,73.0,54.57,43.77
2016,5,9,6,45,0.0,91.5,2.8,11.0,91.5,67.79,55.7
2016,5,9,7,0,0.0,110.0,2.8,11.0,110.0,80.9,67.34
2016,5,9,7,15,91.5,149.5,2.75,11.0,191.5,102.56,86.4
2016,5,9,7,30,183.0,189.0,2.7,11.0,273.0,126.73,107.39
2016,5,9,7,45,112.5,203.0,2.7,11.5,256.5,133.68,112.85
2016,5,9,8,0,42.0,217.0,2.7,12.0,240.0,145.64,122.61
2016,5,9,8,15,54.0,243.5,2.65,12.0,276.0,161.06,135.46
2016,5,9,8,30,66.0,270.0,2.6,12.0,312.0,176.06,147.83
2016,5,9,8,45,43.5,263.0,2.6,12.5,291.5,172.99,144.5
2016,5,9,9,0,21.0,256.0,2.6,13.0,271.0,181.0,150.65
2016,5,9,9,15,28.5,284.5,2.55,13.0,306.0,184.82,153.49
2016,5,9,9,30,36.0,313.0,2.5,13.0,341.0,199.75,165.67
2016,5,9,9,45,79.5,357.5,2.5,13.5,423.0,224.79,176.9
2016,5,9,10,0,123.0,402.0,2.5,14.0,505.0,246.89,189.9
2016,5,9,10,15,176.5,415.5,2.5,14.0,568.0,278.49,211.11
2016,5,9,10,30,230.0,429.0,2.5,14.0,631.0,316.93,238.87
2016,5,9,10,45,214.5,442.0,2.5,14.5,634.0,342.54,259.87
2016,5,9,11,0,199.0,455.0,2.5,15.0,637.0,366.88,279.88
2016,5,9,11,15,554.0,291.0,2.55,15.0,805.0,415.03,312.66
2016,5,9,11,30,909.0,127.0,2.6,15.0,973.0,503.82,380.94
2016,5,9,11,45,681.5,260.0,2.65,15.5,896.5,535.44,409.33
2016,5,9,12,0,454.0,393.0,2.7,16.0,820.0,549.17,421.02
2016,5,9,12,15,471.5,376.0,2.75,16.0,818.5,584.48,449.45
2016,5,9,12,30,489.0,359.0,2.8,16.0,817.0,619.52,477.24
2016,5,9,12,45,696.5,243.5,2.9,16.0,888.0,710.33,548.5
2016,5,9,13,0,904.0,128.0,3.0,16.0,959.0,794.34,614.72
2016,5,9,13,15,900.5,127.0,3.05,16.0,941.5,832.49,642.17
2016,5,9,13,30,897.0,126.0,3.1,16.0,924.0,867.72,667.46
2016,5,9,13,45,607.0,259.5,3.2,16.0,793.0,795.82,614.27
2016,5,9,14,0,317.0,393.0,3.3,16.0,662.0,667.08,516.54
2016,5,9,14,15,593.5,256.5,3.35,16.0,737.5,834.51,646.54
2016,5,9,14,30,870.0,120.0,3.4,16.0,813.0,962.65,739.13
2016,5,9,14,45,576.0,226.0,3.45,16.0,676.0,831.55,646.02
2016,5,9,15,0,282.0,332.0,3.5,16.0,539.0,637.75,500.05
2016,5,9,15,15,320.5,301.5,3.5,15.5,524.0,655.44,518.1
2016,5,9,15,30,359.0,271.0,3.5,15.0,509.0,671.23,533.71
2016,5,9,15,45,348.5,251.5,3.55,15.0,469.0,647.59,517.84
2016,5,9,16,0,338.0,232.0,3.6,15.0,429.0,621.7,500.39
2016,5,9,16,15,269.5,220.0,3.65,15.0,368.0,543.79,441.14
2016,5,9,16,30,201.0,208.0,3.7,15.0,307.0,440.99,361.4
2016,5,9,16,45,437.5,147.5,3.75,15.0,332.0,656.55,537.5
2016,5,9,17,0,674.0,87.0,3.8,15.0,357.0,824.82,665.57
2016,5,9,17,15,630.0,81.0,3.85,14.5,305.0,765.5,622.94
2016,5,9,17,30,586.0,75.0,3.9,14.0,253.0,705.06,579.28
2016,5,9,17,45,514.5,68.0,4.0,14.0,202.5,616.89,510.8
2016,5,9,18,0,443.0,61.0,4.1,14.0,152.0,529.7,439.87
2016,5,9,18,15,346.0,49.0,4.05,13.5,108.0,416.77,345.16
2016,5,9,18,30,249.0,37.0,4.0,13.0,64.0,308.29,247.82
2016,5,9,18,45,124.5,18.5,3.95,12.5,32.0,158.61,67.82
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,13.0,2.15,11.0,17.5,10.23,0.0
2016,5,10,5,30,127.0,26.0,2.2,11.0,35.0,19.62,7.71
2016,5,10,5,45,241.0,40.0,2.25,11.5,74.0,30.26,20.61
2016,5,10,6,0,355.0,54.0,2.3,12.0,113.0,40.99,30.81
2016,5,10,6,15,430.0,64.0,2.25,12.0,161.0,51.08,40.25
2016,5,10,6,30,505.0,74.0,2.2,12.0,209.0,58.58,47.19
2016,5,10,6,45,286.0,108.0,2.2,12.0,187.5,77.31,63.98
2016,5,10,7,0,67.0,142.0,2.2,12.0,166.0,98.99,83.11
2016,5,10,7,15,53.0,159.5,2.15,12.5,180.5,110.25,92.6
2016,5,10,7,30,39.0,177.0,2.1,13.0,195.0,121.23,101.69
2016,5,10,7,45,37.5,195.0,2.05,13.5,214.0,132.47,110.85
2016,5,10,8,0,36.0,213.0,2.0,14.0,233.0,143.44,119.66
2016,5,10,8,15,81.0,249.0,1.9,14.0,299.0,164.6,137.25
2016,5,10,8,30,126.0,285.0,1.8,14.0,365.0,176.51,146.81
2016,5,10,8,45,166.5,306.5,1.75,14.5,420.0,187.95,155.66
2016,5,10,9,0,207.0,328.0,1.7,15.0,475.0,199.03,164.14
2016,5,10,9,15,520.0,230.5,1.7,15.5,626.5,136.56,111.31
2016,5,10,9,30,833.0,133.0,1.7,16.0,778.0,96.76,77.45
2016,5,10,9,45,828.5,143.5,1.7,16.5,808.0,112.14,77.35
2016,5,10,10,0,824.0,154.0,1.7,17.0,838.0,170.31,102.1
2016,5,10,10,15,831.5,156.0,1.65,17.0,865.5,225.53,139.22
2016,5,10,10,30,839.0,158.0,1.6,17.0,893.0,281.78,184.35
2016,5,10,10,45,846.0,158.5,1.6,17.5,914.0,337.79,231.94
2016,5,10,11,0,853.0,159.0,1.6,18.0,935.0,394.32,280.45
2016,5,10,11,15,856.5,159.5,1.6,18.0,948.5,449.77,328.15
2016,5,10,11,30,860.0,160.0,1.6,18.0,962.0,504.94,374.51
2016,5,10,11,45,864.0,159.0,1.65,18.0,968.0,554.75,416.02
2016,5,10,12,0,868.0,158.0,1.7,18.0,974.0,606.28,457.58
2016,5,10,12,15,576.5,307.5,1.8,18.0,849.0,599.97,454.17
2016,5,10,12,30,285.0,457.0,1.9,18.0,724.0,555.0,420.51
2016,5,10,12,45,370.0,418.0,2.05,18.5,761.0,610.72,463.19
2016,5,10,13,0,455.0,379.0,2.2,19.0,798.0,678.78,513.57
2016,5,10,13,15,663.0,261.0,2.3,19.0,859.0,777.84,588.77
2016,5,10,13,30,871.0,143.0,2.4,19.0,920.0,861.12,650.87
2016,5,10,13,45,675.0,235.0,2.55,19.0,827.5,833.38,630.84
2016,5,10,14,0,479.0,327.0,2.7,19.0,735.0,767.32,582.7
2016,5,10,14,15,486.5,309.5,2.75,19.0,711.0,781.02,594.79
2016,5,10,14,30,494.0,292.0,2.8,19.0,687.0,792.12,604.5
2016,5,10,14,45,440.0,298.0,2.9,19.0,637.5,763.99,585.35
2016,5,10,15,0,386.0,304.0,3.0,19.0,588.0,710.5,548.54
2016,5,10,15,15,306.0,302.0,3.05,18.5,519.0,641.31,499.52
2016,5,10,15,30,226.0,300.0,3.1,18.0,450.0,544.51,428.96
2016,5,10,15,45,211.0,278.5,3.15,18.0,410.5,513.8,407.63
2016,5,10,16,0,196.0,257.0,3.2,18.0,371.0,481.47,384.43
2016,5,10,16,15,459.0,180.0,3.25,17.5,415.5,714.77,569.91
2016,5,10,16,30,722.0,103.0,3.3,17.0,460.0,902.78,709.51
2016,5,10,16,45,391.5,131.0,3.4,16.5,322.0,589.22,478.96
2016,5,10,17,0,61.0,159.0,3.5,16.0,184.0,227.15,185.83
2016,5,10,17,15,53.0,138.0,3.45,15.5,157.5,198.94,163.95
2016,5,10,17,30,45.0,117.0,3.4,15.0,131.0,170.3,140.4
2016,5,10,17,45,253.0,88.0,3.4,15.0,143.5,368.85,310.87
2016,5,10,18,0,461.0,59.0,3.4,15.0,156.0,544.0,449.52
2016,5,10,18,15,367.0,48.0,3.25,14.5,111.5,434.39,357.09
2016,5,10,18,30,273.0,37.0,3.1,14.0,67.0,327.82,262.7
2016,5,10,18,45,136.5,18.5,3.0,13.5,33.5,168.88,82.88
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.5,12.5,2.55,11.0,19.5,9.83,0.0
2016,5,11,5,30,199.0,25.0,2.6,11.0,39.0,19.14,7.98
2016,5,11,5,45,310.0,36.5,2.65,11.5,79.5,29.7,20.19
2016,5,11,6,0,421.0,48.0,2.7,12.0,120.0,39.06,29.12
2016,5,11,6,15,493.5,56.5,2.65,12.0,168.5,45.71,35.47
2016,5,11,6,30,566.0,65.0,2.6,12.0,217.0,52.37,41.62
2016,5,11,6,45,286.5,94.5,2.55,12.5,172.0,67.01,54.67
2016,5,11,7,0,7.0,124.0,2.5,13.0,127.0,90.05,74.9
2016,5,11,7,15,8.0,139.5,2.45,13.0,143.5,101.12,84.42
2016,5,11,7,30,9.0,155.0,2.4,13.0,160.0,112.12,93.76
2016,5,11,7,45,8.5,166.5,2.35,13.5,171.5,120.5,100.52
2016,5,11,8,0,8.0,178.0,2.3,14.0,183.0,128.8,107.13
2016,5,11,8,15,7.0,184.0,2.25,14.0,188.5,133.53,110.81
2016,5,11,8,30,6.0,190.0,2.2,14.0,194.0,138.13,114.4
2016,5,11,8,45,58.0,258.5,2.15,14.5,300.0,171.16,141.8
2016,5,11,9,0,110.0,327.0,2.1,15.0,406.0,207.3,171.25
2016,5,11,9,15,115.5,348.0,2.05,15.0,434.5,204.92,168.75
2016,5,11,9,30,121.0,369.0,2.0,15.0,463.0,213.7,175.65
2016,5,11,9,45,145.5,388.0,1.95,15.5,506.0,226.29,175.35
2016,5,11,10,0,170.0,407.0,1.9,16.0,549.0,254.99,192.52
2016,5,11,10,15,120.0,407.5,1.9,16.0,509.5,266.19,201.87
2016,5,11,10,30,70.0,408.0,1.9,16.0,470.0,283.65,217.43
2016,5,11,10,45,73.5,421.0,1.9,16.5,487.5,303.13,232.02
2016,5,11,11,0,77.0,434.0,1.9,17.0,505.0,323.48,247.32
2016,5,11,11,15,147.0,451.5,1.9,17.0,588.0,366.32,278.95
2016,5,11,11,30,217.0,469.0,1.9,17.0,671.0,427.37,324.67
2016,5,11,11,45,562.0,302.0,1.95,17.0,830.5,508.22,385.61
2016,5,11,12,0,907.0,135.0,2.0,17.0,990.0,613.93,466.99
2016,5,11,12,15,537.5,305.5,2.05,17.0,812.0,575.09,439.06
2016,5,11,12,30,168.0,476.0,2.1,17.0,634.0,488.48,373.12
2016,5,11,12,45,311.5,427.5,2.2,17.5,716.5,577.09,441.03
2016,5,11,13,0,455.0,379.0,2.3,18.0,799.0,679.01,516.46
2016,5,11,13,15,354.5,407.5,2.35,18.0,731.0,644.48,490.81
2016,5,11,13,30,254.0,436.0,2.4,18.0,663.0,610.88,465.85
2016,5,11,13,45,574.0,278.5,2.5,18.0,773.0,783.79,598.31
2016,5,11,14,0,894.0,121.0,2.6,18.0,883.0,930.31,703.6
2016,5,11,14,15,886.0,119.5,2.6,17.5,851.5,951.31,718.74
2016,5,11,14,30,878.0,118.0,2.6,17.0,820.0,968.7,732.8
2016,5,11,14,45,599.0,221.0,2.6,17.0,690.0,849.37,650.91
2016,5,11,15,0,320.0,324.0,2.6,17.0,560.0,666.53,516.4
2016,5,11,15,15,308.0,306.0,2.55,17.0,522.5,647.58,505.07
2016,5,11,15,30,296.0,288.0,2.5,17.0,485.0,626.34,490.84
2016,5,11,15,45,290.5,268.5,2.45,17.0,450.5,607.9,478.83
2016,5,11,16,0,285.0,249.0,2.4,17.0,416.0,587.51,465.33
2016,5,11,16,15,517.0,171.0,2.35,16.5,441.0,763.35,603.37
2016,5,11,16,30,749.0,93.0,2.3,16.0,466.0,910.48,709.32
2016,5,11,16,45,719.0,88.0,2.3,16.0,414.0,876.76,686.37
2016,5,11,17,0,689.0,83.0,2.3,16.0,362.0,834.3,658.55
2016,5,11,17,15,646.0,77.5,2.25,15.5,310.0,776.44,619.47
2016,5,11,17,30,603.0,72.0,2.2,15.0,258.0,717.45,578.05
2016,5,11,17,45,543.0,64.0,2.2,14.5,208.0,638.54,519.68
2016,5,11,18,0,483.0,56.0,2.2,14.0,158.0,560.47,458.77
2016,5,11,18,15,390.5,46.0,2.2,13.5,113.5,452.92,371.02
2016,5,11,18,30,298.0,36.0,2.2,13.0,69.0,350.17,281.0
2016,5,11,18,45,149.0,18.0,2.25,13.0,34.5,186.68,101.67
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,65.5,13.5,3.1,10.0,18.5,10.62,0.0
2016,5,12,5,30,131.0,27.0,3.2,10.0,37.0,20.36,9.41
2016,5,12,5,45,228.0,42.5,3.3,10.5,75.5,31.98,22.31
2016,5,12,6,0,325.0,58.0,3.4,11.0,114.0,43.56,33.27
2016,5,12,6,15,162.5,69.0,3.35,11.0,97.0,50.44,39.86
2016,5,12,6,30,0.0,80.0,3.3,11.0,80.0,59.36,48.09
2016,5,12,6,45,0.0,99.5,3.25,11.5,99.5,73.16,60.39
2016,5,12,7,0,0.0,119.0,3.2,12.0,119.0,86.84,72.35
2016,5,12,7,15,18.0,148.0,3.1,12.0,156.5,106.63,89.64
2016,5,12,7,30,36.0,177.0,3.0,12.0,194.0,121.32,102.21
2016,5,12,7,45,30.5,191.0,2.95,12.5,206.5,130.27,109.44
2016,5,12,8,0,25.0,205.0,2.9,13.0,219.0,145.82,122.29
2016,5,12,8,15,105.0,246.0,2.85,13.0,312.0,156.79,131.27
2016,5,12,8,30,185.0,287.0,2.8,13.0,405.0,179.09,149.85
2016,5,12,8,45,234.5,302.0,2.75,13.5,461.5,187.89,156.54
2016,5,12,9,0,284.0,317.0,2.7,14.0,518.0,184.57,153.03
2016,5,12,9,15,234.5,344.5,2.65,14.0,517.0,207.18,171.59
2016,5,12,9,30,185.0,372.0,2.6,14.0,516.0,217.05,179.37
2016,5,12,9,45,241.0,380.0,2.6,14.5,575.5,211.82,163.46
2016,5,12,10,0,297.0,388.0,2.6,15.0,635.0,245.1,181.2
2016,5,12,10,15,240.5,412.5,2.55,15.0,617.0,274.5,204.39
2016,5,12,10,30,184.0,437.0,2.5,15.0,599.0,311.94,236.01
2016,5,12,10,45,195.5,446.5,2.45,15.0,622.5,340.73,258.64
2016,5,12,11,0,207.0,456.0,2.4,15.0,646.0,371.22,282.9
2016,5,12,11,15,312.0,426.5,2.35,15.0,717.0,408.97,311.31
2016,5,12,11,30,417.0,397.0,2.3,15.0,788.0,461.55,352.04
2016,5,12,11,45,361.0,425.5,2.3,15.5,765.5,490.72,375.46
2016,5,12,12,0,305.0,454.0,2.3,16.0,743.0,509.85,390.37
2016,5,12,12,15,232.5,465.0,2.35,16.0,685.0,500.9,384.68
2016,5,12,12,30,160.0,476.0,2.4,16.0,627.0,483.28,371.88
2016,5,12,12,45,305.5,428.5,2.5,16.0,712.0,573.78,442.14
2016,5,12,13,0,451.0,381.0,2.6,16.0,797.0,677.78,520.86
2016,5,12,13,15,398.0,397.0,2.7,16.0,759.5,670.05,515.35
2016,5,12,13,30,345.0,413.0,2.8,16.0,722.0,666.14,512.89
2016,5,12,13,45,390.0,378.5,2.9,16.0,718.5,696.56,537.72
2016,5,12,14,0,435.0,344.0,3.0,16.0,715.0,743.32,573.74
2016,5,12,14,15,284.5,365.0,3.1,16.0,604.5,628.82,488.88
2016,5,12,14,30,134.0,386.0,3.2,16.0,494.0,501.97,392.51
2016,5,12,14,45,134.5,368.0,3.3,16.0,472.0,495.38,389.41
2016,5,12,15,0,135.0,350.0,3.4,16.0,450.0,487.6,384.84
2016,5,12,15,15,257.0,309.0,3.45,15.5,485.5,599.52,475.22
2016,5,12,15,30,379.0,268.0,3.5,15.0,521.0,687.69,546.65
2016,5,12,15,45,477.0,215.5,3.55,15.0,510.5,762.88,606.2
2016,5,12,16,0,575.0,163.0,3.6,15.0,500.0,820.51,652.09
2016,5,12,16,15,623.5,140.0,3.65,14.5,476.0,847.35,674.79
2016,5,12,16,30,672.0,117.0,3.7,14.0,452.0,869.63,694.57
2016,5,12,16,45,643.5,109.5,3.75,14.0,402.0,828.64,666.77
2016,5,12,17,0,615.0,102.0,3.8,14.0,352.0,785.31,637.04
2016,5,12,17,15,570.0,94.5,3.85,13.5,301.0,723.81,593.66
2016,5,12,17,30,525.0,87.0,3.9,13.0,250.0,661.19,547.72
2016,5,12,17,45,463.5,77.0,4.0,13.0,201.5,579.69,483.81
2016,5,12,18,0,402.0,67.0,4.1,13.0,153.0,494.84,414.33
2016,5,12,18,15,313.0,54.0,4.1,12.5,110.0,391.0,326.73
2016,5,12,18,30,224.0,41.0,4.1,12.0,67.0,292.71,238.49
2016,5,12,18,45,112.0,24.5,4.1,12.0,37.5,164.71,96.59
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,4.05,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,10.0,6.0,4.72,0.0
2016,5,13,5,30,0.0,12.0,3.4,10.0,12.0,9.11,1.27
2016,5,13,5,45,0.0,24.5,3.45,10.5,24.5,18.68,10.73
