Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,0.0,37.0,3.5,11.0,37.0,28.27,19.67
2016,5,13,6,15,0.0,51.5,3.45,11.0,51.5,39.29,29.86
2016,5,13,6,30,0.0,66.0,3.4,11.0,66.0,49.99,39.65
2016,5,13,6,45,0.0,81.5,3.4,11.0,81.5,61.29,49.85
2016,5,13,7,0,0.0,97.0,3.4,11.0,97.0,72.51,59.82
2016,5,13,7,15,0.0,114.0,3.35,11.0,114.0,84.65,70.46
2016,5,13,7,30,0.0,131.0,3.3,11.0,131.0,96.68,80.88
2016,5,13,7,45,0.0,142.5,3.3,11.5,142.5,105.03,87.78
2016,5,13,8,0,0.0,154.0,3.3,12.0,154.0,113.31,94.54
2016,5,13,8,15,6.0,183.0,3.3,12.0,187.0,132.94,111.27
2016,5,13,8,30,12.0,212.0,3.3,12.0,220.0,152.2,127.5
2016,5,13,8,45,16.5,236.0,3.3,12.5,247.5,168.01,140.39
2016,5,13,9,0,21.0,260.0,3.3,13.0,275.0,183.59,152.96
2016,5,13,9,15,28.5,288.5,3.4,13.0,310.5,186.95,155.43
2016,5,13,9,30,36.0,317.0,3.5,13.0,346.0,201.79,167.62
2016,5,13,9,45,77.5,361.0,3.65,13.5,425.5,227.65,179.2
2016,5,13,10,0,119.0,405.0,3.8,14.0,505.0,249.37,192.34
2016,5,13,10,15,133.5,421.0,3.9,14.0,536.5,275.55,211.37
2016,5,13,10,30,148.0,437.0,4.0,14.0,568.0,304.1,233.3
2016,5,13,10,45,211.5,440.5,4.15,14.5,632.0,342.48,261.52
2016,5,13,11,0,275.0,444.0,4.3,15.0,696.0,377.63,288.31
2016,5,13,11,15,322.0,432.5,4.4,15.0,731.5,416.89,319.98
2016,5,13,11,30,369.0,421.0,4.5,15.0,767.0,460.59,355.45
2016,5,13,11,45,401.0,410.0,4.6,15.0,788.0,501.13,388.75
2016,5,13,12,0,433.0,399.0,4.7,15.0,809.0,542.73,422.76
2016,5,13,12,15,440.0,396.5,4.75,15.0,812.0,580.73,453.47
2016,5,13,12,30,447.0,394.0,4.8,15.0,815.0,618.43,483.57
2016,5,13,12,45,434.0,392.0,4.9,15.0,797.0,641.72,502.55
2016,5,13,13,0,421.0,390.0,5.0,15.0,779.0,662.38,519.37
2016,5,13,13,15,395.5,394.5,5.0,15.0,755.0,666.03,522.88
2016,5,13,13,30,370.0,399.0,5.0,15.0,731.0,674.55,529.75
2016,5,13,13,45,410.0,368.5,5.05,15.0,727.0,718.92,564.9
2016,5,13,14,0,450.0,338.0,5.1,15.0,723.0,751.48,591.37
2016,5,13,14,15,390.5,348.5,5.1,15.0,674.5,710.72,561.17
2016,5,13,14,30,331.0,359.0,5.1,15.0,626.0,683.28,540.47
2016,5,13,14,45,606.0,231.5,5.1,15.0,691.0,866.24,684.81
2016,5,13,15,0,881.0,104.0,5.1,15.0,756.0,999.76,782.77
2016,5,13,15,15,869.0,101.5,5.05,14.5,714.0,1001.08,785.66
2016,5,13,15,30,857.0,99.0,5.0,14.0,672.0,998.67,786.96
2016,5,13,15,45,846.0,94.5,4.95,14.0,626.5,1004.5,792.85
2016,5,13,16,0,835.0,90.0,4.9,14.0,581.0,993.35,786.67
2016,5,13,16,15,814.0,86.5,4.85,13.5,531.0,969.72,773.16
2016,5,13,16,30,793.0,83.0,4.8,13.0,481.0,942.81,757.22
2016,5,13,16,45,770.5,78.0,4.75,13.0,430.0,909.4,734.83
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,873.24,709.99
2016,5,13,17,15,709.5,68.0,4.65,12.5,326.5,818.93,672.02
2016,5,13,17,30,671.0,63.0,4.6,12.0,274.0,763.02,631.39
2016,5,13,17,45,616.5,57.0,4.55,12.0,223.0,697.43,580.03
2016,5,13,18,0,562.0,51.0,4.5,12.0,172.0,625.53,521.05
2016,5,13,18,15,472.5,42.5,4.45,11.5,125.5,520.46,433.13
2016,5,13,18,30,383.0,34.0,4.4,11.0,79.0,419.9,343.07
2016,5,13,18,45,236.5,22.0,4.35,11.0,45.5,266.57,169.46
2016,5,13,19,0,90.0,10.0,4.3,11.0,12.0,77.18,0.0
2016,5,13,19,15,45.0,5.0,4.3,11.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,13.0,2.95,12.0,23.0,10.23,0.0
2016,5,14,5,30,242.0,26.0,3.1,12.0,46.0,21.24,10.73
2016,5,14,5,45,353.0,36.0,3.3,12.5,87.5,29.42,20.0
2016,5,14,6,0,464.0,46.0,3.5,13.0,129.0,37.69,27.85
2016,5,14,6,15,533.0,53.5,3.5,13.0,178.0,43.69,33.54
2016,5,14,6,30,602.0,61.0,3.5,13.0,227.0,49.72,39.09
2016,5,14,6,45,641.0,68.0,3.5,13.5,278.0,54.96,43.7
2016,5,14,7,0,680.0,75.0,3.5,14.0,329.0,60.09,48.09
2016,5,14,7,15,368.5,131.0,3.35,14.0,271.0,89.9,74.27
2016,5,14,7,30,57.0,187.0,3.2,14.0,213.0,127.28,106.64
2016,5,14,7,45,64.5,210.5,3.05,14.5,244.0,141.55,118.31
2016,5,14,8,0,72.0,234.0,2.9,15.0,275.0,155.49,129.57
2016,5,14,8,15,77.0,257.5,2.7,15.0,304.5,169.03,140.6
2016,5,14,8,30,82.0,281.0,2.5,15.0,334.0,182.21,151.21
2016,5,14,8,45,78.0,299.5,2.4,15.5,352.5,192.35,158.94
2016,5,14,9,0,74.0,318.0,2.3,16.0,371.0,202.17,166.33
2016,5,14,9,15,100.5,345.0,2.25,16.0,421.5,216.52,177.76
2016,5,14,9,30,127.0,372.0,2.2,16.0,472.0,215.09,176.15
2016,5,14,9,45,78.0,350.5,2.15,16.5,413.0,223.01,172.8
2016,5,14,10,0,29.0,329.0,2.1,17.0,354.0,217.05,167.57
2016,5,14,10,15,76.0,381.5,2.1,17.0,448.5,260.27,198.73
2016,5,14,10,30,123.0,434.0,2.1,17.0,543.0,297.16,225.02
2016,5,14,10,45,88.0,423.0,2.15,17.0,501.5,309.02,235.83
2016,5,14,11,0,53.0,412.0,2.2,17.0,460.0,302.47,232.28
2016,5,14,11,15,255.0,401.0,2.25,17.0,639.5,371.28,281.89
2016,5,14,11,30,457.0,390.0,2.3,17.0,819.0,476.24,360.22
2016,5,14,11,45,455.5,393.5,2.35,17.0,823.0,515.04,391.27
2016,5,14,12,0,454.0,397.0,2.4,17.0,827.0,553.5,421.8
2016,5,14,12,15,465.5,394.5,2.45,17.0,834.5,595.23,454.24
2016,5,14,12,30,477.0,392.0,2.5,17.0,842.0,637.06,486.25
2016,5,14,12,45,443.0,393.5,2.6,17.0,808.0,649.38,496.46
2016,5,14,13,0,409.0,395.0,2.7,17.0,774.0,657.35,503.38
2016,5,14,13,15,414.0,384.5,2.8,17.0,762.5,682.38,523.06
2016,5,14,13,30,419.0,374.0,2.9,17.0,751.0,705.57,541.25
2016,5,14,13,45,427.0,356.0,3.0,17.0,731.0,722.96,555.49
2016,5,14,14,0,435.0,338.0,3.1,17.0,711.0,738.05,568.16
2016,5,14,14,15,642.5,233.5,3.2,17.0,762.0,859.75,661.48
2016,5,14,14,30,850.0,129.0,3.3,17.0,813.0,953.42,728.74
2016,5,14,14,45,837.0,128.0,3.4,17.0,775.5,976.8,746.02
2016,5,14,15,0,824.0,127.0,3.5,17.0,738.0,982.4,751.88
2016,5,14,15,15,809.5,124.0,3.55,16.5,696.0,980.53,753.98
2016,5,14,15,30,795.0,121.0,3.6,16.0,654.0,974.88,753.68
2016,5,14,15,45,774.0,118.5,3.7,16.0,607.5,959.5,745.66
2016,5,14,16,0,753.0,116.0,3.8,16.0,561.0,948.04,740.5
2016,5,14,16,15,406.0,160.5,3.8,15.5,398.0,636.91,514.1
2016,5,14,16,30,59.0,205.0,3.8,15.0,235.0,267.52,217.6
2016,5,14,16,45,53.5,184.0,3.85,15.0,209.0,242.95,199.16
2016,5,14,17,0,48.0,163.0,3.9,15.0,183.0,217.9,179.14
2016,5,14,17,15,298.5,123.5,3.85,14.5,220.5,460.16,386.16
2016,5,14,17,30,549.0,84.0,3.8,14.0,258.0,680.91,562.25
2016,5,14,17,45,494.5,74.5,3.8,14.0,209.5,606.2,502.37
2016,5,14,18,0,440.0,65.0,3.8,14.0,161.0,531.94,442.0
2016,5,14,18,15,350.0,53.5,3.7,13.5,117.0,421.91,350.43
2016,5,14,18,30,260.0,42.0,3.6,13.0,73.0,323.74,263.92
2016,5,14,18,45,130.0,27.0,3.5,13.0,42.5,186.46,121.25
2016,5,14,19,0,0.0,12.0,3.4,13.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.0,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,4.1,12.0,21.5,11.8,0.0
2016,5,15,5,30,156.0,30.0,4.2,12.0,43.0,22.63,12.1
2016,5,15,5,45,263.5,43.0,4.3,12.5,83.0,32.55,22.75
2016,5,15,6,0,371.0,56.0,4.4,13.0,123.0,42.55,32.16
2016,5,15,6,15,442.5,65.5,4.3,13.0,170.5,52.12,41.06
2016,5,15,6,30,514.0,75.0,4.2,13.0,218.0,59.2,47.57
2016,5,15,6,45,308.5,112.5,4.1,13.5,203.5,80.48,66.42
2016,5,15,7,0,103.0,150.0,4.0,14.0,189.0,102.19,85.31
2016,5,15,7,15,81.5,169.0,3.9,14.5,203.0,116.34,97.26
2016,5,15,7,30,60.0,188.0,3.8,15.0,217.0,127.95,106.8
2016,5,15,7,45,408.0,146.5,3.75,15.5,371.5,97.86,80.18
2016,5,15,8,0,756.0,105.0,3.7,16.0,526.0,85.1,68.74
2016,5,15,8,15,776.5,108.5,3.6,16.0,574.0,86.83,70.02
2016,5,15,8,30,797.0,112.0,3.5,16.0,622.0,88.48,71.22
2016,5,15,8,45,530.0,218.0,3.45,16.5,567.0,134.39,110.0
2016,5,15,9,0,263.0,324.0,3.4,17.0,512.0,186.94,153.51
2016,5,15,9,15,559.5,222.0,3.35,17.0,651.0,130.13,105.52
2016,5,15,9,30,856.0,120.0,3.3,17.0,790.0,100.2,80.13
2016,5,15,9,45,878.5,114.5,3.3,17.0,827.0,116.11,75.41
2016,5,15,10,0,901.0,109.0,3.3,17.0,864.0,169.46,97.41
2016,5,15,10,15,907.5,110.5,3.4,17.0,891.5,226.4,137.2
2016,5,15,10,30,914.0,112.0,3.5,17.0,919.0,284.01,184.87
2016,5,15,10,45,917.5,113.5,3.65,17.5,939.5,341.24,235.07
2016,5,15,11,0,921.0,115.0,3.8,18.0,960.0,398.41,285.83
2016,5,15,11,15,649.0,266.5,4.05,18.0,866.5,436.26,325.99
2016,5,15,11,30,377.0,418.0,4.3,18.0,773.0,462.94,352.73
2016,5,15,11,45,369.0,425.0,4.6,18.0,774.0,495.25,379.93
2016,5,15,12,0,361.0,432.0,4.9,18.0,775.0,526.81,406.09
2016,5,15,12,15,409.0,413.5,5.1,18.0,801.0,573.73,443.73
2016,5,15,12,30,457.0,395.0,5.3,18.0,827.0,626.14,485.33
2016,5,15,12,45,695.5,252.5,5.5,18.0,902.0,718.81,560.35
2016,5,15,13,0,934.0,110.0,5.7,18.0,977.0,804.83,630.8
2016,5,15,13,15,643.0,260.0,5.8,18.0,852.0,762.35,595.57
2016,5,15,13,30,352.0,410.0,5.9,18.0,727.0,669.37,521.81
2016,5,15,13,45,633.0,259.0,6.0,18.0,810.0,818.91,641.1
2016,5,15,14,0,914.0,108.0,6.1,18.0,893.0,936.71,730.39
2016,5,15,14,15,907.0,107.0,6.1,18.0,862.0,959.12,746.88
2016,5,15,14,30,900.0,106.0,6.1,18.0,831.0,977.96,761.42
2016,5,15,14,45,890.5,104.0,6.2,18.0,794.0,989.7,771.66
2016,5,15,15,0,881.0,102.0,6.3,18.0,757.0,997.69,779.45
2016,5,15,15,15,868.5,99.5,6.4,17.5,714.5,998.4,783.75
2016,5,15,15,30,856.0,97.0,6.5,17.0,672.0,995.39,785.57
2016,5,15,15,45,837.5,95.0,6.6,17.0,625.0,996.48,789.03
2016,5,15,16,0,819.0,93.0,6.7,17.0,578.0,980.79,780.36
2016,5,15,16,15,797.5,90.0,6.7,16.5,528.0,957.33,767.02
2016,5,15,16,30,776.0,87.0,6.7,16.0,478.0,930.66,751.16
2016,5,15,16,45,743.5,83.5,6.7,16.0,426.0,889.24,722.51
2016,5,15,17,0,711.0,80.0,6.7,16.0,374.0,851.91,696.49
2016,5,15,17,15,670.5,75.0,6.65,15.5,322.0,796.86,657.12
2016,5,15,17,30,630.0,70.0,6.6,15.0,270.0,740.58,615.41
2016,5,15,17,45,566.5,64.0,6.55,14.5,219.5,660.57,552.87
2016,5,15,18,0,503.0,58.0,6.5,14.0,169.0,581.34,488.12
2016,5,15,18,15,414.5,48.5,6.4,13.5,124.0,477.2,399.72
2016,5,15,18,30,326.0,39.0,6.3,13.0,79.0,377.21,310.34
2016,5,15,18,45,192.5,25.5,6.2,13.0,46.0,234.57,160.59
2016,5,15,19,0,59.0,12.0,6.1,13.0,13.0,54.92,0.0
2016,5,15,19,15,29.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.4,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,22.65,12.37
2016,5,16,5,45,255.5,44.0,3.9,12.5,83.0,33.21,23.38
2016,5,16,6,0,353.0,58.0,3.9,13.0,122.0,43.8,33.3
2016,5,16,6,15,423.5,68.0,3.8,13.0,169.0,51.4,40.44
2016,5,16,6,30,494.0,78.0,3.7,13.0,216.0,61.21,49.37
2016,5,16,6,45,546.5,85.0,3.6,13.5,266.5,66.0,53.54
2016,5,16,7,0,599.0,92.0,3.5,14.0,317.0,70.76,57.54
2016,5,16,7,15,635.5,97.5,3.4,14.5,368.0,74.14,60.23
2016,5,16,7,30,672.0,103.0,3.3,15.0,419.0,77.46,62.81
2016,5,16,7,45,704.5,106.0,3.25,15.5,470.0,79.0,63.8
2016,5,16,8,0,737.0,109.0,3.2,16.0,521.0,80.54,64.79
2016,5,16,8,15,757.5,113.0,3.15,16.0,568.0,89.28,72.12
2016,5,16,8,30,778.0,117.0,3.1,16.0,615.0,91.11,73.46
2016,5,16,8,45,797.5,118.0,3.1,16.5,660.0,90.93,72.95
2016,5,16,9,0,817.0,119.0,3.1,17.0,705.0,90.76,72.47
2016,5,16,9,15,829.0,121.5,3.1,17.0,743.5,91.2,72.68
2016,5,16,9,30,841.0,124.0,3.1,17.0,782.0,91.55,72.82
2016,5,16,9,45,861.5,119.5,3.1,17.5,818.5,118.86,77.06
2016,5,16,10,0,882.0,115.0,3.1,18.0,855.0,171.59,99.18
2016,5,16,10,15,888.5,116.5,3.15,18.0,882.5,227.43,138.22
2016,5,16,10,30,895.0,118.0,3.2,18.0,910.0,283.95,184.81
2016,5,16,10,45,900.5,118.5,3.25,18.5,930.5,340.1,233.67
2016,5,16,11,0,906.0,119.0,3.3,19.0,951.0,396.4,283.19
2016,5,16,11,15,909.0,119.5,3.4,19.0,964.5,451.65,332.02
2016,5,16,11,30,912.0,120.0,3.5,19.0,978.0,506.39,379.49
2016,5,16,11,45,913.5,120.5,3.6,19.5,984.0,559.68,423.91
2016,5,16,12,0,915.0,121.0,3.7,20.0,990.0,611.93,466.22
2016,5,16,12,15,915.0,121.0,3.85,20.0,988.0,661.64,506.57
2016,5,16,12,30,915.0,121.0,4.0,20.0,986.0,709.69,544.84
2016,5,16,12,45,914.5,119.5,4.15,20.0,977.0,754.31,579.93
2016,5,16,13,0,914.0,118.0,4.3,20.0,968.0,796.64,612.78
2016,5,16,13,15,911.0,117.5,4.4,20.0,951.0,835.32,640.82
2016,5,16,13,30,908.0,117.0,4.5,20.0,934.0,871.15,667.01
2016,5,16,13,45,905.0,114.5,4.6,20.0,910.5,902.15,689.87
2016,5,16,14,0,902.0,112.0,4.7,20.0,887.0,929.9,710.59
2016,5,16,14,15,894.5,110.5,4.75,19.5,856.5,951.11,727.95
2016,5,16,14,30,887.0,109.0,4.8,19.0,826.0,968.73,743.06
2016,5,16,14,45,875.0,108.5,4.9,19.0,788.5,979.42,752.51
2016,5,16,15,0,863.0,108.0,5.0,19.0,751.0,986.41,759.6
2016,5,16,15,15,850.5,105.5,5.0,19.0,709.0,987.05,761.67
2016,5,16,15,30,838.0,103.0,5.0,19.0,667.0,997.58,770.9
2016,5,16,15,45,814.0,103.0,5.05,19.0,619.5,982.27,762.48
2016,5,16,16,0,790.0,103.0,5.1,19.0,572.0,963.34,751.72
2016,5,16,16,15,767.5,99.5,5.1,18.5,522.5,938.34,737.7
2016,5,16,16,30,745.0,96.0,5.1,18.0,473.0,910.15,721.22
2016,5,16,16,45,708.0,93.0,5.15,17.5,421.0,872.37,697.71
2016,5,16,17,0,671.0,90.0,5.2,17.0,369.0,825.8,667.01
2016,5,16,17,15,629.0,84.0,5.25,16.5,317.5,768.51,627.13
2016,5,16,17,30,587.0,78.0,5.3,16.0,266.0,710.04,584.77
2016,5,16,17,45,523.5,70.5,5.35,15.5,216.0,628.75,522.36
2016,5,16,18,0,460.0,63.0,5.4,15.0,166.0,548.24,457.62
2016,5,16,18,15,371.5,52.5,5.3,14.5,122.0,443.83,369.95
2016,5,16,18,30,283.0,42.0,5.2,14.0,78.0,342.06,280.5
2016,5,16,18,45,160.5,27.0,5.15,14.0,45.5,212.86,148.51
2016,5,16,19,0,38.0,12.0,5.1,14.0,13.0,38.75,0.0
2016,5,16,19,15,19.0,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,127.0,14.0,2.65,13.5,25.0,11.29,0.0
2016,5,17,5,30,254.0,28.0,2.7,14.0,50.0,22.87,12.64
2016,5,17,5,45,360.0,38.5,2.75,14.5,92.5,31.43,21.67
2016,5,17,6,0,466.0,49.0,2.8,15.0,135.0,40.02,29.72
2016,5,17,6,15,533.5,56.5,2.7,15.5,184.0,45.95,35.22
2016,5,17,6,30,601.0,64.0,2.6,16.0,233.0,51.88,40.54
2016,5,17,6,45,649.5,69.0,2.55,16.5,285.5,55.75,43.86
2016,5,17,7,0,698.0,74.0,2.5,17.0,338.0,59.63,47.09
2016,5,17,7,15,731.0,78.5,2.55,17.5,390.5,68.01,54.16
2016,5,17,7,30,764.0,83.0,2.6,18.0,443.0,71.41,56.81
2016,5,17,7,45,789.5,86.0,2.65,18.5,494.5,73.54,58.32
2016,5,17,8,0,815.0,89.0,2.7,19.0,546.0,75.61,59.78
2016,5,17,8,15,833.5,92.0,2.75,19.5,594.5,77.45,61.03
2016,5,17,8,30,852.0,95.0,2.8,20.0,643.0,88.08,69.73
2016,5,17,8,45,866.5,97.5,2.9,20.5,688.0,89.87,70.89
2016,5,17,9,0,881.0,100.0,3.0,21.0,733.0,91.5,71.93
2016,5,17,9,15,892.0,102.0,3.0,21.0,772.5,92.58,72.67
2016,5,17,9,30,903.0,104.0,3.0,21.0,812.0,93.52,73.31
2016,5,17,9,45,911.5,105.5,3.05,21.5,846.5,115.67,71.83
2016,5,17,10,0,920.0,107.0,3.1,22.0,881.0,172.78,96.91
2016,5,17,10,15,926.0,108.0,3.1,22.0,908.0,230.28,136.67
2016,5,17,10,30,932.0,109.0,3.1,22.0,935.0,288.38,183.95
2016,5,17,10,45,935.5,110.5,3.1,22.5,955.5,346.44,233.74
2016,5,17,11,0,939.0,112.0,3.1,23.0,976.0,404.43,283.9
2016,5,17,11,15,941.5,112.5,3.1,23.0,989.0,461.12,333.0
2016,5,17,11,30,944.0,113.0,3.1,23.0,1002.0,517.2,380.52
2016,5,17,11,45,943.5,114.0,3.15,23.0,1006.5,571.27,425.43
2016,5,17,12,0,943.0,115.0,3.2,23.0,1011.0,624.06,468.14
2016,5,17,12,15,942.5,115.0,3.25,23.0,1008.5,674.64,508.14
2016,5,17,12,30,942.0,115.0,3.3,23.0,1006.0,723.45,545.88
2016,5,17,12,45,940.5,113.5,3.4,23.5,996.0,768.34,579.19
2016,5,17,13,0,939.0,112.0,3.5,24.0,986.0,810.79,609.76
2016,5,17,13,15,935.5,111.5,3.6,24.0,968.5,849.84,637.24
2016,5,17,13,30,932.0,111.0,3.7,24.0,951.0,885.94,662.69
2016,5,17,13,45,925.5,110.5,3.8,24.0,926.0,916.35,684.31
2016,5,17,14,0,919.0,110.0,3.9,24.0,901.0,943.34,703.74
2016,5,17,14,15,911.5,108.5,3.95,23.5,869.5,964.94,720.76
2016,5,17,14,30,904.0,107.0,4.0,23.0,838.0,982.89,735.56
2016,5,17,14,45,894.0,105.0,4.1,23.0,800.5,994.22,744.97
2016,5,17,15,0,884.0,103.0,4.2,23.0,763.0,1001.78,752.06
2016,5,17,15,15,871.5,101.0,4.25,22.5,720.5,1003.1,756.31
2016,5,17,15,30,859.0,99.0,4.3,22.0,678.0,1000.72,758.27
2016,5,17,15,45,842.5,96.0,4.4,22.0,631.5,1002.79,762.3
2016,5,17,16,0,826.0,93.0,4.5,22.0,585.0,987.91,754.9
2016,5,17,16,15,804.5,89.5,4.5,21.5,535.0,963.83,742.07
2016,5,17,16,30,783.0,86.0,4.5,21.0,485.0,936.5,726.87
2016,5,17,16,45,752.5,82.5,4.55,21.0,433.0,897.08,701.77
2016,5,17,17,0,722.0,79.0,4.6,21.0,381.0,855.11,674.29
2016,5,17,17,15,682.5,74.0,4.5,20.0,328.5,807.12,643.16
2016,5,17,17,30,643.0,69.0,4.4,19.0,276.0,751.61,605.07
2016,5,17,17,45,583.0,63.0,4.35,18.5,225.5,674.63,547.85
2016,5,17,18,0,523.0,57.0,4.3,18.0,175.0,598.32,488.37
2016,5,17,18,15,437.0,47.5,4.1,17.5,129.0,495.88,404.75
2016,5,17,18,30,351.0,38.0,3.9,17.0,83.0,397.58,320.24
2016,5,17,18,45,217.5,25.5,3.75,16.5,49.0,261.85,185.58
2016,5,17,19,0,84.0,13.0,3.6,16.0,15.0,75.04,0.0
2016,5,17,19,15,42.0,6.5,3.4,15.5,7.5,5.11,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,15.0,2.1,13.0,24.5,11.47,0.0
2016,5,18,5,30,214.0,30.0,2.1,13.0,49.0,22.88,12.91
2016,5,18,5,45,314.5,42.0,2.15,13.5,90.0,34.0,24.06
2016,5,18,6,0,415.0,54.0,2.2,14.0,131.0,43.58,33.03
2016,5,18,6,15,482.0,62.5,2.0,14.0,179.0,50.04,39.1
2016,5,18,6,30,549.0,71.0,1.8,14.0,227.0,56.47,44.97
2016,5,18,6,45,597.0,77.5,1.65,14.5,278.0,61.13,49.01
2016,5,18,7,0,645.0,84.0,1.5,15.0,329.0,65.75,52.88
2016,5,18,7,15,679.0,89.0,1.4,15.5,380.0,69.03,55.48
2016,5,18,7,30,713.0,94.0,1.3,16.0,431.0,72.25,57.98
2016,5,18,7,45,739.5,97.5,1.2,16.5,481.0,80.42,64.73
2016,5,18,8,0,766.0,101.0,1.1,17.0,531.0,82.49,66.13
2016,5,18,8,15,785.0,104.5,1.15,17.5,578.5,84.3,67.33
2016,5,18,8,30,804.0,108.0,1.2,18.0,626.0,86.0,68.43
2016,5,18,8,45,817.5,111.5,1.25,18.5,669.0,87.43,69.31
2016,5,18,9,0,831.0,115.0,1.3,19.0,712.0,88.72,70.09
2016,5,18,9,15,842.0,117.0,1.4,19.0,750.5,98.87,78.46
2016,5,18,9,30,853.0,119.0,1.5,19.0,789.0,99.5,78.81
2016,5,18,9,45,865.0,119.0,1.6,19.5,823.0,120.95,76.7
2016,5,18,10,0,877.0,119.0,1.7,20.0,857.0,175.11,100.69
2016,5,18,10,15,883.5,120.5,1.8,20.0,884.0,230.57,139.26
2016,5,18,10,30,890.0,122.0,1.9,20.0,911.0,286.71,184.98
2016,5,18,10,45,891.5,124.5,2.05,20.5,930.5,342.46,232.94
2016,5,18,11,0,893.0,127.0,2.2,21.0,950.0,397.97,281.16
2016,5,18,11,15,896.0,127.5,2.3,21.0,963.0,452.5,328.48
2016,5,18,11,30,899.0,128.0,2.4,21.0,976.0,506.55,374.48
2016,5,18,11,45,899.0,129.0,2.5,21.0,981.0,558.73,417.97
2016,5,18,12,0,899.0,130.0,2.6,21.0,986.0,609.8,459.49
2016,5,18,12,15,899.0,130.0,2.6,21.0,984.0,658.84,498.1
2016,5,18,12,30,899.0,130.0,2.6,21.0,982.0,706.29,534.56
2016,5,18,12,45,898.0,128.5,2.65,21.0,972.5,750.04,567.88
2016,5,18,13,0,897.0,127.0,2.7,21.0,963.0,791.5,598.99
2016,5,18,13,15,893.5,126.5,2.8,20.5,946.0,829.31,627.22
2016,5,18,13,30,890.0,126.0,2.9,20.0,929.0,864.29,653.37
2016,5,18,13,45,885.5,124.0,3.0,20.0,905.5,894.08,674.82
2016,5,18,14,0,881.0,122.0,3.1,20.0,882.0,920.61,694.16
2016,5,18,14,15,873.5,120.0,3.25,20.0,851.0,941.03,709.83
2016,5,18,14,30,866.0,118.0,3.4,20.0,820.0,957.88,723.28
2016,5,18,14,45,853.5,117.5,3.6,20.0,783.0,967.86,732.57
2016,5,18,15,0,841.0,117.0,3.8,20.0,746.0,988.13,749.1
2016,5,18,15,15,827.5,114.5,3.95,19.5,704.5,987.82,752.77
2016,5,18,15,30,814.0,112.0,4.1,19.0,663.0,983.79,754.17
2016,5,18,15,45,793.5,110.0,4.25,18.5,616.5,969.56,748.61
2016,5,18,16,0,773.0,108.0,4.4,18.0,570.0,951.79,740.74
2016,5,18,16,15,750.0,104.0,4.45,17.5,521.0,925.73,726.45
2016,5,18,16,30,727.0,100.0,4.5,17.0,472.0,903.68,714.88
2016,5,18,16,45,701.0,94.5,4.6,17.0,422.0,867.22,691.52
2016,5,18,17,0,675.0,89.0,4.7,17.0,372.0,828.36,665.87
2016,5,18,17,15,634.5,83.0,4.75,16.5,321.0,772.52,627.51
2016,5,18,17,30,594.0,77.0,4.8,16.0,270.0,715.47,586.75
2016,5,18,17,45,539.0,69.0,4.85,15.5,220.5,641.44,530.71
2016,5,18,18,0,484.0,61.0,4.9,15.0,171.0,567.91,472.26
2016,5,18,18,15,399.0,51.0,4.9,14.5,126.5,466.67,388.18
2016,5,18,18,30,314.0,41.0,4.9,14.0,82.0,369.4,303.29
2016,5,18,18,45,187.5,27.5,4.9,14.0,49.0,237.54,173.49
2016,5,18,19,0,61.0,14.0,4.9,14.0,16.0,58.11,0.0
2016,5,18,19,15,30.5,7.0,4.9,13.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,83.0,18.0,6.45,11.0,25.5,13.62,0.0
2016,5,19,5,30,166.0,36.0,6.7,11.0,51.0,26.99,16.53
2016,5,19,5,45,271.0,49.0,6.95,11.0,92.0,36.84,26.8
2016,5,19,6,0,376.0,62.0,7.2,11.0,133.0,46.76,36.25
2016,5,19,6,15,446.0,72.0,7.25,11.0,181.0,57.1,45.9
2016,5,19,6,30,516.0,82.0,7.3,11.0,229.0,64.41,52.64
2016,5,19,6,45,518.0,91.5,7.4,11.5,264.5,70.29,57.8
2016,5,19,7,0,520.0,101.0,7.5,12.0,300.0,75.81,62.51
2016,5,19,7,15,589.0,99.5,7.3,12.5,355.5,74.54,61.07
2016,5,19,7,30,658.0,98.0,7.1,13.0,411.0,73.74,60.02
2016,5,19,7,45,680.0,106.0,6.95,13.5,460.0,78.33,63.74
2016,5,19,8,0,702.0,114.0,6.8,14.0,509.0,82.68,67.2
2016,5,19,8,15,689.0,133.0,6.85,14.0,548.5,92.52,75.56
2016,5,19,8,30,676.0,152.0,6.9,14.0,588.0,101.63,83.24
2016,5,19,8,45,763.0,137.0,6.95,14.5,661.0,101.57,82.78
2016,5,19,9,0,850.0,122.0,7.0,15.0,734.0,93.4,75.38
2016,5,19,9,15,863.0,124.0,6.9,15.0,774.5,93.55,75.35
2016,5,19,9,30,876.0,126.0,6.8,15.0,815.0,103.69,83.88
2016,5,19,9,45,882.0,130.5,6.75,15.5,849.0,128.58,83.58
2016,5,19,10,0,888.0,135.0,6.7,16.0,883.0,185.41,110.66
2016,5,19,10,15,894.5,136.5,6.65,16.0,910.5,241.69,151.2
2016,5,19,10,30,901.0,138.0,6.6,16.0,938.0,298.66,199.25
2016,5,19,10,45,907.5,138.0,6.6,16.0,959.0,355.31,250.09
2016,5,19,11,0,914.0,138.0,6.6,16.0,980.0,412.21,301.95
2016,5,19,11,15,701.0,264.5,6.65,16.0,916.0,457.75,347.68
2016,5,19,11,30,488.0,391.0,6.7,16.0,852.0,492.41,380.76
2016,5,19,11,45,495.0,386.5,6.75,16.5,856.0,531.94,413.5
2016,5,19,12,0,502.0,382.0,6.8,17.0,860.0,571.56,445.66
2016,5,19,12,15,710.5,260.5,6.85,17.0,936.0,648.28,508.61
2016,5,19,12,30,919.0,139.0,6.9,17.0,1012.0,726.29,573.36
2016,5,19,12,45,702.5,261.0,7.0,17.0,924.5,730.96,575.6
2016,5,19,13,0,486.0,383.0,7.1,17.0,837.0,706.33,554.69
2016,5,19,13,15,540.0,349.5,7.3,16.5,845.0,754.21,594.92
2016,5,19,13,30,594.0,316.0,7.5,16.0,853.0,802.01,635.05
2016,5,19,13,45,564.5,317.5,7.75,16.0,817.0,808.36,641.24
2016,5,19,14,0,535.0,319.0,8.0,16.0,781.0,810.59,644.36
2016,5,19,14,15,564.5,291.0,8.1,16.0,763.5,835.87,666.1
2016,5,19,14,30,594.0,263.0,8.2,16.0,746.0,863.58,689.59
2016,5,19,14,45,731.0,192.0,8.3,16.0,758.5,949.02,757.77
2016,5,19,15,0,868.0,121.0,8.4,16.0,771.0,1019.31,811.54
2016,5,19,15,15,679.5,176.5,8.45,15.5,668.0,915.72,737.28
2016,5,19,15,30,491.0,232.0,8.5,15.0,565.0,785.81,638.92
2016,5,19,15,45,540.5,197.5,8.55,14.5,540.5,806.82,660.64
2016,5,19,16,0,590.0,163.0,8.6,14.0,516.0,835.68,686.81
2016,5,19,16,15,544.5,161.0,8.7,13.5,465.5,778.6,645.62
2016,5,19,16,30,499.0,159.0,8.8,13.0,415.0,731.59,611.89
2016,5,19,16,45,480.5,144.0,8.9,13.0,369.0,694.35,584.26
2016,5,19,17,0,462.0,129.0,9.0,13.0,323.0,655.09,554.49
2016,5,19,17,15,413.5,122.0,8.95,12.5,279.0,595.17,507.77
2016,5,19,17,30,365.0,115.0,8.9,12.0,235.0,535.41,459.24
2016,5,19,17,45,325.5,99.0,8.85,12.0,192.0,472.97,406.66
2016,5,19,18,0,286.0,83.0,8.8,12.0,149.0,411.1,352.87
2016,5,19,18,15,230.0,66.0,8.8,11.5,110.5,314.17,268.41
2016,5,19,18,30,174.0,49.0,8.8,11.0,72.0,240.88,201.35
2016,5,19,18,45,87.0,32.0,8.8,11.0,43.5,144.91,107.02
2016,5,19,19,0,0.0,15.0,8.8,11.0,15.0,12.36,0.0
2016,5,19,19,15,0.0,7.5,8.85,11.0,7.5,5.9,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,100.0,17.5,7.7,10.0,27.0,13.3,0.0
2016,5,20,5,30,200.0,35.0,7.7,10.0,54.0,26.42,16.29
2016,5,20,5,45,306.5,47.0,7.7,10.5,96.0,35.66,25.85
2016,5,20,6,0,413.0,59.0,7.7,11.0,138.0,47.53,36.95
2016,5,20,6,15,482.5,68.0,7.65,11.0,187.0,54.28,43.37
2016,5,20,6,30,552.0,77.0,7.6,11.0,236.0,60.99,49.56
2016,5,20,6,45,277.5,101.5,7.6,11.5,181.5,73.32,60.53
2016,5,20,7,0,3.0,126.0,7.6,12.0,127.0,91.72,76.7
2016,5,20,7,15,13.5,150.5,7.55,12.0,157.0,108.54,91.4
2016,5,20,7,30,24.0,175.0,7.5,12.0,187.0,125.2,105.79
2016,5,20,7,45,131.0,208.0,7.5,12.5,281.5,137.05,115.61
2016,5,20,8,0,238.0,241.0,7.5,13.0,376.0,150.59,126.77
2016,5,20,8,15,526.0,178.0,7.45,13.0,509.0,115.85,96.18
2016,5,20,8,30,814.0,115.0,7.4,13.0,642.0,90.64,73.97
2016,5,20,8,45,606.0,204.0,7.4,13.0,611.5,127.88,106.07
2016,5,20,9,0,398.0,293.0,7.4,13.0,581.0,176.18,147.3
2016,5,20,9,15,630.5,210.5,7.35,13.0,694.5,125.19,103.21
2016,5,20,9,30,863.0,128.0,7.3,13.0,808.0,94.24,76.36
2016,5,20,9,45,875.5,128.0,7.3,13.5,842.5,127.91,83.31
2016,5,20,10,0,888.0,128.0,7.3,14.0,877.0,182.78,109.26
2016,5,20,10,15,894.0,129.5,7.25,14.0,904.5,238.78,150.15
2016,5,20,10,30,900.0,131.0,7.2,14.0,932.0,295.42,198.49
2016,5,20,10,45,656.5,261.0,7.2,14.0,852.0,346.83,253.58
2016,5,20,11,0,413.0,391.0,7.2,14.0,772.0,388.34,297.3
2016,5,20,11,15,442.0,393.0,7.15,14.0,806.5,436.09,337.53
2016,5,20,11,30,471.0,395.0,7.1,14.0,841.0,487.16,380.23
2016,5,20,11,45,461.5,399.5,7.1,14.0,838.5,523.07,411.06
2016,5,20,12,0,452.0,404.0,7.1,14.0,836.0,557.88,440.4
2016,5,20,12,15,452.5,402.5,7.1,14.0,834.0,593.46,469.87
2016,5,20,12,30,453.0,401.0,7.1,14.0,832.0,628.16,498.22
2016,5,20,12,45,449.0,395.0,7.1,14.0,818.0,655.14,520.36
2016,5,20,13,0,445.0,389.0,7.1,14.0,804.0,680.04,540.66
2016,5,20,13,15,443.0,380.0,7.1,14.0,787.0,701.87,558.54
2016,5,20,13,30,441.0,371.0,7.1,14.0,770.0,721.34,574.52
2016,5,20,13,45,659.0,254.5,7.1,14.0,833.0,837.6,669.11
2016,5,20,14,0,877.0,138.0,7.1,14.0,896.0,931.67,742.47
2016,5,20,14,15,868.5,136.0,7.05,14.0,865.0,951.53,757.54
2016,5,20,14,30,860.0,134.0,7.0,14.0,834.0,982.2,780.98
2016,5,20,14,45,847.5,132.5,7.0,14.0,796.0,991.77,789.23
2016,5,20,15,0,835.0,131.0,7.0,14.0,758.0,997.5,794.95
2016,5,20,15,15,820.5,128.0,6.95,13.5,715.5,995.8,796.64
2016,5,20,15,30,806.0,125.0,6.9,13.0,673.0,990.29,795.73
2016,5,20,15,45,786.5,122.0,6.85,13.0,626.5,975.99,786.94
2016,5,20,16,0,767.0,119.0,6.8,13.0,580.0,958.08,775.59
2016,5,20,16,15,743.0,114.5,6.7,12.5,530.5,938.62,764.33
2016,5,20,16,30,719.0,110.0,6.6,12.0,481.0,908.41,744.86
2016,5,20,16,45,691.0,104.0,6.55,12.0,430.0,869.47,717.32
2016,5,20,17,0,663.0,98.0,6.5,12.0,379.0,828.1,687.48
2016,5,20,17,15,620.0,91.5,6.4,12.0,327.0,769.29,643.07
2016,5,20,17,30,577.0,85.0,6.3,12.0,275.0,709.25,596.53
2016,5,20,17,45,516.5,77.0,6.2,12.0,225.0,630.18,533.01
2016,5,20,18,0,456.0,69.0,6.1,12.0,175.0,551.59,467.55
2016,5,20,18,15,369.0,58.5,5.95,11.5,130.5,444.92,376.93
2016,5,20,18,30,282.0,48.0,5.8,11.0,86.0,349.88,292.44
2016,5,20,18,45,164.5,32.5,5.7,11.0,52.5,228.06,173.26
2016,5,20,19,0,47.0,17.0,5.6,11.0,19.0,72.85,0.0
2016,5,20,19,15,23.5,8.5,5.5,11.0,9.5,23.97,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,3.3,11.0,13.0,9.9,0.0
2016,5,21,5,30,0.0,26.0,3.4,11.0,26.0,19.81,10.88
2016,5,21,5,45,1.5,45.0,3.55,11.0,45.5,33.52,23.98
2016,5,21,6,0,3.0,64.0,3.7,11.0,65.0,47.08,36.61
2016,5,21,6,15,12.0,84.0,3.75,11.0,88.0,61.27,49.68
2016,5,21,6,30,21.0,104.0,3.8,11.0,111.0,75.4,62.51
2016,5,21,6,45,29.0,124.5,3.85,11.5,135.0,87.58,73.25
2016,5,21,7,0,37.0,145.0,3.9,12.0,159.0,100.97,84.83
2016,5,21,7,15,106.0,172.5,3.95,12.0,221.5,115.92,97.75
2016,5,21,7,30,175.0,200.0,4.0,12.0,284.0,132.88,112.28
2016,5,21,7,45,170.0,224.5,4.1,12.5,313.0,146.35,123.39
2016,5,21,8,0,165.0,249.0,4.2,13.0,342.0,159.29,133.91
2016,5,21,8,15,289.0,248.0,4.3,13.0,428.5,154.54,129.41
2016,5,21,8,30,413.0,247.0,4.4,13.0,515.0,148.41,123.78
2016,5,21,8,45,292.5,293.0,4.5,13.0,489.5,174.5,145.78
2016,5,21,9,0,172.0,339.0,4.6,13.0,464.0,202.83,169.44
2016,5,21,9,15,197.5,356.5,4.6,13.0,507.0,211.1,175.99
2016,5,21,9,30,223.0,374.0,4.6,13.0,550.0,219.02,182.27
2016,5,21,9,45,325.0,357.5,4.6,13.0,626.0,210.89,160.89
2016,5,21,10,0,427.0,341.0,4.6,13.0,702.0,229.14,164.72
2016,5,21,10,15,443.0,348.0,4.55,13.0,733.0,269.17,193.86
2016,5,21,10,30,459.0,355.0,4.5,13.0,764.0,311.62,228.19
2016,5,21,10,45,440.5,371.0,4.45,13.0,770.5,351.19,262.91
2016,5,21,11,0,422.0,387.0,4.4,13.0,777.0,389.45,296.56
2016,5,21,11,15,405.0,401.0,4.35,13.0,779.5,425.84,328.17
2016,5,21,11,30,388.0,415.0,4.3,13.0,782.0,467.19,362.76
2016,5,21,11,45,367.5,429.0,4.3,13.0,778.0,497.92,388.55
2016,5,21,12,0,347.0,443.0,4.3,13.0,774.0,527.0,412.4
2016,5,21,12,15,307.5,455.0,4.3,13.0,748.5,541.23,424.32
2016,5,21,12,30,268.0,467.0,4.3,13.0,723.0,551.77,432.92
2016,5,21,12,45,315.5,444.5,4.3,13.0,742.5,593.66,466.32
2016,5,21,13,0,363.0,422.0,4.3,13.0,762.0,637.3,500.83
2016,5,21,13,15,330.5,426.5,4.3,13.0,731.5,641.63,504.26
2016,5,21,13,30,298.0,431.0,4.3,13.0,701.0,642.5,505.11
2016,5,21,13,45,345.0,400.0,4.35,13.0,705.0,676.8,533.22
2016,5,21,14,0,392.0,369.0,4.4,13.0,709.0,710.98,561.14
2016,5,21,14,15,396.0,353.5,4.35,13.0,686.5,719.92,568.79
2016,5,21,14,30,400.0,338.0,4.3,13.0,664.0,745.72,588.65
2016,5,21,14,45,397.0,324.0,4.3,13.0,635.5,726.16,575.94
2016,5,21,15,0,394.0,310.0,4.3,13.0,607.0,723.28,575.44
2016,5,21,15,15,248.0,309.5,4.25,13.0,493.0,589.19,472.05
2016,5,21,15,30,102.0,309.0,4.2,13.0,379.0,401.73,324.35
2016,5,21,15,45,305.0,250.0,4.2,13.0,438.5,599.07,486.39
2016,5,21,16,0,508.0,191.0,4.2,13.0,498.0,772.25,623.43
2016,5,21,16,15,406.0,197.5,4.15,13.0,429.5,679.41,551.72
2016,5,21,16,30,304.0,204.0,4.1,13.0,361.0,561.52,460.91
2016,5,21,16,45,477.5,150.5,4.1,13.0,367.5,699.11,574.2
2016,5,21,17,0,651.0,97.0,4.1,13.0,374.0,814.81,663.07
2016,5,21,17,15,610.5,90.5,4.1,13.0,323.5,758.69,621.63
2016,5,21,17,30,570.0,84.0,4.1,13.0,273.0,701.32,579.1
2016,5,21,17,45,514.5,75.5,4.1,13.0,224.0,626.61,521.27
2016,5,21,18,0,459.0,67.0,4.1,13.0,175.0,552.33,461.34
2016,5,21,18,15,377.5,56.5,3.9,12.5,131.0,448.87,375.45
2016,5,21,18,30,296.0,46.0,3.7,12.0,87.0,357.85,296.18
2016,5,21,18,45,183.0,31.5,3.55,11.5,53.0,240.17,183.72
2016,5,21,19,0,70.0,17.0,3.4,11.0,19.0,90.66,0.0
2016,5,21,19,15,35.0,8.5,3.35,11.0,9.5,32.44,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,47.0,17.5,2.5,11.0,22.0,13.33,0.0
2016,5,22,5,30,94.0,35.0,2.6,11.0,44.0,26.06,16.2
2016,5,22,5,45,143.0,53.5,2.75,11.5,76.5,39.26,29.01
2016,5,22,6,0,192.0,72.0,2.9,12.0,109.0,52.27,41.1
2016,5,22,6,15,224.5,90.5,2.85,12.0,146.5,64.92,52.75
2016,5,22,6,30,257.0,109.0,2.8,12.0,184.0,77.28,63.94
2016,5,22,6,45,292.5,122.5,2.8,12.5,223.5,86.41,71.89
2016,5,22,7,0,328.0,136.0,2.8,13.0,263.0,95.33,79.48
2016,5,22,7,15,211.0,168.0,2.75,13.0,254.0,111.86,93.75
2016,5,22,7,30,94.0,200.0,2.7,13.0,245.0,135.4,113.92
2016,5,22,7,45,158.5,222.0,2.7,13.0,308.0,144.87,121.68
2016,5,22,8,0,223.0,244.0,2.7,13.0,371.0,158.28,132.79
2016,5,22,8,15,162.0,267.5,2.7,13.0,364.0,168.91,141.43
2016,5,22,8,30,101.0,291.0,2.7,13.0,357.0,187.96,157.17
2016,5,22,8,45,216.5,301.0,2.7,13.5,454.5,187.03,155.62
2016,5,22,9,0,332.0,311.0,2.7,14.0,552.0,182.57,151.21
2016,5,22,9,15,576.5,227.0,2.75,14.0,671.5,132.48,108.62
2016,5,22,9,30,821.0,143.0,2.8,14.0,791.0,101.01,81.69
2016,5,22,9,45,844.0,136.5,2.85,14.5,827.5,122.39,77.95
2016,5,22,10,0,867.0,130.0,2.9,15.0,864.0,182.77,108.83
2016,5,22,10,15,873.5,131.5,2.95,15.0,890.5,237.53,148.36
2016,5,22,10,30,880.0,133.0,3.0,15.0,917.0,292.97,194.82
2016,5,22,10,45,881.5,135.5,3.1,15.0,936.5,348.0,243.81
2016,5,22,11,0,883.0,138.0,3.2,15.0,956.0,402.81,293.2
2016,5,22,11,15,885.5,139.0,3.25,15.0,968.5,456.79,341.35
2016,5,22,11,30,888.0,140.0,3.3,15.0,981.0,510.3,388.12
2016,5,22,11,45,671.5,271.0,3.35,15.0,909.0,542.47,417.4
2016,5,22,12,0,455.0,402.0,3.4,15.0,837.0,558.3,431.15
2016,5,22,12,15,451.0,401.0,3.5,15.0,831.0,591.49,457.99
2016,5,22,12,30,447.0,400.0,3.6,15.0,825.0,623.39,483.34
2016,5,22,12,45,663.5,271.0,3.75,15.0,895.0,710.92,553.37
2016,5,22,13,0,880.0,142.0,3.9,15.0,965.0,790.7,617.97
2016,5,22,13,15,682.0,252.0,4.0,15.0,883.0,786.9,612.26
2016,5,22,13,30,484.0,362.0,4.1,15.0,801.0,749.44,582.15
2016,5,22,13,45,460.0,355.5,4.2,15.0,764.0,750.76,584.53
2016,5,22,14,0,436.0,349.0,4.3,15.0,727.0,748.21,584.04
2016,5,22,14,15,340.0,368.0,4.35,15.0,656.5,681.97,534.85
2016,5,22,14,30,244.0,387.0,4.4,15.0,586.0,627.15,493.05
2016,5,22,14,45,235.0,369.5,4.45,15.0,554.5,592.73,469.09
2016,5,22,15,0,226.0,352.0,4.5,15.0,523.0,577.68,459.09
2016,5,22,15,15,301.5,314.0,4.55,14.5,528.5,647.65,516.61
2016,5,22,15,30,377.0,276.0,4.6,14.0,534.0,692.78,555.52
2016,5,22,15,45,359.5,259.0,4.65,14.0,491.5,664.93,535.95
2016,5,22,16,0,342.0,242.0,4.7,14.0,449.0,634.89,514.89
2016,5,22,16,15,527.0,175.0,4.7,13.5,463.0,777.02,630.99
2016,5,22,16,30,712.0,108.0,4.7,13.0,477.0,898.55,724.32
2016,5,22,16,45,628.0,110.5,4.75,13.0,411.0,813.87,662.89
2016,5,22,17,0,544.0,113.0,4.8,13.0,345.0,727.46,599.69
2016,5,22,17,15,496.5,107.5,4.8,13.0,298.5,656.95,546.8
2016,5,22,17,30,449.0,102.0,4.8,13.0,252.0,598.4,501.75
2016,5,22,17,45,412.5,88.5,4.8,13.0,208.0,539.57,454.85
2016,5,22,18,0,376.0,75.0,4.8,13.0,164.0,480.95,406.19
2016,5,22,18,15,348.0,59.5,4.65,12.5,126.5,427.45,359.88
2016,5,22,18,30,320.0,44.0,4.5,12.0,89.0,377.99,313.97
2016,5,22,18,45,211.5,30.5,4.35,11.5,55.0,260.41,202.05
2016,5,22,19,0,103.0,17.0,4.2,11.0,21.0,129.93,0.0
2016,5,22,19,15,51.5,8.5,4.1,11.0,10.5,44.6,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
