Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,15.0,3.2,11.0,15.0,11.44,0.0
2016,5,23,5,30,0.0,30.0,3.3,11.0,30.0,22.6,13.38
2016,5,23,5,45,15.5,49.5,3.45,11.5,52.5,36.52,26.62
2016,5,23,6,0,31.0,69.0,3.6,12.0,75.0,50.13,39.2
2016,5,23,6,15,43.0,90.5,3.6,12.0,101.5,64.73,52.6
2016,5,23,6,30,55.0,112.0,3.6,12.0,128.0,79.12,65.6
2016,5,23,6,45,65.5,133.0,3.6,12.5,155.5,93.02,77.78
2016,5,23,7,0,76.0,154.0,3.6,13.0,183.0,106.7,89.53
2016,5,23,7,15,372.5,130.5,3.6,13.0,306.0,89.36,73.97
2016,5,23,7,30,669.0,107.0,3.6,13.0,429.0,79.8,65.31
2016,5,23,7,45,693.0,113.0,3.65,13.5,477.5,82.97,67.75
2016,5,23,8,0,717.0,119.0,3.7,14.0,526.0,85.99,70.02
2016,5,23,8,15,570.5,182.5,3.7,14.0,524.0,119.39,98.71
2016,5,23,8,30,424.0,246.0,3.7,14.0,522.0,148.03,122.93
2016,5,23,8,45,606.5,189.5,3.7,14.5,613.5,118.91,97.47
2016,5,23,9,0,789.0,133.0,3.7,15.0,705.0,97.86,79.08
2016,5,23,9,15,801.0,136.0,3.7,15.0,743.5,98.21,79.23
2016,5,23,9,30,813.0,139.0,3.7,15.0,782.0,98.45,79.27
2016,5,23,9,45,831.5,135.5,3.75,15.0,817.0,121.77,77.23
2016,5,23,10,0,850.0,132.0,3.8,15.0,852.0,182.36,109.19
2016,5,23,10,15,857.0,133.5,3.75,15.0,878.5,236.18,148.24
2016,5,23,10,30,864.0,135.0,3.7,15.0,905.0,290.74,194.11
2016,5,23,10,45,666.0,257.0,3.7,15.5,859.0,348.32,250.74
2016,5,23,11,0,468.0,379.0,3.7,16.0,813.0,401.44,300.6
2016,5,23,11,15,675.5,257.0,3.65,16.0,892.5,443.75,333.59
2016,5,23,11,30,883.0,135.0,3.6,16.0,972.0,505.2,383.6
2016,5,23,11,45,886.5,133.5,3.55,16.0,978.0,556.58,427.32
2016,5,23,12,0,890.0,132.0,3.5,16.0,984.0,607.14,469.25
2016,5,23,12,15,889.5,132.0,3.45,16.0,982.0,655.22,508.17
2016,5,23,12,30,889.0,132.0,3.4,16.0,980.0,701.71,544.91
2016,5,23,12,45,649.5,265.5,3.4,16.0,882.0,696.7,539.23
2016,5,23,13,0,410.0,399.0,3.4,16.0,784.0,661.09,510.1
2016,5,23,13,15,424.5,377.5,3.4,16.0,770.0,684.87,529.26
2016,5,23,13,30,439.0,356.0,3.4,16.0,756.0,706.81,546.66
2016,5,23,13,45,633.0,253.5,3.45,16.0,813.0,813.88,629.52
2016,5,23,14,0,827.0,151.0,3.5,16.0,870.0,912.69,702.35
2016,5,23,14,15,819.0,149.0,3.55,16.0,839.5,932.39,716.53
2016,5,23,14,30,811.0,147.0,3.6,16.0,809.0,948.56,729.03
2016,5,23,14,45,579.0,236.5,3.7,16.0,698.5,844.05,655.33
2016,5,23,15,0,347.0,326.0,3.8,16.0,588.0,693.27,542.87
2016,5,23,15,15,263.5,321.0,3.9,15.5,513.5,616.85,487.65
2016,5,23,15,30,180.0,316.0,4.0,15.0,439.0,512.71,409.46
2016,5,23,15,45,179.0,294.5,4.1,15.0,410.0,496.24,398.83
2016,5,23,16,0,178.0,273.0,4.2,15.0,381.0,478.43,386.77
2016,5,23,16,15,89.0,200.5,4.3,15.0,254.5,284.02,232.06
2016,5,23,16,30,0.0,128.0,4.4,15.0,128.0,103.72,81.47
2016,5,23,16,45,13.5,143.0,4.5,15.0,149.0,134.21,108.05
2016,5,23,17,0,27.0,158.0,4.6,15.0,170.0,186.9,152.82
2016,5,23,17,15,21.5,138.5,4.6,14.5,147.0,145.78,118.94
2016,5,23,17,30,16.0,119.0,4.6,14.0,124.0,123.37,100.33
2016,5,23,17,45,242.0,92.5,4.7,13.5,151.0,360.77,307.43
2016,5,23,18,0,468.0,66.0,4.8,13.0,178.0,559.63,470.71
2016,5,23,18,15,388.5,56.0,4.75,12.5,133.5,463.47,389.38
2016,5,23,18,30,309.0,46.0,4.7,12.0,89.0,368.07,306.41
2016,5,23,18,45,199.5,31.5,4.7,12.0,55.5,252.05,196.84
2016,5,23,19,0,90.0,17.0,4.7,12.0,22.0,120.35,0.0
2016,5,23,19,15,45.0,8.5,4.65,12.0,11.0,39.83,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,3.7,12.0,29.0,13.36,0.0
2016,5,24,5,30,233.0,35.0,3.8,12.0,58.0,26.59,16.74
2016,5,24,5,45,331.0,46.0,3.9,12.0,99.5,37.19,27.17
2016,5,24,6,0,429.0,57.0,4.0,12.0,141.0,45.91,35.45
2016,5,24,6,15,214.5,60.5,4.0,12.0,102.5,44.13,34.15
2016,5,24,6,30,0.0,64.0,4.0,12.0,64.0,48.84,38.48
2016,5,24,6,45,0.0,77.5,4.0,12.5,77.5,58.8,47.3
2016,5,24,7,0,0.0,91.0,4.0,13.0,91.0,68.7,55.9
2016,5,24,7,15,0.0,111.0,4.0,13.0,111.0,82.93,68.32
2016,5,24,7,30,0.0,131.0,4.0,13.0,131.0,96.98,80.45
2016,5,24,7,45,19.5,178.0,4.0,13.0,189.0,128.46,107.63
2016,5,24,8,0,39.0,225.0,4.0,13.0,247.0,150.52,126.3
2016,5,24,8,15,52.5,253.0,4.0,13.0,285.5,166.6,139.69
2016,5,24,8,30,66.0,281.0,4.0,13.0,324.0,182.21,152.57
2016,5,24,8,45,110.5,311.0,4.0,13.5,389.0,199.19,166.21
2016,5,24,9,0,155.0,341.0,4.0,14.0,454.0,203.18,168.82
2016,5,24,9,15,122.0,354.5,4.0,14.0,447.0,207.78,172.3
2016,5,24,9,30,89.0,368.0,4.0,14.0,440.0,227.64,188.51
2016,5,24,9,45,132.5,391.5,4.0,14.5,502.5,231.3,179.59
2016,5,24,10,0,176.0,415.0,4.0,15.0,565.0,263.57,200.2
2016,5,24,10,15,168.5,429.5,4.0,15.0,576.5,288.44,219.02
2016,5,24,10,30,161.0,444.0,4.0,15.0,588.0,313.02,238.82
2016,5,24,10,45,123.0,445.0,4.0,15.0,557.0,321.18,247.29
2016,5,24,11,0,85.0,446.0,4.0,15.0,526.0,334.91,259.67
2016,5,24,11,15,115.0,462.5,4.0,15.0,571.0,361.33,280.12
2016,5,24,11,30,145.0,479.0,4.0,15.0,616.0,401.99,311.74
2016,5,24,11,45,219.0,471.5,4.05,15.5,680.5,453.95,351.44
2016,5,24,12,0,293.0,464.0,4.1,16.0,745.0,510.6,394.84
2016,5,24,12,15,234.5,474.0,4.1,16.0,698.5,509.18,394.39
2016,5,24,12,30,176.0,484.0,4.1,16.0,652.0,499.84,387.57
2016,5,24,12,45,118.5,458.5,4.15,16.0,571.5,458.19,356.25
2016,5,24,13,0,61.0,433.0,4.2,16.0,491.0,399.37,311.26
2016,5,24,13,15,92.0,441.5,4.25,16.0,526.5,440.75,344.19
2016,5,24,13,30,123.0,450.0,4.3,16.0,562.0,499.26,389.52
2016,5,24,13,45,82.0,409.0,4.35,16.0,482.5,423.73,331.97
2016,5,24,14,0,41.0,368.0,4.4,16.0,403.0,357.72,280.91
2016,5,24,14,15,35.0,344.0,4.45,15.5,373.5,336.08,265.19
2016,5,24,14,30,29.0,320.0,4.5,15.0,344.0,313.12,248.12
2016,5,24,14,45,50.0,329.5,4.55,15.0,368.5,348.77,277.49
2016,5,24,15,0,71.0,339.0,4.6,15.0,393.0,386.4,308.24
2016,5,24,15,15,155.0,324.5,4.65,15.0,433.0,487.12,390.21
2016,5,24,15,30,239.0,310.0,4.7,15.0,473.0,565.57,454.18
2016,5,24,15,45,129.5,264.0,4.8,15.0,351.5,410.13,331.69
2016,5,24,16,0,20.0,218.0,4.9,15.0,230.0,206.94,166.34
2016,5,24,16,15,27.0,209.0,4.9,14.5,224.0,230.16,186.79
2016,5,24,16,30,34.0,200.0,4.9,14.0,218.0,232.71,190.18
2016,5,24,16,45,27.5,178.0,4.95,14.0,191.5,205.62,168.26
2016,5,24,17,0,21.0,156.0,5.0,14.0,165.0,159.54,130.29
2016,5,24,17,15,16.0,136.5,5.0,13.5,143.0,137.77,112.45
2016,5,24,17,30,11.0,117.0,5.0,13.0,121.0,115.83,94.1
2016,5,24,17,45,248.5,91.5,5.0,13.0,152.0,365.07,312.11
2016,5,24,18,0,486.0,66.0,5.0,13.0,183.0,576.16,484.59
2016,5,24,18,15,406.0,56.0,4.9,12.5,138.0,479.07,402.49
2016,5,24,18,30,326.0,46.0,4.8,12.0,93.0,382.16,318.35
2016,5,24,18,45,211.5,32.5,4.75,12.0,58.5,263.23,207.18
2016,5,24,19,0,97.0,19.0,4.7,12.0,24.0,130.81,1.59
2016,5,24,19,15,48.5,9.5,4.6,12.0,12.0,43.22,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.0,17.5,3.1,12.0,29.5,13.36,0.0
2016,5,25,5,30,236.0,35.0,3.2,12.0,59.0,26.61,16.84
2016,5,25,5,45,327.5,46.5,3.3,12.0,100.0,35.48,25.69
2016,5,25,6,0,419.0,58.0,3.4,12.0,141.0,46.6,36.09
2016,5,25,6,15,483.0,66.0,3.4,12.0,188.5,52.57,41.73
2016,5,25,6,30,547.0,74.0,3.4,12.0,236.0,58.52,47.17
2016,5,25,6,45,273.5,65.0,3.4,12.5,146.0,47.29,36.98
2016,5,25,7,0,0.0,56.0,3.4,13.0,56.0,42.88,32.87
2016,5,25,7,15,0.0,66.5,3.45,13.0,66.5,51.0,40.01
2016,5,25,7,30,0.0,77.0,3.5,13.0,77.0,59.15,47.09
2016,5,25,7,45,0.0,106.5,3.55,13.5,106.5,80.85,65.89
2016,5,25,8,0,0.0,136.0,3.6,14.0,136.0,101.56,83.55
2016,5,25,8,15,0.5,151.0,3.7,14.0,151.5,112.17,92.44
2016,5,25,8,30,1.0,166.0,3.8,14.0,167.0,122.67,101.19
2016,5,25,8,45,3.0,177.0,3.9,14.0,179.5,130.47,107.6
2016,5,25,9,0,5.0,188.0,4.0,14.0,192.0,138.21,113.93
2016,5,25,9,15,6.0,194.5,4.05,14.0,199.5,142.88,117.65
2016,5,25,9,30,7.0,201.0,4.1,14.0,207.0,147.5,121.33
2016,5,25,9,45,8.5,217.5,4.2,14.5,225.0,159.39,124.98
2016,5,25,10,0,10.0,234.0,4.3,15.0,243.0,172.22,134.64
2016,5,25,10,15,16.0,281.0,4.3,15.0,295.5,206.37,161.41
2016,5,25,10,30,22.0,328.0,4.3,15.0,348.0,241.52,188.82
2016,5,25,10,45,20.5,325.0,4.35,15.0,344.0,242.84,189.86
2016,5,25,11,0,19.0,322.0,4.4,15.0,340.0,243.74,190.66
2016,5,25,11,15,24.5,350.5,4.4,15.0,374.0,261.13,204.28
2016,5,25,11,30,30.0,379.0,4.4,15.0,408.0,289.15,226.24
2016,5,25,11,45,46.0,412.0,4.4,15.5,456.5,327.53,255.69
2016,5,25,12,0,62.0,445.0,4.4,16.0,505.0,369.09,287.38
2016,5,25,12,15,179.5,453.0,4.45,16.0,625.0,460.01,358.27
2016,5,25,12,30,297.0,461.0,4.5,16.0,745.0,566.19,440.04
2016,5,25,12,45,311.5,451.0,4.6,16.0,746.5,595.45,463.06
2016,5,25,13,0,326.0,441.0,4.7,16.0,748.0,624.41,486.12
2016,5,25,13,15,388.0,405.0,4.85,16.0,764.0,668.53,521.76
2016,5,25,13,30,450.0,369.0,5.0,16.0,780.0,726.52,567.36
2016,5,25,13,45,340.0,396.0,5.15,16.0,702.0,668.15,523.36
2016,5,25,14,0,230.0,423.0,5.3,16.0,624.0,597.52,469.5
2016,5,25,14,15,341.5,369.0,5.4,16.0,655.5,683.74,538.84
2016,5,25,14,30,453.0,315.0,5.5,16.0,687.0,773.96,609.95
2016,5,25,14,45,246.5,313.5,5.65,16.0,515.0,568.05,452.29
2016,5,25,15,0,40.0,312.0,5.8,16.0,343.0,327.24,260.27
2016,5,25,15,15,40.0,295.5,5.9,15.5,325.0,316.1,253.12
2016,5,25,15,30,40.0,279.0,6.0,15.0,307.0,304.49,245.11
2016,5,25,15,45,44.5,264.0,6.1,15.0,293.0,298.76,241.52
2016,5,25,16,0,49.0,249.0,6.2,15.0,279.0,292.8,237.76
2016,5,25,16,15,47.5,229.0,6.25,14.5,256.0,274.51,224.15
2016,5,25,16,30,46.0,209.0,6.3,14.0,233.0,255.7,209.96
2016,5,25,16,45,376.0,146.5,6.35,14.0,311.5,591.0,493.97
2016,5,25,17,0,706.0,84.0,6.4,14.0,390.0,852.04,701.14
2016,5,25,17,15,668.5,79.0,6.35,13.5,339.0,800.17,662.92
2016,5,25,17,30,631.0,74.0,6.3,13.0,288.0,746.95,623.82
2016,5,25,17,45,570.0,69.0,6.3,13.0,237.5,670.66,563.74
2016,5,25,18,0,509.0,64.0,6.3,13.0,187.0,594.86,501.72
2016,5,25,18,15,429.0,55.0,6.2,12.5,142.0,498.41,420.72
2016,5,25,18,30,349.0,46.0,6.1,12.0,97.0,405.1,338.91
2016,5,25,18,45,222.0,33.0,6.1,12.0,61.0,272.17,216.32
2016,5,25,19,0,95.0,20.0,6.1,12.0,25.0,132.02,17.03
2016,5,25,19,15,47.5,10.0,6.05,12.0,12.5,42.89,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.5,19.5,4.1,12.0,29.0,14.75,0.02
2016,5,26,5,30,177.0,39.0,4.1,12.0,58.0,29.2,19.07
2016,5,26,5,45,268.0,52.5,4.1,12.0,98.0,39.29,29.05
2016,5,26,6,0,359.0,66.0,4.1,12.0,138.0,49.39,38.57
2016,5,26,6,15,425.5,76.5,4.05,12.0,185.0,57.19,45.86
2016,5,26,6,30,492.0,87.0,4.0,12.0,232.0,67.67,55.37
2016,5,26,6,45,353.5,120.0,4.0,12.5,234.5,84.09,69.85
2016,5,26,7,0,215.0,153.0,4.0,13.0,237.0,103.39,86.61
2016,5,26,7,15,433.5,134.5,3.95,13.0,334.5,92.89,77.08
2016,5,26,7,30,652.0,116.0,3.9,13.0,432.0,85.37,70.2
2016,5,26,7,45,353.0,175.0,3.85,13.5,348.5,112.89,93.88
2016,5,26,8,0,54.0,234.0,3.8,14.0,265.0,155.63,130.2
2016,5,26,8,15,188.5,253.5,3.75,14.0,375.0,162.88,135.92
2016,5,26,8,30,323.0,273.0,3.7,14.0,485.0,166.81,138.84
2016,5,26,8,45,553.0,207.0,3.65,14.5,598.0,128.55,105.67
2016,5,26,9,0,783.0,141.0,3.6,15.0,711.0,102.33,82.88
2016,5,26,9,15,795.5,143.5,3.5,15.0,749.5,102.21,82.62
2016,5,26,9,30,808.0,146.0,3.4,15.0,788.0,102.01,82.28
2016,5,26,9,45,814.0,150.5,3.35,15.5,820.0,130.57,83.66
2016,5,26,10,0,820.0,155.0,3.3,16.0,852.0,184.56,111.33
2016,5,26,10,15,827.0,157.0,3.2,16.0,879.0,238.36,150.52
2016,5,26,10,30,834.0,159.0,3.1,16.0,906.0,293.12,196.16
2016,5,26,10,45,840.5,159.5,3.05,16.5,926.0,347.58,243.51
2016,5,26,11,0,847.0,160.0,3.0,17.0,946.0,402.52,291.47
2016,5,26,11,15,850.0,160.5,3.0,17.0,959.0,456.31,338.59
2016,5,26,11,30,853.0,161.0,3.0,17.0,972.0,509.81,384.45
2016,5,26,11,45,856.5,160.0,3.0,17.5,978.0,557.53,424.14
2016,5,26,12,0,860.0,159.0,3.0,18.0,984.0,607.44,464.14
2016,5,26,12,15,859.5,159.0,3.1,18.0,982.5,654.65,502.25
2016,5,26,12,30,859.0,159.0,3.2,18.0,981.0,700.41,538.46
2016,5,26,12,45,867.5,151.5,3.3,18.0,974.5,745.51,573.68
2016,5,26,13,0,876.0,144.0,3.4,18.0,968.0,788.84,607.09
2016,5,26,13,15,658.0,258.5,3.6,18.0,871.0,772.61,593.08
2016,5,26,13,30,440.0,373.0,3.8,18.0,774.0,721.32,553.5
2016,5,26,13,45,448.0,358.5,4.05,18.0,757.5,742.25,571.18
2016,5,26,14,0,456.0,344.0,4.3,18.0,741.0,761.04,586.92
2016,5,26,14,15,648.5,241.0,4.55,17.5,784.5,871.17,674.75
2016,5,26,14,30,841.0,138.0,4.8,17.0,828.0,967.39,747.93
2016,5,26,14,45,671.5,201.5,5.05,17.0,737.5,899.69,702.25
2016,5,26,15,0,502.0,265.0,5.3,17.0,647.0,805.8,633.72
2016,5,26,15,15,646.5,197.0,5.45,17.0,660.5,902.91,710.85
2016,5,26,15,30,791.0,129.0,5.6,17.0,674.0,978.7,767.64
2016,5,26,15,45,773.5,125.5,5.75,17.0,628.5,965.92,760.94
2016,5,26,16,0,756.0,122.0,5.9,17.0,583.0,957.48,757.95
2016,5,26,16,15,733.5,118.0,5.95,16.5,535.0,932.64,743.82
2016,5,26,16,30,711.0,114.0,6.0,16.0,487.0,904.79,727.36
2016,5,26,16,45,680.0,109.0,6.05,15.5,436.5,864.29,701.11
2016,5,26,17,0,649.0,104.0,6.1,15.0,386.0,821.44,672.47
2016,5,26,17,15,608.5,97.5,6.05,14.5,335.5,765.38,632.35
2016,5,26,17,30,568.0,91.0,6.0,14.0,285.0,707.97,589.91
2016,5,26,17,45,507.5,83.5,6.0,14.0,235.0,629.57,528.17
2016,5,26,18,0,447.0,76.0,6.0,14.0,185.0,546.6,460.44
2016,5,26,18,15,366.0,64.5,5.85,13.5,140.0,450.29,379.59
2016,5,26,18,30,285.0,53.0,5.7,13.0,95.0,358.48,299.22
2016,5,26,18,45,175.5,37.0,5.6,12.5,60.0,241.59,191.65
2016,5,26,19,0,66.0,21.0,5.5,12.0,25.0,97.36,20.5
2016,5,26,19,15,33.0,10.5,5.35,12.0,12.5,32.61,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,82.0,20.5,2.6,11.0,29.0,15.6,1.06
2016,5,27,5,30,164.0,41.0,2.5,11.0,58.0,30.48,20.33
2016,5,27,5,45,259.0,55.0,2.4,11.5,99.5,40.98,30.64
2016,5,27,6,0,354.0,69.0,2.3,12.0,141.0,51.4,40.39
2016,5,27,6,15,420.5,79.5,2.15,12.5,188.0,59.15,47.54
2016,5,27,6,30,487.0,90.0,2.0,13.0,235.0,66.86,54.42
2016,5,27,6,45,540.5,97.0,1.85,13.5,286.0,74.39,60.95
2016,5,27,7,0,594.0,104.0,1.7,14.0,337.0,78.87,64.63
2016,5,27,7,15,629.5,110.0,1.55,14.0,388.0,82.28,67.41
2016,5,27,7,30,665.0,116.0,1.4,14.0,439.0,85.6,70.07
2016,5,27,7,45,698.5,118.5,1.3,14.5,489.5,86.52,70.48
2016,5,27,8,0,732.0,121.0,1.2,15.0,540.0,87.48,70.92
2016,5,27,8,15,752.5,125.0,1.1,15.5,587.0,89.01,71.86
2016,5,27,8,30,773.0,129.0,1.0,16.0,634.0,98.19,79.32
2016,5,27,8,45,794.0,129.5,0.9,16.5,678.5,97.44,78.28
2016,5,27,9,0,815.0,130.0,0.8,17.0,723.0,96.72,77.31
2016,5,27,9,15,826.5,132.0,0.75,17.5,761.5,96.58,76.85
2016,5,27,9,30,838.0,134.0,0.7,18.0,800.0,96.36,76.35
2016,5,27,9,45,858.5,129.0,0.7,18.5,836.0,131.96,82.27
2016,5,27,10,0,879.0,124.0,0.7,19.0,872.0,183.86,106.3
2016,5,27,10,15,885.5,125.5,0.75,19.0,899.0,238.89,145.23
2016,5,27,10,30,892.0,127.0,0.8,19.0,926.0,294.61,190.49
2016,5,27,10,45,898.0,126.5,0.9,19.5,946.5,349.56,237.21
2016,5,27,11,0,904.0,126.0,1.0,20.0,967.0,404.7,284.36
2016,5,27,11,15,906.5,127.0,1.25,20.0,979.5,459.31,331.72
2016,5,27,11,30,909.0,128.0,1.5,20.0,992.0,513.43,377.85
2016,5,27,11,45,911.0,127.5,1.75,20.5,998.0,565.67,420.83
2016,5,27,12,0,913.0,127.0,2.0,21.0,1004.0,616.95,461.97
2016,5,27,12,15,912.5,127.0,2.25,21.0,1002.0,665.86,501.33
2016,5,27,12,30,912.0,127.0,2.5,21.0,1000.0,713.16,538.75
2016,5,27,12,45,907.5,128.5,2.8,21.0,989.5,756.87,573.24
2016,5,27,13,0,903.0,130.0,3.1,21.0,979.0,798.2,605.57
2016,5,27,13,15,899.5,129.0,3.3,21.0,962.5,835.69,633.03
2016,5,27,13,30,896.0,128.0,3.5,21.0,946.0,870.34,658.31
2016,5,27,13,45,889.5,127.5,3.7,21.0,922.0,899.84,680.11
2016,5,27,14,0,883.0,127.0,3.9,21.0,898.0,926.07,699.8
2016,5,27,14,15,875.5,125.5,4.0,21.0,868.0,947.07,715.49
2016,5,27,14,30,868.0,124.0,4.1,21.0,838.0,964.57,728.96
2016,5,27,14,45,857.5,122.5,4.2,21.0,801.5,975.64,738.22
2016,5,27,15,0,847.0,121.0,4.3,21.0,765.0,997.34,754.97
2016,5,27,15,15,834.5,118.5,4.3,20.5,724.0,998.24,758.48
2016,5,27,15,30,822.0,116.0,4.3,20.0,683.0,995.44,759.77
2016,5,27,15,45,804.0,113.5,4.35,20.0,637.5,983.39,753.7
2016,5,27,16,0,786.0,111.0,4.4,20.0,592.0,967.79,745.28
2016,5,27,16,15,764.5,107.0,4.4,19.5,543.5,943.47,732.01
2016,5,27,16,30,743.0,103.0,4.4,19.0,495.0,923.13,721.51
2016,5,27,16,45,712.0,99.0,4.4,19.0,444.0,883.69,695.71
2016,5,27,17,0,681.0,95.0,4.4,19.0,393.0,841.89,667.85
2016,5,27,17,15,642.5,89.5,4.35,18.5,342.0,788.74,631.83
2016,5,27,17,30,604.0,84.0,4.3,18.0,291.0,734.19,593.58
2016,5,27,17,45,547.5,77.0,4.25,17.5,241.0,659.79,538.51
2016,5,27,18,0,491.0,70.0,4.2,17.0,191.0,585.62,481.19
2016,5,27,18,15,412.0,59.5,4.05,16.5,145.5,488.51,402.65
2016,5,27,18,30,333.0,49.0,3.9,16.0,100.0,392.36,321.5
2016,5,27,18,45,219.5,35.0,3.8,15.5,63.5,273.0,214.92
2016,5,27,19,0,106.0,21.0,3.7,15.0,27.0,143.92,43.68
2016,5,27,19,15,53.0,10.5,3.6,14.5,13.5,47.39,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,13.0,30.5,14.09,0.88
2016,5,28,5,30,224.0,37.0,2.4,13.0,61.0,28.0,18.11
2016,5,28,5,45,317.5,49.0,2.5,13.5,102.5,37.18,27.07
2016,5,28,6,0,411.0,61.0,2.6,14.0,144.0,48.86,37.83
2016,5,28,6,15,474.0,69.5,2.55,14.5,191.5,55.12,43.59
2016,5,28,6,30,537.0,78.0,2.5,15.0,239.0,61.34,49.1
2016,5,28,6,45,584.5,84.5,2.45,15.5,289.5,65.8,52.9
2016,5,28,7,0,632.0,91.0,2.4,16.0,340.0,70.23,56.56
2016,5,28,7,15,665.5,96.5,2.4,16.5,391.0,73.65,59.25
2016,5,28,7,30,699.0,102.0,2.4,17.0,442.0,76.98,61.81
2016,5,28,7,45,726.0,106.0,2.4,17.5,492.0,79.12,63.31
2016,5,28,8,0,753.0,110.0,2.4,18.0,542.0,88.0,70.59
2016,5,28,8,15,772.5,113.5,2.35,18.5,589.0,89.57,71.55
2016,5,28,8,30,792.0,117.0,2.3,19.0,636.0,91.04,72.43
2016,5,28,8,45,807.0,120.0,2.3,19.5,679.5,91.97,72.87
2016,5,28,9,0,822.0,123.0,2.3,20.0,723.0,92.78,73.22
2016,5,28,9,15,713.5,185.5,2.25,20.0,726.0,113.47,90.36
2016,5,28,9,30,605.0,248.0,2.2,20.0,729.0,140.25,112.35
2016,5,28,9,45,733.5,190.5,2.2,20.5,798.0,138.58,89.5
2016,5,28,10,0,862.0,133.0,2.2,21.0,867.0,186.62,108.82
2016,5,28,10,15,869.0,134.5,2.2,21.0,894.5,240.84,147.4
2016,5,28,10,30,876.0,136.0,2.2,21.0,922.0,295.8,192.34
2016,5,28,10,45,880.0,137.5,2.25,21.5,942.0,350.44,239.07
2016,5,28,11,0,884.0,139.0,2.3,22.0,962.0,405.13,286.1
2016,5,28,11,15,887.0,140.0,2.4,22.0,975.0,459.01,332.56
2016,5,28,11,30,890.0,141.0,2.5,22.0,988.0,512.49,377.75
2016,5,28,11,45,891.0,141.5,2.6,22.0,994.0,564.09,420.48
2016,5,28,12,0,892.0,142.0,2.7,22.0,1000.0,614.74,461.41
2016,5,28,12,15,891.5,142.0,2.8,22.0,998.0,663.0,499.63
2016,5,28,12,30,891.0,142.0,2.9,22.0,996.0,709.71,535.89
2016,5,28,12,45,881.0,147.5,3.05,22.0,984.5,751.87,568.32
2016,5,28,13,0,871.0,153.0,3.2,22.0,973.0,791.45,598.39
2016,5,28,13,15,867.0,152.0,3.3,22.0,956.0,828.01,625.31
2016,5,28,13,30,863.0,151.0,3.4,22.0,939.0,861.78,649.37
2016,5,28,13,45,857.5,149.0,3.5,22.0,915.5,890.46,669.97
2016,5,28,14,0,852.0,147.0,3.6,22.0,892.0,930.31,698.29
2016,5,28,14,15,844.5,145.0,3.65,21.5,862.0,951.07,714.66
2016,5,28,14,30,837.0,143.0,3.7,21.0,832.0,968.26,728.95
2016,5,28,14,45,827.0,140.0,3.8,21.0,796.0,978.39,737.58
2016,5,28,15,0,817.0,137.0,3.9,21.0,760.0,984.8,743.91
2016,5,28,15,15,615.5,203.0,3.9,20.5,658.0,877.44,672.56
2016,5,28,15,30,414.0,269.0,3.9,20.0,556.0,745.03,576.92
2016,5,28,15,45,408.0,250.5,3.9,20.0,517.5,727.91,567.24
2016,5,28,16,0,402.0,232.0,3.9,20.0,479.0,708.2,554.94
2016,5,28,16,15,490.0,185.0,3.85,19.5,461.5,749.91,591.24
2016,5,28,16,30,578.0,138.0,3.8,19.0,444.0,797.59,629.49
2016,5,28,16,45,572.0,124.0,3.8,19.0,401.5,773.05,613.24
2016,5,28,17,0,566.0,110.0,3.8,19.0,359.0,745.76,595.2
2016,5,28,17,15,571.0,100.0,3.7,18.5,323.5,731.54,587.23
2016,5,28,17,30,576.0,90.0,3.6,18.0,288.0,714.6,576.58
2016,5,28,17,45,522.0,81.5,3.5,17.5,238.5,641.18,522.07
2016,5,28,18,0,468.0,73.0,3.4,17.0,189.0,567.97,465.64
2016,5,28,18,15,389.5,62.0,3.2,16.5,144.0,466.78,384.13
2016,5,28,18,30,311.0,51.0,3.0,16.0,99.0,376.71,308.27
2016,5,28,18,45,204.5,36.5,2.9,15.5,63.0,263.15,207.31
2016,5,28,19,0,98.0,22.0,2.8,15.0,27.0,140.45,51.7
2016,5,28,19,15,49.0,11.0,2.75,14.5,13.5,44.85,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,117.0,19.0,2.1,11.5,31.5,14.47,1.55
2016,5,29,5,30,234.0,38.0,2.1,12.0,63.0,28.76,18.9
2016,5,29,5,45,329.5,49.5,2.1,12.5,105.5,37.62,27.6
2016,5,29,6,0,425.0,61.0,2.1,13.0,148.0,48.96,38.09
2016,5,29,6,15,490.0,69.5,2.0,13.0,196.0,55.27,44.0
2016,5,29,6,30,555.0,78.0,1.9,13.0,244.0,61.55,49.69
2016,5,29,6,45,601.0,84.5,1.8,13.5,295.0,66.03,53.53
2016,5,29,7,0,647.0,91.0,1.7,14.0,346.0,70.46,57.21
2016,5,29,7,15,680.5,96.0,1.65,14.5,397.5,73.57,59.64
2016,5,29,7,30,714.0,101.0,1.6,15.0,449.0,76.62,61.97
2016,5,29,7,45,739.5,105.5,1.55,15.5,499.0,79.09,63.77
2016,5,29,8,0,765.0,110.0,1.5,16.0,549.0,88.28,71.35
2016,5,29,8,15,784.0,113.5,1.55,16.0,596.5,89.85,72.46
2016,5,29,8,30,803.0,117.0,1.6,16.0,644.0,91.33,73.51
2016,5,29,8,45,817.5,120.0,1.7,16.5,687.5,92.25,73.95
2016,5,29,9,0,832.0,123.0,1.8,17.0,731.0,93.07,74.32
2016,5,29,9,15,843.5,125.5,1.85,17.0,770.0,93.38,74.42
2016,5,29,9,30,855.0,128.0,1.9,17.0,809.0,93.59,74.45
2016,5,29,9,45,861.5,131.5,2.0,17.5,841.5,134.11,84.14
2016,5,29,10,0,868.0,135.0,2.1,18.0,874.0,188.64,111.4
2016,5,29,10,15,874.5,136.5,2.15,18.0,901.0,243.08,150.61
2016,5,29,10,30,881.0,138.0,2.2,18.0,928.0,298.21,196.24
2016,5,29,10,45,883.0,140.5,2.3,18.5,947.5,353.05,243.79
2016,5,29,11,0,885.0,143.0,2.4,19.0,967.0,407.75,291.49
2016,5,29,11,15,887.5,144.0,2.45,19.0,980.0,461.5,338.3
2016,5,29,11,30,890.0,145.0,2.5,19.0,993.0,514.81,383.75
2016,5,29,11,45,888.5,147.0,2.55,19.0,997.5,566.07,426.52
2016,5,29,12,0,887.0,149.0,2.6,19.0,1002.0,616.21,467.3
2016,5,29,12,15,887.0,149.0,2.65,19.0,1000.5,664.69,505.81
2016,5,29,12,30,887.0,149.0,2.7,19.0,999.0,711.7,542.35
2016,5,29,12,45,878.5,152.5,2.75,19.0,987.5,753.45,574.29
2016,5,29,13,0,870.0,156.0,2.8,19.0,976.0,792.67,603.84
2016,5,29,13,15,866.5,155.0,2.9,19.0,959.5,829.68,631.34
2016,5,29,13,30,863.0,154.0,3.0,19.0,943.0,863.94,655.89
2016,5,29,13,45,859.0,151.5,3.1,19.0,920.0,907.67,686.98
2016,5,29,14,0,855.0,149.0,3.2,19.0,897.0,934.67,706.53
2016,5,29,14,15,847.0,147.0,3.3,19.0,867.0,955.1,721.86
2016,5,29,14,30,839.0,145.0,3.4,19.0,837.0,971.94,734.94
2016,5,29,14,45,831.5,141.0,3.5,19.0,801.5,983.56,744.66
2016,5,29,15,0,824.0,137.0,3.6,19.0,766.0,991.5,752.1
2016,5,29,15,15,810.5,134.0,3.6,18.5,724.5,990.84,754.6
2016,5,29,15,30,797.0,131.0,3.6,18.0,683.0,986.45,754.78
2016,5,29,15,45,782.0,126.5,3.65,18.0,638.0,975.26,749.36
2016,5,29,16,0,767.0,122.0,3.7,18.0,593.0,960.52,741.62
2016,5,29,16,15,601.5,151.5,3.7,17.5,503.0,836.54,657.26
2016,5,29,16,30,436.0,181.0,3.7,17.0,413.0,692.13,553.46
2016,5,29,16,45,428.0,162.5,3.75,17.0,371.0,662.58,534.48
2016,5,29,17,0,420.0,144.0,3.8,17.0,329.0,630.78,512.71
2016,5,29,17,15,502.5,117.0,3.85,16.5,310.5,674.77,549.88
2016,5,29,17,30,585.0,90.0,3.9,16.0,292.0,723.33,589.02
2016,5,29,17,45,530.5,81.5,4.0,16.0,242.5,649.28,532.79
2016,5,29,18,0,476.0,73.0,4.1,16.0,193.0,575.45,475.01
2016,5,29,18,15,397.0,62.5,4.1,15.5,147.5,474.04,393.06
2016,5,29,18,30,318.0,52.0,4.1,15.0,102.0,384.08,316.86
2016,5,29,18,45,207.5,37.5,4.1,14.5,65.5,267.01,212.57
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,126.55,53.69
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,44.9,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,128.5,18.5,1.9,11.5,32.5,14.14,1.77
2016,5,30,5,30,257.0,37.0,1.9,12.0,65.0,28.17,18.43
2016,5,30,5,45,354.0,48.0,1.95,12.5,108.0,38.84,28.7
2016,5,30,6,0,451.0,59.0,2.0,13.0,151.0,47.57,36.86
2016,5,30,6,15,514.5,66.5,1.95,13.0,199.5,53.2,42.15
2016,5,30,6,30,578.0,74.0,1.9,13.0,248.0,58.83,47.27
2016,5,30,6,45,362.5,116.5,1.85,13.5,233.0,81.93,67.63
2016,5,30,7,0,147.0,159.0,1.8,14.0,218.0,108.38,90.53
2016,5,30,7,15,212.0,176.0,1.8,14.5,273.0,120.02,100.14
2016,5,30,7,30,277.0,193.0,1.8,15.0,328.0,126.85,105.48
2016,5,30,7,45,533.0,147.0,1.8,15.5,441.0,100.5,82.24
2016,5,30,8,0,789.0,101.0,1.8,16.0,554.0,82.78,66.58
2016,5,30,8,15,807.5,104.0,1.85,16.0,601.5,84.27,67.68
2016,5,30,8,30,826.0,107.0,1.9,16.0,649.0,85.68,68.68
2016,5,30,8,45,840.5,109.5,1.95,16.5,693.0,86.56,69.11
2016,5,30,9,0,855.0,112.0,2.0,17.0,737.0,97.08,77.74
2016,5,30,9,15,865.5,114.5,2.05,17.5,775.5,98.13,78.29
2016,5,30,9,30,876.0,117.0,2.1,18.0,814.0,99.0,78.71
2016,5,30,9,45,883.5,119.0,2.15,18.5,847.5,129.75,79.7
2016,5,30,10,0,891.0,121.0,2.2,19.0,881.0,184.7,106.95
2016,5,30,10,15,897.5,122.5,2.2,19.0,908.0,240.2,146.86
2016,5,30,10,30,904.0,124.0,2.2,19.0,935.0,296.39,193.25
2016,5,30,10,45,908.0,125.0,2.25,19.5,955.0,352.05,241.31
2016,5,30,11,0,912.0,126.0,2.3,20.0,975.0,407.72,289.63
2016,5,30,11,15,914.5,126.5,2.3,20.0,988.0,462.31,336.94
2016,5,30,11,30,917.0,127.0,2.3,20.0,1001.0,516.39,382.73
2016,5,30,11,45,917.5,127.5,2.3,20.0,1006.0,568.75,426.0
2016,5,30,12,0,918.0,128.0,2.3,20.0,1011.0,620.05,467.23
2016,5,30,12,15,683.5,266.5,2.3,20.0,923.5,635.06,478.8
2016,5,30,12,30,449.0,405.0,2.3,20.0,836.0,626.97,471.82
2016,5,30,12,45,679.0,267.0,2.35,20.0,911.5,717.49,541.55
2016,5,30,13,0,909.0,129.0,2.4,20.0,987.0,801.23,606.02
2016,5,30,13,15,905.5,128.0,2.45,20.0,970.5,838.9,632.13
2016,5,30,13,30,902.0,127.0,2.5,20.0,954.0,873.71,656.4
2016,5,30,13,45,897.5,125.5,2.6,20.0,930.0,904.22,678.18
2016,5,30,14,0,893.0,124.0,2.7,20.0,906.0,931.51,697.89
2016,5,30,14,15,886.0,122.5,2.8,20.0,876.0,953.17,713.95
2016,5,30,14,30,879.0,121.0,2.9,20.0,846.0,971.33,727.84
2016,5,30,14,45,870.0,118.0,3.0,20.0,810.0,982.51,737.24
2016,5,30,15,0,861.0,115.0,3.1,20.0,774.0,990.0,744.39
2016,5,30,15,15,848.5,113.0,3.1,19.5,732.5,991.42,748.28
2016,5,30,15,30,836.0,111.0,3.1,19.0,691.0,1003.29,759.47
2016,5,30,15,45,821.0,107.5,3.15,19.0,646.0,993.24,754.89
2016,5,30,16,0,806.0,104.0,3.2,19.0,601.0,979.63,748.17
2016,5,30,16,15,785.0,100.5,3.15,18.5,552.0,956.46,735.56
2016,5,30,16,30,764.0,97.0,3.1,18.0,503.0,930.08,720.71
2016,5,30,16,45,737.5,92.5,3.1,18.0,452.5,893.95,697.83
2016,5,30,17,0,711.0,88.0,3.1,18.0,402.0,862.33,677.83
2016,5,30,17,15,674.0,83.0,3.0,17.5,350.5,811.0,643.62
2016,5,30,17,30,637.0,78.0,2.9,17.0,299.0,758.23,607.36
2016,5,30,17,45,585.0,71.5,2.85,17.0,249.0,688.29,555.89
2016,5,30,18,0,533.0,65.0,2.8,17.0,199.0,618.48,502.39
2016,5,30,18,15,456.5,56.0,2.7,16.5,153.0,524.51,428.17
2016,5,30,18,30,380.0,47.0,2.6,16.0,107.0,433.48,352.75
2016,5,30,18,45,265.0,35.0,2.55,15.5,69.5,308.64,244.86
2016,5,30,19,0,150.0,23.0,2.5,15.0,32.0,184.38,88.48
2016,5,30,19,15,75.0,11.5,2.5,14.5,16.0,64.52,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,136.0,18.5,2.05,12.0,33.5,14.17,2.08
2016,5,31,5,30,272.0,37.0,2.1,12.0,67.0,28.24,18.53
2016,5,31,5,45,364.5,47.5,2.15,12.5,109.5,38.49,28.39
2016,5,31,6,0,457.0,58.0,2.2,13.0,152.0,46.81,36.19
2016,5,31,6,15,520.5,66.0,2.1,13.5,201.0,52.86,41.77
2016,5,31,6,30,584.0,74.0,2.0,14.0,250.0,58.89,47.13
2016,5,31,6,45,628.5,79.5,1.9,14.5,301.0,62.79,50.45
2016,5,31,7,0,673.0,85.0,1.8,15.0,352.0,66.68,53.64
2016,5,31,7,15,456.0,142.0,1.75,15.5,334.0,97.84,80.59
2016,5,31,7,30,239.0,199.0,1.7,16.0,316.0,129.33,107.23
2016,5,31,7,45,514.0,150.0,1.7,16.5,436.0,101.82,83.03
2016,5,31,8,0,789.0,101.0,1.7,17.0,556.0,82.76,66.3
2016,5,31,8,15,808.0,104.5,1.75,17.0,603.5,84.59,67.68
2016,5,31,8,30,827.0,108.0,1.8,17.0,651.0,86.31,68.95
2016,5,31,8,45,842.0,110.0,1.85,17.5,695.0,86.89,69.11
2016,5,31,9,0,857.0,112.0,1.9,18.0,739.0,97.14,77.47
2016,5,31,9,15,868.0,114.5,1.9,18.5,778.0,98.2,78.02
2016,5,31,9,30,879.0,117.0,1.9,19.0,817.0,99.09,78.45
2016,5,31,9,45,890.0,117.0,1.95,19.5,851.5,129.42,78.83
2016,5,31,10,0,901.0,117.0,2.0,20.0,886.0,184.06,105.55
2016,5,31,10,15,907.5,118.5,2.0,20.0,913.0,240.02,145.63
2016,5,31,10,30,914.0,120.0,2.0,20.0,940.0,296.67,192.17
2016,5,31,10,45,918.5,121.0,2.05,20.5,960.5,352.93,240.47
2016,5,31,11,0,923.0,122.0,2.1,21.0,981.0,409.25,289.04
2016,5,31,11,15,925.5,122.5,2.1,21.0,994.5,464.33,336.46
2016,5,31,11,30,928.0,123.0,2.1,21.0,1008.0,518.88,382.34
2016,5,31,11,45,929.5,123.0,2.1,21.0,1014.0,571.88,425.8
2016,5,31,12,0,931.0,123.0,2.1,21.0,1020.0,623.89,467.24
2016,5,31,12,15,931.0,123.0,2.15,21.0,1018.5,673.76,506.25
2016,5,31,12,30,931.0,123.0,2.2,21.0,1017.0,722.04,543.18
2016,5,31,12,45,933.5,120.0,2.25,21.5,1009.0,767.95,576.6
2016,5,31,13,0,936.0,117.0,2.3,22.0,1001.0,811.75,607.63
2016,5,31,13,15,933.0,116.5,2.4,22.0,984.5,850.9,634.94
2016,5,31,13,30,930.0,116.0,2.5,22.0,968.0,887.2,660.33
2016,5,31,13,45,924.5,115.0,2.6,22.0,944.0,917.88,681.99
2016,5,31,14,0,919.0,114.0,2.7,22.0,920.0,945.24,701.54
2016,5,31,14,15,912.5,113.0,2.8,22.0,890.0,968.26,718.36
2016,5,31,14,30,906.0,112.0,2.9,22.0,860.0,987.77,733.01
2016,5,31,14,45,896.5,110.5,3.0,22.0,824.0,1000.3,743.22
2016,5,31,15,0,887.0,109.0,3.1,22.0,788.0,1009.14,751.22
2016,5,31,15,15,875.5,106.5,3.15,21.5,746.5,1011.22,755.98
2016,5,31,15,30,864.0,104.0,3.2,21.0,705.0,1009.63,758.51
2016,5,31,15,45,848.0,101.5,3.25,21.0,659.0,1013.46,763.44
2016,5,31,16,0,832.0,99.0,3.3,21.0,613.0,1000.07,756.87
2016,5,31,16,15,812.0,96.0,3.25,20.5,564.0,978.51,745.59
2016,5,31,16,30,792.0,93.0,3.2,20.0,515.0,953.68,732.06
2016,5,31,16,45,765.5,89.0,3.2,20.0,463.5,917.98,709.8
2016,5,31,17,0,739.0,85.0,3.2,20.0,412.0,879.59,685.32
2016,5,31,17,15,702.5,80.0,3.15,19.5,360.0,834.87,656.65
2016,5,31,17,30,666.0,75.0,3.1,19.0,308.0,782.11,621.14
2016,5,31,17,45,614.5,69.0,3.05,18.5,257.0,712.76,571.78
2016,5,31,18,0,563.0,63.0,3.0,18.0,206.0,643.47,520.15
2016,5,31,18,15,486.5,55.0,2.95,17.5,159.0,550.01,447.01
2016,5,31,18,30,410.0,47.0,2.9,17.0,112.0,459.28,372.34
2016,5,31,18,45,291.0,35.5,2.85,16.5,73.5,334.04,264.69
2016,5,31,19,0,172.0,24.0,2.8,16.0,35.0,204.34,106.25
2016,5,31,19,15,86.0,12.0,2.75,15.5,17.5,73.09,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,11.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,7.08,0.0
2016,6,1,5,15,161.0,23.0,2.9,12.5,40.0,17.52,4.22
2016,6,1,5,30,291.0,37.0,3.0,13.0,70.0,30.23,20.15
2016,6,1,5,45,383.0,48.0,3.15,13.5,113.5,39.01,28.72
2016,6,1,6,0,475.0,59.0,3.3,14.0,157.0,47.75,36.86
2016,6,1,6,15,538.5,66.5,3.2,14.0,206.5,53.43,42.18
2016,6,1,6,30,602.0,74.0,3.1,14.0,256.0,59.11,47.32
2016,6,1,6,45,375.5,117.0,3.05,14.5,237.5,82.42,67.82
2016,6,1,7,0,149.0,160.0,3.0,15.0,219.0,108.99,90.79
2016,6,1,7,15,194.0,179.5,2.9,15.0,267.5,121.57,101.4
2016,6,1,7,30,239.0,199.0,2.8,15.0,316.0,129.33,107.74
2016,6,1,7,45,524.0,150.0,2.75,15.5,441.5,102.03,83.62
2016,6,1,8,0,809.0,101.0,2.7,16.0,567.0,83.25,67.01
2016,6,1,8,15,827.5,104.0,2.65,16.0,615.0,84.77,68.13
2016,6,1,8,30,846.0,107.0,2.6,16.0,663.0,86.21,69.16
2016,6,1,8,45,861.0,109.5,2.6,16.5,707.5,87.14,69.63
2016,6,1,9,0,876.0,112.0,2.6,17.0,752.0,97.72,78.31
2016,6,1,9,15,886.5,114.0,2.55,17.0,792.0,98.54,78.81
2016,6,1,9,30,897.0,116.0,2.5,17.0,832.0,99.2,79.2
2016,6,1,9,45,907.5,116.5,2.5,17.5,866.0,130.53,79.92
2016,6,1,10,0,918.0,117.0,2.5,18.0,900.0,186.31,107.57
2016,6,1,10,15,924.0,118.5,2.5,18.0,928.0,243.11,148.69
2016,6,1,10,30,930.0,120.0,2.5,18.0,956.0,300.53,196.4
2016,6,1,10,45,932.5,122.0,2.5,18.5,976.0,357.62,245.97
2016,6,1,11,0,935.0,124.0,2.5,19.0,996.0,414.57,295.61
2016,6,1,11,15,937.5,125.0,2.5,19.0,1009.5,470.61,344.35
2016,6,1,11,30,940.0,126.0,2.5,19.0,1023.0,526.12,391.54
2016,6,1,11,45,939.0,128.0,2.55,19.0,1028.0,579.78,436.22
2016,6,1,12,0,938.0,130.0,2.6,19.0,1033.0,632.27,478.79
2016,6,1,12,15,600.0,302.0,2.65,19.0,879.5,607.54,461.53
2016,6,1,12,30,262.0,474.0,2.7,19.0,726.0,551.14,418.27
2016,6,1,12,45,365.5,433.5,2.8,19.0,781.5,618.73,470.46
2016,6,1,13,0,469.0,393.0,2.9,19.0,837.0,699.03,530.64
2016,6,1,13,15,535.0,355.0,2.95,19.0,852.5,752.46,570.7
2016,6,1,13,30,601.0,317.0,3.0,19.0,868.0,806.32,611.06
2016,6,1,13,45,745.0,229.0,3.05,19.0,894.5,887.07,671.73
2016,6,1,14,0,889.0,141.0,3.1,19.0,921.0,942.66,711.32
2016,6,1,14,15,719.0,215.0,3.1,19.0,832.0,910.54,689.82
2016,6,1,14,30,549.0,289.0,3.1,19.0,743.0,838.71,637.71
2016,6,1,14,45,505.0,286.5,3.1,19.0,690.5,812.87,620.87
2016,6,1,15,0,461.0,284.0,3.1,19.0,638.0,783.0,600.64
2016,6,1,15,15,366.5,296.5,3.05,18.5,568.5,691.49,535.97
2016,6,1,15,30,272.0,309.0,3.0,18.0,499.0,620.59,484.38
2016,6,1,15,45,267.0,287.5,2.95,18.0,464.0,600.66,471.53
2016,6,1,16,0,262.0,266.0,2.9,18.0,429.0,578.75,456.84
2016,6,1,16,15,155.0,239.5,2.85,17.5,334.0,419.5,335.71
2016,6,1,16,30,48.0,213.0,2.8,17.0,239.0,260.78,209.49
2016,6,1,16,45,43.5,193.5,2.75,17.0,215.5,239.07,193.11
2016,6,1,17,0,39.0,174.0,2.7,17.0,192.0,217.0,175.8
2016,6,1,17,15,330.5,131.0,2.65,16.5,249.0,523.4,430.12
2016,6,1,17,30,622.0,88.0,2.6,16.0,306.0,756.76,609.15
2016,6,1,17,45,572.0,80.0,2.6,16.0,255.5,686.9,555.69
2016,6,1,18,0,522.0,72.0,2.6,16.0,205.0,616.96,502.43
2016,6,1,18,15,444.0,62.0,2.55,15.5,158.0,520.39,426.39
2016,6,1,18,30,366.0,52.0,2.5,15.0,111.0,426.6,348.96
2016,6,1,18,45,255.0,38.5,2.5,14.5,73.0,306.42,245.1
2016,6,1,19,0,144.0,25.0,2.5,14.0,35.0,185.25,102.77
2016,6,1,19,15,72.0,12.5,2.45,13.5,17.5,63.16,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
