Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,10.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,7.08,0.0
2016,6,2,5,15,169.0,23.0,2.1,11.5,40.5,17.55,4.57
2016,6,2,5,30,302.0,37.0,2.1,12.0,71.0,30.27,20.32
2016,6,2,5,45,398.5,47.0,2.15,12.5,115.5,38.28,28.23
2016,6,2,6,0,495.0,57.0,2.2,13.0,160.0,46.32,35.77
2016,6,2,6,15,558.0,64.0,2.15,13.0,210.0,51.71,40.83
2016,6,2,6,30,621.0,71.0,2.1,13.0,260.0,57.12,45.74
2016,6,2,6,45,310.5,95.5,2.05,13.5,190.0,67.63,54.95
2016,6,2,7,0,0.0,120.0,2.0,14.0,120.0,88.15,72.81
2016,6,2,7,15,18.5,154.0,1.9,14.5,163.0,111.18,92.5
2016,6,2,7,30,37.0,188.0,1.8,15.0,206.0,128.18,106.63
2016,6,2,7,45,79.0,220.5,1.75,15.5,264.5,147.87,122.84
2016,6,2,8,0,121.0,253.0,1.7,16.0,323.0,160.34,132.68
2016,6,2,8,15,91.5,267.0,1.65,16.0,322.5,174.84,144.4
2016,6,2,8,30,62.0,281.0,1.6,16.0,322.0,182.29,150.13
2016,6,2,8,45,104.0,312.0,1.55,16.5,386.0,199.66,163.78
2016,6,2,9,0,146.0,343.0,1.5,17.0,450.0,203.76,166.35
2016,6,2,9,15,91.5,334.5,1.5,17.5,403.0,211.8,172.22
2016,6,2,9,30,37.0,326.0,1.5,18.0,356.0,206.39,167.13
2016,6,2,9,45,472.5,225.0,1.5,18.5,627.0,145.95,101.17
2016,6,2,10,0,908.0,124.0,1.5,19.0,898.0,188.72,109.11
2016,6,2,10,15,913.5,125.0,1.45,19.0,925.5,244.64,149.13
2016,6,2,10,30,919.0,126.0,1.4,19.0,953.0,301.11,195.4
2016,6,2,10,45,645.0,270.0,1.4,19.5,856.5,350.13,246.29
2016,6,2,11,0,371.0,414.0,1.4,20.0,760.0,396.17,290.46
2016,6,2,11,15,651.5,272.0,1.4,20.5,890.0,442.65,322.78
2016,6,2,11,30,932.0,130.0,1.4,21.0,1020.0,524.64,383.71
2016,6,2,11,45,933.0,130.0,1.45,21.5,1025.5,577.68,425.79
2016,6,2,12,0,934.0,130.0,1.5,22.0,1031.0,629.69,465.95
2016,6,2,12,15,933.5,130.0,1.55,22.0,1028.5,679.55,504.29
2016,6,2,12,30,933.0,130.0,1.6,22.0,1026.0,727.79,540.55
2016,6,2,12,45,938.0,124.5,1.65,22.0,1018.5,773.91,574.68
2016,6,2,13,0,943.0,119.0,1.7,22.0,1011.0,817.95,606.64
2016,6,2,13,15,694.5,247.0,1.8,22.0,898.0,790.09,585.21
2016,6,2,13,30,446.0,375.0,1.9,22.0,785.0,726.15,538.61
2016,6,2,13,45,686.0,245.0,2.05,22.5,857.0,849.85,629.89
2016,6,2,14,0,926.0,115.0,2.2,23.0,929.0,951.8,699.16
2016,6,2,14,15,919.0,113.5,2.3,22.5,898.5,974.13,716.02
2016,6,2,14,30,912.0,112.0,2.4,22.0,868.0,992.87,731.53
2016,6,2,14,45,902.5,110.5,2.5,22.0,831.0,1005.56,741.91
2016,6,2,15,0,893.0,109.0,2.6,22.0,794.0,1014.56,750.07
2016,6,2,15,15,881.0,106.5,2.65,22.0,752.5,1016.28,753.18
2016,6,2,15,30,869.0,104.0,2.7,22.0,711.0,1014.28,754.07
2016,6,2,15,45,853.0,101.5,2.8,22.0,664.5,1018.21,759.56
2016,6,2,16,0,837.0,99.0,2.9,22.0,618.0,1004.9,753.66
2016,6,2,16,15,817.0,96.0,2.9,21.5,569.0,983.41,743.0
2016,6,2,16,30,797.0,93.0,2.9,21.0,520.0,958.64,730.09
2016,6,2,16,45,770.5,89.0,2.95,20.5,468.5,922.99,709.89
2016,6,2,17,0,744.0,85.0,3.0,20.0,417.0,884.63,687.33
2016,6,2,17,15,708.5,80.0,2.95,19.5,365.0,840.77,659.45
2016,6,2,17,30,673.0,75.0,2.9,19.0,313.0,788.93,624.83
2016,6,2,17,45,623.0,69.0,2.85,18.5,262.0,720.89,576.78
2016,6,2,18,0,573.0,63.0,2.8,18.0,211.0,652.83,526.45
2016,6,2,18,15,498.5,55.0,2.7,17.5,163.5,560.9,454.81
2016,6,2,18,30,424.0,47.0,2.6,17.0,116.0,471.62,381.7
2016,6,2,18,45,309.5,35.5,2.55,16.5,76.5,349.51,277.62
2016,6,2,19,0,195.0,24.0,2.5,16.0,37.0,226.17,131.9
2016,6,2,19,15,97.5,12.0,2.4,15.5,18.5,81.7,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,12.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,13.0,10.0,7.08,0.0
2016,6,3,5,15,181.0,22.5,1.25,13.5,40.5,17.23,4.55
2016,6,3,5,30,314.0,36.0,1.2,14.0,71.0,29.48,19.51
2016,6,3,5,45,405.0,45.5,1.2,14.5,114.5,37.1,26.98
2016,6,3,6,0,496.0,55.0,1.2,15.0,158.0,44.74,34.1
2016,6,3,6,15,557.0,62.0,1.1,15.0,207.0,50.17,39.15
2016,6,3,6,30,618.0,69.0,1.0,15.0,256.0,55.6,44.04
2016,6,3,6,45,660.0,74.5,0.9,15.5,307.5,59.66,47.48
2016,6,3,7,0,702.0,80.0,0.8,16.0,359.0,63.68,50.79
2016,6,3,7,15,732.5,84.0,0.8,16.5,410.5,71.88,57.67
2016,6,3,7,30,763.0,88.0,0.8,17.0,462.0,74.74,59.82
2016,6,3,7,45,787.0,91.5,0.8,17.5,512.0,77.05,61.46
2016,6,3,8,0,811.0,95.0,0.8,18.0,562.0,79.28,63.03
2016,6,3,8,15,828.0,98.0,0.8,18.5,609.5,80.91,64.08
2016,6,3,8,30,845.0,101.0,0.8,19.0,657.0,82.44,65.05
2016,6,3,8,45,858.0,103.5,0.85,20.0,700.5,92.93,73.42
2016,6,3,9,0,871.0,106.0,0.9,21.0,744.0,94.34,74.1
2016,6,3,9,15,881.0,107.5,0.9,21.5,782.5,94.96,74.29
2016,6,3,9,30,891.0,109.0,0.9,22.0,821.0,95.44,74.38
2016,6,3,9,45,905.5,107.0,0.95,23.0,856.0,125.71,74.14
2016,6,3,10,0,920.0,105.0,1.0,24.0,891.0,180.28,99.84
2016,6,3,10,15,748.5,211.5,1.05,24.0,864.0,248.7,155.73
2016,6,3,10,30,577.0,318.0,1.1,24.0,837.0,321.5,218.7
2016,6,3,10,45,756.5,214.0,1.2,24.5,910.5,350.77,238.22
2016,6,3,11,0,936.0,110.0,1.3,25.0,984.0,406.35,280.32
2016,6,3,11,15,938.5,110.5,1.45,25.0,997.0,461.79,327.35
2016,6,3,11,30,941.0,111.0,1.6,25.0,1010.0,516.67,373.0
2016,6,3,11,45,940.5,112.0,1.75,25.0,1015.5,569.61,416.16
2016,6,3,12,0,940.0,113.0,1.9,25.0,1021.0,621.35,457.37
2016,6,3,12,15,940.0,113.0,2.05,25.0,1019.0,671.31,496.34
2016,6,3,12,30,940.0,113.0,2.2,25.0,1017.0,719.66,533.35
2016,6,3,12,45,927.0,120.0,2.35,25.0,1004.5,762.3,565.55
2016,6,3,13,0,914.0,127.0,2.5,25.0,992.0,802.07,595.23
2016,6,3,13,15,911.0,126.0,2.6,25.0,976.0,840.25,621.92
2016,6,3,13,30,908.0,125.0,2.7,25.0,960.0,875.63,646.5
2016,6,3,13,45,903.0,123.5,2.85,25.0,936.5,905.86,668.06
2016,6,3,14,0,898.0,122.0,3.0,25.0,913.0,932.84,687.57
2016,6,3,14,15,891.0,120.5,3.05,25.0,883.0,954.62,703.03
2016,6,3,14,30,884.0,119.0,3.1,25.0,853.0,972.91,716.35
2016,6,3,14,45,710.0,189.0,3.15,25.0,762.0,922.32,684.08
2016,6,3,15,0,536.0,259.0,3.2,25.0,671.0,831.43,621.76
2016,6,3,15,15,689.0,184.5,3.2,24.5,685.0,930.94,695.46
2016,6,3,15,30,842.0,110.0,3.2,24.0,699.0,1007.38,748.81
2016,6,3,15,45,826.5,107.0,3.25,24.0,653.5,997.56,743.87
2016,6,3,16,0,811.0,104.0,3.3,24.0,608.0,984.19,737.41
2016,6,3,16,15,791.0,100.5,3.25,23.5,559.5,962.18,725.88
2016,6,3,16,30,771.0,97.0,3.2,23.0,511.0,936.96,712.14
2016,6,3,16,45,744.0,93.0,3.2,23.0,460.5,901.03,689.85
2016,6,3,17,0,717.0,89.0,3.2,23.0,410.0,869.57,670.37
2016,6,3,17,15,681.0,84.0,3.1,22.5,358.5,819.26,637.66
2016,6,3,17,30,645.0,79.0,3.0,22.0,307.0,767.44,602.93
2016,6,3,17,45,595.5,72.0,2.95,21.5,257.0,699.11,554.87
2016,6,3,18,0,546.0,65.0,2.9,21.0,207.0,630.8,504.64
2016,6,3,18,15,472.5,56.5,2.7,20.0,160.5,539.82,434.74
2016,6,3,18,30,399.0,48.0,2.5,19.0,114.0,451.5,363.42
2016,6,3,18,45,290.0,36.5,2.35,18.5,75.5,334.65,264.42
2016,6,3,19,0,181.0,25.0,2.2,18.0,37.0,215.43,129.49
2016,6,3,19,15,90.5,12.5,2.15,17.5,18.5,76.95,0.0
2016,6,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,4.72,0.0
2016,6,4,5,15,20.5,22.0,0.5,15.0,24.5,16.78,4.44
2016,6,4,5,30,41.0,38.0,0.6,15.0,43.0,28.32,18.49
2016,6,4,5,45,64.0,57.5,0.75,15.5,69.5,41.94,31.12
2016,6,4,6,0,87.0,77.0,0.9,16.0,96.0,55.35,43.28
2016,6,4,6,15,102.5,98.5,1.0,16.0,126.0,69.63,56.11
2016,6,4,6,30,118.0,120.0,1.1,16.0,156.0,83.61,68.45
2016,6,4,6,45,132.5,140.5,1.2,16.5,187.5,96.72,79.65
2016,6,4,7,0,147.0,161.0,1.3,17.0,219.0,109.54,90.37
2016,6,4,7,15,73.5,154.5,1.3,17.0,184.0,108.86,89.49
2016,6,4,7,30,0.0,148.0,1.3,17.0,149.0,108.2,88.62
2016,6,4,7,45,106.5,199.0,1.3,17.0,261.0,131.95,108.56
2016,6,4,8,0,213.0,250.0,1.3,17.0,373.0,161.17,132.75
2016,6,4,8,15,149.0,270.5,1.25,17.0,360.5,170.13,139.71
2016,6,4,8,30,85.0,291.0,1.2,17.0,348.0,187.82,153.91
2016,6,4,8,45,169.5,312.5,1.2,17.5,434.0,190.93,155.71
2016,6,4,9,0,254.0,334.0,1.2,18.0,520.0,190.36,154.56
2016,6,4,9,15,232.5,357.0,1.2,18.0,534.5,212.4,172.17
2016,6,4,9,30,211.0,380.0,1.2,18.0,549.0,220.97,178.68
2016,6,4,9,45,117.0,348.5,1.2,18.5,443.0,212.16,160.69
2016,6,4,10,0,23.0,317.0,1.2,19.0,337.0,226.93,173.34
2016,6,4,10,15,21.5,318.5,1.2,19.0,338.0,231.62,176.64
2016,6,4,10,30,20.0,320.0,1.2,19.0,339.0,235.95,179.87
2016,6,4,10,45,74.5,392.5,1.3,19.0,462.5,288.56,218.11
2016,6,4,11,0,129.0,465.0,1.4,19.0,586.0,350.61,263.56
2016,6,4,11,15,178.0,471.0,1.4,19.0,640.5,391.36,293.5
2016,6,4,11,30,227.0,477.0,1.4,19.0,695.0,437.75,328.0
2016,6,4,11,45,270.5,472.0,1.45,19.5,732.5,474.11,354.94
2016,6,4,12,0,314.0,467.0,1.5,20.0,770.0,522.49,390.46
2016,6,4,12,15,353.5,443.0,1.5,20.0,784.0,558.64,417.66
2016,6,4,12,30,393.0,419.0,1.5,20.0,798.0,596.38,445.97
2016,6,4,12,45,210.5,396.0,1.55,20.5,599.0,478.41,360.52
2016,6,4,13,0,28.0,373.0,1.6,21.0,400.0,324.02,244.98
2016,6,4,13,15,166.0,404.5,1.6,21.0,557.5,478.76,362.63
2016,6,4,13,30,304.0,436.0,1.6,21.0,715.0,648.71,484.69
2016,6,4,13,45,376.5,393.0,1.65,21.5,730.5,694.53,517.12
2016,6,4,14,0,449.0,350.0,1.7,22.0,746.0,757.65,561.85
2016,6,4,14,15,297.5,376.5,1.75,22.0,635.0,647.76,484.11
2016,6,4,14,30,146.0,403.0,1.8,22.0,524.0,525.75,396.04
2016,6,4,14,45,139.0,384.0,1.85,22.0,495.0,511.29,387.46
2016,6,4,15,0,132.0,365.0,1.9,22.0,466.0,495.25,376.94
2016,6,4,15,15,236.0,330.0,1.9,21.5,499.5,595.97,454.55
2016,6,4,15,30,340.0,295.0,1.9,21.0,533.0,673.28,514.04
2016,6,4,15,45,560.5,203.0,1.95,21.0,565.0,830.58,630.77
2016,6,4,16,0,781.0,111.0,2.0,21.0,597.0,961.58,720.35
2016,6,4,16,15,760.5,107.0,2.0,20.5,549.5,938.58,707.0
2016,6,4,16,30,740.0,103.0,2.0,20.0,502.0,912.41,693.1
2016,6,4,16,45,383.0,134.0,2.05,20.0,339.5,580.98,459.38
2016,6,4,17,0,26.0,165.0,2.1,20.0,177.0,191.61,151.64
2016,6,4,17,15,21.0,145.5,2.1,19.5,154.5,150.7,120.09
2016,6,4,17,30,16.0,126.0,2.1,19.0,132.0,128.78,102.52
2016,6,4,17,45,274.0,96.0,2.1,18.5,168.5,393.35,325.79
2016,6,4,18,0,532.0,66.0,2.1,18.0,205.0,619.35,500.62
2016,6,4,18,15,461.0,57.0,2.1,17.5,159.0,530.36,429.65
2016,6,4,18,30,390.0,48.0,2.1,17.0,113.0,443.98,359.55
2016,6,4,18,45,288.0,36.0,2.15,16.5,75.0,332.66,265.11
2016,6,4,19,0,186.0,24.0,2.2,16.0,37.0,217.71,136.6
2016,6,4,19,15,93.0,12.0,2.2,15.5,18.5,78.47,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.7,12.0,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.7,12.0,10.0,7.08,0.0
2016,6,5,5,15,177.0,22.5,1.75,12.5,40.0,17.22,4.94
2016,6,5,5,30,300.0,36.0,1.8,13.0,70.0,29.39,19.54
2016,6,5,5,45,390.0,46.0,1.9,13.5,113.0,37.38,27.34
2016,6,5,6,0,480.0,56.0,2.0,14.0,156.0,45.37,34.8
2016,6,5,6,15,540.0,63.5,1.95,14.0,205.0,51.11,40.14
2016,6,5,6,30,600.0,71.0,1.9,14.0,254.0,56.83,45.3
2016,6,5,6,45,300.0,92.5,1.9,14.5,184.0,65.52,52.86
2016,6,5,7,0,0.0,114.0,1.9,15.0,114.0,84.27,69.11
2016,6,5,7,15,6.0,141.0,1.9,15.0,144.0,102.82,85.05
2016,6,5,7,30,12.0,168.0,1.9,15.0,174.0,121.07,100.52
2016,6,5,7,45,30.0,200.5,1.9,15.5,217.5,136.17,112.89
2016,6,5,8,0,48.0,233.0,1.9,16.0,261.0,155.13,128.37
2016,6,5,8,15,220.0,245.5,1.95,16.5,388.5,151.19,124.37
2016,6,5,8,30,392.0,258.0,2.0,17.0,516.0,161.1,132.1
2016,6,5,8,45,275.0,301.0,2.05,17.5,488.0,177.42,145.06
2016,6,5,9,0,158.0,344.0,2.1,18.0,460.0,204.57,166.79
2016,6,5,9,15,162.0,364.0,2.2,18.0,488.5,213.06,173.34
2016,6,5,9,30,166.0,384.0,2.3,18.0,517.0,221.07,179.57
2016,6,5,9,45,123.0,391.5,2.45,18.0,492.5,231.56,176.75
2016,6,5,10,0,80.0,399.0,2.6,18.0,468.0,260.62,198.69
2016,6,5,10,15,160.5,419.0,2.65,18.0,562.0,282.38,211.4
2016,6,5,10,30,241.0,439.0,2.7,18.0,656.0,315.39,233.91
2016,6,5,10,45,585.0,277.0,2.75,18.5,819.5,335.71,240.0
2016,6,5,11,0,929.0,115.0,2.8,19.0,983.0,406.36,290.07
2016,6,5,11,15,932.0,115.5,2.8,19.0,996.5,461.63,338.38
2016,6,5,11,30,935.0,116.0,2.8,19.0,1010.0,516.43,385.27
2016,6,5,11,45,935.5,116.5,2.8,19.0,1015.5,569.28,429.48
2016,6,5,12,0,936.0,117.0,2.8,19.0,1021.0,621.05,471.61
2016,6,5,12,15,936.0,117.0,2.8,19.0,1020.0,670.89,511.17
2016,6,5,12,30,936.0,117.0,2.8,19.0,1019.0,719.14,548.56
2016,6,5,12,45,927.0,122.0,2.8,19.5,1008.0,762.99,580.71
2016,6,5,13,0,918.0,127.0,2.8,20.0,997.0,804.24,610.19
2016,6,5,13,15,915.0,126.0,2.85,20.0,981.0,842.6,637.29
2016,6,5,13,30,912.0,125.0,2.9,20.0,965.0,878.14,662.18
2016,6,5,13,45,908.5,123.0,3.0,20.0,942.0,909.39,684.51
2016,6,5,14,0,905.0,121.0,3.1,20.0,919.0,937.44,704.76
2016,6,5,14,15,898.5,119.5,3.15,20.0,889.5,959.89,720.98
2016,6,5,14,30,892.0,118.0,3.2,20.0,860.0,978.85,735.01
2016,6,5,14,45,553.0,240.5,3.25,20.0,694.5,819.57,624.67
2016,6,5,15,0,214.0,363.0,3.3,20.0,529.0,574.03,442.52
2016,6,5,15,15,226.0,340.5,3.35,19.5,507.0,572.94,445.75
2016,6,5,15,30,238.0,318.0,3.4,19.0,485.0,570.45,446.72
2016,6,5,15,45,229.5,296.5,3.45,19.0,449.5,546.7,430.45
2016,6,5,16,0,221.0,275.0,3.5,19.0,414.0,521.31,412.91
2016,6,5,16,15,121.5,235.5,3.45,18.5,311.5,379.47,303.41
2016,6,5,16,30,22.0,196.0,3.4,18.0,209.0,192.55,153.37
2016,6,5,16,45,24.0,181.0,3.35,18.0,193.5,182.99,146.63
2016,6,5,17,0,26.0,166.0,3.3,18.0,178.0,192.65,155.09
2016,6,5,17,15,42.0,151.5,3.25,17.5,168.0,196.79,160.0
2016,6,5,17,30,58.0,137.0,3.2,17.0,158.0,200.5,164.48
2016,6,5,17,45,312.0,100.5,3.15,17.0,185.5,459.93,382.11
2016,6,5,18,0,566.0,64.0,3.1,17.0,213.0,648.07,527.99
2016,6,5,18,15,494.5,56.0,3.05,16.5,165.5,559.02,456.6
2016,6,5,18,30,423.0,48.0,3.0,16.0,118.0,472.42,385.4
2016,6,5,18,45,315.0,36.5,2.95,15.5,79.0,355.49,285.49
2016,6,5,19,0,207.0,25.0,2.9,15.0,40.0,240.21,156.16
2016,6,5,19,15,103.5,12.5,2.9,14.5,20.0,86.71,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,3.25,12.5,5.5,0.0,0.0
2016,6,6,5,0,58.0,9.0,3.4,13.0,11.0,7.08,0.0
2016,6,6,5,15,178.5,22.0,3.45,13.0,40.0,17.85,5.42
2016,6,6,5,30,299.0,35.0,3.5,13.0,69.0,28.54,18.8
2016,6,6,5,45,384.5,44.0,3.55,13.5,110.5,35.72,25.86
2016,6,6,6,0,470.0,53.0,3.6,14.0,152.0,42.92,32.6
2016,6,6,6,15,527.5,60.0,3.6,14.0,199.0,48.31,37.62
2016,6,6,6,30,585.0,67.0,3.6,14.0,246.0,53.68,42.48
2016,6,6,6,45,293.5,98.0,3.6,14.5,188.0,68.97,55.92
2016,6,6,7,0,2.0,129.0,3.6,15.0,130.0,93.98,77.67
2016,6,6,7,15,1.0,137.0,3.55,15.0,137.5,100.18,82.82
2016,6,6,7,30,0.0,145.0,3.5,15.0,145.0,106.28,87.83
2016,6,6,7,45,18.5,185.5,3.45,15.5,196.5,133.28,110.64
2016,6,6,8,0,37.0,226.0,3.4,16.0,248.0,151.21,125.31
2016,6,6,8,15,45.0,251.0,3.35,16.0,280.0,165.6,137.08
2016,6,6,8,30,53.0,276.0,3.3,16.0,312.0,179.59,148.44
2016,6,6,8,45,47.0,288.5,3.3,16.5,321.5,186.62,153.62
2016,6,6,9,0,41.0,301.0,3.3,17.0,331.0,193.39,158.57
2016,6,6,9,15,86.0,341.5,3.25,17.0,409.0,214.91,175.99
2016,6,6,9,30,131.0,382.0,3.2,17.0,487.0,219.06,179.0
2016,6,6,9,45,499.0,248.0,3.2,17.5,671.0,158.82,111.56
2016,6,6,10,0,867.0,114.0,3.2,18.0,855.0,178.12,103.22
2016,6,6,10,15,577.5,271.0,3.15,18.0,771.5,249.69,168.79
2016,6,6,10,30,288.0,428.0,3.1,18.0,688.0,320.95,236.78
2016,6,6,10,45,287.5,439.0,3.05,18.5,703.0,353.23,262.48
2016,6,6,11,0,287.0,450.0,3.0,19.0,718.0,386.09,288.75
2016,6,6,11,15,324.5,441.0,2.95,19.0,748.0,423.31,318.04
2016,6,6,11,30,362.0,432.0,2.9,19.0,778.0,464.09,350.07
2016,6,6,11,45,262.5,461.0,2.85,19.0,713.0,462.35,350.81
2016,6,6,12,0,163.0,490.0,2.8,19.0,648.0,455.01,346.12
2016,6,6,12,15,149.0,488.0,2.75,19.0,632.5,464.37,353.62
2016,6,6,12,30,135.0,486.0,2.7,19.0,617.0,471.95,359.52
2016,6,6,12,45,176.5,480.0,2.7,19.0,649.5,514.0,391.59
2016,6,6,13,0,218.0,474.0,2.7,19.0,682.0,558.76,425.37
2016,6,6,13,15,270.5,455.0,2.7,19.0,708.0,614.39,467.02
2016,6,6,13,30,323.0,436.0,2.7,19.0,734.0,663.88,504.05
2016,6,6,13,45,329.5,419.0,2.7,19.0,716.5,676.77,514.14
2016,6,6,14,0,336.0,402.0,2.7,19.0,699.0,687.82,523.21
2016,6,6,14,15,268.0,402.5,2.7,18.5,634.0,644.95,492.91
2016,6,6,14,30,200.0,403.0,2.7,18.0,569.0,576.57,444.05
2016,6,6,14,45,158.5,383.5,2.75,18.0,511.5,529.26,409.81
2016,6,6,15,0,117.0,364.0,2.8,18.0,454.0,478.91,372.52
2016,6,6,15,15,188.0,339.5,2.8,18.0,475.5,533.49,416.95
2016,6,6,15,30,259.0,315.0,2.8,18.0,497.0,612.83,478.34
2016,6,6,15,45,206.0,298.0,2.85,18.0,437.0,524.19,412.69
2016,6,6,16,0,153.0,281.0,2.9,18.0,377.0,458.51,363.35
2016,6,6,16,15,126.5,256.5,2.9,17.5,331.5,409.78,327.4
2016,6,6,16,30,100.0,232.0,2.9,17.0,286.0,336.07,271.15
2016,6,6,16,45,82.5,206.5,2.95,17.0,248.5,293.79,238.3
2016,6,6,17,0,65.0,181.0,3.0,17.0,211.0,250.82,204.18
2016,6,6,17,15,36.5,151.5,3.05,16.5,168.0,191.12,155.52
2016,6,6,17,30,8.0,122.0,3.1,16.0,125.0,115.95,92.69
2016,6,6,17,45,263.5,94.5,3.2,15.5,164.5,380.96,320.85
2016,6,6,18,0,519.0,67.0,3.3,15.0,204.0,608.93,502.9
2016,6,6,18,15,449.0,58.5,3.35,14.5,159.0,521.8,431.94
2016,6,6,18,30,379.0,50.0,3.4,14.0,114.0,437.08,361.35
2016,6,6,18,45,278.0,38.0,3.45,14.0,76.5,322.68,262.08
2016,6,6,19,0,177.0,26.0,3.5,14.0,39.0,216.3,144.37
2016,6,6,19,15,88.5,13.0,3.6,13.5,19.5,76.01,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,41.0,10.0,3.1,13.0,10.0,7.87,0.0
2016,6,7,5,15,154.0,24.0,3.05,13.0,39.0,18.24,5.78
2016,6,7,5,30,267.0,38.0,3.0,13.0,68.0,28.95,19.17
2016,6,7,5,45,358.5,48.0,2.95,13.5,110.0,38.78,28.56
2016,6,7,6,0,450.0,58.0,2.9,14.0,152.0,46.68,35.94
2016,6,7,6,15,510.0,65.5,2.85,14.0,199.5,52.31,41.19
2016,6,7,6,30,570.0,73.0,2.8,14.0,247.0,57.92,46.26
2016,6,7,6,45,385.0,115.5,2.8,14.5,242.5,81.58,67.06
2016,6,7,7,0,200.0,158.0,2.8,15.0,238.0,108.84,90.64
2016,6,7,7,15,105.0,161.5,2.75,15.0,204.5,110.17,91.47
2016,6,7,7,30,10.0,165.0,2.7,15.0,171.0,119.17,98.96
2016,6,7,7,45,55.0,208.0,2.7,15.5,240.0,140.79,116.98
2016,6,7,8,0,100.0,251.0,2.7,16.0,309.0,165.56,137.38
2016,6,7,8,15,135.5,275.5,2.7,16.0,361.0,172.14,142.45
2016,6,7,8,30,171.0,300.0,2.7,16.0,413.0,184.99,152.81
2016,6,7,8,45,226.0,314.0,2.7,16.5,473.5,193.29,159.0
2016,6,7,9,0,281.0,328.0,2.7,17.0,534.0,188.44,154.28
2016,6,7,9,15,568.0,223.0,2.8,17.0,667.5,128.95,104.35
2016,6,7,9,30,855.0,118.0,2.9,17.0,801.0,98.72,78.78
2016,6,7,9,45,867.0,118.0,3.0,17.5,835.0,128.38,79.19
2016,6,7,10,0,879.0,118.0,3.1,18.0,869.0,181.5,105.48
2016,6,7,10,15,885.5,119.5,3.15,18.0,896.5,235.88,144.91
2016,6,7,10,30,892.0,121.0,3.2,18.0,924.0,290.96,190.84
2016,6,7,10,45,894.0,123.5,3.3,18.5,943.5,345.78,238.79
2016,6,7,11,0,896.0,126.0,3.4,19.0,963.0,400.45,286.97
2016,6,7,11,15,899.5,126.5,3.4,19.0,977.0,454.25,334.27
2016,6,7,11,30,903.0,127.0,3.4,19.0,991.0,507.67,380.28
2016,6,7,11,45,650.5,273.0,3.4,19.0,897.5,529.74,401.75
2016,6,7,12,0,398.0,419.0,3.4,19.0,804.0,536.42,408.22
2016,6,7,12,15,652.5,273.0,3.4,19.0,902.5,617.51,472.16
2016,6,7,12,30,907.0,127.0,3.4,19.0,1001.0,706.24,541.97
2016,6,7,12,45,907.0,125.5,3.4,19.0,993.0,750.53,575.8
2016,6,7,13,0,907.0,124.0,3.4,19.0,985.0,792.7,607.72
2016,6,7,13,15,558.0,291.0,3.4,19.0,818.0,715.39,547.28
2016,6,7,13,30,209.0,458.0,3.4,19.0,651.0,574.95,439.4
2016,6,7,13,45,316.5,409.0,3.4,19.0,693.0,656.21,502.6
2016,6,7,14,0,424.0,360.0,3.4,19.0,735.0,743.07,567.79
2016,6,7,14,15,338.5,377.0,3.35,18.5,670.5,685.3,526.11
2016,6,7,14,30,253.0,394.0,3.3,18.0,606.0,638.6,492.14
2016,6,7,14,45,223.5,380.0,3.3,18.0,561.0,588.55,456.58
2016,6,7,15,0,194.0,366.0,3.3,18.0,516.0,556.94,433.83
2016,6,7,15,15,146.0,342.5,3.3,17.5,452.5,494.38,387.82
2016,6,7,15,30,98.0,319.0,3.3,17.0,389.0,404.79,320.35
2016,6,7,15,45,54.5,262.0,3.3,17.0,300.5,304.29,242.15
2016,6,7,16,0,11.0,205.0,3.3,17.0,212.0,183.5,145.24
2016,6,7,16,15,5.5,166.5,3.3,16.5,170.0,143.2,113.22
2016,6,7,16,30,0.0,128.0,3.3,16.0,128.0,103.05,80.52
2016,6,7,16,45,0.0,119.5,3.35,16.0,119.5,96.42,75.34
2016,6,7,17,0,0.0,111.0,3.4,16.0,111.0,89.88,70.15
2016,6,7,17,15,0.0,97.0,3.45,15.5,97.0,78.04,60.57
2016,6,7,17,30,0.0,83.0,3.5,15.0,83.0,66.1,50.76
2016,6,7,17,45,0.0,69.5,3.55,15.0,69.5,54.55,41.02
2016,6,7,18,0,0.0,56.0,3.6,15.0,56.0,42.9,31.06
2016,6,7,18,15,0.0,43.5,3.55,14.5,43.5,33.26,22.76
2016,6,7,18,30,0.0,31.0,3.5,14.0,31.0,23.65,14.38
2016,6,7,18,45,0.0,21.0,3.5,14.0,21.0,15.99,7.56
2016,6,7,19,0,0.0,11.0,3.5,14.0,11.0,8.35,0.16
2016,6,7,19,15,0.0,5.5,3.5,13.5,5.5,4.33,0.0
2016,6,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,3.95,12.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,4.0,12.0,13.0,8.65,0.0
2016,6,8,5,15,209.5,23.0,4.0,12.0,43.5,18.78,6.24
2016,6,8,5,30,342.0,35.0,4.0,12.0,74.0,28.75,19.08
2016,6,8,5,45,428.5,43.5,4.05,12.5,117.0,35.62,25.88
2016,6,8,6,0,515.0,52.0,4.1,13.0,160.0,42.54,32.4
2016,6,8,6,15,257.5,55.5,4.1,13.0,109.5,41.15,31.37
2016,6,8,6,30,0.0,59.0,4.1,13.0,59.0,45.2,35.06
2016,6,8,6,45,0.0,71.0,4.15,13.5,71.0,54.36,43.13
2016,6,8,7,0,0.0,83.0,4.2,14.0,83.0,63.25,50.82
2016,6,8,7,15,3.0,120.5,4.25,14.0,122.0,89.47,73.78
2016,6,8,7,30,6.0,158.0,4.3,14.0,161.0,114.71,95.58
2016,6,8,7,45,27.0,195.5,4.35,14.0,211.0,133.38,111.43
2016,6,8,8,0,48.0,233.0,4.4,14.0,261.0,155.14,129.79
2016,6,8,8,15,62.0,260.5,4.45,14.0,300.0,170.86,142.81
2016,6,8,8,30,76.0,288.0,4.5,14.0,339.0,186.13,155.37
2016,6,8,8,45,54.0,288.0,4.6,14.5,325.0,186.58,155.05
2016,6,8,9,0,32.0,288.0,4.7,15.0,311.0,186.61,154.43
2016,6,8,9,15,54.0,326.0,4.75,15.0,368.5,206.56,170.84
2016,6,8,9,30,76.0,364.0,4.8,15.0,426.0,225.53,186.31
2016,6,8,9,45,56.5,358.0,4.85,15.5,405.0,227.82,178.0
2016,6,8,10,0,37.0,352.0,4.9,16.0,384.0,231.45,180.08
2016,6,8,10,15,91.5,399.0,4.95,16.0,481.0,274.04,210.88
2016,6,8,10,30,146.0,446.0,5.0,16.0,578.0,310.15,236.98
2016,6,8,10,45,285.0,418.0,5.05,16.0,682.0,340.8,257.26
2016,6,8,11,0,424.0,390.0,5.1,16.0,786.0,390.28,294.56
2016,6,8,11,15,655.5,264.5,5.1,16.0,887.0,437.77,331.23
2016,6,8,11,30,887.0,139.0,5.1,16.0,988.0,507.07,387.51
2016,6,8,11,45,661.5,274.5,5.2,16.0,910.5,535.93,414.78
2016,6,8,12,0,436.0,410.0,5.3,16.0,833.0,548.81,426.59
2016,6,8,12,15,456.5,408.0,5.3,16.0,849.5,595.4,463.74
2016,6,8,12,30,477.0,406.0,5.3,16.0,866.0,643.13,501.19
2016,6,8,12,45,482.5,398.5,5.35,16.0,860.5,676.86,527.96
2016,6,8,13,0,488.0,391.0,5.4,16.0,855.0,709.21,553.51
2016,6,8,13,15,468.0,384.0,5.35,16.0,822.5,720.15,562.36
2016,6,8,13,30,448.0,377.0,5.3,16.0,790.0,727.38,568.4
2016,6,8,13,45,471.5,359.0,5.3,16.0,784.5,759.17,593.54
2016,6,8,14,0,495.0,341.0,5.3,16.0,779.0,789.57,617.52
2016,6,8,14,15,424.0,356.0,5.2,16.0,722.0,760.98,595.5
2016,6,8,14,30,353.0,371.0,5.1,16.0,665.0,710.46,557.64
2016,6,8,14,45,401.5,331.5,5.1,16.0,652.5,753.76,592.47
2016,6,8,15,0,450.0,292.0,5.1,16.0,640.0,778.31,613.49
2016,6,8,15,15,412.5,289.5,5.05,15.5,595.5,751.45,595.09
2016,6,8,15,30,375.0,287.0,5.0,15.0,551.0,698.97,558.1
2016,6,8,15,45,360.0,270.0,4.95,15.0,510.0,674.08,540.9
2016,6,8,16,0,345.0,253.0,4.9,15.0,469.0,647.01,521.81
2016,6,8,16,15,254.5,244.0,4.9,15.0,396.5,550.29,446.8
2016,6,8,16,30,164.0,235.0,4.9,15.0,324.0,428.47,350.51
2016,6,8,16,45,318.5,186.5,4.9,15.0,338.5,554.11,456.58
2016,6,8,17,0,473.0,138.0,4.9,15.0,353.0,675.34,555.73
2016,6,8,17,15,299.5,140.5,4.9,14.5,271.0,479.05,400.19
2016,6,8,17,30,126.0,143.0,4.9,14.0,189.0,294.44,246.79
2016,6,8,17,45,111.0,123.0,4.9,14.0,159.0,257.91,216.81
2016,6,8,18,0,96.0,103.0,4.9,14.0,129.0,221.16,185.6
2016,6,8,18,15,242.5,77.5,4.8,13.5,124.0,337.13,285.98
2016,6,8,18,30,389.0,52.0,4.7,13.0,119.0,448.11,374.84
2016,6,8,18,45,288.5,40.0,4.6,13.0,81.0,334.64,274.48
2016,6,8,19,0,188.0,28.0,4.5,13.0,43.0,230.47,160.73
2016,6,8,19,15,94.0,14.0,4.45,13.0,21.5,80.99,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,37.0,10.0,4.6,13.0,11.0,7.87,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,18.6,6.13
2016,6,9,5,30,265.0,39.0,4.8,13.0,70.0,29.65,19.77
2016,6,9,5,45,356.5,49.5,4.95,13.5,112.0,39.99,29.6
2016,6,9,6,0,448.0,60.0,5.1,14.0,154.0,48.25,37.31
2016,6,9,6,15,508.5,68.0,5.05,14.0,202.0,54.21,42.87
2016,6,9,6,30,569.0,76.0,5.0,14.0,250.0,60.13,48.22
2016,6,9,6,45,284.5,89.0,4.95,14.0,176.0,63.02,50.74
2016,6,9,7,0,0.0,102.0,4.9,14.0,102.0,76.31,62.39
2016,6,9,7,15,9.0,138.0,4.85,14.0,142.5,100.97,83.9
2016,6,9,7,30,18.0,174.0,4.8,14.0,183.0,124.9,104.48
2016,6,9,7,45,9.0,167.5,4.75,14.5,172.0,121.83,101.24
2016,6,9,8,0,0.0,161.0,4.7,15.0,161.0,118.27,97.64
2016,6,9,8,15,22.0,214.5,4.7,15.0,229.0,153.53,127.58
2016,6,9,8,30,44.0,268.0,4.7,15.0,297.0,175.32,145.7
2016,6,9,8,45,55.0,295.5,4.7,15.5,334.5,190.31,157.64
2016,6,9,9,0,66.0,323.0,4.7,16.0,372.0,204.79,169.07
2016,6,9,9,15,84.5,349.5,4.7,16.0,415.5,218.55,180.13
2016,6,9,9,30,103.0,376.0,4.7,16.0,459.0,231.81,190.75
2016,6,9,9,45,59.0,324.5,4.7,16.5,372.5,211.36,164.2
2016,6,9,10,0,15.0,273.0,4.7,17.0,286.0,198.31,154.11
2016,6,9,10,15,27.0,326.0,4.7,17.0,350.5,222.51,172.42
2016,6,9,10,30,39.0,379.0,4.7,17.0,415.0,261.93,202.73
2016,6,9,10,45,44.0,396.5,4.7,17.0,437.5,281.54,217.87
2016,6,9,11,0,49.0,414.0,4.7,17.0,460.0,302.39,234.1
2016,6,9,11,15,112.5,448.5,4.7,17.0,556.0,350.54,270.5
2016,6,9,11,30,176.0,483.0,4.7,17.0,652.0,416.85,321.25
2016,6,9,11,45,183.0,479.5,4.75,17.0,656.0,438.3,338.53
2016,6,9,12,0,190.0,476.0,4.8,17.0,660.0,460.13,356.16
2016,6,9,12,15,212.0,478.5,4.9,17.0,683.5,495.71,384.24
2016,6,9,12,30,234.0,481.0,5.0,17.0,707.0,533.18,413.65
2016,6,9,12,45,229.0,477.0,5.1,17.0,697.0,548.13,425.81
2016,6,9,13,0,224.0,473.0,5.2,17.0,687.0,561.69,436.92
2016,6,9,13,15,176.0,465.5,5.25,17.0,631.5,536.92,418.22
2016,6,9,13,30,128.0,458.0,5.3,17.0,576.0,507.32,395.61
2016,6,9,13,45,95.5,430.5,5.4,17.0,517.0,452.59,354.3
2016,6,9,14,0,63.0,403.0,5.5,17.0,458.0,407.9,319.98
2016,6,9,14,15,47.5,368.0,5.55,17.0,409.5,368.43,289.78
2016,6,9,14,30,32.0,333.0,5.6,17.0,361.0,326.63,257.38
2016,6,9,14,45,93.0,350.5,5.65,17.0,424.5,409.18,324.6
2016,6,9,15,0,154.0,368.0,5.7,17.0,488.0,519.06,411.58
2016,6,9,15,15,161.5,347.5,5.75,16.5,467.5,514.91,410.36
2016,6,9,15,30,169.0,327.0,5.8,16.0,447.0,509.62,408.67
2016,6,9,15,45,130.5,301.5,5.85,16.0,390.5,450.46,362.69
2016,6,9,16,0,92.0,276.0,5.9,16.0,334.0,364.96,295.36
2016,6,9,16,15,101.5,255.5,5.9,15.5,314.5,358.03,292.02
2016,6,9,16,30,111.0,235.0,5.9,15.0,295.0,374.2,306.87
2016,6,9,16,45,419.5,160.0,5.95,15.0,355.5,649.76,536.86
2016,6,9,17,0,728.0,85.0,6.0,15.0,416.0,868.86,708.17
2016,6,9,17,15,694.0,80.0,5.95,14.5,365.5,826.67,678.15
2016,6,9,17,30,660.0,75.0,5.9,14.0,315.0,776.79,642.57
2016,6,9,17,45,612.5,69.5,5.9,14.0,265.5,712.28,593.22
2016,6,9,18,0,565.0,64.0,5.9,14.0,216.0,647.66,541.9
2016,6,9,18,15,497.0,56.5,5.85,13.5,169.5,562.47,472.41
2016,6,9,18,30,429.0,49.0,5.8,13.0,123.0,479.45,401.53
2016,6,9,18,45,327.0,38.0,5.75,13.0,84.0,367.57,302.54
2016,6,9,19,0,225.0,27.0,5.7,13.0,45.0,260.71,185.54
2016,6,9,19,15,112.5,13.5,5.6,13.0,22.5,94.43,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.0,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,12.0,12.0,7.87,0.0
2016,6,10,5,15,216.0,21.5,4.7,12.5,42.5,17.53,5.51
2016,6,10,5,30,347.0,33.0,4.9,13.0,73.0,27.11,17.59
2016,6,10,5,45,428.0,42.0,5.1,13.5,115.5,34.41,24.69
2016,6,10,6,0,509.0,51.0,5.3,14.0,158.0,41.7,31.51
2016,6,10,6,15,565.0,57.0,5.4,14.0,205.5,46.45,35.95
2016,6,10,6,30,621.0,63.0,5.5,14.0,253.0,51.22,40.28
2016,6,10,6,45,412.5,110.0,5.6,14.5,246.0,78.47,64.35
2016,6,10,7,0,204.0,157.0,5.7,15.0,239.0,108.37,90.36
2016,6,10,7,15,145.5,180.5,5.7,15.0,243.0,121.23,101.29
2016,6,10,7,30,87.0,204.0,5.7,15.0,247.0,137.78,115.31
2016,6,10,7,45,173.0,223.5,5.75,15.5,320.0,146.18,121.93
2016,6,10,8,0,259.0,243.0,5.8,16.0,393.0,151.9,126.2
2016,6,10,8,15,189.0,270.5,5.8,16.0,385.0,171.19,142.24
2016,6,10,8,30,119.0,298.0,5.8,16.0,377.0,182.62,151.5
2016,6,10,8,45,106.5,316.5,5.8,16.5,390.5,201.88,167.0
2016,6,10,9,0,94.0,335.0,5.8,17.0,404.0,211.26,174.1
2016,6,10,9,15,483.5,221.5,5.8,17.0,605.0,129.08,104.74
2016,6,10,9,30,873.0,108.0,5.8,17.0,806.0,94.3,75.14
2016,6,10,9,45,884.5,108.5,5.85,17.5,840.5,123.94,75.76
2016,6,10,10,0,896.0,109.0,5.9,18.0,875.0,177.99,102.52
2016,6,10,10,15,903.0,110.0,5.95,18.0,903.0,232.93,142.58
2016,6,10,10,30,910.0,111.0,6.0,18.0,931.0,288.61,189.53
2016,6,10,10,45,914.5,112.0,6.05,18.0,952.0,344.11,239.17
2016,6,10,11,0,919.0,113.0,6.1,18.0,973.0,399.68,289.59
2016,6,10,11,15,922.5,114.0,6.1,18.0,987.5,454.74,339.2
2016,6,10,11,30,926.0,115.0,6.1,18.0,1002.0,509.41,387.59
2016,6,10,11,45,928.0,115.0,6.2,18.0,1009.0,562.11,433.56
2016,6,10,12,0,930.0,115.0,6.3,18.0,1016.0,613.89,477.76
2016,6,10,12,15,931.0,115.0,6.3,18.0,1015.5,663.94,519.43
2016,6,10,12,30,932.0,115.0,6.3,18.0,1015.0,712.54,559.07
2016,6,10,12,45,733.0,243.5,6.35,18.0,947.0,733.07,573.12
2016,6,10,13,0,534.0,372.0,6.4,18.0,879.0,728.22,567.13
2016,6,10,13,15,712.5,253.5,6.4,18.0,918.5,806.22,630.41
2016,6,10,13,30,891.0,135.0,6.4,18.0,958.0,866.86,678.9
2016,6,10,13,45,682.5,240.5,6.45,18.0,862.0,839.66,657.39
2016,6,10,14,0,474.0,346.0,6.5,18.0,766.0,774.5,605.65
2016,6,10,14,15,411.0,360.0,6.55,17.5,715.5,751.92,590.13
2016,6,10,14,30,348.0,374.0,6.6,17.0,665.0,708.11,558.57
2016,6,10,14,45,365.5,349.0,6.65,17.0,643.0,716.17,566.94
2016,6,10,15,0,383.0,324.0,6.7,17.0,621.0,722.22,573.75
2016,6,10,15,15,410.0,294.0,6.75,17.0,597.0,752.99,599.14
2016,6,10,15,30,437.0,264.0,6.8,17.0,573.0,760.54,607.64
2016,6,10,15,45,467.0,234.5,6.85,17.0,545.5,768.68,616.91
2016,6,10,16,0,497.0,205.0,6.9,17.0,518.0,773.56,623.9
2016,6,10,16,15,526.5,177.5,6.9,16.5,486.0,776.62,630.67
2016,6,10,16,30,556.0,150.0,6.9,16.0,454.0,787.56,642.23
2016,6,10,16,45,634.5,121.5,6.95,16.0,436.5,832.85,679.18
2016,6,10,17,0,713.0,93.0,7.0,16.0,419.0,870.99,710.52
2016,6,10,17,15,677.5,88.0,6.9,15.5,368.0,821.47,675.42
2016,6,10,17,30,642.0,83.0,6.8,15.0,317.0,770.38,638.47
2016,6,10,17,45,590.5,77.0,6.7,14.5,267.0,701.66,586.24
2016,6,10,18,0,539.0,71.0,6.6,14.0,217.0,632.84,531.94
2016,6,10,18,15,468.0,62.5,6.35,13.5,170.0,544.05,458.63
2016,6,10,18,30,397.0,54.0,6.1,13.0,123.0,457.38,384.18
2016,6,10,18,45,288.5,42.0,5.9,13.0,83.5,337.95,278.92
2016,6,10,19,0,180.0,30.0,5.7,13.0,44.0,229.6,164.69
2016,6,10,19,15,90.0,15.0,5.5,12.5,22.0,78.9,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,38.0,10.0,2.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.0,40.5,18.61,6.24
2016,6,11,5,30,268.0,39.0,3.0,12.0,70.0,29.67,19.9
2016,6,11,5,45,363.0,49.5,3.05,12.5,113.0,40.03,29.79
2016,6,11,6,0,458.0,60.0,3.1,13.0,156.0,48.34,37.57
2016,6,11,6,15,518.5,67.5,3.05,13.5,204.0,53.93,42.73
2016,6,11,6,30,579.0,75.0,3.0,14.0,252.0,59.52,47.68
2016,6,11,6,45,625.5,80.0,3.0,14.5,303.0,63.06,50.68
2016,6,11,7,0,672.0,85.0,3.0,15.0,354.0,66.62,53.59
2016,6,11,7,15,703.0,90.0,3.0,15.5,404.5,69.88,56.17
2016,6,11,7,30,734.0,95.0,3.0,16.0,455.0,73.05,58.63
2016,6,11,7,45,758.5,98.5,3.0,16.5,504.5,81.22,65.39
2016,6,11,8,0,783.0,102.0,3.0,17.0,554.0,83.25,66.77
2016,6,11,8,15,800.5,105.0,2.9,17.5,600.5,84.68,67.65
2016,6,11,8,30,818.0,108.0,2.8,18.0,647.0,86.02,68.45
2016,6,11,8,45,832.5,110.0,2.75,18.5,690.5,86.56,68.58
2016,6,11,9,0,847.0,112.0,2.7,19.0,734.0,96.8,76.91
2016,6,11,9,15,857.5,114.5,2.6,19.5,772.0,97.83,77.43
2016,6,11,9,30,868.0,117.0,2.5,20.0,810.0,98.67,77.82
2016,6,11,9,45,873.0,120.5,2.45,20.5,842.5,128.87,79.0
2016,6,11,10,0,878.0,124.0,2.4,21.0,875.0,183.14,105.63
2016,6,11,10,15,699.5,234.0,2.4,21.5,844.5,249.98,161.25
2016,6,11,10,30,521.0,344.0,2.4,22.0,814.0,319.81,222.87
2016,6,11,10,45,490.0,364.5,2.4,22.5,814.0,360.57,256.99
2016,6,11,11,0,459.0,385.0,2.4,23.0,814.0,398.75,288.94
2016,6,11,11,15,496.5,381.0,2.45,23.0,851.5,448.06,327.84
2016,6,11,11,30,534.0,377.0,2.5,23.0,889.0,501.28,369.36
2016,6,11,11,45,483.0,394.0,2.6,23.0,859.0,525.98,390.43
2016,6,11,12,0,432.0,411.0,2.7,23.0,829.0,545.92,407.18
2016,6,11,12,15,668.0,271.5,2.9,23.0,917.0,624.0,467.92
2016,6,11,12,30,904.0,132.0,3.1,23.0,1005.0,705.72,531.89
2016,6,11,12,45,911.0,126.0,3.35,23.0,999.0,751.66,567.48
2016,6,11,13,0,918.0,120.0,3.6,23.0,993.0,795.76,601.52
2016,6,11,13,15,915.0,119.5,3.75,23.0,977.5,834.38,629.23
2016,6,11,13,30,912.0,119.0,3.9,23.0,962.0,870.23,654.9
2016,6,11,13,45,905.5,119.0,4.1,23.0,939.0,900.59,677.1
2016,6,11,14,0,899.0,119.0,4.3,23.0,916.0,927.72,697.19
2016,6,11,14,15,893.0,118.0,4.35,23.0,887.0,951.04,714.06
2016,6,11,14,30,887.0,117.0,4.4,23.0,858.0,970.97,728.75
2016,6,11,14,45,875.0,116.5,4.45,23.0,822.0,982.15,737.67
2016,6,11,15,0,863.0,116.0,4.5,23.0,786.0,989.69,744.38
2016,6,11,15,15,851.5,113.5,4.5,22.5,746.0,992.02,748.91
2016,6,11,15,30,840.0,111.0,4.5,22.0,706.0,1004.78,760.81
2016,6,11,15,45,820.0,110.5,4.55,22.0,660.5,993.65,755.41
2016,6,11,16,0,800.0,110.0,4.6,22.0,615.0,978.96,747.83
2016,6,11,16,15,780.5,106.5,4.55,21.5,567.0,957.86,736.49
2016,6,11,16,30,761.0,103.0,4.5,21.0,519.0,933.54,722.87
2016,6,11,16,45,731.0,99.5,4.5,20.5,468.5,902.81,704.94
2016,6,11,17,0,701.0,96.0,4.5,20.0,418.0,863.0,680.15
2016,6,11,17,15,666.0,90.5,4.45,19.0,367.0,813.52,648.57
2016,6,11,17,30,631.0,85.0,4.4,18.0,316.0,762.46,614.7
2016,6,11,17,45,581.5,78.5,4.35,17.5,266.0,695.19,565.89
2016,6,11,18,0,532.0,72.0,4.3,17.0,216.0,627.77,514.92
2016,6,11,18,15,463.0,63.0,4.1,16.5,169.5,540.35,445.29
2016,6,11,18,30,394.0,54.0,3.9,16.0,123.0,455.05,374.45
2016,6,11,18,45,293.5,41.5,3.75,15.5,84.0,341.01,277.04
2016,6,11,19,0,193.0,29.0,3.6,15.0,45.0,238.24,170.87
2016,6,11,19,15,96.5,14.5,3.45,14.5,22.5,83.41,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
