Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,12,5,0,21.0,10.0,3.5,12.0,11.0,7.87,0.0
2016,6,12,5,15,122.5,26.5,3.55,12.5,40.0,19.96,7.06
2016,6,12,5,30,224.0,43.0,3.6,13.0,69.0,32.28,22.03
2016,6,12,5,45,318.5,54.5,3.7,13.5,111.0,41.05,30.55
2016,6,12,6,0,413.0,66.0,3.8,14.0,153.0,49.88,38.77
2016,6,12,6,15,475.5,75.0,3.8,14.0,201.0,59.29,47.4
2016,6,12,6,30,538.0,84.0,3.8,14.0,249.0,65.76,53.23
2016,6,12,6,45,591.0,89.0,3.8,14.5,300.0,69.07,56.0
2016,6,12,7,0,644.0,94.0,3.8,15.0,351.0,72.45,58.73
2016,6,12,7,15,676.5,99.0,3.7,15.0,402.0,75.46,61.19
2016,6,12,7,30,709.0,104.0,3.6,15.0,453.0,78.42,63.56
2016,6,12,7,45,738.5,106.5,3.55,15.5,503.0,79.63,64.27
2016,6,12,8,0,768.0,109.0,3.5,16.0,553.0,87.59,70.81
2016,6,12,8,15,786.5,112.5,3.4,16.0,600.0,89.19,71.94
2016,6,12,8,30,805.0,116.0,3.3,16.0,647.0,90.67,73.0
2016,6,12,8,45,821.5,118.0,3.25,16.5,690.5,91.07,72.99
2016,6,12,9,0,838.0,120.0,3.2,17.0,734.0,91.4,72.95
2016,6,12,9,15,849.0,122.0,3.2,17.0,772.5,91.48,72.85
2016,6,12,9,30,860.0,124.0,3.2,17.0,811.0,101.85,81.48
2016,6,12,9,45,876.0,121.0,3.2,17.5,846.0,128.9,80.16
2016,6,12,10,0,892.0,118.0,3.2,18.0,881.0,181.36,105.13
2016,6,12,10,15,898.0,119.5,3.25,18.0,908.0,236.23,144.64
2016,6,12,10,30,904.0,121.0,3.3,18.0,935.0,291.76,190.83
2016,6,12,10,45,908.0,122.0,3.35,18.5,955.5,346.87,238.92
2016,6,12,11,0,912.0,123.0,3.4,19.0,976.0,402.03,287.44
2016,6,12,11,15,914.5,123.5,3.5,19.0,989.0,456.14,335.25
2016,6,12,11,30,917.0,124.0,3.6,19.0,1002.0,509.76,381.74
2016,6,12,11,45,916.5,125.0,3.7,19.0,1007.5,561.52,425.74
2016,6,12,12,0,916.0,126.0,3.8,19.0,1013.0,612.2,467.79
2016,6,12,12,15,915.5,126.0,3.85,19.0,1011.5,660.93,507.25
2016,6,12,12,30,915.0,126.0,3.9,19.0,1010.0,708.15,544.66
2016,6,12,12,45,910.0,127.5,3.95,19.0,1000.0,751.51,578.46
2016,6,12,13,0,905.0,129.0,4.0,19.0,990.0,792.53,609.93
2016,6,12,13,15,901.0,128.5,3.95,19.0,973.5,830.15,636.93
2016,6,12,13,30,897.0,128.0,3.9,19.0,957.0,864.98,661.38
2016,6,12,13,45,891.5,127.0,3.9,19.0,934.0,895.13,682.76
2016,6,12,14,0,886.0,126.0,3.9,19.0,911.0,922.07,701.97
2016,6,12,14,15,878.5,124.5,3.85,19.0,881.5,943.43,717.1
2016,6,12,14,30,871.0,123.0,3.8,19.0,852.0,961.32,729.96
2016,6,12,14,45,861.5,121.0,3.75,19.0,816.5,973.28,738.88
2016,6,12,15,0,852.0,119.0,3.7,19.0,781.0,981.65,745.53
2016,6,12,15,15,839.5,116.5,3.6,18.5,740.5,997.13,758.31
2016,6,12,15,30,827.0,114.0,3.5,18.0,700.0,994.88,759.05
2016,6,12,15,45,811.5,111.5,3.45,18.0,655.5,985.98,754.46
2016,6,12,16,0,796.0,109.0,3.4,18.0,611.0,973.57,747.64
2016,6,12,16,15,776.0,105.5,3.3,17.5,563.5,952.0,735.62
2016,6,12,16,30,756.0,102.0,3.2,17.0,516.0,927.24,721.37
2016,6,12,16,45,729.5,97.5,3.15,17.0,466.0,898.61,703.3
2016,6,12,17,0,703.0,93.0,3.1,17.0,416.0,861.03,678.62
2016,6,12,17,15,668.0,88.0,3.0,16.5,365.5,812.23,646.27
2016,6,12,17,30,633.0,83.0,2.9,16.0,315.0,761.88,611.88
2016,6,12,17,45,585.5,76.0,2.85,16.0,265.5,695.89,563.63
2016,6,12,18,0,538.0,69.0,2.8,16.0,216.0,629.78,513.45
2016,6,12,18,15,470.0,60.5,2.75,15.5,170.0,543.89,446.38
2016,6,12,18,30,402.0,52.0,2.7,15.0,124.0,460.16,377.77
2016,6,12,18,45,304.0,40.5,2.65,15.0,85.0,351.65,285.06
2016,6,12,19,0,206.0,29.0,2.6,15.0,46.0,249.0,179.93
2016,6,12,19,15,103.0,14.5,2.6,14.5,23.0,88.32,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,7.87,0.0
2016,6,13,5,15,162.5,24.0,3.55,12.0,41.0,18.27,5.98
2016,6,13,5,30,277.0,38.0,3.5,12.0,70.0,29.0,19.31
2016,6,13,5,45,372.0,47.5,3.45,12.5,112.5,38.46,28.4
2016,6,13,6,0,467.0,57.0,3.4,13.0,155.0,46.04,35.52
2016,6,13,6,15,526.0,64.0,3.35,13.0,202.5,51.34,40.49
2016,6,13,6,30,585.0,71.0,3.3,13.0,250.0,56.63,45.3
2016,6,13,6,45,292.5,83.0,3.3,13.5,172.5,59.25,47.49
2016,6,13,7,0,0.0,95.0,3.3,14.0,95.0,71.55,58.17
2016,6,13,7,15,1.5,124.0,3.45,14.0,125.0,91.74,75.75
2016,6,13,7,30,3.0,153.0,3.6,14.0,155.0,111.46,92.71
2016,6,13,7,45,38.5,198.5,3.8,14.5,221.0,135.27,112.8
2016,6,13,8,0,74.0,244.0,4.0,15.0,287.0,161.39,134.57
2016,6,13,8,15,48.0,242.0,4.15,15.0,271.0,161.01,133.82
2016,6,13,8,30,22.0,240.0,4.3,15.0,255.0,170.08,141.17
2016,6,13,8,45,26.5,262.5,4.45,15.5,281.5,172.76,142.81
2016,6,13,9,0,31.0,285.0,4.6,16.0,308.0,185.05,152.54
2016,6,13,9,15,101.5,333.5,4.7,16.0,414.0,211.67,174.45
2016,6,13,9,30,172.0,382.0,4.8,16.0,520.0,220.46,181.4
2016,6,13,9,45,143.0,397.0,4.9,16.0,514.5,234.47,181.09
2016,6,13,10,0,114.0,412.0,5.0,16.0,509.0,254.41,195.11
2016,6,13,10,15,99.0,420.0,5.1,16.0,506.5,285.7,219.71
2016,6,13,10,30,84.0,428.0,5.2,16.0,504.0,299.26,231.04
2016,6,13,10,45,198.0,434.5,5.35,16.0,618.5,336.13,256.55
2016,6,13,11,0,312.0,441.0,5.5,16.0,733.0,387.91,295.47
2016,6,13,11,15,349.5,429.0,5.65,16.0,760.5,424.22,325.38
2016,6,13,11,30,387.0,417.0,5.8,16.0,788.0,463.87,358.2
2016,6,13,11,45,656.5,268.5,5.95,16.0,902.5,526.93,409.33
2016,6,13,12,0,926.0,120.0,6.1,16.0,1017.0,613.25,480.38
2016,6,13,12,15,926.0,120.0,6.15,16.0,1016.0,662.63,521.8
2016,6,13,12,30,926.0,120.0,6.2,16.0,1015.0,710.5,561.29
2016,6,13,12,45,925.0,119.0,6.3,16.0,1006.5,755.13,597.78
2016,6,13,13,0,924.0,118.0,6.4,16.0,998.0,797.57,632.06
2016,6,13,13,15,920.5,117.5,6.4,16.0,981.5,836.0,660.89
2016,6,13,13,30,917.0,117.0,6.4,16.0,965.0,871.63,687.47
2016,6,13,13,45,910.5,117.0,6.45,16.5,941.5,902.17,709.17
2016,6,13,14,0,904.0,117.0,6.5,17.0,918.0,929.45,728.51
2016,6,13,14,15,897.0,115.5,6.55,16.5,888.5,951.52,746.99
2016,6,13,14,30,890.0,114.0,6.6,16.0,859.0,970.1,763.15
2016,6,13,14,45,876.5,114.5,6.7,16.0,822.5,980.9,772.68
2016,6,13,15,0,863.0,115.0,6.8,16.0,786.0,988.06,779.77
2016,6,13,15,15,851.0,112.5,6.8,15.5,746.0,989.94,784.19
2016,6,13,15,30,839.0,110.0,6.8,15.0,706.0,1002.18,796.42
2016,6,13,15,45,828.0,106.0,6.8,15.0,662.0,996.16,793.9
2016,6,13,16,0,817.0,102.0,6.8,15.0,618.0,986.6,789.01
2016,6,13,16,15,797.5,98.5,6.8,15.0,570.5,965.53,775.72
2016,6,13,16,30,778.0,95.0,6.8,15.0,523.0,941.23,760.06
2016,6,13,16,45,762.0,88.5,6.8,15.0,474.5,913.75,741.91
2016,6,13,17,0,746.0,82.0,6.8,15.0,426.0,883.37,721.36
2016,6,13,17,15,713.0,77.5,6.8,14.5,375.0,836.1,688.73
2016,6,13,17,30,680.0,73.0,6.8,14.0,324.0,793.67,658.97
2016,6,13,17,45,632.0,68.0,6.85,14.0,273.5,729.09,609.43
2016,6,13,18,0,584.0,63.0,6.9,14.0,223.0,664.37,557.93
2016,6,13,18,15,517.5,56.0,6.8,13.5,176.0,580.75,489.39
2016,6,13,18,30,451.0,49.0,6.7,13.0,129.0,499.14,419.45
2016,6,13,18,45,339.5,39.0,6.65,13.0,89.0,379.65,314.25
2016,6,13,19,0,228.0,29.0,6.6,13.0,49.0,266.2,197.6
2016,6,13,19,15,114.0,14.5,6.6,13.0,24.5,127.33,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,43.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,162.5,24.5,5.5,12.0,41.5,18.63,6.13
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.03,19.3
2016,6,14,5,45,385.5,46.5,5.5,12.5,114.0,37.75,27.74
2016,6,14,6,0,489.0,55.0,5.5,13.0,157.0,44.66,34.27
2016,6,14,6,15,547.5,61.5,5.5,13.0,205.0,49.67,38.98
2016,6,14,6,30,606.0,68.0,5.5,13.0,253.0,54.7,43.55
2016,6,14,6,45,654.5,71.5,5.5,13.5,304.0,57.43,45.86
2016,6,14,7,0,703.0,75.0,5.5,14.0,355.0,65.2,52.55
2016,6,14,7,15,692.0,84.5,5.55,14.0,391.5,66.0,53.09
2016,6,14,7,30,681.0,94.0,5.6,14.0,428.0,71.31,57.58
2016,6,14,7,45,744.5,91.0,5.7,14.5,491.5,75.74,61.14
2016,6,14,8,0,808.0,88.0,5.8,15.0,555.0,74.57,59.8
2016,6,14,8,15,824.5,91.0,5.8,15.0,601.5,76.35,61.15
2016,6,14,8,30,841.0,94.0,5.8,15.0,648.0,87.18,70.34
2016,6,14,8,45,853.5,96.0,5.8,15.5,690.5,88.56,71.19
2016,6,14,9,0,866.0,98.0,5.8,16.0,733.0,89.8,71.94
2016,6,14,9,15,876.0,100.0,5.8,16.0,771.5,90.81,72.63
2016,6,14,9,30,886.0,102.0,5.8,16.0,810.0,91.65,73.21
2016,6,14,9,45,891.0,105.0,5.8,16.5,842.5,120.8,74.24
2016,6,14,10,0,896.0,108.0,5.8,17.0,875.0,175.59,101.28
2016,6,14,10,15,902.0,109.5,5.85,17.0,902.0,230.5,141.19
2016,6,14,10,30,908.0,111.0,5.9,17.0,929.0,286.07,188.09
2016,6,14,10,45,912.0,111.5,5.95,17.0,949.5,340.94,237.34
2016,6,14,11,0,916.0,112.0,6.0,17.0,970.0,395.82,287.38
2016,6,14,11,15,918.5,113.0,6.05,17.0,983.0,450.23,336.74
2016,6,14,11,30,921.0,114.0,6.1,17.0,996.0,504.17,384.84
2016,6,14,11,45,922.0,114.5,6.2,17.0,1002.5,556.36,430.64
2016,6,14,12,0,923.0,115.0,6.3,17.0,1009.0,607.58,474.63
2016,6,14,12,15,923.0,115.0,6.4,16.5,1007.5,656.67,517.01
2016,6,14,12,30,923.0,115.0,6.5,16.0,1006.0,704.26,557.54
2016,6,14,12,45,923.0,113.0,6.65,16.0,998.0,748.54,594.08
2016,6,14,13,0,923.0,111.0,6.8,16.0,990.0,790.65,628.44
2016,6,14,13,15,920.0,110.5,6.9,16.0,974.5,829.22,657.77
2016,6,14,13,30,917.0,110.0,7.0,16.0,959.0,865.04,685.07
2016,6,14,13,45,911.5,109.5,7.15,16.0,936.0,895.78,708.87
2016,6,14,14,0,906.0,109.0,7.3,16.0,913.0,923.32,730.42
2016,6,14,14,15,899.5,108.0,7.3,15.5,884.0,946.16,749.46
2016,6,14,14,30,893.0,107.0,7.3,15.0,855.0,965.57,766.18
2016,6,14,14,45,886.5,104.5,7.3,15.0,821.0,979.95,777.92
2016,6,14,15,0,880.0,102.0,7.3,15.0,787.0,990.77,787.23
2016,6,14,15,15,869.0,100.0,7.3,15.0,747.0,994.08,791.21
2016,6,14,15,30,858.0,98.0,7.3,15.0,707.0,993.8,792.76
2016,6,14,15,45,845.0,95.0,7.3,15.0,663.0,986.8,789.53
2016,6,14,16,0,832.0,92.0,7.3,15.0,619.0,976.34,783.9
2016,6,14,16,15,814.0,89.5,7.35,14.5,571.5,971.11,784.03
2016,6,14,16,30,796.0,87.0,7.4,14.0,524.0,949.53,771.91
2016,6,14,16,45,686.5,100.5,7.45,14.0,452.0,859.06,705.55
2016,6,14,17,0,577.0,114.0,7.5,14.0,380.0,761.58,632.31
2016,6,14,17,15,627.5,93.5,7.5,13.5,351.5,779.68,650.05
2016,6,14,17,30,678.0,73.0,7.5,13.0,323.0,791.84,662.48
2016,6,14,17,45,626.0,69.0,7.5,13.0,272.5,724.97,610.22
2016,6,14,18,0,574.0,65.0,7.5,13.0,222.0,658.05,556.32
2016,6,14,18,15,507.0,57.5,7.4,12.5,175.5,573.52,486.46
2016,6,14,18,30,440.0,50.0,7.3,12.0,129.0,491.05,415.29
2016,6,14,18,45,329.5,40.0,7.2,12.0,89.0,372.62,310.3
2016,6,14,19,0,219.0,30.0,7.1,12.0,49.0,261.0,195.82
2016,6,14,19,15,109.5,15.0,7.0,12.0,24.5,125.35,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,11.0,12.0,9.44,0.0
2016,6,15,5,15,155.0,24.5,5.4,11.5,42.0,18.61,6.06
2016,6,15,5,30,310.0,37.0,5.5,12.0,72.0,30.27,20.35
2016,6,15,5,45,404.0,45.5,5.65,12.5,115.0,37.07,27.14
2016,6,15,6,0,498.0,54.0,5.8,13.0,158.0,43.96,33.64
2016,6,15,6,15,556.0,60.5,5.8,13.0,206.0,49.01,38.39
2016,6,15,6,30,614.0,67.0,5.8,13.0,254.0,54.07,42.99
2016,6,15,6,45,659.0,71.0,5.85,13.5,304.5,57.15,45.61
2016,6,15,7,0,704.0,75.0,5.9,14.0,355.0,65.22,52.57
2016,6,15,7,15,733.5,78.5,5.95,14.0,405.5,67.87,54.75
2016,6,15,7,30,763.0,82.0,6.0,14.0,456.0,70.5,56.87
2016,6,15,7,45,788.5,84.0,6.1,14.5,506.0,71.96,57.83
2016,6,15,8,0,814.0,86.0,6.2,15.0,556.0,73.41,58.79
2016,6,15,8,15,830.5,88.5,6.25,15.0,602.5,83.58,67.44
2016,6,15,8,30,847.0,91.0,6.3,15.0,649.0,85.58,68.96
2016,6,15,8,45,861.5,92.0,6.35,15.0,692.0,86.5,69.57
2016,6,15,9,0,876.0,93.0,6.4,15.0,735.0,87.32,70.09
2016,6,15,9,15,886.0,95.0,6.4,15.0,773.5,88.42,70.88
2016,6,15,9,30,896.0,97.0,6.4,15.0,812.0,89.37,71.55
2016,6,15,9,45,900.0,100.0,6.45,15.5,844.0,118.21,72.53
2016,6,15,10,0,904.0,103.0,6.5,16.0,876.0,173.31,99.68
2016,6,15,10,15,910.0,104.5,6.5,16.0,903.5,228.59,139.98
2016,6,15,10,30,916.0,106.0,6.5,16.0,931.0,284.53,187.42
2016,6,15,10,45,920.5,107.0,6.5,16.0,951.5,340.19,237.61
2016,6,15,11,0,925.0,108.0,6.5,16.0,972.0,395.94,288.65
2016,6,15,11,15,927.5,108.5,6.5,16.0,986.0,450.47,338.46
2016,6,15,11,30,930.0,109.0,6.5,16.0,1000.0,504.48,386.95
2016,6,15,11,45,932.5,108.5,6.5,16.0,1007.0,557.15,433.32
2016,6,15,12,0,935.0,108.0,6.5,16.0,1014.0,608.92,477.87
2016,6,15,12,15,935.0,108.0,6.45,16.0,1013.0,658.42,519.5
2016,6,15,12,30,935.0,108.0,6.4,16.0,1012.0,706.38,558.97
2016,6,15,12,45,925.0,113.5,6.35,16.0,1001.0,749.73,593.98
2016,6,15,13,0,915.0,119.0,6.3,16.0,990.0,790.47,626.31
2016,6,15,13,15,911.5,118.5,6.2,16.0,974.5,828.63,654.64
2016,6,15,13,30,908.0,118.0,6.1,16.0,959.0,864.02,680.54
2016,6,15,13,45,907.5,114.5,6.05,16.0,937.5,896.37,704.38
2016,6,15,14,0,907.0,111.0,6.0,16.0,916.0,925.64,725.97
2016,6,15,14,15,707.0,209.0,5.9,16.0,824.0,888.48,699.16
2016,6,15,14,30,507.0,307.0,5.8,16.0,732.0,811.78,638.6
2016,6,15,14,45,697.5,203.0,5.75,16.0,761.5,920.62,724.49
2016,6,15,15,0,888.0,99.0,5.7,16.0,791.0,995.15,778.62
2016,6,15,15,15,877.5,97.0,5.65,15.5,751.0,999.03,783.7
2016,6,15,15,30,867.0,95.0,5.6,15.0,711.0,999.3,786.79
2016,6,15,15,45,857.5,90.5,5.55,15.0,667.5,994.11,784.63
2016,6,15,16,0,848.0,86.0,5.5,15.0,624.0,985.35,780.07
2016,6,15,16,15,830.5,83.5,5.4,14.5,576.0,967.45,770.16
2016,6,15,16,30,813.0,81.0,5.3,14.0,528.0,959.03,767.24
2016,6,15,16,45,792.5,77.0,5.2,14.0,479.0,929.8,747.53
2016,6,15,17,0,772.0,73.0,5.1,14.0,430.0,897.78,725.69
2016,6,15,17,15,741.0,69.0,4.9,14.0,379.0,852.87,693.22
2016,6,15,17,30,710.0,65.0,4.7,14.0,328.0,806.08,658.72
2016,6,15,17,45,668.0,60.0,4.55,14.0,278.0,746.0,613.35
2016,6,15,18,0,626.0,55.0,4.4,14.0,228.0,685.28,565.89
2016,6,15,18,15,563.0,49.0,4.15,13.5,180.5,611.65,506.71
2016,6,15,18,30,500.0,43.0,3.9,13.0,133.0,533.66,441.47
2016,6,15,18,45,403.0,34.5,3.7,12.5,92.5,426.77,349.45
2016,6,15,19,0,306.0,26.0,3.5,12.0,52.0,326.91,244.93
2016,6,15,19,15,153.0,13.0,3.35,12.0,26.0,159.47,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,28.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,6,16,5,0,56.0,10.0,1.8,12.0,12.0,7.87,0.0
2016,6,16,5,15,177.5,23.0,1.85,12.5,41.0,17.59,5.3
2016,6,16,5,30,299.0,36.0,1.9,13.0,70.0,29.38,19.54
2016,6,16,5,45,387.5,45.0,1.95,13.5,111.5,36.56,26.61
2016,6,16,6,0,476.0,54.0,2.0,14.0,153.0,43.77,33.37
2016,6,16,6,15,534.0,60.5,1.9,14.0,200.5,48.77,38.05
2016,6,16,6,30,592.0,67.0,1.8,14.0,248.0,53.79,42.59
2016,6,16,6,45,305.5,104.5,1.7,14.5,199.0,73.35,59.79
2016,6,16,7,0,19.0,142.0,1.6,15.0,150.0,102.33,84.9
2016,6,16,7,15,37.0,168.5,1.55,15.0,186.5,116.01,96.44
2016,6,16,7,30,55.0,195.0,1.5,15.0,223.0,132.3,110.11
2016,6,16,7,45,42.5,206.5,1.45,15.5,229.0,139.65,115.75
2016,6,16,8,0,30.0,218.0,1.4,16.0,235.0,146.73,121.11
2016,6,16,8,15,109.0,257.5,1.45,16.0,328.0,162.79,134.25
2016,6,16,8,30,188.0,297.0,1.5,16.0,421.0,184.08,151.62
2016,6,16,8,45,143.5,316.0,1.55,16.5,414.5,191.73,157.23
2016,6,16,9,0,99.0,335.0,1.6,17.0,408.0,211.38,172.7
2016,6,16,9,15,483.0,220.0,1.7,17.0,603.0,128.41,103.66
2016,6,16,9,30,867.0,105.0,1.8,17.0,798.0,92.58,73.52
2016,6,16,9,45,884.5,101.0,1.9,17.5,833.0,117.14,71.5
2016,6,16,10,0,902.0,97.0,2.0,18.0,868.0,169.18,95.26
2016,6,16,10,15,907.5,98.0,2.1,18.0,895.0,223.88,134.17
2016,6,16,10,30,913.0,99.0,2.2,18.0,922.0,279.16,179.91
2016,6,16,10,45,918.0,99.0,2.35,18.0,942.5,334.09,228.17
2016,6,16,11,0,923.0,99.0,2.5,18.0,963.0,389.13,277.21
2016,6,16,11,15,925.5,99.5,2.65,18.0,976.5,443.38,325.3
2016,6,16,11,30,928.0,100.0,2.8,18.0,990.0,497.1,372.06
2016,6,16,11,45,930.0,100.0,2.95,18.5,996.0,549.54,415.97
2016,6,16,12,0,932.0,100.0,3.1,19.0,1002.0,601.04,457.92
2016,6,16,12,15,931.5,100.0,3.2,19.0,1001.0,649.87,497.52
2016,6,16,12,30,931.0,100.0,3.3,19.0,1000.0,697.11,535.05
2016,6,16,12,45,929.0,100.0,3.4,19.0,991.5,741.43,569.7
2016,6,16,13,0,927.0,100.0,3.5,19.0,983.0,783.52,601.88
2016,6,16,13,15,924.0,99.5,3.5,19.0,967.5,821.93,629.03
2016,6,16,13,30,921.0,99.0,3.5,19.0,952.0,857.58,654.15
2016,6,16,13,45,919.0,96.5,3.55,19.0,930.0,889.3,676.79
2016,6,16,14,0,917.0,94.0,3.6,19.0,908.0,917.9,697.33
2016,6,16,14,15,911.0,93.0,3.6,19.0,879.5,941.09,713.91
2016,6,16,14,30,905.0,92.0,3.6,19.0,851.0,960.85,728.28
2016,6,16,14,45,712.5,180.0,3.6,19.0,762.5,911.27,695.14
2016,6,16,15,0,520.0,268.0,3.6,19.0,674.0,821.42,630.58
2016,6,16,15,15,520.0,250.5,3.55,18.5,638.5,817.61,631.36
2016,6,16,15,30,520.0,233.0,3.5,18.0,603.0,810.82,629.5
2016,6,16,15,45,400.5,251.5,3.5,18.0,526.0,718.03,561.45
2016,6,16,16,0,281.0,270.0,3.5,18.0,449.0,599.93,473.68
2016,6,16,16,15,547.0,172.0,3.45,17.5,486.0,790.55,624.44
2016,6,16,16,30,813.0,74.0,3.4,17.0,523.0,937.32,731.08
2016,6,16,16,45,791.0,71.0,3.35,17.0,473.5,920.12,719.64
2016,6,16,17,0,769.0,68.0,3.3,17.0,424.0,887.97,698.86
2016,6,16,17,15,739.0,64.5,3.15,16.5,374.0,844.8,670.48
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,799.78,640.01
2016,6,16,17,45,667.5,56.5,2.95,16.0,275.0,740.97,597.56
2016,6,16,18,0,626.0,52.0,2.9,16.0,226.0,681.58,552.99
2016,6,16,18,15,565.5,46.5,2.7,15.5,179.5,610.11,497.22
2016,6,16,18,30,505.0,41.0,2.5,15.0,133.0,535.1,435.76
2016,6,16,18,45,409.5,33.0,2.35,15.0,93.0,430.02,346.53
2016,6,16,19,0,314.0,25.0,2.2,15.0,53.0,331.93,245.76
2016,6,16,19,15,157.0,12.5,2.1,14.5,26.5,161.92,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,5.51,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,16.79,4.62
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,27.69,17.98
2016,6,17,5,45,60.5,56.0,2.6,14.5,66.5,40.99,30.36
2016,6,17,6,0,78.0,75.0,2.7,15.0,91.0,54.06,42.29
2016,6,17,6,15,89.0,95.5,2.7,15.0,119.0,67.72,54.66
2016,6,17,6,30,100.0,116.0,2.7,15.0,147.0,81.08,66.55
2016,6,17,6,45,105.0,138.0,2.7,15.5,175.5,94.89,78.47
2016,6,17,7,0,110.0,160.0,2.7,16.0,204.0,108.33,89.82
2016,6,17,7,15,149.0,182.0,2.7,16.0,250.0,122.03,101.39
2016,6,17,7,30,188.0,204.0,2.7,16.0,296.0,135.46,112.59
2016,6,17,7,45,174.5,228.0,2.7,16.5,320.5,148.41,123.02
2016,6,17,8,0,161.0,252.0,2.7,17.0,345.0,160.82,132.85
2016,6,17,8,15,80.5,199.5,2.75,17.0,246.0,138.61,113.67
2016,6,17,8,30,0.0,147.0,2.8,17.0,147.0,109.89,89.04
2016,6,17,8,45,5.0,183.5,2.85,17.5,187.0,134.86,109.76
2016,6,17,9,0,10.0,220.0,2.9,18.0,227.0,159.08,129.49
2016,6,17,9,15,6.5,192.5,2.95,18.0,197.5,141.62,114.62
2016,6,17,9,30,3.0,165.0,3.0,18.0,168.0,123.21,99.04
2016,6,17,9,45,33.0,275.0,3.05,18.5,304.0,183.06,141.11
2016,6,17,10,0,63.0,385.0,3.1,19.0,440.0,250.63,191.36
2016,6,17,10,15,89.0,412.5,3.15,19.0,492.0,279.51,211.82
2016,6,17,10,30,115.0,440.0,3.2,19.0,544.0,298.23,225.11
2016,6,17,10,45,131.0,453.5,3.25,19.0,574.5,325.71,246.12
2016,6,17,11,0,147.0,467.0,3.3,19.0,605.0,355.64,269.25
2016,6,17,11,15,93.5,438.5,3.3,19.0,527.0,343.86,262.21
2016,6,17,11,30,40.0,410.0,3.3,19.0,449.0,312.8,239.75
2016,6,17,11,45,30.5,376.5,3.35,19.5,406.5,293.17,224.77
2016,6,17,12,0,21.0,343.0,3.4,20.0,364.0,272.21,208.58
2016,6,17,12,15,33.5,384.5,3.4,19.5,418.0,314.91,241.83
2016,6,17,12,30,46.0,426.0,3.4,19.0,472.0,362.14,278.25
2016,6,17,12,45,31.0,364.5,3.45,19.0,395.5,311.7,240.02
2016,6,17,13,0,16.0,303.0,3.5,19.0,319.0,249.43,192.35
2016,6,17,13,15,8.5,222.5,3.5,19.0,231.0,181.38,139.54
2016,6,17,13,30,1.0,142.0,3.5,19.0,143.0,111.91,84.61
2016,6,17,13,45,0.5,140.5,3.5,19.0,141.0,110.47,83.6
2016,6,17,14,0,0.0,139.0,3.5,19.0,139.0,108.96,82.47
2016,6,17,14,15,0.0,116.5,3.6,18.5,116.5,90.98,68.3
2016,6,17,14,30,0.0,94.0,3.7,18.0,94.0,72.97,53.99
2016,6,17,14,45,0.0,80.0,3.8,18.0,80.0,61.89,45.08
2016,6,17,15,0,0.0,66.0,3.9,18.0,66.0,50.96,36.25
2016,6,17,15,15,3.0,130.0,4.05,17.5,132.0,105.17,80.84
2016,6,17,15,30,6.0,194.0,4.2,17.0,198.0,164.0,128.97
2016,6,17,15,45,11.5,208.0,4.35,17.0,215.5,184.02,145.67
2016,6,17,16,0,17.0,222.0,4.5,17.0,233.0,205.55,163.69
2016,6,17,16,15,19.0,211.0,4.65,16.5,222.5,199.97,160.12
2016,6,17,16,30,21.0,200.0,4.8,16.0,212.0,194.51,156.66
2016,6,17,16,45,10.5,125.5,4.95,16.0,131.5,112.38,89.09
2016,6,17,17,0,0.0,51.0,5.1,16.0,51.0,39.05,27.42
2016,6,17,17,15,0.0,51.5,5.1,15.5,51.5,39.42,27.91
2016,6,17,17,30,0.0,52.0,5.1,15.0,52.0,39.79,28.38
2016,6,17,17,45,0.0,44.0,5.15,15.0,44.0,33.62,23.16
2016,6,17,18,0,0.0,36.0,5.2,15.0,36.0,27.46,17.89
2016,6,17,18,15,0.0,28.5,5.05,14.5,28.5,21.71,12.93
2016,6,17,18,30,0.0,21.0,4.9,14.0,21.0,15.97,7.92
2016,6,17,18,45,0.0,14.5,4.8,14.0,14.5,11.01,3.52
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,6.06,0.0
2016,6,17,19,15,0.0,4.0,4.5,13.5,4.0,3.02,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,2.3,12.0,6.0,0.0,0.0
2016,6,18,5,0,99.0,10.0,2.4,12.0,12.0,7.87,0.0
2016,6,18,5,15,235.5,20.5,2.45,12.5,43.0,16.77,4.52
2016,6,18,5,30,372.0,31.0,2.5,13.0,74.0,25.61,16.27
2016,6,18,5,45,458.0,39.0,2.65,13.5,117.0,32.24,22.79
2016,6,18,6,0,544.0,47.0,2.8,14.0,160.0,38.93,29.06
2016,6,18,6,15,601.0,52.5,2.8,14.0,208.5,43.49,33.33
2016,6,18,6,30,658.0,58.0,2.8,14.0,257.0,52.03,41.02
2016,6,18,6,45,698.0,62.5,2.8,14.5,308.5,55.92,44.35
2016,6,18,7,0,738.0,67.0,2.8,15.0,360.0,59.8,47.57
2016,6,18,7,15,767.0,70.5,2.8,15.5,411.5,62.71,49.88
2016,6,18,7,30,796.0,74.0,2.8,16.0,463.0,65.57,52.11
2016,6,18,7,45,818.0,77.0,2.8,16.5,513.5,67.89,53.83
2016,6,18,8,0,840.0,80.0,2.8,17.0,564.0,78.3,62.53
2016,6,18,8,15,857.0,82.5,2.8,17.0,611.5,80.6,64.29
2016,6,18,8,30,874.0,85.0,2.8,17.0,659.0,82.75,65.94
2016,6,18,8,45,887.5,87.0,2.8,17.5,703.5,84.36,67.0
2016,6,18,9,0,901.0,89.0,2.8,18.0,748.0,85.83,67.94
2016,6,18,9,15,911.5,90.5,2.8,18.0,788.0,86.78,68.59
2016,6,18,9,30,922.0,92.0,2.8,18.0,828.0,87.6,69.14
2016,6,18,9,45,926.5,95.5,2.85,18.5,861.5,115.53,69.84
2016,6,18,10,0,931.0,99.0,2.9,19.0,895.0,172.37,96.67
2016,6,18,10,15,937.5,100.0,2.95,19.0,923.0,228.91,136.57
2016,6,18,10,30,944.0,101.0,3.0,19.0,951.0,286.15,183.72
2016,6,18,10,45,949.5,101.5,3.05,19.5,972.5,343.3,233.27
2016,6,18,11,0,955.0,102.0,3.1,20.0,994.0,400.62,283.44
2016,6,18,11,15,957.5,102.5,3.2,20.0,1008.5,456.7,332.8
2016,6,18,11,30,960.0,103.0,3.3,20.0,1023.0,512.23,380.76
2016,6,18,11,45,962.0,103.0,3.45,20.0,1029.5,566.44,426.68
2016,6,18,12,0,964.0,103.0,3.6,20.0,1036.0,619.68,470.73
2016,6,18,12,15,964.0,102.5,3.7,20.0,1035.5,670.16,511.57
2016,6,18,12,30,964.0,102.0,3.8,20.0,1035.0,719.01,550.27
2016,6,18,12,45,965.0,100.5,3.95,20.5,1027.0,765.88,585.84
2016,6,18,13,0,966.0,99.0,4.1,21.0,1019.0,810.6,618.75
2016,6,18,13,15,963.5,98.5,4.1,21.0,1004.0,851.01,647.15
2016,6,18,13,30,961.0,98.0,4.1,21.0,989.0,888.6,673.48
2016,6,18,13,45,956.5,97.5,4.2,21.0,966.0,921.48,697.02
2016,6,18,14,0,952.0,97.0,4.3,21.0,943.0,951.1,718.4
2016,6,18,14,15,946.5,95.5,4.3,21.0,914.0,975.44,735.73
2016,6,18,14,30,941.0,94.0,4.3,21.0,885.0,996.23,750.76
2016,6,18,14,45,932.5,93.5,4.35,21.0,850.0,1011.6,762.55
2016,6,18,15,0,924.0,93.0,4.4,21.0,815.0,1023.29,772.05
2016,6,18,15,15,913.5,91.5,4.45,20.5,774.0,1028.22,778.7
2016,6,18,15,30,903.0,90.0,4.5,20.0,733.0,1029.44,783.26
2016,6,18,15,45,887.5,88.5,4.55,20.0,687.5,1021.94,780.49
2016,6,18,16,0,872.0,87.0,4.6,20.0,642.0,1010.89,775.45
2016,6,18,16,15,854.5,84.5,4.6,20.0,593.5,993.16,765.44
2016,6,18,16,30,837.0,82.0,4.6,20.0,545.0,984.86,762.1
2016,6,18,16,45,813.0,79.0,4.6,20.0,494.0,953.38,742.4
2016,6,18,17,0,789.0,76.0,4.6,20.0,443.0,919.11,720.59
2016,6,18,17,15,758.0,72.0,4.6,19.5,391.0,874.06,691.9
2016,6,18,17,30,727.0,68.0,4.6,19.0,339.0,827.02,660.84
2016,6,18,17,45,684.0,63.0,4.6,18.5,288.0,765.63,617.73
2016,6,18,18,0,641.0,58.0,4.6,18.0,237.0,710.6,577.49
2016,6,18,18,15,577.5,51.5,4.5,17.5,188.5,628.94,513.82
2016,6,18,18,30,514.0,45.0,4.4,17.0,140.0,549.19,448.49
2016,6,18,18,45,416.0,36.5,4.35,16.5,98.0,440.78,356.79
2016,6,18,19,0,318.0,28.0,4.3,16.0,56.0,339.09,254.21
2016,6,18,19,15,159.0,14.0,4.2,15.5,28.0,166.89,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,6,19,5,0,98.0,10.0,2.4,13.0,12.0,7.87,0.0
2016,6,19,5,15,238.0,21.0,2.4,13.5,43.5,17.21,4.56
2016,6,19,5,30,378.0,32.0,2.4,14.0,75.0,26.47,16.91
2016,6,19,5,45,465.5,40.0,2.4,14.5,119.0,33.09,23.43
2016,6,19,6,0,553.0,48.0,2.4,15.0,163.0,39.79,29.69
2016,6,19,6,15,608.5,54.0,2.35,15.5,212.0,44.69,34.19
2016,6,19,6,30,664.0,60.0,2.3,16.0,261.0,53.7,42.16
2016,6,19,6,45,703.0,64.0,2.3,16.5,312.0,57.16,45.08
2016,6,19,7,0,742.0,68.0,2.3,17.0,363.0,60.61,47.91
2016,6,19,7,15,769.5,72.0,2.35,17.5,414.0,63.84,50.47
2016,6,19,7,30,797.0,76.0,2.4,18.0,465.0,67.0,52.92
2016,6,19,7,45,817.0,79.0,2.45,18.5,514.5,69.22,54.54
2016,6,19,8,0,837.0,82.0,2.5,19.0,564.0,79.49,63.04
2016,6,19,8,15,853.0,84.5,2.5,19.5,611.0,81.72,64.6
2016,6,19,8,30,869.0,87.0,2.5,20.0,658.0,83.81,66.04
2016,6,19,8,45,880.0,89.5,2.55,20.5,701.0,85.61,67.23
2016,6,19,9,0,891.0,92.0,2.6,21.0,744.0,87.23,68.29
2016,6,19,9,15,901.0,94.0,2.6,21.0,783.0,88.38,69.09
2016,6,19,9,30,911.0,96.0,2.6,21.0,822.0,89.37,69.78
2016,6,19,9,45,925.5,93.0,2.6,21.5,857.0,113.38,67.69
2016,6,19,10,0,940.0,90.0,2.6,22.0,892.0,167.71,91.63
2016,6,19,10,15,945.0,91.0,2.6,22.0,920.0,224.36,131.05
2016,6,19,10,30,950.0,92.0,2.6,22.0,948.0,281.54,177.58
2016,6,19,10,45,951.5,94.5,2.65,22.5,968.0,338.94,226.82
2016,6,19,11,0,953.0,97.0,2.7,23.0,988.0,396.1,276.31
2016,6,19,11,15,955.0,97.5,2.85,23.0,1002.0,451.79,324.8
2016,6,19,11,30,957.0,98.0,3.0,23.0,1016.0,506.86,371.9
2016,6,19,11,45,953.5,102.0,3.2,23.5,1021.0,560.71,416.27
2016,6,19,12,0,950.0,106.0,3.4,24.0,1026.0,613.18,458.32
2016,6,19,12,15,949.5,106.0,3.6,23.5,1025.0,663.13,499.36
2016,6,19,12,30,949.0,106.0,3.8,23.0,1024.0,711.47,538.52
2016,6,19,12,45,940.0,111.0,4.0,23.0,1013.5,755.83,573.05
2016,6,19,13,0,931.0,116.0,4.2,23.0,1003.0,797.63,605.16
2016,6,19,13,15,928.5,115.0,4.35,23.0,988.0,836.84,633.46
2016,6,19,13,30,926.0,114.0,4.5,23.0,973.0,873.28,659.75
2016,6,19,13,45,926.5,110.0,4.65,23.0,952.0,906.66,684.22
2016,6,19,14,0,927.0,106.0,4.8,23.0,931.0,936.94,706.66
2016,6,19,14,15,921.0,105.0,4.9,22.5,902.0,960.96,726.02
2016,6,19,14,30,915.0,104.0,5.0,22.0,873.0,981.51,743.24
2016,6,19,14,45,909.5,101.0,5.1,22.0,839.0,996.95,755.7
2016,6,19,15,0,904.0,98.0,5.2,22.0,805.0,1008.75,765.86
2016,6,19,15,15,894.0,96.0,5.2,22.0,765.0,1013.53,770.61
2016,6,19,15,30,884.0,94.0,5.2,22.0,725.0,1014.65,773.07
2016,6,19,15,45,871.5,91.5,5.25,22.0,680.5,1009.05,771.46
2016,6,19,16,0,859.0,89.0,5.3,22.0,636.0,999.93,767.57
2016,6,19,16,15,841.5,86.5,5.3,21.5,588.5,982.31,758.98
2016,6,19,16,30,824.0,84.0,5.3,21.0,541.0,974.23,757.19
2016,6,19,16,45,800.0,81.0,5.35,20.5,490.5,942.91,739.1
2016,6,19,17,0,776.0,78.0,5.4,20.0,440.0,908.81,718.73
2016,6,19,17,15,745.5,74.0,5.35,19.5,388.5,864.48,689.69
2016,6,19,17,30,715.0,70.0,5.3,19.0,337.0,818.14,658.32
2016,6,19,17,45,671.0,65.5,5.25,18.5,286.5,763.35,619.34
2016,6,19,18,0,627.0,61.0,5.2,18.0,236.0,702.28,573.77
2016,6,19,18,15,563.5,54.0,5.05,17.5,187.5,620.24,509.11
2016,6,19,18,30,500.0,47.0,4.9,17.0,139.0,540.06,442.85
2016,6,19,18,45,404.0,38.0,4.8,16.5,98.0,432.96,351.62
2016,6,19,19,0,308.0,29.0,4.7,16.0,57.0,332.34,250.46
2016,6,19,19,15,154.0,14.5,4.65,15.5,28.5,164.31,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,4.1,12.0,13.0,8.65,0.0
2016,6,20,5,15,236.5,22.5,4.2,12.5,45.0,18.48,5.11
2016,6,20,5,30,382.0,34.0,4.3,13.0,77.0,28.15,18.38
2016,6,20,5,45,477.5,41.0,4.4,13.5,122.0,33.98,24.29
2016,6,20,6,0,573.0,48.0,4.5,14.0,167.0,39.97,29.95
2016,6,20,6,15,629.5,53.5,4.5,14.0,217.0,48.26,37.57
2016,6,20,6,30,686.0,59.0,4.5,14.0,267.0,53.19,42.04
2016,6,20,6,45,728.0,62.5,4.5,14.5,319.0,56.37,44.74
2016,6,20,7,0,770.0,66.0,4.5,15.0,371.0,59.59,47.39
2016,6,20,7,15,798.0,69.5,4.5,15.5,423.5,62.57,49.77
2016,6,20,7,30,826.0,73.0,4.5,16.0,476.0,65.5,52.06
2016,6,20,7,45,847.0,75.5,4.5,16.5,526.5,75.1,60.12
2016,6,20,8,0,868.0,78.0,4.5,17.0,577.0,77.71,62.04
2016,6,20,8,15,883.5,80.5,4.45,17.5,625.0,80.04,63.72
2016,6,20,8,30,899.0,83.0,4.4,18.0,673.0,82.24,65.27
2016,6,20,8,45,911.5,85.0,4.35,18.5,717.5,83.89,66.37
2016,6,20,9,0,924.0,87.0,4.3,19.0,762.0,85.41,67.34
2016,6,20,9,15,933.0,88.5,4.3,19.0,801.5,86.38,68.01
2016,6,20,9,30,942.0,90.0,4.3,19.0,841.0,87.21,68.57
2016,6,20,9,45,938.0,97.5,4.3,19.5,872.0,115.74,70.4
2016,6,20,10,0,934.0,105.0,4.3,20.0,903.0,174.39,98.23
2016,6,20,10,15,939.5,106.5,4.35,20.0,930.5,231.28,138.15
2016,6,20,10,30,945.0,108.0,4.4,20.0,958.0,288.77,185.48
2016,6,20,10,45,949.0,108.5,4.45,20.5,978.5,345.66,234.97
2016,6,20,11,0,953.0,109.0,4.5,21.0,999.0,402.56,285.06
2016,6,20,11,15,955.0,109.5,4.55,21.0,1012.5,458.47,334.54
2016,6,20,11,30,957.0,110.0,4.6,21.0,1026.0,513.79,382.61
2016,6,20,11,45,959.0,109.5,4.65,21.0,1032.5,567.71,428.47
2016,6,20,12,0,961.0,109.0,4.7,21.0,1039.0,620.64,472.44
2016,6,20,12,15,960.0,109.0,4.8,21.0,1038.0,670.94,513.56
2016,6,20,12,30,959.0,109.0,4.9,21.0,1037.0,719.56,552.54
2016,6,20,12,45,960.5,106.5,5.05,21.0,1029.0,766.08,589.53
2016,6,20,13,0,962.0,104.0,5.2,21.0,1021.0,810.44,624.23
2016,6,20,13,15,959.0,103.5,5.3,21.0,1005.0,850.56,653.49
2016,6,20,13,30,956.0,103.0,5.4,21.0,989.0,887.82,680.73
2016,6,20,13,45,950.5,102.5,5.55,21.0,966.0,919.92,704.66
2016,6,20,14,0,945.0,102.0,5.7,21.0,943.0,948.72,726.39
2016,6,20,14,15,939.0,101.0,5.75,20.5,913.5,973.16,746.06
2016,6,20,14,30,933.0,100.0,5.8,20.0,884.0,994.09,763.48
2016,6,20,14,45,922.5,100.0,5.9,20.0,848.0,1008.15,775.12
2016,6,20,15,0,912.0,100.0,6.0,20.0,812.0,1018.53,784.38
2016,6,20,15,15,901.5,98.0,6.0,19.5,772.0,1023.04,790.62
2016,6,20,15,30,891.0,96.0,6.0,19.0,732.0,1023.85,794.48
2016,6,20,15,45,875.5,94.5,6.05,19.0,686.5,1016.54,791.54
2016,6,20,16,0,860.0,93.0,6.1,19.0,641.0,1005.71,786.27
2016,6,20,16,15,842.0,90.0,6.05,18.5,592.5,1000.19,785.84
2016,6,20,16,30,824.0,87.0,6.0,18.0,544.0,978.14,773.52
2016,6,20,16,45,800.5,83.5,5.95,18.0,493.5,946.74,752.88
2016,6,20,17,0,777.0,80.0,5.9,18.0,443.0,912.53,729.99
2016,6,20,17,15,402.5,108.0,5.8,17.5,295.0,563.5,465.55
2016,6,20,17,30,28.0,136.0,5.7,17.0,147.0,167.12,135.63
2016,6,20,17,45,22.0,117.0,5.6,16.5,125.0,127.51,103.2
2016,6,20,18,0,16.0,98.0,5.5,16.0,103.0,104.93,84.14
2016,6,20,18,15,8.5,79.0,5.4,15.5,82.0,80.76,63.31
2016,6,20,18,30,1.0,60.0,5.3,15.0,61.0,56.24,41.9
2016,6,20,18,45,0.5,42.0,5.25,15.0,42.5,38.26,26.13
2016,6,20,19,0,0.0,24.0,5.2,15.0,24.0,18.38,8.46
2016,6,20,19,15,0.0,12.0,5.1,14.5,12.0,9.14,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,21,5,15,219.0,22.5,3.15,13.0,43.0,18.44,4.81
2016,6,21,5,30,359.0,34.0,3.2,13.0,74.0,28.05,18.28
2016,6,21,5,45,455.0,41.0,3.25,13.5,118.0,33.83,24.16
2016,6,21,6,0,551.0,48.0,3.3,14.0,162.0,39.78,29.79
2016,6,21,6,15,607.5,53.5,3.25,14.5,211.0,44.31,33.98
2016,6,21,6,30,664.0,59.0,3.2,15.0,260.0,52.91,41.63
2016,6,21,6,45,708.0,62.5,3.2,15.5,311.5,56.08,44.31
2016,6,21,7,0,752.0,66.0,3.2,16.0,363.0,59.29,46.94
2016,6,21,7,15,779.5,69.5,3.2,16.5,414.0,62.23,49.27
2016,6,21,7,30,807.0,73.0,3.2,17.0,465.0,65.11,51.51
2016,6,21,7,45,828.5,75.0,3.2,17.5,515.0,74.35,59.22
2016,6,21,8,0,850.0,77.0,3.2,18.0,565.0,76.62,60.84
2016,6,21,8,15,865.5,79.5,3.15,18.5,612.5,78.94,62.51
2016,6,21,8,30,881.0,82.0,3.1,19.0,660.0,81.12,64.04
2016,6,21,8,45,893.0,83.5,3.1,19.5,703.0,82.46,64.86
2016,6,21,9,0,905.0,85.0,3.1,20.0,746.0,83.66,65.58
2016,6,21,9,15,914.5,86.5,3.1,20.5,785.0,84.66,66.13
2016,6,21,9,30,924.0,88.0,3.1,21.0,824.0,85.52,66.58
2016,6,21,9,45,925.5,92.5,3.1,21.5,856.0,111.48,67.08
2016,6,21,10,0,927.0,97.0,3.1,22.0,888.0,168.41,93.05
2016,6,21,10,15,932.5,98.0,3.1,22.0,915.5,224.5,131.83
2016,6,21,10,30,938.0,99.0,3.1,22.0,943.0,281.19,177.89
2016,6,21,10,45,940.0,101.0,3.15,22.5,963.0,337.85,226.57
2016,6,21,11,0,942.0,103.0,3.2,23.0,983.0,394.35,275.64
2016,6,21,11,15,944.5,103.5,3.25,23.0,997.0,449.75,323.89
2016,6,21,11,30,947.0,104.0,3.3,23.0,1011.0,504.63,370.76
2016,6,21,11,45,947.0,105.0,3.4,23.5,1017.0,557.88,414.56
2016,6,21,12,0,947.0,106.0,3.5,24.0,1023.0,610.02,456.22
2016,6,21,12,15,946.5,106.0,3.65,24.0,1022.0,659.86,496.13
2016,6,21,12,30,946.0,106.0,3.8,24.0,1021.0,708.11,533.99
2016,6,21,12,45,941.5,107.5,3.95,24.0,1011.5,752.86,568.59
2016,6,21,13,0,937.0,109.0,4.1,24.0,1002.0,795.25,600.92
2016,6,21,13,15,934.0,108.5,4.25,23.5,986.5,834.55,630.25
2016,6,21,13,30,931.0,108.0,4.4,23.0,971.0,871.08,657.68
2016,6,21,13,45,926.5,106.5,4.6,23.0,948.5,902.48,680.97
2016,6,21,14,0,922.0,105.0,4.8,23.0,926.0,930.63,702.32
2016,6,21,14,15,916.0,104.0,4.95,22.5,897.0,954.56,722.0
2016,6,21,14,30,910.0,103.0,5.1,22.0,868.0,975.05,739.55
2016,6,21,14,45,901.5,101.5,5.25,22.0,833.5,989.11,751.42
2016,6,21,15,0,893.0,100.0,5.4,22.0,799.0,999.54,760.99
2016,6,21,15,15,883.0,98.0,5.5,21.5,759.0,1004.32,768.01
2016,6,21,15,30,873.0,96.0,5.6,21.0,719.0,1005.48,772.72
2016,6,21,15,45,858.5,94.0,5.7,21.0,675.0,998.51,770.39
2016,6,21,16,0,844.0,92.0,5.8,21.0,631.0,988.06,765.75
2016,6,21,16,15,826.5,89.0,5.8,20.5,583.5,983.02,765.93
2016,6,21,16,30,809.0,86.0,5.8,20.0,536.0,961.57,754.4
