Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,785.0,83.0,5.8,19.5,486.0,930.46,735.82
2016,6,21,17,0,761.0,80.0,5.8,19.0,436.0,896.6,714.93
2016,6,21,17,15,730.0,76.0,5.75,18.5,385.0,852.04,685.3
2016,6,21,17,30,699.0,72.0,5.7,18.0,334.0,805.5,653.35
2016,6,21,17,45,653.0,67.5,5.7,17.5,283.5,749.57,613.19
2016,6,21,18,0,607.0,63.0,5.7,17.0,233.0,687.06,566.09
2016,6,21,18,15,543.0,56.0,5.55,16.5,185.5,605.09,500.78
2016,6,21,18,30,479.0,49.0,5.4,16.0,138.0,524.95,433.92
2016,6,21,18,45,380.5,39.5,5.3,15.5,97.0,415.66,340.22
2016,6,21,19,0,282.0,30.0,5.2,15.0,56.0,312.98,238.58
2016,6,21,19,15,141.0,15.0,5.1,14.5,28.0,155.95,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,12.0,12.0,8.65,0.0
2016,6,22,5,15,226.0,22.0,5.7,12.0,43.5,18.04,4.31
2016,6,22,5,30,371.0,33.0,5.9,12.0,75.0,27.28,17.65
2016,6,22,5,45,457.0,41.5,6.1,12.5,118.5,34.25,24.6
2016,6,22,6,0,543.0,50.0,6.3,13.0,162.0,41.27,31.21
2016,6,22,6,15,601.0,56.0,6.25,13.0,211.5,46.13,35.79
2016,6,22,6,30,659.0,62.0,6.2,13.0,261.0,51.02,40.25
2016,6,22,6,45,329.5,78.5,6.2,13.5,178.0,56.93,45.42
2016,6,22,7,0,0.0,95.0,6.2,14.0,95.0,71.48,58.14
2016,6,22,7,15,3.0,126.0,6.15,14.5,128.0,92.98,76.79
2016,6,22,7,30,6.0,157.0,6.1,15.0,161.0,113.94,94.67
2016,6,22,7,45,7.5,172.0,6.1,15.5,176.5,124.5,103.31
2016,6,22,8,0,9.0,187.0,6.1,16.0,192.0,134.99,111.78
2016,6,22,8,15,8.5,193.0,6.0,16.0,198.0,139.7,115.45
2016,6,22,8,30,8.0,199.0,5.9,16.0,204.0,144.3,119.03
2016,6,22,8,45,18.5,240.0,5.8,16.5,253.5,170.92,141.02
2016,6,22,9,0,29.0,281.0,5.7,17.0,303.0,182.89,150.42
2016,6,22,9,15,30.5,297.5,5.6,17.0,321.5,191.75,157.46
2016,6,22,9,30,32.0,314.0,5.5,17.0,340.0,200.32,164.26
2016,6,22,9,45,32.0,326.5,5.45,17.0,353.5,209.55,163.47
2016,6,22,10,0,32.0,339.0,5.4,17.0,367.0,222.92,173.13
2016,6,22,10,15,91.5,391.5,5.35,17.0,473.5,268.24,205.77
2016,6,22,10,30,151.0,444.0,5.3,17.0,580.0,307.35,233.79
2016,6,22,10,45,105.5,435.5,5.25,17.5,532.0,320.07,245.47
2016,6,22,11,0,60.0,427.0,5.2,18.0,484.0,312.43,240.87
2016,6,22,11,15,232.5,418.0,5.15,18.0,640.5,367.4,280.81
2016,6,22,11,30,405.0,409.0,5.1,18.0,797.0,456.06,348.33
2016,6,22,11,45,382.0,423.5,5.05,18.0,791.5,493.1,378.53
2016,6,22,12,0,359.0,438.0,5.0,18.0,786.0,521.33,401.5
2016,6,22,12,15,199.5,425.5,5.0,18.0,619.0,446.67,345.93
2016,6,22,12,30,40.0,413.0,5.0,18.0,452.0,347.67,269.35
2016,6,22,12,45,126.5,444.5,5.0,18.0,566.0,447.5,347.43
2016,6,22,13,0,213.0,476.0,5.0,18.0,680.0,552.26,427.73
2016,6,22,13,15,263.5,455.5,5.0,18.0,703.5,604.08,467.66
2016,6,22,13,30,314.0,435.0,5.0,18.0,727.0,650.27,503.61
2016,6,22,13,45,381.5,394.5,5.05,18.0,740.5,694.32,538.8
2016,6,22,14,0,449.0,354.0,5.1,18.0,754.0,755.06,585.84
2016,6,22,14,15,439.0,344.0,5.1,18.0,724.5,759.68,589.98
2016,6,22,14,30,429.0,334.0,5.1,18.0,695.0,761.34,592.28
2016,6,22,14,45,379.5,338.5,5.1,18.0,648.5,716.15,559.66
2016,6,22,15,0,330.0,343.0,5.1,18.0,602.0,687.17,538.39
2016,6,22,15,15,311.0,328.0,5.1,17.5,562.0,665.3,524.32
2016,6,22,15,30,292.0,313.0,5.1,17.0,522.0,641.08,508.31
2016,6,22,15,45,574.5,203.0,5.1,17.0,581.0,842.04,667.39
2016,6,22,16,0,857.0,93.0,5.1,17.0,640.0,1002.52,784.12
2016,6,22,16,15,839.0,90.0,5.1,16.5,591.5,997.09,782.94
2016,6,22,16,30,821.0,87.0,5.1,16.0,543.0,975.15,771.11
2016,6,22,16,45,797.0,83.5,5.2,16.0,492.5,943.35,751.36
2016,6,22,17,0,773.0,80.0,5.3,16.0,442.0,908.75,729.22
2016,6,22,17,15,475.0,113.5,5.4,15.5,328.0,642.67,530.61
2016,6,22,17,30,177.0,147.0,5.5,15.0,214.0,347.54,291.15
2016,6,22,17,45,396.0,105.0,5.6,15.0,225.0,545.7,459.16
2016,6,22,18,0,615.0,63.0,5.7,15.0,236.0,694.67,577.28
2016,6,22,18,15,550.5,56.5,5.7,14.5,188.0,612.71,511.06
2016,6,22,18,30,486.0,50.0,5.7,14.0,140.0,532.48,443.89
2016,6,22,18,45,385.0,40.5,5.7,13.5,98.5,420.73,347.47
2016,6,22,19,0,284.0,31.0,5.7,13.0,57.0,315.54,243.16
2016,6,22,19,15,142.0,15.5,5.7,13.0,28.5,157.73,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.0,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,11.0,12.0,7.87,0.0
2016,6,23,5,15,244.0,21.0,5.75,11.5,43.5,17.26,3.55
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,26.56,17.01
2016,6,23,5,45,485.0,39.0,5.9,12.5,119.5,32.45,23.0
2016,6,23,6,0,578.0,46.0,6.0,13.0,164.0,38.47,28.71
2016,6,23,6,15,634.5,51.5,5.95,13.0,214.0,46.68,36.29
2016,6,23,6,30,691.0,57.0,5.9,13.0,264.0,51.67,40.84
2016,6,23,6,45,732.5,60.0,5.9,13.5,316.0,54.52,43.27
2016,6,23,7,0,774.0,63.0,5.9,14.0,368.0,57.43,45.66
2016,6,23,7,15,525.5,127.0,5.75,14.5,346.5,90.0,74.17
2016,6,23,7,30,277.0,191.0,5.6,15.0,325.0,125.77,104.96
2016,6,23,7,45,575.0,132.5,5.45,15.5,449.5,92.9,75.86
2016,6,23,8,0,873.0,74.0,5.3,16.0,574.0,75.24,60.15
2016,6,23,8,15,887.5,76.0,5.15,16.5,621.5,77.31,61.63
2016,6,23,8,30,902.0,78.0,5.0,17.0,669.0,79.25,62.98
2016,6,23,8,45,914.0,79.5,4.85,17.5,712.5,80.68,63.9
2016,6,23,9,0,926.0,81.0,4.7,18.0,756.0,81.99,64.72
2016,6,23,9,15,933.5,82.5,4.6,18.0,794.5,83.02,65.45
2016,6,23,9,30,941.0,84.0,4.5,18.0,833.0,83.91,66.06
2016,6,23,9,45,942.0,88.5,4.4,18.5,864.5,108.5,66.24
2016,6,23,10,0,943.0,93.0,4.3,19.0,896.0,166.28,92.34
2016,6,23,10,15,946.5,94.0,4.3,19.0,922.0,222.89,131.81
2016,6,23,10,30,950.0,95.0,4.3,19.0,948.0,279.87,178.83
2016,6,23,10,45,952.0,95.5,4.3,19.0,967.5,336.28,228.62
2016,6,23,11,0,954.0,96.0,4.3,19.0,987.0,392.48,279.07
2016,6,23,11,15,955.0,96.5,4.4,19.0,999.5,447.86,328.67
2016,6,23,11,30,956.0,97.0,4.5,19.0,1012.0,502.53,376.82
2016,6,23,11,45,957.5,96.0,4.6,19.5,1018.0,555.56,421.81
2016,6,23,12,0,959.0,95.0,4.7,20.0,1024.0,607.52,464.7
2016,6,23,12,15,958.0,95.0,4.85,19.5,1022.5,657.4,506.98
2016,6,23,12,30,957.0,95.0,5.0,19.0,1021.0,705.6,547.29
2016,6,23,12,45,953.5,96.0,5.15,19.0,1012.0,750.9,583.75
2016,6,23,13,0,950.0,97.0,5.3,19.0,1003.0,793.86,617.68
2016,6,23,13,15,947.5,96.5,5.45,19.0,988.0,833.75,647.38
2016,6,23,13,30,945.0,96.0,5.6,19.0,973.0,870.87,675.12
2016,6,23,13,45,942.5,94.0,5.75,19.0,951.0,903.66,699.82
2016,6,23,14,0,940.0,92.0,5.9,19.0,929.0,933.27,722.36
2016,6,23,14,15,934.5,91.0,6.0,19.0,900.5,957.84,741.16
2016,6,23,14,30,929.0,90.0,6.1,19.0,872.0,978.94,757.66
2016,6,23,14,45,924.0,87.5,6.2,19.0,838.5,995.4,771.05
2016,6,23,15,0,919.0,85.0,6.3,19.0,805.0,1008.23,782.07
2016,6,23,15,15,909.0,83.0,6.3,18.5,764.5,1013.0,788.5
2016,6,23,15,30,899.0,81.0,6.3,18.0,724.0,1014.07,792.52
2016,6,23,15,45,886.5,79.0,6.35,18.0,679.5,1008.96,791.08
2016,6,23,16,0,874.0,77.0,6.4,18.0,635.0,1000.3,787.25
2016,6,23,16,15,856.5,74.5,6.35,17.5,587.0,982.48,777.83
2016,6,23,16,30,839.0,72.0,6.3,17.0,539.0,961.41,766.08
2016,6,23,16,45,815.0,70.0,6.3,17.0,488.5,931.42,746.48
2016,6,23,17,0,791.0,68.0,6.3,17.0,438.0,910.77,733.64
2016,6,23,17,15,762.0,64.5,6.2,16.5,387.5,868.52,705.14
2016,6,23,17,30,733.0,61.0,6.1,16.0,337.0,824.29,674.42
2016,6,23,17,45,688.5,57.5,6.05,16.0,286.0,763.67,628.91
2016,6,23,18,0,644.0,54.0,6.0,16.0,235.0,702.42,581.24
2016,6,23,18,15,584.0,48.5,5.85,15.5,187.5,631.24,524.21
2016,6,23,18,30,524.0,43.0,5.7,15.0,140.0,555.97,460.97
2016,6,23,18,45,424.0,35.0,5.6,14.5,98.5,446.23,366.51
2016,6,23,19,0,324.0,27.0,5.5,14.0,57.0,343.41,263.69
2016,6,23,19,15,162.0,13.5,5.4,14.0,28.5,169.72,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,4.5,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,100.0,9.0,4.8,12.0,11.0,7.08,0.0
2016,6,24,5,15,250.0,20.0,4.95,12.0,42.5,16.44,2.73
2016,6,24,5,30,400.0,31.0,5.1,12.0,74.0,25.78,16.32
2016,6,24,5,45,486.0,38.5,5.35,12.5,118.5,32.06,22.65
2016,6,24,6,0,572.0,46.0,5.6,13.0,163.0,38.42,28.67
2016,6,24,6,15,629.0,51.5,5.55,13.0,212.5,46.62,36.24
2016,6,24,6,30,686.0,57.0,5.5,13.0,262.0,51.6,40.78
2016,6,24,6,45,395.0,107.0,5.5,13.5,230.0,76.36,62.74
2016,6,24,7,0,104.0,157.0,5.5,14.0,198.0,106.46,89.06
2016,6,24,7,15,111.5,180.0,5.35,14.5,229.5,120.13,100.56
2016,6,24,7,30,119.0,203.0,5.2,15.0,261.0,133.39,111.52
2016,6,24,7,45,142.0,226.5,5.1,15.5,302.5,146.82,122.49
2016,6,24,8,0,165.0,250.0,5.0,16.0,344.0,159.85,132.97
2016,6,24,8,15,215.0,267.0,4.9,16.0,400.5,170.1,141.23
2016,6,24,8,30,265.0,284.0,4.8,16.0,457.0,170.64,141.25
2016,6,24,8,45,232.0,310.5,4.75,16.5,469.5,191.84,158.42
2016,6,24,9,0,199.0,337.0,4.7,17.0,482.0,202.81,166.83
2016,6,24,9,15,151.0,354.5,4.6,17.5,468.0,208.72,171.0
2016,6,24,9,30,103.0,372.0,4.5,18.0,454.0,229.93,187.75
2016,6,24,9,45,523.0,234.5,4.4,18.5,677.5,141.18,99.76
2016,6,24,10,0,943.0,97.0,4.3,19.0,901.0,167.52,93.48
2016,6,24,10,15,948.0,98.5,4.2,19.0,928.5,224.73,133.17
2016,6,24,10,30,953.0,100.0,4.1,19.0,956.0,282.51,180.56
2016,6,24,10,45,956.0,101.0,4.1,19.5,976.5,339.77,230.43
2016,6,24,11,0,959.0,102.0,4.1,20.0,997.0,396.95,280.87
2016,6,24,11,15,961.0,102.5,4.1,20.0,1011.0,453.14,330.63
2016,6,24,11,30,963.0,103.0,4.1,20.0,1025.0,508.73,378.93
2016,6,24,11,45,963.5,104.0,4.2,20.5,1031.5,563.13,424.48
2016,6,24,12,0,964.0,105.0,4.3,21.0,1038.0,616.45,467.82
2016,6,24,12,15,963.5,105.0,4.45,21.0,1037.0,667.2,509.36
2016,6,24,12,30,963.0,105.0,4.6,21.0,1036.0,716.33,548.83
2016,6,24,12,45,955.5,108.5,4.75,21.0,1026.0,761.39,584.55
2016,6,24,13,0,948.0,112.0,4.9,21.0,1016.0,803.91,617.85
2016,6,24,13,15,945.0,111.5,5.05,21.0,1001.0,843.89,647.42
2016,6,24,13,30,942.0,111.0,5.2,21.0,986.0,881.08,674.84
2016,6,24,13,45,938.0,110.0,5.35,21.0,963.5,913.99,699.3
2016,6,24,14,0,934.0,109.0,5.5,21.0,941.0,943.7,721.64
2016,6,24,14,15,928.5,107.5,5.5,20.5,912.0,968.24,740.99
2016,6,24,14,30,923.0,106.0,5.5,20.0,883.0,989.28,758.09
2016,6,24,14,45,914.5,105.0,5.55,20.0,848.0,1004.41,770.09
2016,6,24,15,0,906.0,104.0,5.6,20.0,813.0,1015.89,779.76
2016,6,24,15,15,895.5,102.0,5.55,20.0,773.0,1020.65,784.21
2016,6,24,15,30,885.0,100.0,5.5,20.0,733.0,1021.72,786.3
2016,6,24,15,45,871.0,97.5,5.5,20.0,688.0,1015.05,783.52
2016,6,24,16,0,857.0,95.0,5.5,20.0,643.0,1004.82,778.42
2016,6,24,16,15,839.0,92.5,5.45,19.5,595.0,1000.26,778.66
2016,6,24,16,30,821.0,90.0,5.4,19.0,547.0,979.07,767.1
2016,6,24,16,45,797.0,86.5,5.35,19.0,496.0,947.38,746.52
2016,6,24,17,0,773.0,83.0,5.3,19.0,445.0,912.84,723.71
2016,6,24,17,15,741.0,79.0,5.2,18.5,393.5,867.19,693.37
2016,6,24,17,30,709.0,75.0,5.1,18.0,342.0,826.32,665.83
2016,6,24,17,45,663.0,70.0,5.1,17.5,290.5,763.23,620.87
2016,6,24,18,0,617.0,65.0,5.1,17.0,239.0,699.73,573.65
2016,6,24,18,15,551.0,58.0,4.85,16.5,190.0,615.62,506.95
2016,6,24,18,30,485.0,51.0,4.6,16.0,141.0,533.28,438.71
2016,6,24,18,45,383.5,41.0,4.45,15.5,99.0,420.43,342.96
2016,6,24,19,0,282.0,31.0,4.3,15.0,57.0,314.32,240.03
2016,6,24,19,15,141.0,15.5,4.1,14.5,28.5,157.42,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,12.5,35.5,13.32,0.79
2016,6,25,5,30,353.0,33.0,2.8,13.0,71.0,27.23,17.45
2016,6,25,5,45,446.0,41.5,2.85,13.5,115.0,34.21,24.45
2016,6,25,6,0,539.0,50.0,2.9,14.0,159.0,41.26,31.08
2016,6,25,6,15,598.0,56.0,2.8,14.5,208.5,46.11,35.58
2016,6,25,6,30,657.0,62.0,2.7,15.0,258.0,51.01,39.94
2016,6,25,6,45,699.0,66.5,2.65,15.5,309.5,59.07,46.96
2016,6,25,7,0,741.0,71.0,2.6,16.0,361.0,62.88,50.11
2016,6,25,7,15,770.0,74.5,2.6,16.5,413.0,65.7,52.32
2016,6,25,7,30,799.0,78.0,2.6,17.0,465.0,68.48,54.45
2016,6,25,7,45,822.0,80.5,2.65,17.5,515.5,70.39,55.8
2016,6,25,8,0,845.0,83.0,2.7,18.0,566.0,80.27,63.99
2016,6,25,8,15,861.5,85.5,2.7,18.5,614.0,82.54,65.58
2016,6,25,8,30,878.0,88.0,2.7,19.0,662.0,84.65,67.05
2016,6,25,8,45,891.0,90.0,2.75,19.5,706.0,86.23,68.06
2016,6,25,9,0,904.0,92.0,2.8,20.0,750.0,87.66,68.95
2016,6,25,9,15,914.0,94.0,2.8,20.0,789.5,88.84,69.78
2016,6,25,9,30,924.0,96.0,2.8,20.0,829.0,89.86,70.49
2016,6,25,9,45,926.5,100.0,2.85,20.5,862.0,111.81,69.64
2016,6,25,10,0,929.0,104.0,2.9,21.0,895.0,168.73,94.3
2016,6,25,10,15,935.0,105.0,2.95,21.0,923.0,225.15,132.72
2016,6,25,10,30,941.0,106.0,3.0,21.0,951.0,282.23,178.88
2016,6,25,10,45,944.5,107.0,3.05,21.5,972.0,339.07,227.66
2016,6,25,11,0,948.0,108.0,3.1,22.0,993.0,395.88,277.07
2016,6,25,11,15,950.5,109.0,3.2,22.0,1007.0,452.1,326.18
2016,6,25,11,30,953.0,110.0,3.3,22.0,1021.0,507.82,373.97
2016,6,25,11,45,953.5,110.5,3.4,22.0,1027.5,561.53,419.15
2016,6,25,12,0,954.0,111.0,3.5,22.0,1034.0,614.19,462.36
2016,6,25,12,15,953.5,111.0,3.65,22.0,1033.5,664.64,503.05
2016,6,25,12,30,953.0,111.0,3.8,22.0,1033.0,713.5,541.67
2016,6,25,12,45,954.0,109.0,3.95,22.0,1025.5,760.03,577.89
2016,6,25,13,0,955.0,107.0,4.1,22.0,1018.0,804.43,612.0
2016,6,25,13,15,952.0,106.5,4.2,22.0,1002.5,844.58,640.64
2016,6,25,13,30,949.0,106.0,4.3,22.0,987.0,881.91,667.22
2016,6,25,13,45,944.5,105.5,4.4,22.0,964.5,914.97,690.85
2016,6,25,14,0,940.0,105.0,4.5,22.0,942.0,944.81,712.5
2016,6,25,14,15,934.0,104.0,4.55,21.5,913.0,969.47,731.89
2016,6,25,14,30,928.0,103.0,4.6,21.0,884.0,990.63,749.1
2016,6,25,14,45,919.5,101.5,4.7,21.0,849.0,1005.3,761.04
2016,6,25,15,0,911.0,100.0,4.8,21.0,814.0,1016.29,770.68
2016,6,25,15,15,900.5,98.0,4.8,21.0,773.5,1021.05,775.41
2016,6,25,15,30,890.0,96.0,4.8,21.0,733.0,1022.11,777.81
2016,6,25,15,45,876.5,94.0,4.8,21.0,688.5,1016.49,775.82
2016,6,25,16,0,863.0,92.0,4.8,21.0,644.0,1007.34,771.58
2016,6,25,16,15,845.5,89.0,4.8,20.5,595.5,1002.49,772.01
2016,6,25,16,30,828.0,86.0,4.8,20.0,547.0,981.16,760.95
2016,6,25,16,45,805.5,82.5,4.85,19.5,496.5,950.95,743.97
2016,6,25,17,0,783.0,79.0,4.9,19.0,446.0,917.89,724.62
2016,6,25,17,15,751.5,75.0,4.85,18.5,394.5,872.67,695.15
2016,6,25,17,30,720.0,71.0,4.8,18.0,343.0,825.42,663.36
2016,6,25,17,45,676.5,66.0,4.8,18.0,291.5,770.5,623.65
2016,6,25,18,0,633.0,61.0,4.8,18.0,240.0,709.13,577.33
2016,6,25,18,15,569.0,54.5,4.7,17.0,191.5,627.21,514.44
2016,6,25,18,30,505.0,48.0,4.6,16.0,143.0,547.06,449.53
2016,6,25,18,45,405.0,39.0,4.55,15.5,100.5,436.23,355.65
2016,6,25,19,0,305.0,30.0,4.5,15.0,58.0,331.95,253.73
2016,6,25,19,15,152.5,15.0,4.45,14.5,29.0,165.53,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,16.0,3.5,12.5,35.0,12.92,0.21
2016,6,26,5,30,353.0,32.0,3.5,13.0,70.0,26.41,16.71
2016,6,26,5,45,441.0,40.5,3.5,13.5,113.0,33.38,23.7
2016,6,26,6,0,529.0,49.0,3.5,14.0,156.0,40.4,30.3
2016,6,26,6,15,586.5,55.0,3.4,14.0,204.0,45.24,34.86
2016,6,26,6,30,644.0,61.0,3.3,14.0,252.0,50.11,39.3
2016,6,26,6,45,347.0,105.5,3.2,14.5,211.0,74.71,61.03
2016,6,26,7,0,50.0,150.0,3.1,15.0,170.0,104.11,86.57
2016,6,26,7,15,46.0,168.5,3.05,15.5,189.0,115.92,96.38
2016,6,26,7,30,42.0,187.0,3.0,16.0,208.0,127.49,105.83
2016,6,26,7,45,142.0,214.0,2.95,16.5,293.5,140.46,116.35
2016,6,26,8,0,242.0,241.0,2.9,17.0,379.0,150.62,124.33
2016,6,26,8,15,550.5,164.5,2.9,17.5,514.0,108.18,87.7
2016,6,26,8,30,859.0,88.0,2.9,18.0,649.0,84.13,66.85
2016,6,26,8,45,871.5,90.0,2.9,18.5,692.0,85.66,67.85
2016,6,26,9,0,884.0,92.0,2.9,19.0,735.0,87.04,68.71
2016,6,26,9,15,893.5,94.0,2.9,19.5,774.0,88.18,69.37
2016,6,26,9,30,903.0,96.0,2.9,20.0,813.0,89.16,69.91
2016,6,26,9,45,912.5,96.0,2.9,20.5,846.5,107.92,67.34
2016,6,26,10,0,922.0,96.0,2.9,21.0,880.0,162.62,89.96
2016,6,26,10,15,927.0,97.5,2.95,21.0,907.5,218.64,128.03
2016,6,26,10,30,932.0,99.0,3.0,21.0,935.0,275.23,173.81
2016,6,26,10,45,934.0,100.5,3.05,21.5,955.0,331.33,222.08
2016,6,26,11,0,936.0,102.0,3.1,22.0,975.0,387.27,270.88
2016,6,26,11,15,937.5,102.5,3.2,22.0,988.5,442.04,318.95
2016,6,26,11,30,939.0,103.0,3.3,22.0,1002.0,496.19,365.64
2016,6,26,11,45,938.0,104.5,3.4,22.5,1007.5,548.95,409.38
2016,6,26,12,0,937.0,106.0,3.5,23.0,1013.0,600.55,450.93
2016,6,26,12,15,936.5,106.0,3.6,23.0,1012.0,650.05,490.69
2016,6,26,12,30,936.0,106.0,3.7,23.0,1011.0,697.99,528.38
2016,6,26,12,45,924.5,112.0,3.85,23.0,1000.0,741.06,561.85
2016,6,26,13,0,913.0,118.0,4.0,23.0,989.0,781.43,592.8
2016,6,26,13,15,910.0,117.5,4.15,23.0,973.5,820.29,621.2
2016,6,26,13,30,907.0,117.0,4.3,23.0,958.0,856.44,647.18
2016,6,26,13,45,902.0,116.0,4.5,23.0,936.0,887.57,670.05
2016,6,26,14,0,897.0,115.0,4.7,23.0,914.0,915.53,691.27
2016,6,26,14,15,890.5,113.5,4.8,22.5,885.5,938.39,709.82
2016,6,26,14,30,884.0,112.0,4.9,22.0,857.0,957.82,726.24
2016,6,26,14,45,875.0,111.0,5.05,22.0,822.5,971.88,738.1
2016,6,26,15,0,866.0,110.0,5.2,22.0,788.0,982.41,747.72
2016,6,26,15,15,855.0,107.5,5.2,21.5,749.0,985.8,752.99
2016,6,26,15,30,844.0,105.0,5.2,21.0,710.0,985.61,755.99
2016,6,26,15,45,828.5,103.0,5.25,21.0,666.0,991.56,762.36
2016,6,26,16,0,813.0,101.0,5.3,21.0,622.0,980.4,756.86
2016,6,26,16,15,794.5,98.0,5.25,20.5,574.5,961.56,746.9
2016,6,26,16,30,776.0,95.0,5.2,20.0,527.0,939.49,734.65
2016,6,26,16,45,751.5,91.5,5.2,20.0,478.0,907.68,714.21
2016,6,26,17,0,727.0,88.0,5.2,20.0,429.0,873.15,691.57
2016,6,26,17,15,695.0,83.0,5.05,19.5,378.5,833.7,665.33
2016,6,26,17,30,663.0,78.0,4.9,19.0,328.0,786.24,632.44
2016,6,26,17,45,620.5,72.0,4.8,18.5,278.5,726.07,589.08
2016,6,26,18,0,578.0,66.0,4.7,18.0,229.0,665.45,543.65
2016,6,26,18,15,514.5,58.5,4.6,17.5,182.5,583.97,479.68
2016,6,26,18,30,451.0,51.0,4.5,17.0,136.0,504.27,414.13
2016,6,26,18,45,359.5,40.5,4.45,16.5,95.5,400.31,325.89
2016,6,26,19,0,268.0,30.0,4.4,16.0,55.0,302.69,230.76
2016,6,26,19,15,134.0,15.0,4.35,15.5,27.5,151.67,0.0
2016,6,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,178.0,15.5,3.65,13.0,34.5,12.52,0.0
2016,6,27,5,30,356.0,31.0,3.6,13.0,69.0,25.61,15.98
2016,6,27,5,45,442.5,39.0,3.55,13.5,111.5,32.19,22.65
2016,6,27,6,0,529.0,47.0,3.5,14.0,154.0,38.84,28.92
2016,6,27,6,15,586.5,53.0,3.35,14.5,202.0,43.74,33.45
2016,6,27,6,30,644.0,59.0,3.2,15.0,250.0,48.66,37.84
2016,6,27,6,45,682.0,64.0,3.1,15.5,300.0,56.88,45.03
2016,6,27,7,0,720.0,69.0,3.0,16.0,350.0,61.03,48.49
2016,6,27,7,15,749.0,73.0,2.95,16.5,401.0,64.22,51.03
2016,6,27,7,30,778.0,77.0,2.9,17.0,452.0,67.35,53.48
2016,6,27,7,45,798.5,80.5,2.85,17.5,501.0,69.88,55.36
2016,6,27,8,0,819.0,84.0,2.8,18.0,550.0,72.31,57.15
2016,6,27,8,15,835.5,86.5,2.85,18.5,597.0,82.46,65.54
2016,6,27,8,30,852.0,89.0,2.9,19.0,644.0,84.53,66.95
2016,6,27,8,45,864.5,91.5,3.0,19.5,687.5,86.33,68.16
2016,6,27,9,0,877.0,94.0,3.1,20.0,731.0,87.96,69.22
2016,6,27,9,15,887.5,96.0,3.15,20.5,770.5,89.09,69.87
2016,6,27,9,30,898.0,98.0,3.2,21.0,810.0,90.07,70.4
2016,6,27,9,45,894.0,106.0,3.25,21.5,840.5,111.11,70.5
2016,6,27,10,0,890.0,114.0,3.3,22.0,871.0,167.64,94.98
2016,6,27,10,15,896.0,115.5,3.35,22.5,898.5,222.26,131.49
2016,6,27,10,30,902.0,117.0,3.4,23.0,926.0,277.58,175.5
2016,6,27,10,45,906.5,118.0,3.5,23.5,947.5,332.69,222.43
2016,6,27,11,0,911.0,119.0,3.6,24.0,969.0,387.94,270.21
2016,6,27,11,15,914.0,119.5,3.65,24.0,983.0,442.24,317.44
2016,6,27,11,30,917.0,120.0,3.7,24.0,997.0,496.15,363.48
2016,6,27,11,45,918.5,120.5,3.8,24.0,1004.0,548.73,407.55
2016,6,27,12,0,920.0,121.0,3.9,24.0,1011.0,600.44,449.85
2016,6,27,12,15,920.0,121.0,4.05,24.0,1010.5,649.85,489.59
2016,6,27,12,30,920.0,121.0,4.2,24.0,1010.0,697.81,527.4
2016,6,27,12,45,923.5,117.5,4.35,24.0,1004.0,743.86,563.19
2016,6,27,13,0,927.0,114.0,4.5,24.0,998.0,788.0,597.14
2016,6,27,13,15,924.5,113.0,4.6,24.0,983.0,827.31,625.71
2016,6,27,13,30,922.0,112.0,4.7,24.0,968.0,863.89,651.98
2016,6,27,13,45,918.5,110.5,4.85,24.0,946.0,896.27,675.71
2016,6,27,14,0,915.0,109.0,5.0,24.0,924.0,925.49,697.39
2016,6,27,14,15,908.5,108.0,5.05,23.5,895.5,949.21,716.15
2016,6,27,14,30,902.0,107.0,5.1,23.0,867.0,969.47,732.77
2016,6,27,14,45,894.5,105.0,5.15,23.0,832.5,984.25,744.34
2016,6,27,15,0,887.0,103.0,5.2,23.0,798.0,995.43,753.64
2016,6,27,15,15,876.5,101.0,5.25,22.5,758.5,1000.02,760.12
2016,6,27,15,30,866.0,99.0,5.3,22.0,719.0,1001.0,764.33
2016,6,27,15,45,853.5,96.0,5.35,22.0,675.0,995.24,762.53
2016,6,27,16,0,841.0,93.0,5.4,22.0,631.0,985.97,758.46
2016,6,27,16,15,823.5,90.0,5.45,21.5,584.0,981.28,759.23
2016,6,27,16,30,806.0,87.0,5.5,21.0,537.0,960.12,748.37
2016,6,27,16,45,784.5,83.0,5.55,21.0,487.5,930.51,729.94
2016,6,27,17,0,763.0,79.0,5.6,21.0,438.0,898.1,709.23
2016,6,27,17,15,732.5,75.0,5.55,20.5,387.0,854.22,680.46
2016,6,27,17,30,702.0,71.0,5.5,20.0,336.0,808.33,649.4
2016,6,27,17,45,661.0,66.0,5.5,19.5,286.0,756.2,612.65
2016,6,27,18,0,620.0,61.0,5.5,19.0,236.0,697.55,569.16
2016,6,27,18,15,558.0,54.5,5.35,18.0,188.5,617.8,507.37
2016,6,27,18,30,496.0,48.0,5.2,17.0,141.0,539.72,443.67
2016,6,27,18,45,401.0,38.5,5.1,16.5,99.5,432.69,352.49
2016,6,27,19,0,306.0,29.0,5.0,16.0,58.0,332.12,253.54
2016,6,27,19,15,153.0,14.5,4.85,15.5,29.0,165.33,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,12.5,33.0,13.3,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,27.11,17.18
2016,6,28,5,45,402.0,42.5,3.6,13.5,107.5,34.77,24.89
2016,6,28,6,0,489.0,52.0,3.6,14.0,149.0,42.44,32.09
2016,6,28,6,15,549.0,58.5,3.5,14.0,197.0,47.52,36.89
2016,6,28,6,30,609.0,65.0,3.4,14.0,245.0,52.63,41.54
2016,6,28,6,45,309.0,98.5,3.3,14.5,190.0,69.67,56.56
2016,6,28,7,0,9.0,132.0,3.2,15.0,135.0,95.67,79.2
2016,6,28,7,15,12.0,149.5,3.15,15.5,154.5,107.97,89.5
2016,6,28,7,30,15.0,167.0,3.1,16.0,174.0,120.2,99.58
2016,6,28,7,45,47.0,204.0,3.05,16.5,230.0,138.13,114.39
2016,6,28,8,0,79.0,241.0,3.0,17.0,286.0,159.62,132.0
2016,6,28,8,15,86.5,264.5,2.95,17.5,317.5,173.13,142.64
2016,6,28,8,30,94.0,288.0,2.9,18.0,349.0,186.29,152.88
2016,6,28,8,45,157.5,310.5,2.9,18.5,421.5,189.63,154.92
2016,6,28,9,0,221.0,333.0,2.9,19.0,494.0,201.73,164.2
2016,6,28,9,15,168.0,353.5,2.85,19.0,479.5,208.86,169.63
2016,6,28,9,30,115.0,374.0,2.8,19.0,465.0,215.36,174.56
2016,6,28,9,45,511.0,240.0,2.8,19.5,670.5,146.22,104.74
2016,6,28,10,0,907.0,106.0,2.8,20.0,876.0,164.28,92.57
2016,6,28,10,15,597.5,264.5,2.85,20.0,778.5,238.43,157.87
2016,6,28,10,30,288.0,423.0,2.9,20.0,681.0,310.96,226.89
2016,6,28,10,45,304.5,429.0,3.0,20.5,708.0,345.08,253.2
2016,6,28,11,0,321.0,435.0,3.1,21.0,735.0,381.42,281.76
2016,6,28,11,15,357.5,423.5,3.2,21.0,762.0,417.58,310.54
2016,6,28,11,30,394.0,412.0,3.3,21.0,789.0,457.02,341.99
2016,6,28,11,45,279.0,450.5,3.4,21.5,718.5,456.06,343.39
2016,6,28,12,0,164.0,489.0,3.5,22.0,648.0,449.05,338.75
2016,6,28,12,15,549.5,301.0,3.6,22.0,832.0,567.21,430.0
2016,6,28,12,30,935.0,113.0,3.7,22.0,1016.0,701.04,532.86
2016,6,28,12,45,926.0,117.5,3.85,22.0,1006.5,744.92,566.56
2016,6,28,13,0,917.0,122.0,4.0,22.0,997.0,786.27,598.34
2016,6,28,13,15,628.5,274.5,4.1,21.5,870.0,747.88,568.37
2016,6,28,13,30,340.0,427.0,4.2,21.0,743.0,662.82,503.89
2016,6,28,13,45,337.0,416.5,4.3,21.0,723.5,674.14,513.75
2016,6,28,14,0,334.0,406.0,4.4,21.0,704.0,683.36,521.69
2016,6,28,14,15,400.0,363.5,4.4,21.0,708.5,739.68,564.72
2016,6,28,14,30,466.0,321.0,4.4,21.0,713.0,782.72,598.18
2016,6,28,14,45,326.0,346.5,4.45,21.0,616.0,671.54,516.64
2016,6,28,15,0,186.0,372.0,4.5,21.0,519.0,551.82,426.88
2016,6,28,15,15,247.0,341.0,4.45,20.5,525.0,614.52,477.3
2016,6,28,15,30,308.0,310.0,4.4,20.0,531.0,653.4,509.73
2016,6,28,15,45,573.0,203.5,4.4,20.0,582.5,840.63,654.35
2016,6,28,16,0,838.0,97.0,4.4,20.0,634.0,1001.05,768.0
2016,6,28,16,15,604.5,153.0,4.35,19.5,525.0,839.52,656.02
2016,6,28,16,30,371.0,209.0,4.3,19.0,416.0,630.71,502.86
2016,6,28,16,45,565.0,146.0,4.3,18.5,427.5,790.81,629.23
2016,6,28,17,0,759.0,83.0,4.3,18.0,439.0,899.36,710.72
2016,6,28,17,15,728.0,78.5,4.3,17.5,388.0,854.39,680.7
2016,6,28,17,30,697.0,74.0,4.3,17.0,337.0,814.01,654.35
2016,6,28,17,45,654.5,68.5,4.35,16.5,286.5,753.87,612.24
2016,6,28,18,0,612.0,63.0,4.4,16.0,236.0,693.23,567.79
2016,6,28,18,15,548.5,56.0,4.4,15.5,188.5,611.59,504.18
2016,6,28,18,30,485.0,49.0,4.4,15.0,141.0,531.71,438.66
2016,6,28,18,45,386.5,40.0,4.4,15.0,99.5,422.62,345.35
2016,6,28,19,0,288.0,31.0,4.4,15.0,58.0,319.77,244.62
2016,6,28,19,15,144.0,15.5,4.35,14.5,29.0,160.17,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,11.5,34.0,12.93,0.0
2016,6,29,5,30,344.0,32.0,4.4,12.0,68.0,26.42,16.61
2016,6,29,5,45,436.5,41.0,4.5,12.5,111.5,33.79,24.11
2016,6,29,6,0,529.0,50.0,4.6,13.0,155.0,41.21,31.12
2016,6,29,6,15,589.5,56.0,4.55,13.0,204.0,46.05,35.71
2016,6,29,6,30,650.0,62.0,4.5,13.0,253.0,50.94,40.19
2016,6,29,6,45,325.0,80.0,4.5,13.5,175.5,57.89,46.3
2016,6,29,7,0,0.0,98.0,4.5,14.0,98.0,73.42,59.88
2016,6,29,7,15,0.0,105.0,4.45,14.0,105.0,78.82,64.45
2016,6,29,7,30,0.0,112.0,4.4,14.0,112.0,84.16,68.93
2016,6,29,7,45,0.0,133.0,4.4,14.5,133.0,98.93,81.44
2016,6,29,8,0,0.0,154.0,4.4,15.0,154.0,113.5,93.61
2016,6,29,8,15,1.5,165.5,4.35,15.5,166.5,121.73,100.19
2016,6,29,8,30,3.0,177.0,4.3,16.0,179.0,129.9,106.66
2016,6,29,8,45,4.5,187.0,4.3,16.5,190.5,137.02,112.19
2016,6,29,9,0,6.0,197.0,4.3,17.0,202.0,144.08,117.64
2016,6,29,9,15,7.5,210.0,4.25,17.0,216.5,153.0,124.86
2016,6,29,9,30,9.0,223.0,4.2,17.0,231.0,161.83,131.97
2016,6,29,9,45,12.0,248.5,4.2,17.0,259.0,179.11,139.54
2016,6,29,10,0,15.0,274.0,4.2,17.0,287.0,198.15,154.01
2016,6,29,10,15,20.5,308.0,4.2,17.0,326.5,223.69,173.56
2016,6,29,10,30,26.0,342.0,4.2,17.0,366.0,235.85,182.62
2016,6,29,10,45,43.0,384.0,4.2,17.5,424.0,271.63,209.51
2016,6,29,11,0,60.0,426.0,4.2,18.0,482.0,310.68,238.86
2016,6,29,11,15,71.5,442.5,4.2,18.0,510.5,335.46,257.89
2016,6,29,11,30,83.0,459.0,4.2,18.0,539.0,362.25,278.56
2016,6,29,11,45,65.0,443.0,4.25,18.0,506.0,354.54,273.27
2016,6,29,12,0,47.0,427.0,4.3,18.0,473.0,343.9,265.55
2016,6,29,12,15,93.0,456.5,4.35,18.0,547.0,402.23,310.63
2016,6,29,12,30,139.0,486.0,4.4,18.0,621.0,468.98,361.7
2016,6,29,12,45,137.5,481.5,4.45,18.0,614.0,482.05,371.94
2016,6,29,13,0,136.0,477.0,4.5,18.0,607.0,494.25,381.68
2016,6,29,13,15,123.5,466.5,4.5,18.0,583.0,492.0,380.3
2016,6,29,13,30,111.0,456.0,4.5,18.0,559.0,474.4,367.51
2016,6,29,13,45,88.0,432.0,4.55,18.0,512.5,444.68,345.34
2016,6,29,14,0,65.0,408.0,4.6,18.0,466.0,411.97,320.65
2016,6,29,14,15,104.0,408.5,4.6,17.5,497.5,456.7,357.17
2016,6,29,14,30,143.0,409.0,4.6,17.0,529.0,524.37,410.58
2016,6,29,14,45,112.0,383.5,4.6,17.0,475.5,480.57,377.21
2016,6,29,15,0,81.0,358.0,4.6,17.0,422.0,410.86,324.1
2016,6,29,15,15,70.0,333.0,4.6,16.5,386.5,381.45,302.63
2016,6,29,15,30,59.0,308.0,4.6,16.0,351.0,350.72,279.7
2016,6,29,15,45,40.5,270.0,4.65,16.0,299.0,296.86,237.44
2016,6,29,16,0,22.0,232.0,4.7,16.0,247.0,220.14,176.14
2016,6,29,16,15,15.0,205.5,4.7,15.5,215.5,190.02,152.38
2016,6,29,16,30,8.0,179.0,4.7,15.0,184.0,159.51,127.85
2016,6,29,16,45,4.5,162.0,4.75,15.0,165.0,141.83,113.54
2016,6,29,17,0,1.0,145.0,4.8,15.0,146.0,124.06,98.98
2016,6,29,17,15,0.5,131.0,4.8,14.5,131.5,112.37,89.7
2016,6,29,17,30,0.0,117.0,4.8,14.0,117.0,100.71,80.27
2016,6,29,17,45,0.0,99.5,4.8,14.0,99.5,85.56,67.58
2016,6,29,18,0,0.0,82.0,4.8,14.0,82.0,70.11,54.44
2016,6,29,18,15,241.5,66.5,4.7,13.5,112.0,341.25,290.29
2016,6,29,18,30,483.0,51.0,4.6,13.0,142.0,532.68,444.45
2016,6,29,18,45,382.0,41.5,4.6,13.0,100.0,420.72,346.76
2016,6,29,19,0,281.0,32.0,4.6,13.0,58.0,315.05,242.94
2016,6,29,19,15,140.5,16.0,4.55,12.5,29.0,158.27,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.5,4.05,12.0,31.5,13.4,0.0
2016,6,30,5,30,268.0,35.0,4.0,12.0,63.0,26.75,16.82
2016,6,30,5,45,362.5,45.5,4.0,12.5,104.5,37.02,26.93
2016,6,30,6,0,457.0,56.0,4.0,13.0,146.0,45.39,34.82
2016,6,30,6,15,520.5,64.0,3.8,13.0,194.5,51.49,40.57
2016,6,30,6,30,584.0,72.0,3.6,13.0,243.0,57.57,46.13
2016,6,30,6,45,624.0,79.0,3.45,13.5,293.0,62.54,50.44
2016,6,30,7,0,664.0,86.0,3.3,14.0,343.0,67.4,54.55
2016,6,30,7,15,385.0,142.5,3.1,14.5,296.5,97.06,80.34
2016,6,30,7,30,106.0,199.0,2.9,15.0,250.0,130.92,109.25
2016,6,30,7,45,440.0,152.5,2.75,15.5,397.5,101.91,83.59
2016,6,30,8,0,774.0,106.0,2.6,16.0,545.0,86.03,69.48
2016,6,30,8,15,793.5,109.5,2.5,16.0,593.0,87.75,70.74
2016,6,30,8,30,813.0,113.0,2.4,16.0,641.0,89.36,71.91
2016,6,30,8,45,827.0,116.5,2.3,16.5,685.0,90.69,72.7
2016,6,30,9,0,841.0,120.0,2.2,17.0,729.0,91.89,73.38
2016,6,30,9,15,852.5,122.5,2.2,17.5,769.0,92.3,73.4
2016,6,30,9,30,864.0,125.0,2.2,18.0,809.0,102.74,81.9
2016,6,30,9,45,881.0,122.5,2.25,18.5,845.5,115.49,77.09
2016,6,30,10,0,898.0,120.0,2.3,19.0,882.0,168.42,97.01
2016,6,30,10,15,904.5,121.5,2.35,19.0,910.0,223.73,133.85
2016,6,30,10,30,911.0,123.0,2.4,19.0,938.0,279.8,178.81
2016,6,30,10,45,915.0,124.0,2.45,19.0,959.5,335.47,226.9
2016,6,30,11,0,919.0,125.0,2.5,19.0,981.0,391.21,276.02
2016,6,30,11,15,922.0,126.0,2.6,19.0,996.0,446.46,324.56
2016,6,30,11,30,925.0,127.0,2.7,19.0,1011.0,501.34,371.92
2016,6,30,11,45,927.0,127.0,2.85,19.5,1018.0,554.55,416.28
2016,6,30,12,0,929.0,127.0,3.0,20.0,1025.0,606.92,458.73
2016,6,30,12,15,928.5,127.0,3.1,20.0,1024.5,656.76,498.93
2016,6,30,12,30,928.0,127.0,3.2,20.0,1024.0,705.11,537.1
2016,6,30,12,45,919.0,131.5,3.35,20.0,1014.0,749.11,571.47
2016,6,30,13,0,910.0,136.0,3.5,20.0,1004.0,790.6,603.43
2016,6,30,13,15,906.5,135.5,3.6,20.0,988.5,829.74,632.52
2016,6,30,13,30,903.0,135.0,3.7,20.0,973.0,866.16,658.58
2016,6,30,13,45,898.0,133.5,3.85,20.0,950.5,897.54,681.44
2016,6,30,14,0,893.0,132.0,4.0,20.0,928.0,925.73,702.19
2016,6,30,14,15,886.0,130.5,4.05,20.0,898.5,948.79,718.99
2016,6,30,14,30,879.0,129.0,4.1,20.0,869.0,968.4,733.55
2016,6,30,14,45,870.0,126.5,4.15,20.0,834.5,981.6,743.9
2016,6,30,15,0,861.0,124.0,4.2,20.0,800.0,991.16,751.97
2016,6,30,15,15,849.0,121.5,4.2,19.5,759.5,1008.59,766.79
2016,6,30,15,30,837.0,119.0,4.2,19.0,719.0,1007.94,769.36
2016,6,30,15,45,821.5,116.0,4.25,19.0,674.0,999.49,765.71
2016,6,30,16,0,806.0,113.0,4.3,19.0,629.0,987.44,759.73
2016,6,30,16,15,786.0,109.5,4.3,18.5,581.0,966.74,748.95
2016,6,30,16,30,766.0,106.0,4.3,18.0,533.0,942.73,735.84
2016,6,30,16,45,739.5,101.5,4.3,18.0,482.5,915.17,718.69
2016,6,30,17,0,713.0,97.0,4.3,18.0,432.0,878.15,694.5
2016,6,30,17,15,678.5,92.0,4.25,17.5,381.0,830.26,662.96
2016,6,30,17,30,644.0,87.0,4.2,17.0,330.0,780.64,629.24
2016,6,30,17,45,596.0,80.5,4.2,17.0,279.5,714.87,581.08
2016,6,30,18,0,548.0,74.0,4.2,17.0,229.0,648.75,530.84
2016,6,30,18,15,480.5,65.5,4.15,16.5,182.0,562.8,463.54
2016,6,30,18,30,413.0,57.0,4.1,16.0,135.0,478.6,394.48
2016,6,30,18,45,311.0,45.5,4.1,15.5,94.5,363.52,297.25
2016,6,30,19,0,209.0,34.0,4.1,15.0,54.0,261.1,198.79
2016,6,30,19,15,104.5,17.0,4.1,14.5,27.0,128.45,0.0
2016,6,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,119.5,18.0,3.35,12.0,30.0,13.73,0.0
2016,7,1,5,30,239.0,36.0,3.4,12.0,60.0,27.32,17.23
2016,7,1,5,45,335.5,46.5,3.45,12.5,101.0,37.7,27.51
2016,7,1,6,0,432.0,57.0,3.5,13.0,142.0,46.01,35.37
2016,7,1,6,15,496.5,65.0,3.45,13.0,189.5,52.04,41.06
2016,7,1,6,30,561.0,73.0,3.4,13.0,237.0,58.06,46.56
2016,7,1,6,45,606.0,79.5,3.4,13.5,287.0,62.66,50.55
2016,7,1,7,0,651.0,86.0,3.4,14.0,337.0,67.21,54.38
2016,7,1,7,15,356.5,139.0,3.35,14.0,279.5,94.41,78.18
2016,7,1,7,30,62.0,192.0,3.3,14.0,222.0,130.38,109.25
2016,7,1,7,45,148.5,216.0,3.25,14.5,297.5,141.52,118.23
2016,7,1,8,0,235.0,240.0,3.2,15.0,373.0,150.03,124.88
2016,7,1,8,15,244.5,261.5,3.1,15.0,410.0,160.32,133.21
2016,7,1,8,30,254.0,283.0,3.0,15.0,447.0,170.06,141.03
2016,7,1,8,45,206.0,310.0,2.95,15.5,449.0,190.8,157.77
2016,7,1,9,0,158.0,337.0,2.9,16.0,451.0,201.53,165.95
2016,7,1,9,15,509.5,228.5,2.85,16.0,625.5,134.2,109.24
2016,7,1,9,30,861.0,120.0,2.8,16.0,800.0,100.2,80.38
2016,7,1,9,45,870.5,121.5,2.75,16.5,834.5,113.37,76.92
2016,7,1,10,0,880.0,123.0,2.7,17.0,869.0,166.92,97.57
2016,7,1,10,15,886.5,124.5,2.7,17.0,897.0,221.27,133.88
2016,7,1,10,30,893.0,126.0,2.7,17.0,925.0,276.38,178.36
2016,7,1,10,45,898.5,126.5,2.75,17.5,947.0,331.24,225.69
2016,7,1,11,0,904.0,127.0,2.8,18.0,969.0,386.34,274.07
2016,7,1,11,15,907.0,128.0,2.85,18.0,983.5,440.84,322.21
2016,7,1,11,30,910.0,129.0,2.9,18.0,998.0,494.97,369.16
2016,7,1,11,45,687.0,269.0,2.95,18.0,928.0,530.77,401.56
2016,7,1,12,0,464.0,409.0,3.0,18.0,858.0,552.13,419.76
2016,7,1,12,15,480.0,393.5,3.1,18.0,857.5,588.19,448.65
2016,7,1,12,30,496.0,378.0,3.2,18.0,857.0,624.16,477.09
2016,7,1,12,45,486.5,375.5,3.3,18.0,842.0,651.57,498.64
