Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,477.0,373.0,3.4,18.0,827.0,676.65,518.25
2016,7,1,13,15,466.0,376.0,3.5,18.0,814.5,702.45,538.03
2016,7,1,13,30,455.0,379.0,3.6,18.0,802.0,725.79,555.85
2016,7,1,13,45,673.5,252.0,3.7,18.0,861.0,832.65,638.68
2016,7,1,14,0,892.0,125.0,3.8,18.0,920.0,918.15,701.68
2016,7,1,14,15,691.0,219.5,3.85,18.0,824.0,878.04,673.56
2016,7,1,14,30,490.0,314.0,3.9,18.0,728.0,798.11,613.72
2016,7,1,14,45,491.5,296.5,3.95,18.0,697.0,802.03,618.91
2016,7,1,15,0,493.0,279.0,4.0,18.0,666.0,803.06,621.58
2016,7,1,15,15,665.0,196.5,4.0,17.5,689.5,913.61,706.74
2016,7,1,15,30,837.0,114.0,4.0,17.0,713.0,1002.13,770.7
2016,7,1,15,45,822.0,111.0,4.0,17.0,669.0,994.16,766.32
2016,7,1,16,0,807.0,108.0,4.0,17.0,625.0,982.62,760.36
2016,7,1,16,15,787.0,104.5,3.95,16.5,577.0,961.92,749.2
2016,7,1,16,30,767.0,101.0,3.9,16.0,529.0,937.95,735.75
2016,7,1,16,45,742.0,96.5,3.85,16.0,479.0,904.66,714.14
2016,7,1,17,0,717.0,92.0,3.8,16.0,429.0,875.61,695.42
2016,7,1,17,15,683.0,87.5,3.75,15.5,378.5,828.87,664.59
2016,7,1,17,30,649.0,83.0,3.7,15.0,328.0,780.42,631.67
2016,7,1,17,45,603.5,76.5,3.65,15.0,278.0,717.03,585.06
2016,7,1,18,0,558.0,70.0,3.6,15.0,228.0,653.27,536.45
2016,7,1,18,15,492.0,62.0,3.55,14.5,181.0,569.25,470.61
2016,7,1,18,30,426.0,54.0,3.5,14.0,134.0,487.02,403.03
2016,7,1,18,45,327.0,43.0,3.45,14.0,93.5,376.67,308.73
2016,7,1,19,0,228.0,32.0,3.4,14.0,53.0,272.42,207.89
2016,7,1,19,15,114.0,16.0,3.3,13.5,26.5,133.4,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,16.5,2.75,12.0,29.5,12.64,0.0
2016,7,2,5,30,256.0,33.0,2.9,12.0,59.0,26.94,16.83
2016,7,2,5,45,349.5,43.5,3.05,12.5,100.0,35.34,25.42
2016,7,2,6,0,443.0,54.0,3.2,13.0,141.0,43.72,33.32
2016,7,2,6,15,506.0,62.0,3.2,13.0,188.0,49.83,39.09
2016,7,2,6,30,569.0,70.0,3.2,13.0,235.0,55.92,44.65
2016,7,2,6,45,611.5,76.5,3.25,13.5,285.0,60.58,48.7
2016,7,2,7,0,654.0,83.0,3.3,14.0,335.0,65.17,52.57
2016,7,2,7,15,687.0,88.0,3.3,14.5,385.5,68.48,55.23
2016,7,2,7,30,720.0,93.0,3.3,15.0,436.0,71.72,57.77
2016,7,2,7,45,742.0,98.0,3.3,15.5,485.0,80.83,65.39
2016,7,2,8,0,764.0,103.0,3.3,16.0,534.0,83.8,67.6
2016,7,2,8,15,783.0,106.5,3.3,16.0,581.5,85.56,68.9
2016,7,2,8,30,802.0,110.0,3.3,16.0,629.0,87.21,70.1
2016,7,2,8,45,815.0,113.5,3.3,16.5,672.0,88.57,70.93
2016,7,2,9,0,828.0,117.0,3.3,17.0,715.0,89.79,71.64
2016,7,2,9,15,840.0,119.5,3.25,17.0,754.5,90.26,71.87
2016,7,2,9,30,852.0,122.0,3.2,17.0,794.0,100.91,80.74
2016,7,2,9,45,854.5,127.5,3.2,17.5,826.5,114.38,78.4
2016,7,2,10,0,857.0,133.0,3.2,18.0,859.0,168.36,99.49
2016,7,2,10,15,864.0,135.0,3.2,18.0,887.0,221.89,134.98
2016,7,2,10,30,871.0,137.0,3.2,18.0,915.0,276.26,178.64
2016,7,2,10,45,874.0,139.5,3.2,18.0,936.0,330.45,225.7
2016,7,2,11,0,877.0,142.0,3.2,18.0,957.0,384.69,273.8
2016,7,2,11,15,880.5,142.5,3.2,18.0,971.5,437.89,320.85
2016,7,2,11,30,884.0,143.0,3.2,18.0,986.0,490.82,366.8
2016,7,2,11,45,883.5,145.0,3.2,18.5,993.0,542.24,409.74
2016,7,2,12,0,883.0,147.0,3.2,19.0,1000.0,592.75,450.62
2016,7,2,12,15,883.0,147.0,3.2,19.0,1000.0,641.21,489.67
2016,7,2,12,30,883.0,147.0,3.2,19.0,1000.0,688.36,526.76
2016,7,2,12,45,890.5,141.0,3.25,19.0,995.0,734.88,562.87
2016,7,2,13,0,898.0,135.0,3.3,19.0,990.0,779.76,597.16
2016,7,2,13,15,895.0,134.0,3.3,19.0,975.0,818.47,625.59
2016,7,2,13,30,892.0,133.0,3.3,19.0,960.0,854.5,650.88
2016,7,2,13,45,886.0,132.5,3.3,19.0,938.0,885.54,672.67
2016,7,2,14,0,880.0,132.0,3.3,19.0,916.0,913.41,692.31
2016,7,2,14,15,873.0,130.5,3.3,18.5,887.5,936.21,709.88
2016,7,2,14,30,866.0,129.0,3.3,18.0,859.0,955.58,725.29
2016,7,2,14,45,855.5,127.5,3.3,18.0,824.0,968.13,734.85
2016,7,2,15,0,845.0,126.0,3.3,18.0,789.0,991.58,752.03
2016,7,2,15,15,833.0,123.5,3.25,17.5,749.0,994.56,756.38
2016,7,2,15,30,821.0,121.0,3.2,17.0,709.0,993.85,758.56
2016,7,2,15,45,805.0,118.0,3.15,17.0,665.0,984.89,753.86
2016,7,2,16,0,789.0,115.0,3.1,17.0,621.0,972.36,746.91
2016,7,2,16,15,576.5,163.0,3.05,16.5,517.5,821.87,644.17
2016,7,2,16,30,364.0,211.0,3.0,16.0,414.0,626.2,500.87
2016,7,2,16,45,530.5,155.0,2.95,16.0,420.0,756.55,603.99
2016,7,2,17,0,697.0,99.0,2.9,16.0,426.0,865.01,683.49
2016,7,2,17,15,663.0,93.5,2.85,15.5,375.5,817.22,650.97
2016,7,2,17,30,629.0,88.0,2.8,15.0,325.0,767.72,617.6
2016,7,2,17,45,582.5,81.0,2.75,15.0,275.0,703.06,570.5
2016,7,2,18,0,536.0,74.0,2.7,15.0,225.0,638.03,521.37
2016,7,2,18,15,471.0,65.0,2.6,14.5,178.5,554.08,455.94
2016,7,2,18,30,406.0,56.0,2.5,14.0,132.0,471.89,388.82
2016,7,2,18,45,314.0,44.0,2.45,14.0,92.0,363.8,297.07
2016,7,2,19,0,222.0,32.0,2.4,14.0,52.0,267.89,203.42
2016,7,2,19,15,111.0,16.0,2.35,13.5,26.0,131.11,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,133.5,16.0,2.8,12.0,29.5,12.89,0.0
2016,7,3,5,30,267.0,32.0,2.9,12.0,59.0,26.17,16.09
2016,7,3,5,45,361.5,42.5,3.0,12.5,100.0,34.62,24.77
2016,7,3,6,0,456.0,53.0,3.1,13.0,141.0,43.05,32.72
2016,7,3,6,15,518.5,60.5,3.05,13.0,188.5,48.82,38.18
2016,7,3,6,30,581.0,68.0,3.0,13.0,236.0,54.59,43.46
2016,7,3,6,45,360.5,110.0,3.0,13.5,221.0,77.92,64.13
2016,7,3,7,0,140.0,152.0,3.0,14.0,206.0,104.05,86.88
2016,7,3,7,15,120.0,174.5,2.95,14.5,225.5,117.11,97.83
2016,7,3,7,30,100.0,197.0,2.9,15.0,245.0,133.68,111.64
2016,7,3,7,45,213.0,209.5,2.9,15.5,325.0,139.57,116.08
2016,7,3,8,0,326.0,222.0,2.9,16.0,405.0,142.83,118.24
2016,7,3,8,15,570.5,163.5,2.85,16.0,518.0,108.55,88.59
2016,7,3,8,30,815.0,105.0,2.8,16.0,631.0,84.44,67.69
2016,7,3,8,45,828.0,108.0,2.8,16.5,674.5,85.63,68.41
2016,7,3,9,0,841.0,111.0,2.8,17.0,718.0,86.7,69.0
2016,7,3,9,15,852.5,113.5,2.8,17.0,757.5,97.4,77.92
2016,7,3,9,30,864.0,116.0,2.8,17.0,797.0,98.35,78.55
2016,7,3,9,45,888.5,108.5,2.8,17.5,835.5,105.43,71.62
2016,7,3,10,0,913.0,101.0,2.8,18.0,874.0,156.64,88.41
2016,7,3,10,15,919.0,102.5,2.75,18.0,902.0,212.55,125.23
2016,7,3,10,30,925.0,104.0,2.7,18.0,930.0,269.15,170.66
2016,7,3,10,45,928.5,105.0,2.7,18.5,951.0,325.29,219.03
2016,7,3,11,0,932.0,106.0,2.7,19.0,972.0,381.44,268.29
2016,7,3,11,15,935.0,106.5,2.7,19.0,986.5,436.91,317.16
2016,7,3,11,30,938.0,107.0,2.7,19.0,1001.0,491.94,364.72
2016,7,3,11,45,938.5,108.0,2.75,19.0,1008.0,545.46,410.06
2016,7,3,12,0,939.0,109.0,2.8,19.0,1015.0,597.96,453.39
2016,7,3,12,15,939.0,109.0,2.8,19.0,1015.0,648.25,493.77
2016,7,3,12,30,939.0,109.0,2.8,19.0,1015.0,697.04,531.97
2016,7,3,12,45,922.0,118.5,2.85,19.0,1002.5,739.52,564.77
2016,7,3,13,0,905.0,128.0,2.9,19.0,990.0,778.96,594.69
2016,7,3,13,15,901.5,127.5,2.9,19.0,975.0,817.79,622.87
2016,7,3,13,30,898.0,127.0,2.9,19.0,960.0,853.91,648.03
2016,7,3,13,45,894.0,125.5,2.95,19.0,938.0,885.85,670.62
2016,7,3,14,0,890.0,124.0,3.0,19.0,916.0,914.69,691.13
2016,7,3,14,15,883.0,122.5,3.0,18.5,887.5,937.57,708.64
2016,7,3,14,30,876.0,121.0,3.0,18.0,859.0,957.01,724.0
2016,7,3,14,45,867.5,118.5,3.05,18.0,824.5,970.52,734.54
2016,7,3,15,0,859.0,116.0,3.1,18.0,790.0,980.43,742.86
2016,7,3,15,15,847.5,114.0,3.1,17.5,750.5,984.3,748.29
2016,7,3,15,30,836.0,112.0,3.1,17.0,711.0,998.64,761.11
2016,7,3,15,45,822.0,108.5,3.1,17.0,667.0,991.16,757.7
2016,7,3,16,0,808.0,105.0,3.1,17.0,623.0,980.09,752.18
2016,7,3,16,15,789.0,102.0,3.1,16.5,575.5,961.07,742.68
2016,7,3,16,30,770.0,99.0,3.1,16.0,528.0,938.79,730.93
2016,7,3,16,45,746.0,94.5,3.15,16.0,478.5,906.56,711.04
2016,7,3,17,0,722.0,90.0,3.2,16.0,429.0,878.21,693.69
2016,7,3,17,15,689.0,85.0,3.2,15.5,378.0,831.75,663.66
2016,7,3,17,30,656.0,80.0,3.2,15.0,327.0,783.56,631.5
2016,7,3,17,45,611.5,74.0,3.2,15.0,277.5,721.71,586.65
2016,7,3,18,0,567.0,68.0,3.2,15.0,228.0,659.44,539.7
2016,7,3,18,15,503.5,60.0,3.1,14.5,181.0,577.51,475.7
2016,7,3,18,30,440.0,52.0,3.0,14.0,134.0,497.32,409.98
2016,7,3,18,45,346.5,41.0,2.9,13.5,94.0,391.26,320.01
2016,7,3,19,0,253.0,30.0,2.8,13.0,54.0,291.77,222.45
2016,7,3,19,15,126.5,15.0,2.75,13.0,27.0,145.89,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,151.5,15.0,3.2,12.0,29.5,12.11,0.0
2016,7,4,5,30,303.0,30.0,3.3,12.0,59.0,24.66,14.73
2016,7,4,5,45,401.0,38.5,3.45,12.5,101.0,31.61,22.11
2016,7,4,6,0,499.0,47.0,3.6,13.0,143.0,38.66,28.8
2016,7,4,6,15,559.5,53.5,3.55,13.5,191.0,43.89,33.69
2016,7,4,6,30,620.0,60.0,3.5,14.0,239.0,49.14,38.42
2016,7,4,6,45,665.0,64.5,3.45,14.5,289.5,57.09,45.41
2016,7,4,7,0,710.0,69.0,3.4,15.0,340.0,60.92,48.62
2016,7,4,7,15,740.5,73.0,3.3,15.0,391.0,64.12,51.29
2016,7,4,7,30,771.0,77.0,3.2,15.0,442.0,67.27,53.88
2016,7,4,7,45,795.0,79.5,3.15,15.5,492.5,69.18,55.24
2016,7,4,8,0,819.0,82.0,3.1,16.0,543.0,71.06,56.56
2016,7,4,8,15,836.0,85.0,3.05,16.0,590.5,81.52,65.42
2016,7,4,8,30,853.0,88.0,3.0,16.0,638.0,83.95,67.3
2016,7,4,8,45,867.0,90.0,2.95,16.5,682.0,85.54,68.34
2016,7,4,9,0,881.0,92.0,2.9,17.0,726.0,86.99,69.26
2016,7,4,9,15,891.5,94.0,2.9,17.0,766.0,88.19,70.11
2016,7,4,9,30,902.0,96.0,2.9,17.0,806.0,89.23,70.84
2016,7,4,9,45,895.0,106.0,2.9,17.5,836.5,103.25,70.64
2016,7,4,10,0,888.0,116.0,2.9,18.0,867.0,160.78,92.92
2016,7,4,10,15,894.5,117.5,2.9,18.0,895.0,215.58,128.74
2016,7,4,10,30,901.0,119.0,2.9,18.0,923.0,271.15,173.18
2016,7,4,10,45,903.5,121.5,2.9,18.5,944.0,326.75,221.0
2016,7,4,11,0,906.0,124.0,2.9,19.0,965.0,382.32,269.68
2016,7,4,11,15,909.0,124.5,2.9,19.0,980.0,436.72,317.61
2016,7,4,11,30,912.0,125.0,2.9,19.0,995.0,490.73,364.33
2016,7,4,11,45,910.5,127.5,2.9,19.0,1001.5,543.23,408.75
2016,7,4,12,0,909.0,130.0,2.9,19.0,1008.0,594.65,451.08
2016,7,4,12,15,909.0,130.0,2.85,19.0,1007.5,644.06,490.6
2016,7,4,12,30,909.0,130.0,2.8,19.0,1007.0,692.07,527.98
2016,7,4,12,45,917.5,123.0,2.8,19.0,1002.0,739.12,564.13
2016,7,4,13,0,926.0,116.0,2.8,19.0,997.0,784.45,598.32
2016,7,4,13,15,680.5,248.5,2.8,19.0,890.5,764.53,580.82
2016,7,4,13,30,435.0,381.0,2.8,19.0,784.0,710.07,538.42
2016,7,4,13,45,672.0,247.0,2.8,19.0,853.0,825.89,626.88
2016,7,4,14,0,909.0,113.0,2.8,19.0,922.0,921.03,694.49
2016,7,4,14,15,639.0,238.5,2.8,18.5,798.5,847.26,643.43
2016,7,4,14,30,369.0,364.0,2.8,18.0,675.0,712.7,545.14
2016,7,4,14,45,372.0,345.0,2.8,18.0,648.0,713.61,548.3
2016,7,4,15,0,375.0,326.0,2.8,18.0,621.0,712.26,548.94
2016,7,4,15,15,372.5,309.5,2.8,18.0,589.5,705.83,545.87
2016,7,4,15,30,370.0,293.0,2.8,18.0,558.0,697.17,541.29
2016,7,4,15,45,235.0,289.0,2.85,18.0,454.0,565.44,443.17
2016,7,4,16,0,100.0,285.0,2.9,18.0,350.0,381.59,302.3
2016,7,4,16,15,101.0,262.0,2.9,17.5,323.0,363.33,290.62
2016,7,4,16,30,102.0,239.0,2.9,17.0,296.0,344.17,277.4
2016,7,4,16,45,97.5,217.5,2.95,17.0,268.0,320.43,259.69
2016,7,4,17,0,93.0,196.0,3.0,17.0,240.0,296.02,241.2
2016,7,4,17,15,61.0,167.0,3.0,16.5,194.5,233.5,190.83
2016,7,4,17,30,29.0,138.0,3.0,16.0,149.0,170.74,138.99
2016,7,4,17,45,22.5,118.5,3.05,15.5,126.0,129.78,105.27
2016,7,4,18,0,16.0,99.0,3.1,15.0,103.0,106.15,85.38
2016,7,4,18,15,230.5,75.0,3.05,14.5,118.5,322.22,272.08
2016,7,4,18,30,445.0,51.0,3.0,14.0,134.0,500.68,413.98
2016,7,4,18,45,349.0,40.5,3.0,14.0,93.5,392.96,320.81
2016,7,4,19,0,253.0,30.0,3.0,14.0,53.0,291.89,221.31
2016,7,4,19,15,126.5,15.0,3.0,13.5,26.5,145.71,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,136.5,15.5,3.25,12.0,28.5,12.51,0.0
2016,7,5,5,30,273.0,31.0,3.3,12.0,57.0,25.4,15.22
2016,7,5,5,45,375.0,40.0,3.35,12.5,98.5,32.7,23.03
2016,7,5,6,0,477.0,49.0,3.4,13.0,140.0,40.08,30.05
2016,7,5,6,15,540.0,56.0,3.35,13.0,187.5,45.61,35.3
2016,7,5,6,30,603.0,63.0,3.3,13.0,235.0,51.16,40.39
2016,7,5,6,45,645.5,68.5,3.3,13.5,285.5,55.34,44.03
2016,7,5,7,0,688.0,74.0,3.3,14.0,336.0,59.48,47.54
2016,7,5,7,15,720.0,78.0,3.25,14.5,387.0,67.46,54.34
2016,7,5,7,30,752.0,82.0,3.2,15.0,438.0,70.47,56.69
2016,7,5,7,45,775.5,85.5,3.15,15.5,487.5,72.91,58.5
2016,7,5,8,0,799.0,89.0,3.1,16.0,537.0,75.26,60.22
2016,7,5,8,15,531.0,183.5,3.05,16.0,492.5,119.29,97.92
2016,7,5,8,30,263.0,278.0,3.0,16.0,448.0,168.0,138.88
2016,7,5,8,45,209.0,306.0,3.0,16.5,447.0,189.04,155.76
2016,7,5,9,0,155.0,334.0,3.0,17.0,446.0,200.12,164.23
2016,7,5,9,15,220.5,345.5,3.05,17.0,514.0,207.15,169.66
2016,7,5,9,30,286.0,357.0,3.1,17.0,582.0,198.29,162.0
2016,7,5,9,45,152.5,325.5,3.2,17.0,446.5,197.45,152.68
2016,7,5,10,0,19.0,294.0,3.3,17.0,311.0,210.67,163.55
2016,7,5,10,15,17.0,289.5,3.4,17.0,305.0,210.9,163.44
2016,7,5,10,30,15.0,285.0,3.5,17.0,299.0,210.52,163.09
2016,7,5,10,45,53.5,366.5,3.6,17.5,416.5,263.39,202.56
2016,7,5,11,0,92.0,448.0,3.7,18.0,534.0,333.05,254.81
2016,7,5,11,15,59.5,407.5,3.8,18.0,463.5,308.04,236.82
2016,7,5,11,30,27.0,367.0,3.9,18.0,393.0,276.47,213.4
2016,7,5,11,45,227.0,387.5,4.0,18.0,606.5,386.91,297.75
2016,7,5,12,0,427.0,408.0,4.1,18.0,820.0,529.14,405.72
2016,7,5,12,15,323.5,445.0,4.1,18.0,757.0,529.62,406.7
2016,7,5,12,30,220.0,482.0,4.1,18.0,694.0,516.93,397.31
2016,7,5,12,45,174.0,478.5,4.2,18.0,645.5,503.72,387.94
2016,7,5,13,0,128.0,475.0,4.3,18.0,597.0,485.62,374.57
2016,7,5,13,15,124.5,466.5,4.35,18.0,583.5,491.77,379.86
2016,7,5,13,30,121.0,458.0,4.4,18.0,570.0,496.65,384.1
2016,7,5,13,45,291.0,404.5,4.45,18.0,666.0,622.56,482.72
2016,7,5,14,0,461.0,351.0,4.5,18.0,762.0,759.27,586.65
2016,7,5,14,15,270.5,371.0,4.55,17.5,610.5,610.65,475.72
2016,7,5,14,30,80.0,391.0,4.6,17.0,459.0,426.3,333.97
2016,7,5,14,45,101.5,380.5,4.7,17.0,463.0,445.17,350.63
2016,7,5,15,0,123.0,370.0,4.8,17.0,467.0,487.47,384.42
2016,7,5,15,15,136.0,351.0,4.85,16.5,453.0,490.28,388.75
2016,7,5,15,30,149.0,332.0,4.9,16.0,439.0,492.27,392.72
2016,7,5,15,45,100.5,298.5,5.0,16.0,368.5,389.76,313.0
2016,7,5,16,0,52.0,265.0,5.1,16.0,298.0,309.4,248.86
2016,7,5,16,15,32.5,227.0,5.15,15.5,247.0,252.13,203.53
2016,7,5,16,30,13.0,189.0,5.2,15.0,196.0,174.77,140.66
2016,7,5,16,45,11.5,173.5,5.3,15.0,180.0,160.87,129.7
2016,7,5,17,0,10.0,158.0,5.4,15.0,164.0,146.92,118.52
2016,7,5,17,15,5.0,130.5,5.45,14.5,133.5,116.43,93.37
2016,7,5,17,30,0.0,103.0,5.5,14.0,103.0,85.76,67.62
2016,7,5,17,45,0.0,87.5,5.6,14.0,87.5,72.46,56.45
2016,7,5,18,0,0.0,72.0,5.7,14.0,72.0,58.95,44.93
2016,7,5,18,15,242.0,60.5,5.6,13.5,105.5,333.13,284.38
2016,7,5,18,30,484.0,49.0,5.5,13.0,139.0,532.34,445.9
2016,7,5,18,45,376.5,40.0,5.45,13.0,97.0,415.55,343.37
2016,7,5,19,0,269.0,31.0,5.4,13.0,55.0,305.52,233.57
2016,7,5,19,15,134.5,15.5,5.35,12.5,27.5,152.27,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.5,15.5,5.05,12.0,27.5,11.89,0.0
2016,7,6,5,30,257.0,31.0,5.0,12.0,55.0,25.37,15.04
2016,7,6,5,45,356.5,40.5,5.0,12.5,95.5,33.02,23.27
2016,7,6,6,0,456.0,50.0,5.0,13.0,136.0,40.72,30.59
2016,7,6,6,15,519.5,57.0,4.9,13.0,183.0,46.19,35.79
2016,7,6,6,30,583.0,64.0,4.8,13.0,230.0,51.68,40.84
2016,7,6,6,45,291.5,63.0,4.75,13.5,146.0,46.31,35.96
2016,7,6,7,0,0.0,62.0,4.7,14.0,62.0,47.51,36.88
2016,7,6,7,15,0.0,77.0,4.6,14.0,77.0,59.13,47.09
2016,7,6,7,30,0.0,92.0,4.5,14.0,92.0,70.19,56.69
2016,7,6,7,45,1.5,130.0,4.4,14.5,131.0,96.84,79.68
2016,7,6,8,0,3.0,168.0,4.3,15.0,170.0,122.5,101.45
2016,7,6,8,15,2.5,169.5,4.2,15.0,171.0,124.24,102.58
2016,7,6,8,30,2.0,171.0,4.1,15.0,172.0,125.83,103.62
2016,7,6,8,45,7.5,202.0,4.1,15.5,207.5,146.67,120.86
2016,7,6,9,0,13.0,233.0,4.1,16.0,243.0,167.03,137.48
2016,7,6,9,15,24.0,274.5,4.05,16.0,293.0,193.39,159.19
2016,7,6,9,30,35.0,316.0,4.0,16.0,343.0,201.32,165.4
2016,7,6,9,45,35.0,328.5,3.95,16.5,357.0,208.62,170.81
2016,7,6,10,0,35.0,341.0,3.9,17.0,371.0,222.3,172.25
2016,7,6,10,15,34.0,351.0,3.9,17.0,381.0,234.75,181.51
2016,7,6,10,30,33.0,361.0,3.9,17.0,391.0,247.31,191.18
2016,7,6,10,45,86.5,411.0,3.95,17.0,491.0,297.87,228.55
2016,7,6,11,0,140.0,461.0,4.0,17.0,591.0,344.5,263.34
2016,7,6,11,15,78.0,381.0,4.05,17.0,454.0,298.29,230.04
2016,7,6,11,30,16.0,301.0,4.1,17.0,317.0,232.44,180.23
2016,7,6,11,45,74.5,392.5,4.2,17.5,464.5,323.93,250.77
2016,7,6,12,0,133.0,484.0,4.3,18.0,612.0,426.62,328.55
2016,7,6,12,15,101.5,469.0,4.45,18.0,566.5,415.19,320.31
2016,7,6,12,30,70.0,454.0,4.6,18.0,521.0,396.5,306.54
2016,7,6,12,45,62.0,442.0,4.75,18.0,501.5,392.35,303.89
2016,7,6,13,0,54.0,430.0,4.9,18.0,482.0,386.6,299.92
2016,7,6,13,15,50.0,417.0,5.05,17.5,465.0,381.61,297.13
2016,7,6,13,30,46.0,404.0,5.2,17.0,448.0,375.47,293.43
2016,7,6,13,45,65.5,412.5,5.4,17.0,472.0,407.46,319.19
2016,7,6,14,0,85.0,421.0,5.6,17.0,496.0,441.26,346.31
2016,7,6,14,15,51.0,351.5,5.65,17.0,396.5,353.94,278.66
2016,7,6,14,30,17.0,282.0,5.7,17.0,297.0,245.41,193.06
2016,7,6,14,45,17.5,276.0,5.8,17.0,291.0,242.92,191.64
2016,7,6,15,0,18.0,270.0,5.9,17.0,285.0,240.46,190.13
2016,7,6,15,15,17.5,258.0,5.85,16.5,272.0,231.56,183.78
2016,7,6,15,30,17.0,246.0,5.8,16.0,259.0,222.53,177.3
2016,7,6,15,45,12.0,219.5,5.8,16.0,228.0,195.1,155.4
2016,7,6,16,0,7.0,193.0,5.8,16.0,197.0,167.24,132.97
2016,7,6,16,15,6.0,182.5,5.7,15.5,186.0,158.39,126.35
2016,7,6,16,30,5.0,172.0,5.6,15.0,175.0,149.6,119.7
2016,7,6,16,45,59.0,183.5,5.6,15.0,211.5,239.44,196.76
2016,7,6,17,0,113.0,195.0,5.6,15.0,248.0,337.77,279.63
2016,7,6,17,15,117.0,172.0,5.5,14.5,221.5,317.93,264.9
2016,7,6,17,30,121.0,149.0,5.4,14.0,195.0,296.79,249.04
2016,7,6,17,45,357.5,105.0,5.35,14.0,211.5,511.06,431.98
2016,7,6,18,0,594.0,61.0,5.3,14.0,228.0,675.49,563.15
2016,7,6,18,15,531.0,54.0,5.2,13.5,181.0,594.83,497.32
2016,7,6,18,30,468.0,47.0,5.1,13.0,134.0,516.01,430.93
2016,7,6,18,45,373.5,37.5,5.0,13.0,94.0,410.22,338.37
2016,7,6,19,0,279.0,28.0,4.9,13.0,54.0,311.06,236.64
2016,7,6,19,15,139.5,14.0,4.8,12.5,27.0,153.58,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,13.5,4.25,13.0,27.5,10.9,0.0
2016,7,7,5,30,306.0,27.0,4.2,13.0,55.0,22.22,12.28
2016,7,7,5,45,401.5,35.5,4.2,13.5,96.0,29.23,19.85
2016,7,7,6,0,497.0,44.0,4.2,14.0,137.0,36.32,26.56
2016,7,7,6,15,557.5,50.0,4.15,14.0,184.0,41.23,31.23
2016,7,7,6,30,618.0,56.0,4.1,14.0,231.0,46.19,35.78
2016,7,7,6,45,309.0,58.0,4.1,14.0,145.5,43.26,33.17
2016,7,7,7,0,0.0,60.0,4.1,14.0,60.0,45.96,35.52
2016,7,7,7,15,0.0,72.0,4.1,14.0,72.0,55.26,43.66
2016,7,7,7,30,0.0,84.0,4.1,14.0,84.0,64.5,51.67
2016,7,7,7,45,28.5,156.0,4.1,14.5,172.0,110.32,91.43
2016,7,7,8,0,57.0,228.0,4.1,15.0,260.0,152.07,126.85
2016,7,7,8,15,35.5,221.5,4.1,15.0,242.0,149.31,124.03
2016,7,7,8,30,14.0,215.0,4.1,15.0,224.0,154.15,127.79
2016,7,7,8,45,10.0,206.5,4.2,15.5,213.5,149.58,123.32
2016,7,7,9,0,6.0,198.0,4.3,16.0,203.0,144.62,118.6
2016,7,7,9,15,7.5,210.5,4.4,16.0,217.0,153.22,125.61
2016,7,7,9,30,9.0,223.0,4.5,16.0,231.0,161.73,132.51
2016,7,7,9,45,10.5,238.0,4.6,16.5,247.5,171.94,140.56
2016,7,7,10,0,12.0,253.0,4.7,17.0,264.0,183.95,143.07
2016,7,7,10,15,25.5,313.0,4.75,17.0,336.0,212.35,164.64
2016,7,7,10,30,39.0,373.0,4.8,17.0,408.0,255.15,197.51
2016,7,7,10,45,41.0,386.0,4.9,17.0,423.5,271.05,209.89
2016,7,7,11,0,43.0,399.0,5.0,17.0,439.0,287.64,222.95
2016,7,7,11,15,38.0,393.5,5.0,17.0,429.5,290.7,225.62
2016,7,7,11,30,33.0,388.0,5.0,17.0,420.0,292.81,227.53
2016,7,7,11,45,35.0,389.5,5.0,17.0,423.0,302.3,235.06
2016,7,7,12,0,37.0,391.0,5.0,17.0,426.0,312.06,242.81
2016,7,7,12,15,45.5,413.5,5.0,17.0,457.5,341.33,265.66
2016,7,7,12,30,54.0,436.0,5.0,17.0,489.0,372.49,289.86
2016,7,7,12,45,47.5,422.0,5.0,17.0,468.5,366.56,285.45
2016,7,7,13,0,41.0,408.0,5.0,17.0,448.0,359.12,279.93
2016,7,7,13,15,41.0,401.5,4.95,17.0,440.5,361.58,282.1
2016,7,7,13,30,41.0,395.0,4.9,17.0,433.0,363.57,283.91
2016,7,7,13,45,49.5,397.5,4.9,17.0,442.5,380.4,297.46
2016,7,7,14,0,58.0,400.0,4.9,17.0,452.0,397.96,311.57
2016,7,7,14,15,40.0,353.0,4.9,17.0,389.0,345.29,270.97
2016,7,7,14,30,22.0,306.0,4.9,17.0,326.0,271.09,213.1
2016,7,7,14,45,21.0,292.5,4.95,17.0,310.5,260.97,205.67
2016,7,7,15,0,20.0,279.0,5.0,17.0,295.0,250.58,197.88
2016,7,7,15,15,17.5,259.5,5.05,16.5,273.0,232.95,184.62
2016,7,7,15,30,15.0,240.0,5.1,16.0,251.0,214.93,170.91
2016,7,7,15,45,25.0,244.5,5.15,16.0,261.5,232.19,185.76
2016,7,7,16,0,35.0,249.0,5.2,16.0,272.0,273.99,220.29
2016,7,7,16,15,18.5,207.0,5.2,15.5,219.5,195.25,156.88
2016,7,7,16,30,2.0,165.0,5.2,15.0,167.0,139.7,111.29
2016,7,7,16,45,1.0,151.5,5.25,15.0,152.5,127.87,101.86
2016,7,7,17,0,0.0,138.0,5.3,15.0,138.0,116.03,92.29
2016,7,7,17,15,0.0,127.0,5.25,14.5,127.0,107.84,85.91
2016,7,7,17,30,0.0,116.0,5.2,14.0,116.0,99.88,79.59
2016,7,7,17,45,0.0,98.5,5.2,14.0,98.5,84.73,66.89
2016,7,7,18,0,0.0,81.0,5.2,14.0,81.0,69.27,53.73
2016,7,7,18,15,242.5,63.0,5.1,13.5,108.0,337.96,287.92
2016,7,7,18,30,485.0,45.0,5.0,13.0,135.0,528.25,441.42
2016,7,7,18,45,392.0,36.0,4.95,12.5,94.5,423.89,349.73
2016,7,7,19,0,299.0,27.0,4.9,12.0,54.0,326.1,247.84
2016,7,7,19,15,149.5,13.5,4.85,12.0,27.0,160.09,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,27.0,10.1,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,54.0,20.63,10.85
2016,7,8,5,45,415.5,32.5,4.25,13.5,94.5,26.91,17.8
2016,7,8,6,0,511.0,40.0,4.3,14.0,135.0,33.31,23.89
2016,7,8,6,15,292.0,72.5,4.2,14.0,130.5,53.15,41.82
2016,7,8,6,30,73.0,105.0,4.1,14.0,126.0,74.78,61.22
2016,7,8,6,45,78.0,126.5,4.05,14.5,152.5,88.97,73.65
2016,7,8,7,0,83.0,148.0,4.0,15.0,179.0,102.93,85.62
2016,7,8,7,15,63.0,164.5,3.85,15.0,190.5,113.48,94.58
2016,7,8,7,30,43.0,181.0,3.7,15.0,202.0,123.75,103.17
2016,7,8,7,45,87.5,211.5,3.6,15.5,258.5,142.54,118.79
2016,7,8,8,0,132.0,242.0,3.5,16.0,315.0,154.84,128.62
2016,7,8,8,15,103.0,259.0,3.45,16.0,319.0,170.4,141.38
2016,7,8,8,30,74.0,276.0,3.4,16.0,323.0,179.51,148.61
2016,7,8,8,45,71.5,295.0,3.4,16.5,343.5,189.98,156.66
2016,7,8,9,0,69.0,314.0,3.4,17.0,364.0,200.11,164.38
2016,7,8,9,15,82.5,338.5,3.45,17.0,401.0,212.97,174.64
2016,7,8,9,30,96.0,363.0,3.5,17.0,438.0,225.4,184.5
2016,7,8,9,45,96.5,380.5,3.55,17.5,459.0,234.91,191.59
2016,7,8,10,0,97.0,398.0,3.6,18.0,480.0,255.95,195.65
2016,7,8,10,15,133.0,418.0,3.6,18.0,534.5,268.92,202.92
2016,7,8,10,30,169.0,438.0,3.6,18.0,589.0,302.94,227.55
2016,7,8,10,45,188.0,448.5,3.65,18.5,620.0,332.51,249.82
2016,7,8,11,0,207.0,459.0,3.7,19.0,651.0,364.67,274.49
2016,7,8,11,15,141.5,455.0,3.7,19.0,587.5,358.78,272.75
2016,7,8,11,30,76.0,451.0,3.7,19.0,524.0,352.37,269.6
2016,7,8,11,45,164.0,463.0,3.75,19.0,621.0,410.08,313.35
2016,7,8,12,0,252.0,475.0,3.8,19.0,718.0,480.75,367.03
2016,7,8,12,15,319.0,447.5,3.85,19.0,755.0,527.61,403.35
2016,7,8,12,30,386.0,420.0,3.9,19.0,792.0,578.74,443.04
2016,7,8,12,45,348.5,435.0,4.0,19.0,769.0,594.3,455.21
2016,7,8,13,0,311.0,450.0,4.1,19.0,746.0,606.42,464.61
2016,7,8,13,15,308.5,443.0,4.2,19.0,733.0,624.19,478.73
2016,7,8,13,30,306.0,436.0,4.3,19.0,720.0,640.21,491.51
2016,7,8,13,45,269.5,433.5,4.4,19.0,679.5,629.57,484.2
2016,7,8,14,0,233.0,431.0,4.5,19.0,639.0,598.43,462.03
2016,7,8,14,15,173.5,417.0,4.6,19.0,569.5,546.87,423.76
2016,7,8,14,30,114.0,403.0,4.7,19.0,500.0,490.67,381.26
2016,7,8,14,45,134.0,387.5,4.8,19.0,496.5,505.46,394.32
2016,7,8,15,0,154.0,372.0,4.9,19.0,493.0,520.02,407.07
2016,7,8,15,15,163.5,351.5,4.9,18.5,474.0,518.33,407.99
2016,7,8,15,30,173.0,331.0,4.9,18.0,455.0,515.54,408.22
2016,7,8,15,45,257.0,295.0,4.95,18.0,466.0,594.8,472.4
2016,7,8,16,0,341.0,259.0,5.0,18.0,477.0,647.98,516.69
2016,7,8,16,15,258.5,249.5,4.9,17.5,408.0,559.52,449.31
2016,7,8,16,30,176.0,240.0,4.8,17.0,339.0,445.46,361.06
2016,7,8,16,45,115.0,212.5,4.75,17.0,274.5,355.71,289.68
2016,7,8,17,0,54.0,185.0,4.7,17.0,210.0,242.89,197.75
2016,7,8,17,15,27.0,152.0,4.6,16.5,164.5,180.4,146.55
2016,7,8,17,30,0.0,119.0,4.5,16.0,119.0,103.29,81.75
2016,7,8,17,45,309.0,86.5,4.45,16.0,173.0,439.36,369.8
2016,7,8,18,0,618.0,54.0,4.4,16.0,227.0,681.61,560.57
2016,7,8,18,15,557.0,48.0,4.35,15.5,180.0,609.69,502.32
2016,7,8,18,30,496.0,42.0,4.3,15.0,133.0,533.6,439.36
2016,7,8,18,45,404.5,33.5,4.25,15.0,93.0,430.92,350.62
2016,7,8,19,0,313.0,25.0,4.2,15.0,53.0,334.88,249.63
2016,7,8,19,15,156.5,12.5,4.15,14.5,26.5,163.29,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,1.65,14.0,27.0,9.71,0.0
2016,7,9,5,30,338.0,24.0,1.7,14.0,54.0,19.88,10.07
2016,7,9,5,45,430.0,31.0,1.75,14.5,94.0,25.8,16.77
2016,7,9,6,0,522.0,38.0,1.8,15.0,134.0,34.54,24.88
2016,7,9,6,15,580.0,43.5,1.9,15.5,180.5,39.58,29.58
2016,7,9,6,30,638.0,49.0,2.0,16.0,227.0,44.65,34.14
2016,7,9,6,45,334.0,93.0,2.1,16.5,187.5,66.63,53.46
2016,7,9,7,0,30.0,137.0,2.2,17.0,148.0,95.88,78.79
2016,7,9,7,15,24.0,151.0,2.25,17.0,160.5,108.65,89.59
2016,7,9,7,30,18.0,165.0,2.3,17.0,173.0,118.59,97.84
2016,7,9,7,45,37.0,195.5,2.4,17.5,215.5,132.9,109.54
2016,7,9,8,0,56.0,226.0,2.5,18.0,258.0,150.92,124.19
2016,7,9,8,15,51.5,243.5,2.6,18.0,274.5,161.23,132.45
2016,7,9,8,30,47.0,261.0,2.7,18.0,291.0,171.26,140.45
2016,7,9,8,45,116.5,295.5,2.8,18.5,377.0,181.51,148.31
2016,7,9,9,0,186.0,330.0,2.9,19.0,463.0,199.3,162.34
2016,7,9,9,15,259.5,335.5,2.95,19.0,532.5,190.32,154.55
2016,7,9,9,30,333.0,341.0,3.0,19.0,602.0,193.07,156.53
2016,7,9,9,45,613.5,216.0,3.15,19.5,722.0,123.85,98.85
2016,7,9,10,0,894.0,91.0,3.3,20.0,842.0,142.03,78.82
2016,7,9,10,15,900.0,92.0,3.35,20.0,870.0,196.65,113.1
2016,7,9,10,30,906.0,93.0,3.4,20.0,898.0,251.97,156.71
2016,7,9,10,45,604.5,264.5,3.5,20.0,807.5,313.8,219.9
2016,7,9,11,0,303.0,436.0,3.6,20.0,717.0,370.73,275.44
2016,7,9,11,15,368.5,415.5,3.65,20.0,762.5,411.61,307.19
2016,7,9,11,30,434.0,395.0,3.7,20.0,808.0,451.55,339.03
2016,7,9,11,45,257.0,428.0,3.8,20.0,673.0,426.67,324.07
2016,7,9,12,0,80.0,461.0,3.9,20.0,538.0,384.33,293.47
2016,7,9,12,15,136.5,472.5,4.0,20.0,604.0,437.87,334.64
2016,7,9,12,30,193.0,484.0,4.1,20.0,670.0,500.01,381.89
2016,7,9,12,45,124.5,457.5,4.25,20.0,577.5,452.78,346.77
2016,7,9,13,0,56.0,431.0,4.4,20.0,485.0,388.64,298.41
2016,7,9,13,15,81.5,441.5,4.55,20.0,518.0,426.37,328.13
2016,7,9,13,30,107.0,452.0,4.7,20.0,551.0,466.6,359.43
2016,7,9,13,45,109.0,441.5,4.85,20.0,540.0,470.29,362.99
2016,7,9,14,0,111.0,431.0,5.0,20.0,529.0,490.69,379.09
2016,7,9,14,15,102.0,413.5,5.1,19.5,502.0,459.14,356.79
2016,7,9,14,30,93.0,396.0,5.2,19.0,475.0,443.4,346.24
2016,7,9,14,45,95.5,379.5,5.3,19.0,457.5,438.4,343.49
2016,7,9,15,0,98.0,363.0,5.4,19.0,440.0,432.74,340.22
2016,7,9,15,15,67.5,324.5,5.5,18.5,376.0,370.04,292.43
2016,7,9,15,30,37.0,286.0,5.6,18.0,312.0,304.99,241.84
2016,7,9,15,45,122.5,285.0,5.75,18.0,364.5,421.64,337.65
2016,7,9,16,0,208.0,284.0,5.9,18.0,417.0,515.92,414.78
2016,7,9,16,15,520.5,177.5,5.95,17.5,475.5,770.18,620.75
2016,7,9,16,30,833.0,71.0,6.0,17.0,534.0,955.29,761.1
2016,7,9,16,45,812.5,69.0,6.1,16.5,485.5,929.42,745.48
2016,7,9,17,0,792.0,67.0,6.2,16.0,437.0,912.81,737.6
2016,7,9,17,15,766.5,63.5,6.15,15.5,387.0,874.43,712.17
2016,7,9,17,30,741.0,60.0,6.1,15.0,337.0,833.88,684.41
2016,7,9,17,45,698.0,57.0,6.1,15.0,287.0,775.46,640.64
2016,7,9,18,0,655.0,54.0,6.1,15.0,237.0,716.17,594.45
2016,7,9,18,15,596.0,48.0,5.95,14.5,189.0,638.09,531.6
2016,7,9,18,30,537.0,42.0,5.8,14.0,141.0,569.52,473.16
2016,7,9,18,45,432.5,34.5,5.7,13.5,98.5,456.06,374.72
2016,7,9,19,0,328.0,27.0,5.6,13.0,56.0,349.68,262.23
2016,7,9,19,15,164.0,13.5,5.45,13.0,28.0,170.49,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,5.3,13.0,27.0,10.23,0.0
2016,7,10,5,30,313.0,26.0,5.4,13.0,54.0,21.47,11.14
2016,7,10,5,45,413.5,34.5,5.55,13.5,95.5,28.53,19.14
2016,7,10,6,0,514.0,43.0,5.7,14.0,137.0,35.7,25.95
2016,7,10,6,15,576.5,49.0,5.7,14.0,185.0,40.68,30.7
2016,7,10,6,30,639.0,55.0,5.7,14.0,233.0,49.49,38.71
2016,7,10,6,45,683.0,59.5,5.7,14.5,284.0,53.46,42.18
2016,7,10,7,0,727.0,64.0,5.7,15.0,335.0,57.44,45.55
2016,7,10,7,15,757.5,67.5,5.65,15.5,386.5,60.43,47.96
2016,7,10,7,30,788.0,71.0,5.6,16.0,438.0,63.39,50.3
2016,7,10,7,45,812.5,73.5,5.6,16.5,488.5,65.49,51.85
2016,7,10,8,0,837.0,76.0,5.6,17.0,539.0,75.45,60.21
2016,7,10,8,15,854.0,78.5,5.5,17.0,587.5,77.87,62.08
2016,7,10,8,30,871.0,81.0,5.4,17.0,636.0,80.15,63.85
2016,7,10,8,45,885.5,82.0,5.35,17.5,681.0,81.31,64.53
2016,7,10,9,0,900.0,83.0,5.3,18.0,726.0,82.37,65.13
2016,7,10,9,15,910.5,85.0,5.2,18.0,766.0,83.77,66.17
2016,7,10,9,30,921.0,87.0,5.1,18.0,806.0,85.03,67.08
2016,7,10,9,45,928.0,88.5,5.1,18.5,841.0,87.69,69.07
2016,7,10,10,0,935.0,90.0,5.1,19.0,876.0,144.1,79.97
2016,7,10,10,15,941.5,91.0,5.15,19.0,904.5,201.19,115.76
2016,7,10,10,30,948.0,92.0,5.2,19.0,933.0,259.05,161.65
2016,7,10,10,45,951.0,93.5,5.3,19.5,955.5,316.83,211.7
2016,7,10,11,0,954.0,95.0,5.4,20.0,978.0,374.58,263.11
2016,7,10,11,15,957.0,95.5,5.5,20.0,993.0,431.46,314.29
2016,7,10,11,30,960.0,96.0,5.6,20.0,1008.0,487.87,364.38
2016,7,10,11,45,961.5,96.5,5.7,20.0,1015.5,542.9,412.37
2016,7,10,12,0,963.0,97.0,5.8,20.0,1023.0,596.93,458.45
2016,7,10,12,15,963.0,97.0,5.85,20.0,1023.5,648.51,501.49
2016,7,10,12,30,963.0,97.0,5.9,20.0,1024.0,698.5,542.33
2016,7,10,12,45,957.5,100.0,5.95,20.0,1015.5,745.22,579.83
2016,7,10,13,0,952.0,103.0,6.0,20.0,1007.0,789.55,614.83
2016,7,10,13,15,949.5,102.5,5.95,20.0,992.5,830.65,645.1
2016,7,10,13,30,947.0,102.0,5.9,20.0,978.0,868.99,672.78
2016,7,10,13,45,945.0,100.0,5.9,20.5,957.0,903.44,696.49
2016,7,10,14,0,943.0,98.0,5.9,21.0,936.0,934.75,717.87
2016,7,10,14,15,937.5,97.0,5.85,20.5,907.5,960.57,737.96
2016,7,10,14,30,932.0,96.0,5.8,20.0,879.0,982.9,755.75
2016,7,10,14,45,925.5,94.0,5.8,20.0,845.0,999.66,768.61
2016,7,10,15,0,919.0,92.0,5.8,20.0,811.0,1012.73,779.08
2016,7,10,15,15,909.0,90.5,5.7,20.0,771.0,1019.2,784.4
2016,7,10,15,30,899.0,89.0,5.6,20.0,731.0,1021.95,787.31
2016,7,10,15,45,887.0,86.5,5.6,20.0,686.5,1017.83,786.32
2016,7,10,16,0,875.0,84.0,5.6,20.0,642.0,1010.08,782.96
2016,7,10,16,15,858.0,81.5,5.55,19.5,594.0,993.71,774.83
2016,7,10,16,30,841.0,79.0,5.5,19.0,546.0,974.04,764.39
2016,7,10,16,45,819.0,76.0,5.5,19.0,495.5,957.91,755.32
2016,7,10,17,0,797.0,73.0,5.5,19.0,445.0,926.3,734.88
2016,7,10,17,15,767.0,69.0,5.4,18.5,393.0,882.75,706.12
2016,7,10,17,30,737.0,65.0,5.3,18.0,341.0,837.07,675.0
2016,7,10,17,45,694.0,60.5,5.25,18.0,289.5,776.55,630.48
2016,7,10,18,0,651.0,56.0,5.2,18.0,238.0,715.16,583.55
2016,7,10,18,15,587.5,50.0,5.1,17.5,189.0,640.72,524.98
2016,7,10,18,30,524.0,44.0,5.0,17.0,140.0,561.38,459.34
2016,7,10,18,45,420.0,35.5,4.9,16.5,97.5,447.22,362.04
2016,7,10,19,0,316.0,27.0,4.8,16.0,55.0,340.26,249.97
2016,7,10,19,15,158.0,13.5,4.75,15.5,27.5,165.52,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,25.5,10.23,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,51.0,21.44,10.86
2016,7,11,5,45,400.0,34.5,2.15,14.5,92.0,28.47,19.01
2016,7,11,6,0,500.0,43.0,2.1,15.0,133.0,35.6,25.78
2016,7,11,6,15,563.0,49.5,2.0,15.0,181.0,40.94,30.83
2016,7,11,6,30,626.0,56.0,1.9,15.0,229.0,46.31,35.75
2016,7,11,6,45,669.5,60.5,1.85,15.5,279.5,54.07,42.58
2016,7,11,7,0,713.0,65.0,1.8,16.0,330.0,57.99,45.87
2016,7,11,7,15,743.5,69.0,1.85,16.5,381.0,61.29,48.54
2016,7,11,7,30,774.0,73.0,1.9,17.0,432.0,64.55,51.11
2016,7,11,7,45,797.0,75.5,1.95,17.5,482.0,66.54,52.54
2016,7,11,8,0,820.0,78.0,2.0,18.0,532.0,76.33,60.68
2016,7,11,8,15,837.0,81.0,2.05,18.0,579.5,79.0,62.76
2016,7,11,8,30,854.0,84.0,2.1,18.0,627.0,81.52,64.72
2016,7,11,8,45,867.5,86.0,2.15,18.5,671.0,83.19,65.82
2016,7,11,9,0,881.0,88.0,2.2,19.0,715.0,84.72,66.8
2016,7,11,9,15,891.0,89.5,2.3,19.0,755.0,85.72,67.48
2016,7,11,9,30,901.0,91.0,2.4,19.0,795.0,86.58,68.07
2016,7,11,9,45,901.5,97.0,2.55,19.5,827.0,89.92,70.61
2016,7,11,10,0,902.0,103.0,2.7,20.0,859.0,146.79,83.08
2016,7,11,10,15,908.0,104.5,2.8,20.0,888.0,202.42,117.32
2016,7,11,10,30,914.0,106.0,2.9,20.0,917.0,258.79,161.29
2016,7,11,10,45,499.0,273.5,3.05,20.5,718.0,295.36,208.67
2016,7,11,11,0,84.0,441.0,3.2,21.0,519.0,325.05,245.59
2016,7,11,11,15,506.0,275.5,3.3,21.0,755.0,371.85,273.92
2016,7,11,11,30,928.0,110.0,3.4,21.0,991.0,482.02,355.49
2016,7,11,11,45,930.0,110.5,3.55,21.0,998.5,535.94,401.24
2016,7,11,12,0,932.0,111.0,3.7,21.0,1006.0,588.99,445.45
2016,7,11,12,15,932.5,111.0,3.85,21.0,1007.0,639.75,486.9
2016,7,11,12,30,933.0,111.0,4.0,21.0,1008.0,689.04,526.35
2016,7,11,12,45,938.0,107.0,4.2,21.0,1002.5,736.65,564.02
2016,7,11,13,0,943.0,103.0,4.4,21.0,997.0,782.4,599.81
