Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,706.0,239.0,4.55,21.0,902.5,773.4,590.89
2016,7,11,13,30,469.0,375.0,4.7,21.0,808.0,730.8,557.21
2016,7,11,13,45,489.5,348.0,4.9,21.0,790.5,753.84,576.78
2016,7,11,14,0,510.0,321.0,5.1,21.0,773.0,774.65,594.49
2016,7,11,14,15,716.5,209.0,5.2,20.5,823.0,888.7,684.14
2016,7,11,14,30,923.0,97.0,5.3,20.0,873.0,975.25,747.51
2016,7,11,14,45,917.0,95.5,5.4,20.0,839.5,992.9,761.21
2016,7,11,15,0,911.0,94.0,5.5,20.0,806.0,1006.94,773.0
2016,7,11,15,15,901.5,92.0,5.55,19.5,766.5,1013.33,780.82
2016,7,11,15,30,892.0,90.0,5.6,19.0,727.0,1016.0,786.29
2016,7,11,15,45,880.5,87.5,5.65,19.0,683.5,1012.4,786.01
2016,7,11,16,0,869.0,85.0,5.7,19.0,640.0,1005.2,783.36
2016,7,11,16,15,852.5,82.5,5.7,18.5,592.0,989.41,775.89
2016,7,11,16,30,836.0,80.0,5.7,18.0,544.0,970.32,766.1
2016,7,11,16,45,815.5,76.5,5.7,18.0,493.5,955.16,757.64
2016,7,11,17,0,795.0,73.0,5.7,18.0,443.0,924.44,737.67
2016,7,11,17,15,764.5,69.5,5.7,17.5,391.5,881.1,709.4
2016,7,11,17,30,734.0,66.0,5.7,17.0,340.0,835.65,678.67
2016,7,11,17,45,691.0,61.5,5.7,16.5,288.5,775.16,635.13
2016,7,11,18,0,648.0,57.0,5.7,16.0,237.0,713.76,588.88
2016,7,11,18,15,584.0,50.5,5.6,15.5,188.0,638.53,528.81
2016,7,11,18,30,520.0,44.0,5.5,15.0,139.0,558.1,461.36
2016,7,11,18,45,418.0,35.5,5.45,15.0,96.5,445.73,363.52
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,340.43,249.53
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,130.61,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,4.95,12.5,25.5,9.44,0.0
2016,7,12,5,30,328.0,24.0,5.0,13.0,51.0,19.88,9.45
2016,7,12,5,45,427.0,32.0,5.1,13.5,92.5,26.61,17.41
2016,7,12,6,0,526.0,40.0,5.2,14.0,134.0,33.45,23.94
2016,7,12,6,15,587.5,45.5,5.1,14.0,182.0,41.32,31.25
2016,7,12,6,30,649.0,51.0,5.0,14.0,230.0,46.39,35.94
2016,7,12,6,45,324.5,73.5,4.95,14.5,163.0,53.75,42.44
2016,7,12,7,0,0.0,96.0,4.9,15.0,96.0,71.77,58.25
2016,7,12,7,15,17.5,135.5,4.85,15.0,143.5,98.77,81.82
2016,7,12,7,30,35.0,175.0,4.8,15.0,191.0,120.11,100.16
2016,7,12,7,45,41.5,198.0,4.8,15.5,219.0,134.2,111.79
2016,7,12,8,0,48.0,221.0,4.8,16.0,247.0,147.98,123.0
2016,7,12,8,15,31.0,217.5,4.75,16.0,235.0,146.88,121.65
2016,7,12,8,30,14.0,214.0,4.7,16.0,223.0,153.37,126.8
2016,7,12,8,45,19.5,239.5,4.7,16.5,253.0,170.11,140.34
2016,7,12,9,0,25.0,265.0,4.7,17.0,283.0,186.58,153.51
2016,7,12,9,15,34.0,295.0,4.65,17.0,321.0,190.37,156.28
2016,7,12,9,30,43.0,325.0,4.6,17.0,359.0,205.88,168.83
2016,7,12,9,45,66.0,359.0,4.6,17.5,413.5,223.07,182.35
2016,7,12,10,0,89.0,393.0,4.6,18.0,468.0,251.64,193.21
2016,7,12,10,15,517.5,242.5,4.55,18.0,699.0,202.92,135.43
2016,7,12,10,30,946.0,92.0,4.5,18.0,930.0,256.23,159.73
2016,7,12,10,45,950.5,93.5,4.45,18.0,953.0,314.41,210.26
2016,7,12,11,0,955.0,95.0,4.4,18.0,976.0,372.74,262.46
2016,7,12,11,15,958.5,95.5,4.35,18.0,991.5,429.99,313.77
2016,7,12,11,30,962.0,96.0,4.3,18.0,1007.0,486.84,363.86
2016,7,12,11,45,964.0,96.0,4.25,18.5,1015.5,542.01,410.64
2016,7,12,12,0,966.0,96.0,4.2,19.0,1024.0,596.21,455.22
2016,7,12,12,15,966.5,96.0,4.2,19.0,1024.5,648.34,497.92
2016,7,12,12,30,967.0,96.0,4.2,19.0,1025.0,698.91,538.36
2016,7,12,12,45,958.5,101.0,4.25,19.0,1016.0,745.44,574.93
2016,7,12,13,0,950.0,106.0,4.3,19.0,1007.0,789.39,608.87
2016,7,12,13,15,947.5,105.5,4.4,19.0,992.5,830.63,639.43
2016,7,12,13,30,945.0,105.0,4.5,19.0,978.0,869.11,667.48
2016,7,12,13,45,942.0,103.5,4.6,19.0,956.5,903.33,692.57
2016,7,12,14,0,939.0,102.0,4.7,19.0,935.0,934.37,715.52
2016,7,12,14,15,933.0,101.0,4.8,19.0,906.5,959.87,734.73
2016,7,12,14,30,927.0,100.0,4.9,19.0,878.0,981.85,751.67
2016,7,12,14,45,919.5,98.0,5.0,19.0,843.5,997.77,764.58
2016,7,12,15,0,912.0,96.0,5.1,19.0,809.0,1009.98,775.14
2016,7,12,15,15,902.0,94.0,5.1,18.5,768.5,1016.0,782.34
2016,7,12,15,30,892.0,92.0,5.1,18.0,728.0,1018.28,787.16
2016,7,12,15,45,879.5,89.5,5.1,18.0,683.5,1013.77,785.9
2016,7,12,16,0,867.0,87.0,5.1,18.0,639.0,1005.64,782.29
2016,7,12,16,15,849.5,84.5,5.05,18.0,590.5,988.91,772.34
2016,7,12,16,30,832.0,82.0,5.0,18.0,542.0,981.6,769.22
2016,7,12,16,45,810.5,78.0,4.95,18.0,491.5,952.21,750.28
2016,7,12,17,0,789.0,74.0,4.9,18.0,441.0,919.89,729.15
2016,7,12,17,15,758.0,70.5,4.8,17.5,389.0,876.15,700.31
2016,7,12,17,30,727.0,67.0,4.7,17.0,337.0,830.3,669.12
2016,7,12,17,45,685.0,62.0,4.6,16.5,285.5,770.23,626.0
2016,7,12,18,0,643.0,57.0,4.5,16.0,234.0,716.36,585.75
2016,7,12,18,15,578.5,50.5,4.35,15.5,185.5,633.77,520.6
2016,7,12,18,30,514.0,44.0,4.2,15.0,137.0,553.06,453.67
2016,7,12,18,45,411.5,35.0,4.1,15.0,95.0,439.8,356.15
2016,7,12,19,0,309.0,26.0,4.0,15.0,53.0,333.26,240.82
2016,7,12,19,15,154.5,13.0,4.0,14.5,26.5,127.58,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,153.5,12.5,3.25,12.5,25.0,9.83,0.0
2016,7,13,5,30,307.0,25.0,3.2,13.0,50.0,20.67,9.77
2016,7,13,5,45,410.0,34.0,3.15,13.5,91.5,28.15,18.73
2016,7,13,6,0,513.0,43.0,3.1,14.0,133.0,35.72,25.95
2016,7,13,6,15,577.5,49.0,2.9,14.5,182.0,40.71,30.66
2016,7,13,6,30,642.0,55.0,2.7,15.0,231.0,49.55,38.62
2016,7,13,6,45,685.5,60.0,2.55,15.5,282.0,53.91,42.43
2016,7,13,7,0,729.0,65.0,2.4,16.0,333.0,58.25,46.1
2016,7,13,7,15,760.0,69.0,2.3,16.0,385.0,61.6,48.91
2016,7,13,7,30,791.0,73.0,2.2,16.0,437.0,64.9,51.64
2016,7,13,7,45,813.5,76.0,2.1,16.5,488.0,67.26,53.4
2016,7,13,8,0,836.0,79.0,2.0,17.0,539.0,77.31,61.79
2016,7,13,8,15,853.5,81.5,2.0,17.5,587.5,79.71,63.51
2016,7,13,8,30,871.0,84.0,2.0,18.0,636.0,81.97,65.11
2016,7,13,8,45,884.0,86.0,2.0,18.5,680.5,83.66,66.23
2016,7,13,9,0,897.0,88.0,2.0,19.0,725.0,85.21,67.22
2016,7,13,9,15,907.5,90.0,2.0,19.5,765.5,86.54,68.04
2016,7,13,9,30,918.0,92.0,2.0,20.0,806.0,87.71,68.74
2016,7,13,9,45,913.5,100.5,2.0,20.5,838.0,91.64,71.74
2016,7,13,10,0,909.0,109.0,2.0,21.0,870.0,148.03,84.24
2016,7,13,10,15,915.0,110.5,2.1,21.0,899.0,204.27,117.97
2016,7,13,10,30,921.0,112.0,2.2,21.0,928.0,261.24,161.76
2016,7,13,10,45,925.5,113.0,2.3,21.5,950.0,318.07,209.51
2016,7,13,11,0,930.0,114.0,2.4,22.0,972.0,375.05,258.7
2016,7,13,11,15,933.0,115.0,2.5,22.0,987.0,431.43,307.85
2016,7,13,11,30,936.0,116.0,2.6,22.0,1002.0,487.43,355.89
2016,7,13,11,45,937.5,116.0,2.75,22.0,1010.0,541.48,401.53
2016,7,13,12,0,939.0,116.0,2.9,22.0,1018.0,594.58,445.34
2016,7,13,12,15,939.0,116.0,3.1,22.0,1018.0,645.66,486.77
2016,7,13,12,30,939.0,116.0,3.3,22.0,1018.0,695.22,526.19
2016,7,13,12,45,941.0,113.5,3.5,22.5,1012.0,742.5,562.16
2016,7,13,13,0,943.0,111.0,3.7,23.0,1006.0,787.76,595.96
2016,7,13,13,15,940.5,110.5,3.85,23.0,991.0,828.93,626.07
2016,7,13,13,30,938.0,110.0,4.0,23.0,976.0,867.37,653.52
2016,7,13,13,45,934.0,109.0,4.2,23.0,954.0,901.18,678.05
2016,7,13,14,0,930.0,108.0,4.4,23.0,932.0,931.79,700.48
2016,7,13,14,15,924.0,106.5,4.45,22.5,903.5,956.79,719.79
2016,7,13,14,30,918.0,105.0,4.5,22.0,875.0,978.26,737.14
2016,7,13,14,45,910.0,103.5,4.6,22.0,840.0,994.24,749.91
2016,7,13,15,0,902.0,102.0,4.7,22.0,805.0,1006.54,760.4
2016,7,13,15,15,891.0,100.0,4.7,22.0,765.0,1011.63,765.32
2016,7,13,15,30,880.0,98.0,4.7,22.0,725.0,1013.0,767.92
2016,7,13,15,45,866.5,95.5,4.75,22.0,680.0,1007.6,766.51
2016,7,13,16,0,853.0,93.0,4.8,22.0,635.0,998.61,762.82
2016,7,13,16,15,835.0,90.0,4.75,21.5,587.0,994.03,763.0
2016,7,13,16,30,817.0,87.0,4.7,21.0,539.0,972.87,751.68
2016,7,13,16,45,793.0,83.5,4.7,21.0,488.0,941.77,732.29
2016,7,13,17,0,769.0,80.0,4.7,21.0,437.0,907.8,710.65
2016,7,13,17,15,737.0,76.0,4.6,20.5,385.5,862.63,681.12
2016,7,13,17,30,705.0,72.0,4.5,20.0,334.0,815.37,649.25
2016,7,13,17,45,660.0,66.5,4.4,19.5,282.5,759.37,609.65
2016,7,13,18,0,615.0,61.0,4.3,19.0,231.0,696.39,562.97
2016,7,13,18,15,548.5,54.0,4.2,18.5,182.5,611.95,497.41
2016,7,13,18,30,482.0,47.0,4.1,18.0,134.0,529.4,429.94
2016,7,13,18,45,377.0,37.5,4.0,17.5,92.0,414.2,332.53
2016,7,13,19,0,272.0,28.0,3.9,17.0,50.0,304.59,216.17
2016,7,13,19,15,136.0,14.0,3.85,16.5,25.0,114.33,0.0
2016,7,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,13.5,24.0,9.83,0.0
2016,7,14,5,30,290.0,25.0,2.1,14.0,48.0,20.63,9.35
2016,7,14,5,45,397.5,34.0,2.05,14.5,90.0,28.1,18.57
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,35.68,25.79
2016,7,14,6,15,571.0,49.5,1.9,15.0,180.5,41.04,30.89
2016,7,14,6,30,637.0,56.0,1.8,15.0,229.0,46.45,35.87
2016,7,14,6,45,682.5,61.0,1.75,15.5,280.5,54.67,43.11
2016,7,14,7,0,728.0,66.0,1.7,16.0,332.0,59.01,46.78
2016,7,14,7,15,759.5,69.5,1.7,16.5,384.5,61.97,49.14
2016,7,14,7,30,791.0,73.0,1.7,17.0,437.0,64.9,51.44
2016,7,14,7,45,815.5,76.0,1.7,17.5,488.0,67.31,53.23
2016,7,14,8,0,840.0,79.0,1.7,18.0,539.0,77.39,61.61
2016,7,14,8,15,857.5,81.5,1.7,18.5,588.0,79.8,63.33
2016,7,14,8,30,875.0,84.0,1.7,19.0,637.0,82.07,64.93
2016,7,14,8,45,889.5,86.0,1.75,19.5,682.5,83.82,66.09
2016,7,14,9,0,904.0,88.0,1.8,20.0,728.0,85.42,67.13
2016,7,14,9,15,914.5,89.5,1.8,20.0,768.5,86.48,67.85
2016,7,14,9,30,925.0,91.0,1.8,20.0,809.0,87.41,68.48
2016,7,14,9,45,930.5,94.0,1.85,20.5,844.0,88.83,69.39
2016,7,14,10,0,936.0,97.0,1.9,21.0,879.0,142.74,79.65
2016,7,14,10,15,942.0,98.0,1.95,21.0,908.5,200.14,113.7
2016,7,14,10,30,948.0,99.0,2.0,21.0,938.0,258.27,158.2
2016,7,14,10,45,525.5,274.0,2.1,21.5,741.0,300.55,209.91
2016,7,14,11,0,103.0,449.0,2.2,22.0,544.0,335.1,250.6
2016,7,14,11,15,312.5,411.0,2.35,22.0,706.0,385.5,284.84
2016,7,14,11,30,522.0,373.0,2.5,22.0,868.0,473.88,349.62
2016,7,14,11,45,536.5,363.0,2.65,22.0,874.5,514.66,382.57
2016,7,14,12,0,551.0,353.0,2.8,22.0,881.0,556.07,415.78
2016,7,14,12,15,341.5,412.0,2.9,22.0,739.5,513.97,386.89
2016,7,14,12,30,132.0,471.0,3.0,22.0,598.0,450.56,340.05
2016,7,14,12,45,127.0,471.0,3.2,22.0,592.5,464.12,351.1
2016,7,14,13,0,122.0,471.0,3.4,22.0,587.0,476.83,361.12
2016,7,14,13,15,125.5,460.5,3.45,22.0,578.5,486.56,368.94
2016,7,14,13,30,129.0,450.0,3.5,22.0,570.0,495.45,376.18
2016,7,14,13,45,139.0,443.0,3.6,22.0,569.0,512.12,389.39
2016,7,14,14,0,149.0,436.0,3.7,22.0,568.0,528.63,402.49
2016,7,14,14,15,328.0,371.0,3.75,21.5,649.5,662.29,506.0
2016,7,14,14,30,507.0,306.0,3.8,21.0,731.0,804.6,612.94
2016,7,14,14,45,360.5,336.5,3.85,21.0,632.5,693.42,531.43
2016,7,14,15,0,214.0,367.0,3.9,21.0,534.0,573.93,442.66
2016,7,14,15,15,304.0,325.5,3.9,20.5,549.0,654.75,507.07
2016,7,14,15,30,394.0,284.0,3.9,20.0,564.0,711.85,553.39
2016,7,14,15,45,323.0,280.0,3.95,20.0,500.0,645.62,504.68
2016,7,14,16,0,252.0,276.0,4.0,20.0,436.0,577.31,454.06
2016,7,14,16,15,252.5,253.0,4.0,19.5,402.5,558.38,442.84
2016,7,14,16,30,253.0,230.0,4.0,19.0,369.0,537.55,429.81
2016,7,14,16,45,505.0,157.5,4.05,19.0,402.0,735.24,587.03
2016,7,14,17,0,757.0,85.0,4.1,19.0,435.0,902.16,709.85
2016,7,14,17,15,439.5,115.5,4.1,18.5,313.5,613.17,497.36
2016,7,14,17,30,122.0,146.0,4.1,18.0,192.0,295.31,242.54
2016,7,14,17,45,108.0,126.0,4.1,17.5,162.0,260.09,215.16
2016,7,14,18,0,94.0,106.0,4.1,17.0,132.0,224.63,186.0
2016,7,14,18,15,274.0,78.0,4.0,16.5,131.5,390.71,325.97
2016,7,14,18,30,454.0,50.0,3.9,16.0,131.0,508.72,417.46
2016,7,14,18,45,349.5,39.0,3.8,15.5,90.0,392.87,317.72
2016,7,14,19,0,245.0,28.0,3.7,15.0,49.0,281.93,198.88
2016,7,14,19,15,122.5,14.0,3.6,14.5,24.5,104.08,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,12.5,9.5,7.47,0.0
2016,7,15,5,30,0.0,19.0,3.1,13.0,19.0,14.5,4.64
2016,7,15,5,45,0.0,36.0,3.25,13.5,36.0,27.05,17.69
2016,7,15,6,0,0.0,53.0,3.4,14.0,53.0,39.34,29.09
2016,7,15,6,15,3.0,72.0,3.3,14.0,73.0,52.88,41.51
2016,7,15,6,30,6.0,91.0,3.2,14.0,93.0,66.35,53.7
2016,7,15,6,45,12.0,110.0,3.15,14.5,114.0,79.79,65.55
2016,7,15,7,0,18.0,129.0,3.1,15.0,135.0,93.17,77.09
2016,7,15,7,15,31.5,153.0,3.0,15.0,166.5,106.16,88.23
2016,7,15,7,30,45.0,177.0,2.9,15.0,198.0,121.23,101.02
2016,7,15,7,45,53.0,200.5,2.8,15.5,228.0,135.62,112.85
2016,7,15,8,0,61.0,224.0,2.7,16.0,258.0,149.69,124.22
2016,7,15,8,15,162.0,247.5,2.7,16.0,348.0,158.87,131.59
2016,7,15,8,30,263.0,271.0,2.7,16.0,438.0,164.94,136.29
2016,7,15,8,45,578.0,180.0,2.7,16.5,579.5,114.2,92.76
2016,7,15,9,0,893.0,89.0,2.7,17.0,721.0,85.68,68.16
2016,7,15,9,15,904.0,91.0,2.7,17.5,761.5,87.01,69.02
2016,7,15,9,30,915.0,93.0,2.7,18.0,802.0,88.19,69.73
2016,7,15,9,45,921.0,95.5,2.7,18.5,837.0,89.32,70.4
2016,7,15,10,0,927.0,98.0,2.7,19.0,872.0,141.16,79.86
2016,7,15,10,15,933.5,99.0,2.7,19.0,901.5,198.19,113.73
2016,7,15,10,30,940.0,100.0,2.7,19.0,931.0,256.0,158.33
2016,7,15,10,45,945.5,100.5,2.75,19.0,953.5,313.83,207.74
2016,7,15,11,0,951.0,101.0,2.8,19.0,976.0,371.89,258.99
2016,7,15,11,15,954.0,101.5,2.8,19.0,991.5,429.05,309.53
2016,7,15,11,30,957.0,102.0,2.8,19.0,1007.0,485.76,358.81
2016,7,15,11,45,959.5,102.0,2.85,19.5,1015.5,541.26,405.29
2016,7,15,12,0,962.0,102.0,2.9,20.0,1024.0,595.84,449.63
2016,7,15,12,15,962.0,102.0,2.95,20.0,1024.0,647.84,491.64
2016,7,15,12,30,962.0,102.0,3.0,20.0,1024.0,698.24,531.4
2016,7,15,12,45,953.0,107.0,3.05,20.0,1014.5,744.54,567.17
2016,7,15,13,0,944.0,112.0,3.1,20.0,1005.0,788.23,600.31
2016,7,15,13,15,714.0,232.0,3.1,20.0,901.5,772.22,586.19
2016,7,15,13,30,484.0,352.0,3.1,20.0,798.0,723.09,548.19
2016,7,15,13,45,476.5,349.5,3.1,20.0,780.0,743.28,563.8
2016,7,15,14,0,469.0,347.0,3.1,20.0,762.0,760.88,577.02
2016,7,15,14,15,479.5,325.5,3.1,19.5,738.0,775.1,589.7
2016,7,15,14,30,490.0,304.0,3.1,19.0,714.0,786.69,600.67
2016,7,15,14,45,488.0,290.5,3.1,19.0,685.0,791.36,605.36
2016,7,15,15,0,486.0,277.0,3.1,19.0,656.0,793.22,608.21
2016,7,15,15,15,482.0,263.0,3.1,19.0,622.5,789.79,607.42
2016,7,15,15,30,478.0,249.0,3.1,19.0,589.0,783.56,604.78
2016,7,15,15,45,273.5,261.0,3.1,19.0,453.0,573.81,449.84
2016,7,15,16,0,69.0,273.0,3.1,19.0,317.0,337.1,266.15
2016,7,15,16,15,67.5,252.0,3.15,18.5,292.5,318.41,253.83
2016,7,15,16,30,66.0,231.0,3.2,18.0,268.0,299.06,240.05
2016,7,15,16,45,66.0,208.0,3.25,17.5,242.0,278.08,224.84
2016,7,15,17,0,66.0,185.0,3.3,17.0,216.0,256.32,208.73
2016,7,15,17,15,80.0,165.0,3.35,16.5,198.0,251.72,206.85
2016,7,15,17,30,94.0,145.0,3.4,16.0,180.0,266.86,220.72
2016,7,15,17,45,80.5,124.5,3.45,16.0,151.5,212.22,175.89
2016,7,15,18,0,67.0,104.0,3.5,16.0,123.0,178.15,147.22
2016,7,15,18,15,236.5,79.0,3.45,15.5,124.0,337.37,283.06
2016,7,15,18,30,406.0,54.0,3.4,15.0,125.0,471.03,388.43
2016,7,15,18,45,299.5,42.0,3.35,14.5,85.5,352.42,286.07
2016,7,15,19,0,193.0,30.0,3.3,14.0,46.0,242.68,168.42
2016,7,15,19,15,96.5,15.0,3.25,14.0,23.0,85.12,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.0,3.4,13.0,22.0,10.23,0.0
2016,7,16,5,30,245.0,26.0,3.4,13.0,44.0,21.39,9.04
2016,7,16,5,45,355.0,35.5,3.45,13.5,84.0,29.16,19.45
2016,7,16,6,0,465.0,45.0,3.5,14.0,124.0,37.02,27.02
2016,7,16,6,15,533.5,52.0,3.4,14.0,172.0,42.64,32.4
2016,7,16,6,30,602.0,59.0,3.3,14.0,220.0,48.31,37.65
2016,7,16,6,45,645.5,65.0,3.2,14.5,270.5,52.95,41.74
2016,7,16,7,0,689.0,71.0,3.1,15.0,321.0,57.53,45.67
2016,7,16,7,15,722.5,75.5,3.0,15.5,372.5,65.82,52.75
2016,7,16,7,30,756.0,80.0,2.9,16.0,424.0,69.29,55.51
2016,7,16,7,45,781.0,83.0,2.85,16.5,475.0,71.47,57.09
2016,7,16,8,0,806.0,86.0,2.8,17.0,526.0,73.6,58.62
2016,7,16,8,15,824.5,89.0,2.75,17.0,574.5,75.52,60.06
2016,7,16,8,30,843.0,92.0,2.7,17.0,623.0,86.04,68.91
2016,7,16,8,45,859.0,94.0,2.7,17.5,668.0,87.67,69.95
2016,7,16,9,0,875.0,96.0,2.7,18.0,713.0,89.16,70.89
2016,7,16,9,15,886.0,98.0,2.7,18.0,754.0,90.36,71.73
2016,7,16,9,30,897.0,100.0,2.7,18.0,795.0,91.4,72.45
2016,7,16,9,45,904.0,102.5,2.75,18.5,829.5,92.42,73.02
2016,7,16,10,0,911.0,105.0,2.8,19.0,864.0,142.2,81.65
2016,7,16,10,15,917.5,106.0,2.85,19.0,893.5,198.47,114.76
2016,7,16,10,30,924.0,107.0,2.9,19.0,923.0,255.53,158.65
2016,7,16,10,45,927.5,109.0,2.95,19.0,945.0,312.97,207.73
2016,7,16,11,0,931.0,111.0,3.0,19.0,967.0,370.47,258.53
2016,7,16,11,15,934.5,112.0,3.05,19.0,983.0,427.25,308.79
2016,7,16,11,30,938.0,113.0,3.1,19.0,999.0,483.7,357.96
2016,7,16,11,45,940.0,113.0,3.2,19.0,1007.0,538.24,404.69
2016,7,16,12,0,942.0,113.0,3.3,19.0,1015.0,591.88,449.53
2016,7,16,12,15,942.5,113.0,3.35,19.0,1015.5,643.52,491.6
2016,7,16,12,30,943.0,113.0,3.4,19.0,1016.0,693.67,531.5
2016,7,16,12,45,941.0,113.5,3.5,19.0,1009.0,740.77,568.47
2016,7,16,13,0,939.0,114.0,3.6,19.0,1002.0,785.68,603.17
2016,7,16,13,15,937.0,113.5,3.6,19.0,988.0,827.35,633.54
2016,7,16,13,30,935.0,113.0,3.6,19.0,974.0,866.33,660.97
2016,7,16,13,45,932.0,111.0,3.65,19.0,952.5,900.25,685.08
2016,7,16,14,0,929.0,109.0,3.7,19.0,931.0,930.97,707.03
2016,7,16,14,15,923.5,108.0,3.75,19.0,902.5,957.07,725.89
2016,7,16,14,30,918.0,107.0,3.8,19.0,874.0,979.7,742.51
2016,7,16,14,45,910.5,105.0,3.85,19.0,839.5,995.85,754.87
2016,7,16,15,0,903.0,103.0,3.9,19.0,805.0,1008.29,764.92
2016,7,16,15,15,477.5,201.5,3.95,18.5,571.5,720.04,562.64
2016,7,16,15,30,52.0,300.0,4.0,18.0,338.0,335.88,264.35
2016,7,16,15,45,52.5,281.0,4.05,18.0,317.0,322.31,255.75
2016,7,16,16,0,53.0,262.0,4.1,18.0,296.0,308.18,245.58
2016,7,16,16,15,140.5,247.0,4.1,17.5,327.0,411.69,331.55
2016,7,16,16,30,228.0,232.0,4.1,17.0,358.0,490.09,397.04
2016,7,16,16,45,500.0,156.5,4.2,17.0,397.0,729.22,587.85
2016,7,16,17,0,772.0,81.0,4.3,17.0,436.0,912.43,723.8
2016,7,16,17,15,739.0,77.0,4.3,16.5,384.0,866.22,692.37
2016,7,16,17,30,706.0,73.0,4.3,16.0,332.0,824.8,665.16
2016,7,16,17,45,660.5,67.5,4.3,16.0,280.5,761.78,619.14
2016,7,16,18,0,615.0,62.0,4.3,16.0,229.0,698.27,570.83
2016,7,16,18,15,546.5,54.5,4.2,15.5,180.0,611.26,502.22
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,526.24,431.74
2016,7,16,18,45,368.5,37.0,4.1,14.5,89.5,406.78,329.32
2016,7,16,19,0,259.0,27.0,4.1,14.0,48.0,290.1,198.65
2016,7,16,19,15,129.5,13.5,4.1,13.5,24.0,109.02,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,138.0,12.0,4.45,13.0,22.0,9.44,0.0
2016,7,17,5,30,276.0,24.0,4.5,13.0,44.0,19.81,7.42
2016,7,17,5,45,391.0,32.5,4.6,13.5,85.0,26.89,17.44
2016,7,17,6,0,506.0,41.0,4.7,14.0,126.0,34.13,24.44
2016,7,17,6,15,572.0,47.0,4.65,14.0,174.5,39.16,29.28
2016,7,17,6,30,638.0,53.0,4.6,14.0,223.0,47.91,37.28
2016,7,17,6,45,320.0,85.5,4.6,14.5,171.0,61.65,49.48
2016,7,17,7,0,2.0,118.0,4.6,15.0,119.0,85.95,70.79
2016,7,17,7,15,1.0,111.5,4.55,15.0,112.0,82.78,67.8
2016,7,17,7,30,0.0,105.0,4.5,15.0,105.0,79.06,64.32
2016,7,17,7,45,0.0,115.5,4.45,15.5,115.5,86.78,70.7
2016,7,17,8,0,0.0,126.0,4.4,16.0,126.0,94.44,76.96
2016,7,17,8,15,8.0,171.0,4.4,16.0,176.0,125.08,103.07
2016,7,17,8,30,16.0,216.0,4.4,16.0,226.0,154.47,127.78
2016,7,17,8,45,24.0,245.5,4.45,16.5,262.0,173.63,143.33
2016,7,17,9,0,32.0,275.0,4.5,17.0,298.0,179.49,147.58
2016,7,17,9,15,24.0,266.5,4.55,17.0,284.0,188.27,154.57
2016,7,17,9,30,16.0,258.0,4.6,17.0,270.0,183.67,150.41
2016,7,17,9,45,28.5,303.0,4.65,17.0,326.5,194.73,159.34
2016,7,17,10,0,41.0,348.0,4.7,17.0,383.0,224.38,174.3
2016,7,17,10,15,36.5,350.5,4.7,17.0,382.0,233.09,180.55
2016,7,17,10,30,32.0,353.0,4.7,17.0,381.0,241.06,186.75
2016,7,17,10,45,36.5,371.5,4.75,17.5,404.5,260.04,201.06
2016,7,17,11,0,41.0,390.0,4.8,18.0,428.0,280.22,216.34
2016,7,17,11,15,50.0,411.0,4.8,18.0,458.0,304.9,235.41
2016,7,17,11,30,59.0,432.0,4.8,18.0,488.0,331.5,256.02
2016,7,17,11,45,54.5,429.5,4.8,18.0,481.5,337.87,261.23
2016,7,17,12,0,50.0,427.0,4.8,18.0,475.0,343.53,265.87
2016,7,17,12,15,46.5,421.0,4.9,18.0,465.5,346.55,268.53
2016,7,17,12,30,43.0,415.0,5.0,18.0,456.0,348.79,270.56
2016,7,17,12,45,127.0,443.0,5.1,18.0,563.5,442.39,343.72
2016,7,17,13,0,211.0,471.0,5.2,18.0,671.0,541.32,420.02
2016,7,17,13,15,127.0,433.5,5.3,17.5,554.0,465.16,362.57
2016,7,17,13,30,43.0,396.0,5.4,17.0,437.0,365.83,286.03
2016,7,17,13,45,44.5,388.5,5.5,17.0,429.5,368.04,288.48
2016,7,17,14,0,46.0,381.0,5.6,17.0,422.0,369.94,290.52
2016,7,17,14,15,73.0,388.5,5.65,17.0,451.0,409.02,322.14
2016,7,17,14,30,100.0,396.0,5.7,17.0,480.0,450.3,355.35
2016,7,17,14,45,66.0,351.0,5.8,17.0,405.0,381.76,302.09
2016,7,17,15,0,32.0,306.0,5.9,17.0,330.0,309.96,245.51
2016,7,17,15,15,79.0,316.5,5.95,16.5,373.0,373.74,298.87
2016,7,17,15,30,126.0,327.0,6.0,16.0,416.0,464.62,372.83
2016,7,17,15,45,67.0,261.0,6.1,16.0,308.0,315.1,254.07
2016,7,17,16,0,8.0,195.0,6.2,16.0,200.0,170.58,135.78
2016,7,17,16,15,12.5,193.5,6.2,15.5,201.0,176.33,141.53
2016,7,17,16,30,17.0,192.0,6.2,15.0,202.0,182.79,147.81
2016,7,17,16,45,17.5,177.5,6.25,15.0,186.5,172.17,139.58
2016,7,17,17,0,18.0,163.0,6.3,15.0,171.0,161.57,131.3
2016,7,17,17,15,9.0,126.5,6.2,14.5,130.5,117.1,94.23
2016,7,17,17,30,0.0,90.0,6.1,14.0,90.0,73.02,56.84
2016,7,17,17,45,300.5,75.0,6.1,14.0,156.0,415.96,355.53
2016,7,17,18,0,601.0,60.0,6.1,14.0,222.0,682.56,571.33
2016,7,17,18,15,533.0,53.0,6.0,13.5,174.5,597.15,500.4
2016,7,17,18,30,465.0,46.0,5.9,13.0,127.0,513.76,429.01
2016,7,17,18,45,352.0,36.5,5.8,13.0,86.0,392.49,321.62
2016,7,17,19,0,239.0,27.0,5.7,13.0,45.0,272.79,184.07
2016,7,17,19,15,119.5,13.5,5.65,13.0,22.5,101.42,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,4.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,256.0,23.0,4.1,13.0,41.0,18.93,6.23
2016,7,18,5,45,369.5,31.5,4.1,13.0,81.0,25.98,16.65
2016,7,18,6,0,483.0,40.0,4.1,13.0,121.0,33.18,23.7
2016,7,18,6,15,549.0,46.5,4.05,13.5,168.0,38.57,28.81
2016,7,18,6,30,615.0,53.0,4.0,14.0,215.0,47.66,37.05
2016,7,18,6,45,307.5,56.0,3.95,14.5,137.0,41.96,31.95
2016,7,18,7,0,0.0,59.0,3.9,15.0,59.0,45.19,34.72
2016,7,18,7,15,0.0,81.0,3.85,15.0,81.0,61.89,49.4
2016,7,18,7,30,0.0,103.0,3.8,15.0,103.0,77.67,63.11
2016,7,18,7,45,0.0,121.5,3.8,15.5,121.5,90.83,74.23
2016,7,18,8,0,0.0,140.0,3.8,16.0,140.0,103.85,85.08
2016,7,18,8,15,1.5,158.5,3.75,16.0,159.5,116.76,95.88
2016,7,18,8,30,3.0,177.0,3.7,16.0,179.0,129.53,106.48
2016,7,18,8,45,4.0,183.0,3.7,16.5,186.0,134.07,109.81
2016,7,18,9,0,5.0,189.0,3.7,17.0,193.0,138.54,113.08
2016,7,18,9,15,18.5,246.5,3.7,17.0,261.0,175.96,144.19
2016,7,18,9,30,32.0,304.0,3.7,17.0,329.0,195.13,159.76
2016,7,18,9,45,56.5,344.5,3.75,17.0,390.5,215.92,176.6
2016,7,18,10,0,81.0,385.0,3.8,17.0,452.0,245.4,189.29
2016,7,18,10,15,93.5,404.5,3.85,17.0,484.5,268.61,205.53
2016,7,18,10,30,106.0,424.0,3.9,17.0,517.0,293.9,224.28
2016,7,18,10,45,206.0,427.5,3.95,17.5,614.5,322.59,242.59
2016,7,18,11,0,306.0,431.0,4.0,18.0,712.0,364.92,273.01
2016,7,18,11,15,178.0,425.0,4.05,18.0,589.5,352.36,268.41
2016,7,18,11,30,50.0,419.0,4.1,18.0,467.0,319.17,245.96
2016,7,18,11,45,205.5,424.0,4.15,18.0,621.0,402.71,309.41
2016,7,18,12,0,361.0,429.0,4.2,18.0,775.0,505.68,387.85
2016,7,18,12,15,299.5,451.0,4.25,18.0,738.0,515.62,396.37
2016,7,18,12,30,238.0,473.0,4.3,18.0,701.0,518.83,399.44
2016,7,18,12,45,341.0,431.5,4.35,18.0,755.0,583.84,450.36
2016,7,18,13,0,444.0,390.0,4.4,18.0,809.0,659.56,508.73
2016,7,18,13,15,428.0,386.5,4.4,18.0,785.5,676.13,521.51
2016,7,18,13,30,412.0,383.0,4.4,18.0,762.0,689.62,532.15
2016,7,18,13,45,426.5,367.0,4.45,18.0,751.5,715.33,552.52
2016,7,18,14,0,441.0,351.0,4.5,18.0,741.0,739.38,571.62
2016,7,18,14,15,684.0,217.5,4.5,18.0,799.5,865.95,670.0
2016,7,18,14,30,927.0,84.0,4.5,18.0,858.0,964.11,739.86
2016,7,18,14,45,921.5,82.0,4.5,18.0,824.0,981.66,752.53
2016,7,18,15,0,916.0,80.0,4.5,18.0,790.0,995.57,763.41
2016,7,18,15,15,907.0,78.0,4.5,18.0,751.0,1002.33,769.53
2016,7,18,15,30,898.0,76.0,4.5,18.0,712.0,1005.35,773.31
2016,7,18,15,45,887.0,73.5,4.5,18.0,668.5,1002.05,772.9
2016,7,18,16,0,876.0,71.0,4.5,18.0,625.0,995.11,770.16
2016,7,18,16,15,860.5,69.0,4.55,17.5,577.5,980.69,764.26
2016,7,18,16,30,845.0,67.0,4.6,17.0,530.0,962.97,756.06
2016,7,18,16,45,824.5,64.0,4.65,17.0,480.0,935.69,739.45
2016,7,18,17,0,804.0,61.0,4.7,17.0,430.0,905.59,720.58
2016,7,18,17,15,775.5,58.0,4.75,16.5,379.0,876.58,703.41
2016,7,18,17,30,747.0,55.0,4.8,16.0,328.0,833.74,675.13
2016,7,18,17,45,706.0,51.0,4.9,16.0,277.0,775.77,633.08
2016,7,18,18,0,665.0,47.0,5.0,16.0,226.0,717.03,588.36
2016,7,18,18,15,603.0,42.0,4.95,15.5,178.0,637.58,525.19
2016,7,18,18,30,541.0,37.0,4.9,15.0,130.0,559.44,459.44
2016,7,18,18,45,436.0,29.5,4.85,14.5,88.5,444.35,358.93
2016,7,18,19,0,331.0,22.0,4.8,14.0,47.0,340.21,221.7
2016,7,18,19,15,165.5,11.0,4.65,13.5,23.5,134.39,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,12.0,21.0,8.26,0.0
2016,7,19,5,30,315.0,21.0,3.3,12.0,42.0,17.44,4.68
2016,7,19,5,45,423.5,28.5,3.4,12.5,83.0,25.89,16.56
2016,7,19,6,0,532.0,36.0,3.5,13.0,124.0,32.94,23.48
2016,7,19,6,15,596.0,41.5,3.45,13.0,172.0,38.08,28.43
2016,7,19,6,30,660.0,47.0,3.4,13.0,220.0,43.28,33.29
2016,7,19,6,45,330.0,65.5,3.4,13.5,152.0,48.59,38.02
2016,7,19,7,0,0.0,84.0,3.4,14.0,84.0,63.44,51.12
2016,7,19,7,15,0.0,100.0,3.4,14.0,100.0,75.0,61.21
2016,7,19,7,30,0.0,116.0,3.4,14.0,116.0,86.47,71.09
2016,7,19,7,45,0.0,135.0,3.45,14.5,135.0,99.82,82.36
2016,7,19,8,0,0.0,154.0,3.5,15.0,154.0,113.03,93.35
2016,7,19,8,15,9.5,187.5,3.55,15.5,193.5,135.53,112.17
2016,7,19,8,30,19.0,221.0,3.6,16.0,233.0,157.51,130.26
2016,7,19,8,45,29.0,252.0,3.65,16.5,272.0,166.73,137.39
2016,7,19,9,0,39.0,283.0,3.7,17.0,311.0,183.7,150.97
2016,7,19,9,15,27.5,272.0,3.75,17.0,292.5,178.28,146.07
2016,7,19,9,30,16.0,261.0,3.8,17.0,274.0,185.44,151.74
2016,7,19,9,45,65.0,328.5,3.85,17.0,382.0,208.58,170.6
2016,7,19,10,0,114.0,396.0,3.9,17.0,490.0,236.8,181.65
2016,7,19,10,15,164.5,412.0,3.95,17.0,553.5,266.66,201.1
2016,7,19,10,30,215.0,428.0,4.0,17.0,617.0,303.05,226.78
2016,7,19,10,45,336.0,398.5,4.05,17.5,702.0,326.87,241.14
2016,7,19,11,0,457.0,369.0,4.1,18.0,787.0,367.68,270.93
2016,7,19,11,15,370.5,411.0,4.1,18.0,753.5,405.04,304.57
2016,7,19,11,30,284.0,453.0,4.1,18.0,720.0,424.99,323.33
2016,7,19,11,45,352.0,427.5,4.2,18.0,761.5,469.14,358.29
2016,7,19,12,0,420.0,402.0,4.3,18.0,803.0,515.68,395.45
2016,7,19,12,15,684.5,250.0,4.35,18.0,903.5,596.12,459.62
2016,7,19,12,30,949.0,98.0,4.4,18.0,1004.0,684.45,530.68
2016,7,19,12,45,943.0,100.5,4.45,18.0,995.5,730.4,567.15
2016,7,19,13,0,937.0,103.0,4.5,18.0,987.0,773.9,601.29
2016,7,19,13,15,934.5,102.5,4.55,18.0,972.5,814.9,631.89
2016,7,19,13,30,932.0,102.0,4.6,18.0,958.0,853.16,659.73
2016,7,19,13,45,931.5,98.5,4.7,18.5,937.0,887.44,683.74
2016,7,19,14,0,931.0,95.0,4.8,19.0,916.0,918.59,705.52
2016,7,19,14,15,925.5,94.0,4.85,18.5,887.5,944.43,726.08
2016,7,19,14,30,920.0,93.0,4.9,18.0,859.0,966.78,744.43
2016,7,19,14,45,914.5,90.0,5.0,18.0,825.5,983.46,757.95
2016,7,19,15,0,909.0,87.0,5.1,18.0,792.0,996.44,769.09
2016,7,19,15,15,899.0,85.5,5.1,18.0,752.0,1002.95,775.13
2016,7,19,15,30,889.0,84.0,5.1,18.0,712.0,1005.74,778.8
2016,7,19,15,45,878.5,80.5,5.2,18.0,668.0,1001.97,778.83
2016,7,19,16,0,868.0,77.0,5.3,18.0,624.0,994.52,776.44
2016,7,19,16,15,851.5,75.0,5.3,17.5,576.5,979.3,769.38
2016,7,19,16,30,835.0,73.0,5.3,17.0,529.0,960.8,760.01
2016,7,19,16,45,815.5,69.0,5.35,17.0,479.0,933.49,743.04
2016,7,19,17,0,796.0,65.0,5.4,17.0,429.0,915.19,732.48
2016,7,19,17,15,766.5,62.0,5.35,16.5,377.5,873.58,705.01
2016,7,19,17,30,737.0,59.0,5.3,16.0,326.0,829.9,675.2
2016,7,19,17,45,697.0,54.0,5.25,16.0,275.5,771.62,631.7
2016,7,19,18,0,657.0,49.0,5.2,16.0,225.0,712.5,585.68
2016,7,19,18,15,593.5,43.5,5.05,15.5,176.5,631.09,520.34
2016,7,19,18,30,530.0,38.0,4.9,15.0,128.0,551.02,452.56
2016,7,19,18,45,425.5,30.0,4.75,14.5,87.0,445.53,359.0
2016,7,19,19,0,321.0,22.0,4.6,14.0,46.0,331.12,208.34
2016,7,19,19,15,160.5,11.0,4.5,14.0,23.0,130.58,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,12.5,20.5,7.87,0.0
2016,7,20,5,30,315.0,20.0,3.5,13.0,41.0,16.61,3.4
2016,7,20,5,45,423.5,28.0,3.65,13.5,81.5,25.46,16.04
2016,7,20,6,0,532.0,36.0,3.8,14.0,122.0,32.95,23.35
2016,7,20,6,15,596.5,41.5,3.75,14.0,170.0,38.08,28.3
2016,7,20,6,30,661.0,47.0,3.7,14.0,218.0,43.29,33.15
2016,7,20,6,45,330.5,79.0,3.7,14.5,164.5,57.55,45.84
2016,7,20,7,0,0.0,111.0,3.7,15.0,111.0,81.32,66.71
2016,7,20,7,15,13.5,138.0,3.65,15.0,144.0,99.86,82.81
2016,7,20,7,30,27.0,165.0,3.6,15.0,177.0,113.99,94.84
2016,7,20,7,45,27.5,183.5,3.55,15.5,197.0,125.62,104.38
2016,7,20,8,0,28.0,202.0,3.5,16.0,217.0,137.01,113.58
2016,7,20,8,15,129.0,237.0,3.45,16.0,316.5,152.72,126.58
2016,7,20,8,30,230.0,272.0,3.4,16.0,416.0,173.02,143.35
2016,7,20,8,45,183.0,297.5,3.4,16.5,417.0,184.21,152.02
2016,7,20,9,0,136.0,323.0,3.4,17.0,418.0,194.65,160.01
2016,7,20,9,15,101.0,332.0,3.4,17.5,404.5,210.13,172.12
2016,7,20,9,30,66.0,341.0,3.4,18.0,391.0,214.04,174.61
2016,7,20,9,45,112.5,371.0,3.4,18.5,462.0,213.88,173.8
2016,7,20,10,0,159.0,401.0,3.4,19.0,533.0,242.19,183.11
2016,7,20,10,15,181.0,415.0,3.45,19.0,570.0,269.92,201.22
2016,7,20,10,30,203.0,429.0,3.5,19.0,607.0,300.74,223.51
2016,7,20,10,45,333.0,398.0,3.55,19.0,699.5,325.35,238.38
2016,7,20,11,0,463.0,367.0,3.6,19.0,792.0,367.9,269.44
2016,7,20,11,15,436.5,382.0,3.65,19.0,787.5,403.73,300.7
2016,7,20,11,30,410.0,397.0,3.7,19.0,783.0,437.29,329.52
2016,7,20,11,45,427.5,384.0,3.8,19.5,789.5,472.47,357.96
2016,7,20,12,0,445.0,371.0,3.9,20.0,796.0,508.6,386.73
2016,7,20,12,15,449.0,384.5,4.0,20.0,813.5,555.55,423.48
2016,7,20,12,30,453.0,398.0,4.1,20.0,831.0,602.91,459.9
2016,7,20,12,45,708.5,244.5,4.25,20.0,915.5,694.62,532.46
2016,7,20,13,0,964.0,91.0,4.4,20.0,1000.0,783.1,603.27
2016,7,20,13,15,547.5,272.5,4.5,20.0,787.5,675.62,520.49
2016,7,20,13,30,131.0,454.0,4.6,20.0,575.0,500.31,384.06
2016,7,20,13,45,233.5,426.5,4.75,20.0,635.5,577.17,445.4
2016,7,20,14,0,336.0,399.0,4.9,20.0,696.0,675.63,520.97
2016,7,20,14,15,396.0,358.5,5.0,19.5,697.0,711.97,551.38
2016,7,20,14,30,456.0,318.0,5.1,19.0,698.0,767.74,596.0
2016,7,20,14,45,429.5,315.0,5.25,19.0,661.0,758.67,590.54
2016,7,20,15,0,403.0,312.0,5.4,19.0,624.0,746.3,582.93
2016,7,20,15,15,366.5,305.5,5.45,19.0,578.0,696.1,547.26
2016,7,20,15,30,330.0,299.0,5.5,19.0,532.0,664.44,524.62
2016,7,20,15,45,607.0,188.0,5.6,19.0,582.0,869.1,685.15
2016,7,20,16,0,884.0,77.0,5.7,19.0,632.0,1010.91,788.78
2016,7,20,16,15,867.0,74.5,5.7,18.5,583.5,994.57,780.1
2016,7,20,16,30,850.0,72.0,5.7,18.0,535.0,974.86,769.92
2016,7,20,16,45,828.0,69.0,5.75,18.0,484.0,946.25,752.01
2016,7,20,17,0,806.0,66.0,5.8,18.0,433.0,926.75,740.57
2016,7,20,17,15,776.0,63.0,5.8,17.5,381.0,884.51,712.96
2016,7,20,17,30,746.0,60.0,5.8,17.0,329.0,840.15,682.89
2016,7,20,17,45,702.5,55.5,5.8,16.5,277.5,779.03,638.58
2016,7,20,18,0,659.0,51.0,5.8,16.0,226.0,717.11,591.46
2016,7,20,18,15,594.0,45.0,5.65,15.5,177.0,633.46,523.9
2016,7,20,18,30,529.0,39.0,5.5,15.0,128.0,551.16,453.82
2016,7,20,18,45,421.5,30.5,5.4,14.5,86.5,443.18,357.42
2016,7,20,19,0,314.0,22.0,5.3,14.0,45.0,324.32,195.94
2016,7,20,19,15,157.0,11.0,5.2,14.0,22.5,127.9,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,3.95,12.5,20.0,7.87,0.0
2016,7,21,5,30,305.0,20.0,4.1,13.0,40.0,16.6,2.49
2016,7,21,5,45,416.5,28.0,4.35,13.5,80.5,25.44,15.94
2016,7,21,6,0,528.0,36.0,4.6,14.0,121.0,32.93,23.29
2016,7,21,6,15,593.5,42.0,4.6,14.0,169.0,38.48,28.62
2016,7,21,6,30,659.0,48.0,4.6,14.0,217.0,44.08,33.84
2016,7,21,6,45,418.5,92.5,4.6,14.5,208.5,67.6,54.77
2016,7,21,7,0,178.0,137.0,4.6,15.0,200.0,95.46,79.19
2016,7,21,7,15,164.5,160.5,4.5,15.0,226.0,109.57,91.34
2016,7,21,7,30,151.0,184.0,4.4,15.0,252.0,123.17,102.89
2016,7,21,7,45,130.0,207.0,4.3,15.5,270.5,135.84,113.28
2016,7,21,8,0,109.0,230.0,4.2,16.0,289.0,147.97,123.05
2016,7,21,8,15,495.5,151.0,4.1,16.5,454.5,100.75,81.96
2016,7,21,8,30,882.0,72.0,4.0,17.0,620.0,74.67,59.18
2016,7,21,8,45,607.5,183.0,3.9,17.5,573.5,117.56,95.51
2016,7,21,9,0,333.0,294.0,3.8,18.0,527.0,175.78,143.92
2016,7,21,9,15,341.5,311.5,3.75,18.0,562.0,182.71,149.23
2016,7,21,9,30,350.0,329.0,3.7,18.0,597.0,189.18,154.25
2016,7,21,9,45,646.0,205.0,3.7,18.5,729.0,118.26,94.7
