Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,942.0,81.0,3.7,19.0,861.0,124.95,69.54
2016,7,21,10,15,948.0,82.0,3.75,19.0,890.5,182.92,102.02
2016,7,21,10,30,954.0,83.0,3.8,19.0,920.0,241.61,146.62
2016,7,21,10,45,959.5,83.5,3.9,19.0,943.0,300.38,196.86
2016,7,21,11,0,965.0,84.0,4.0,19.0,966.0,359.37,249.37
2016,7,21,11,15,968.0,84.5,4.1,19.0,981.5,417.45,301.46
2016,7,21,11,30,971.0,85.0,4.2,19.0,997.0,475.04,352.44
2016,7,21,11,45,973.5,85.0,4.35,19.5,1005.5,531.35,400.71
2016,7,21,12,0,976.0,85.0,4.5,20.0,1014.0,586.67,446.92
2016,7,21,12,15,976.5,85.0,4.65,20.0,1015.0,639.63,491.03
2016,7,21,12,30,977.0,85.0,4.8,20.0,1016.0,690.95,532.96
2016,7,21,12,45,968.5,90.5,4.95,20.0,1007.5,738.73,571.31
2016,7,21,13,0,960.0,96.0,5.1,20.0,999.0,783.89,607.07
2016,7,21,13,15,503.0,247.5,5.1,19.5,720.5,621.11,483.75
2016,7,21,13,30,46.0,399.0,5.1,19.0,442.0,370.9,287.18
2016,7,21,13,45,44.0,386.0,5.15,19.0,426.0,365.5,284.07
2016,7,21,14,0,42.0,373.0,5.2,19.0,410.0,359.27,279.73
2016,7,21,14,15,76.0,384.5,5.15,19.0,449.0,408.2,318.74
2016,7,21,14,30,110.0,396.0,5.1,19.0,488.0,460.03,359.64
2016,7,21,14,45,296.5,336.0,5.1,19.0,569.0,631.71,495.03
2016,7,21,15,0,483.0,276.0,5.1,19.0,650.0,789.32,616.15
2016,7,21,15,15,701.5,176.0,5.05,18.5,687.0,927.56,721.47
2016,7,21,15,30,920.0,76.0,5.0,18.0,724.0,1027.43,793.83
2016,7,21,15,45,910.0,73.0,5.0,18.0,679.5,1024.8,793.27
2016,7,21,16,0,900.0,70.0,5.0,18.0,635.0,1018.41,790.94
2016,7,21,16,15,883.5,68.0,5.0,17.5,586.5,1003.02,783.96
2016,7,21,16,30,867.0,66.0,5.0,17.0,538.0,984.23,774.62
2016,7,21,16,45,846.5,63.5,5.05,17.0,486.5,957.51,758.38
2016,7,21,17,0,826.0,61.0,5.1,17.0,435.0,927.91,739.83
2016,7,21,17,15,796.5,58.0,5.1,16.5,383.0,886.11,712.84
2016,7,21,17,30,767.0,55.0,5.1,16.0,331.0,853.46,691.8
2016,7,21,17,45,724.5,51.0,5.1,16.0,279.0,793.62,647.6
2016,7,21,18,0,682.0,47.0,5.1,16.0,227.0,733.0,600.81
2016,7,21,18,15,618.0,41.5,4.95,15.5,177.5,650.53,534.72
2016,7,21,18,30,554.0,36.0,4.8,15.0,128.0,569.51,466.06
2016,7,21,18,45,443.5,28.5,4.7,14.5,86.0,449.45,360.23
2016,7,21,19,0,333.0,21.0,4.6,14.0,44.0,326.85,186.49
2016,7,21,19,15,166.5,10.5,4.5,13.5,22.0,134.7,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,12.5,19.0,7.47,0.0
2016,7,22,5,30,307.0,19.0,3.9,13.0,38.0,17.19,1.67
2016,7,22,5,45,418.5,27.5,4.05,13.5,79.0,25.01,15.5
2016,7,22,6,0,530.0,36.0,4.2,14.0,120.0,32.95,23.29
2016,7,22,6,15,597.0,42.0,4.1,14.0,168.5,38.51,28.64
2016,7,22,6,30,664.0,48.0,4.0,14.0,217.0,44.13,33.88
2016,7,22,6,45,359.5,91.0,3.95,14.5,185.0,65.87,53.23
2016,7,22,7,0,55.0,134.0,3.9,15.0,153.0,93.73,77.66
2016,7,22,7,15,434.0,98.5,3.8,15.5,289.5,71.03,57.36
2016,7,22,7,30,813.0,63.0,3.7,16.0,426.0,64.61,51.44
2016,7,22,7,45,563.5,136.5,3.65,16.5,402.0,97.26,79.57
2016,7,22,8,0,314.0,210.0,3.6,17.0,378.0,136.5,112.79
2016,7,22,8,15,603.5,141.5,3.55,17.5,502.5,97.05,78.45
2016,7,22,8,30,893.0,73.0,3.5,18.0,627.0,75.59,59.73
2016,7,22,8,45,905.5,75.5,3.5,18.5,672.5,77.82,61.35
2016,7,22,9,0,918.0,78.0,3.5,19.0,718.0,79.91,62.83
2016,7,22,9,15,928.0,79.5,3.5,19.0,759.0,81.17,63.74
2016,7,22,9,30,938.0,81.0,3.5,19.0,800.0,82.3,64.55
2016,7,22,9,45,936.5,87.5,3.55,19.5,833.5,85.67,67.12
2016,7,22,10,0,935.0,94.0,3.6,20.0,867.0,130.28,74.28
2016,7,22,10,15,573.0,260.0,3.65,20.0,739.0,212.74,140.46
2016,7,22,10,30,211.0,426.0,3.7,20.0,611.0,300.03,222.05
2016,7,22,10,45,584.5,261.5,3.75,20.5,791.0,297.29,206.61
2016,7,22,11,0,958.0,97.0,3.8,21.0,971.0,364.26,251.06
2016,7,22,11,15,960.5,97.5,3.9,21.0,986.5,422.09,302.39
2016,7,22,11,30,963.0,98.0,4.0,21.0,1002.0,479.4,352.62
2016,7,22,11,45,965.5,97.5,4.1,21.0,1010.0,535.32,400.69
2016,7,22,12,0,968.0,97.0,4.2,21.0,1018.0,590.26,446.79
2016,7,22,12,15,968.0,97.0,4.3,21.0,1018.5,642.92,490.03
2016,7,22,12,30,968.0,97.0,4.4,21.0,1019.0,693.93,531.09
2016,7,22,12,45,965.5,97.5,4.55,21.5,1011.0,741.76,568.12
2016,7,22,13,0,963.0,98.0,4.7,22.0,1003.0,787.26,602.68
2016,7,22,13,15,960.0,97.5,4.85,21.5,988.0,828.97,635.02
2016,7,22,13,30,957.0,97.0,5.0,21.0,973.0,867.83,664.86
2016,7,22,13,45,952.5,96.5,5.15,21.0,951.0,902.4,690.5
2016,7,22,14,0,948.0,96.0,5.3,21.0,929.0,933.71,713.96
2016,7,22,14,15,942.5,94.5,5.35,21.0,900.0,959.74,733.2
2016,7,22,14,30,937.0,93.0,5.4,21.0,871.0,982.18,750.09
2016,7,22,14,45,928.5,92.0,5.5,21.0,835.5,998.65,763.34
2016,7,22,15,0,920.0,91.0,5.6,21.0,800.0,1011.36,774.21
2016,7,22,15,15,909.5,89.5,5.6,20.5,760.0,1017.78,781.74
2016,7,22,15,30,899.0,88.0,5.6,20.0,720.0,1020.43,786.87
2016,7,22,15,45,885.0,86.0,5.65,20.0,674.5,1015.21,785.5
2016,7,22,16,0,871.0,84.0,5.7,20.0,629.0,1006.34,781.74
2016,7,22,16,15,853.5,81.5,5.65,19.5,580.5,989.74,773.46
2016,7,22,16,30,836.0,79.0,5.6,19.0,532.0,982.4,771.88
2016,7,22,16,45,810.5,76.5,5.6,19.0,480.5,951.02,751.74
2016,7,22,17,0,785.0,74.0,5.6,19.0,429.0,916.75,729.32
2016,7,22,17,15,753.0,70.0,5.5,18.5,376.5,871.41,699.03
2016,7,22,17,30,721.0,66.0,5.4,18.0,324.0,823.97,666.24
2016,7,22,17,45,670.0,61.5,5.35,17.5,271.5,755.95,616.64
2016,7,22,18,0,619.0,57.0,5.3,17.0,219.0,695.45,570.56
2016,7,22,18,15,548.0,50.5,5.15,16.5,170.5,607.63,499.93
2016,7,22,18,30,477.0,44.0,5.0,16.0,122.0,521.93,427.38
2016,7,22,18,45,356.0,34.0,4.9,15.5,81.0,393.24,314.59
2016,7,22,19,0,235.0,24.0,4.8,15.0,40.0,260.1,137.57
2016,7,22,19,15,117.5,12.0,4.7,15.0,20.0,98.65,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,3.1,13.5,17.0,8.26,0.0
2016,7,23,5,30,225.0,21.0,3.1,14.0,34.0,17.28,0.33
2016,7,23,5,45,347.0,30.5,3.1,14.5,73.5,25.16,15.46
2016,7,23,6,0,469.0,40.0,3.1,15.0,113.0,33.16,23.36
2016,7,23,6,15,541.0,47.0,2.95,15.5,161.0,38.93,28.83
2016,7,23,6,30,613.0,54.0,2.8,16.0,209.0,44.76,34.16
2016,7,23,6,45,664.0,58.5,2.65,16.5,261.0,52.52,41.03
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,56.57,44.47
2016,7,23,7,15,748.0,67.0,2.5,17.5,365.0,59.97,47.25
2016,7,23,7,30,781.0,71.0,2.5,18.0,417.0,63.34,49.93
2016,7,23,7,45,807.0,73.5,2.5,18.5,469.0,65.46,51.48
2016,7,23,8,0,833.0,76.0,2.5,19.0,521.0,75.12,59.51
2016,7,23,8,15,850.5,78.5,2.55,19.5,569.5,77.61,61.3
2016,7,23,8,30,868.0,81.0,2.6,20.0,618.0,79.96,62.97
2016,7,23,8,45,882.0,83.0,2.65,20.5,663.5,81.76,64.18
2016,7,23,9,0,896.0,85.0,2.7,21.0,709.0,83.44,65.28
2016,7,23,9,15,906.5,87.0,2.8,21.5,750.0,84.86,66.18
2016,7,23,9,30,917.0,89.0,2.9,22.0,791.0,86.14,66.96
2016,7,23,9,45,926.5,89.5,3.0,22.5,826.5,86.43,66.93
2016,7,23,10,0,936.0,90.0,3.1,23.0,862.0,126.82,71.15
2016,7,23,10,15,942.0,91.0,3.2,23.0,891.5,184.72,102.28
2016,7,23,10,30,948.0,92.0,3.3,23.0,921.0,243.36,145.71
2016,7,23,10,45,950.0,94.5,3.45,23.5,943.0,302.42,194.87
2016,7,23,11,0,952.0,97.0,3.6,24.0,965.0,361.37,245.86
2016,7,23,11,15,955.0,97.5,3.75,24.0,980.5,419.12,296.56
2016,7,23,11,30,958.0,98.0,3.9,24.0,996.0,476.42,346.22
2016,7,23,11,45,957.0,100.0,4.05,24.0,1003.5,532.16,393.68
2016,7,23,12,0,956.0,102.0,4.2,24.0,1011.0,586.68,439.02
2016,7,23,12,15,956.5,102.0,4.35,23.5,1012.0,639.23,482.72
2016,7,23,12,30,957.0,102.0,4.5,23.0,1013.0,690.2,524.6
2016,7,23,12,45,955.5,102.5,4.65,23.0,1005.5,738.4,562.75
2016,7,23,13,0,954.0,103.0,4.8,23.0,998.0,784.4,598.67
2016,7,23,13,15,951.5,102.5,4.9,23.0,983.5,826.34,629.74
2016,7,23,13,30,949.0,102.0,5.0,23.0,969.0,865.49,658.05
2016,7,23,13,45,945.5,101.0,5.1,23.0,947.5,900.38,683.39
2016,7,23,14,0,942.0,100.0,5.2,23.0,926.0,932.05,706.58
2016,7,23,14,15,936.5,98.5,5.2,22.5,897.5,958.08,726.75
2016,7,23,14,30,931.0,97.0,5.2,22.0,869.0,980.54,744.63
2016,7,23,14,45,923.5,95.5,5.25,22.0,834.5,997.46,757.77
2016,7,23,15,0,916.0,94.0,5.3,22.0,800.0,1010.65,768.54
2016,7,23,15,15,905.5,92.5,5.3,21.5,759.5,1017.13,776.05
2016,7,23,15,30,895.0,91.0,5.3,21.0,719.0,1019.85,781.21
2016,7,23,15,45,881.0,89.0,5.3,21.0,673.5,1014.72,779.57
2016,7,23,16,0,867.0,87.0,5.3,21.0,628.0,1005.93,775.58
2016,7,23,16,15,849.5,84.5,5.2,20.5,579.5,989.45,767.08
2016,7,23,16,30,832.0,82.0,5.1,20.0,531.0,982.32,765.28
2016,7,23,16,45,806.5,79.0,5.1,20.0,479.5,950.32,744.97
2016,7,23,17,0,781.0,76.0,5.1,20.0,428.0,915.4,722.4
2016,7,23,17,15,748.0,72.0,5.05,19.5,375.5,869.1,692.03
2016,7,23,17,30,715.0,68.0,5.0,19.0,323.0,820.68,659.11
2016,7,23,17,45,663.5,63.5,5.0,18.5,270.5,759.55,615.38
2016,7,23,18,0,612.0,59.0,5.0,18.0,218.0,691.9,564.37
2016,7,23,18,15,539.0,51.5,4.9,17.5,169.0,600.96,491.87
2016,7,23,18,30,466.0,44.0,4.8,17.0,120.0,512.36,417.46
2016,7,23,18,45,341.5,34.0,4.7,16.5,79.0,381.11,302.71
2016,7,23,19,0,217.0,24.0,4.6,16.0,38.0,243.96,116.57
2016,7,23,19,15,108.5,12.0,4.5,15.5,19.0,91.79,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,13.0,16.0,8.26,0.0
2016,7,24,5,30,188.0,21.0,3.1,13.0,32.0,17.22,0.0
2016,7,24,5,45,309.5,32.0,3.15,13.5,70.5,26.27,16.36
2016,7,24,6,0,431.0,43.0,3.2,14.0,109.0,35.37,25.36
2016,7,24,6,15,507.0,50.5,3.05,14.5,157.0,41.39,31.11
2016,7,24,6,30,583.0,58.0,2.9,15.0,205.0,47.48,36.71
2016,7,24,6,45,633.0,64.0,2.8,15.5,256.0,52.17,40.88
2016,7,24,7,0,683.0,70.0,2.7,16.0,307.0,56.84,44.9
2016,7,24,7,15,392.5,125.5,2.65,16.5,266.5,87.42,71.5
2016,7,24,7,30,102.0,181.0,2.6,17.0,226.0,120.52,99.75
2016,7,24,7,45,454.0,133.0,2.6,17.5,370.0,91.46,74.17
2016,7,24,8,0,806.0,85.0,2.6,18.0,514.0,73.07,57.97
2016,7,24,8,15,825.5,88.0,2.6,18.0,563.0,75.05,59.48
2016,7,24,8,30,845.0,91.0,2.6,18.0,612.0,85.46,68.2
2016,7,24,8,45,861.5,92.5,2.65,18.5,658.0,86.87,69.05
2016,7,24,9,0,878.0,94.0,2.7,19.0,704.0,88.16,69.82
2016,7,24,9,15,889.5,96.0,2.7,19.5,745.0,89.45,70.59
2016,7,24,9,30,901.0,98.0,2.7,20.0,786.0,90.6,71.25
2016,7,24,9,45,910.0,99.5,2.75,20.5,821.5,91.25,71.51
2016,7,24,10,0,919.0,101.0,2.8,21.0,857.0,130.18,75.39
2016,7,24,10,15,925.5,102.0,2.85,21.0,886.5,187.42,105.97
2016,7,24,10,30,932.0,103.0,2.9,21.0,916.0,245.44,148.96
2016,7,24,10,45,937.5,103.5,3.0,21.5,939.0,303.52,197.31
2016,7,24,11,0,943.0,104.0,3.1,22.0,962.0,361.84,247.82
2016,7,24,11,15,945.5,104.5,3.2,22.0,977.5,419.12,298.27
2016,7,24,11,30,948.0,105.0,3.3,22.0,993.0,475.9,347.62
2016,7,24,11,45,950.0,105.0,3.4,22.0,1001.0,531.41,394.92
2016,7,24,12,0,952.0,105.0,3.5,22.0,1009.0,585.96,440.28
2016,7,24,12,15,952.0,105.0,3.65,22.0,1009.5,638.16,482.89
2016,7,24,12,30,952.0,105.0,3.8,22.0,1010.0,688.75,523.32
2016,7,24,12,45,951.0,104.5,4.0,22.0,1002.5,736.42,560.97
2016,7,24,13,0,950.0,104.0,4.2,22.0,995.0,781.88,596.36
2016,7,24,13,15,947.0,103.5,4.35,22.0,980.0,823.36,627.08
2016,7,24,13,30,944.0,103.0,4.5,22.0,965.0,862.01,655.14
2016,7,24,13,45,938.5,103.0,4.65,22.0,942.5,896.03,680.18
2016,7,24,14,0,933.0,103.0,4.8,22.0,920.0,926.78,703.08
2016,7,24,14,15,926.5,101.5,4.85,21.5,891.0,951.78,722.84
2016,7,24,14,30,920.0,100.0,4.9,21.0,862.0,973.17,740.34
2016,7,24,14,45,910.5,99.0,5.0,21.0,826.5,988.58,752.84
2016,7,24,15,0,901.0,98.0,5.1,21.0,791.0,1000.24,762.98
2016,7,24,15,15,889.5,96.0,5.1,20.5,750.0,1005.08,769.34
2016,7,24,15,30,878.0,94.0,5.1,20.0,709.0,1006.13,773.32
2016,7,24,15,45,618.5,170.5,5.1,20.0,589.5,862.57,673.37
2016,7,24,16,0,359.0,247.0,5.1,20.0,470.0,654.68,518.22
2016,7,24,16,15,303.0,235.5,5.05,19.5,413.5,591.1,472.37
2016,7,24,16,30,247.0,224.0,5.0,19.0,357.0,526.28,423.83
2016,7,24,16,45,500.5,152.0,4.95,19.0,387.5,725.27,584.05
2016,7,24,17,0,754.0,80.0,4.9,19.0,418.0,893.43,709.42
2016,7,24,17,15,719.5,75.5,4.85,18.5,365.5,845.29,676.14
2016,7,24,17,30,685.0,71.0,4.8,18.0,313.0,802.22,646.92
2016,7,24,17,45,637.0,65.0,4.75,17.5,262.0,736.53,599.14
2016,7,24,18,0,589.0,59.0,4.7,17.0,211.0,670.57,548.9
2016,7,24,18,15,516.0,51.5,4.6,16.5,163.0,580.27,476.52
2016,7,24,18,30,443.0,44.0,4.5,16.0,115.0,492.33,402.29
2016,7,24,18,45,327.5,33.0,4.45,15.5,75.5,368.35,292.51
2016,7,24,19,0,212.0,22.0,4.4,15.0,36.0,236.99,99.54
2016,7,24,19,15,106.0,11.0,4.3,14.5,18.0,89.08,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,3.05,12.5,15.0,7.87,0.0
2016,7,25,5,30,192.0,20.0,3.1,13.0,30.0,16.41,0.0
2016,7,25,5,45,314.5,31.0,3.15,13.5,69.0,25.48,15.59
2016,7,25,6,0,437.0,42.0,3.2,14.0,108.0,34.62,24.67
2016,7,25,6,15,512.5,49.5,3.05,14.0,155.5,40.68,30.53
2016,7,25,6,30,588.0,57.0,2.9,14.0,203.0,46.79,36.24
2016,7,25,6,45,392.5,94.5,2.8,14.5,201.5,68.63,55.68
2016,7,25,7,0,197.0,132.0,2.7,15.0,200.0,90.68,74.96
2016,7,25,7,15,477.5,104.5,2.6,15.5,305.5,75.62,61.4
2016,7,25,7,30,758.0,77.0,2.5,16.0,411.0,67.3,53.81
2016,7,25,7,45,540.5,141.5,2.45,16.5,394.5,98.4,80.55
2016,7,25,8,0,323.0,206.0,2.4,17.0,378.0,134.6,111.08
2016,7,25,8,15,584.5,149.0,2.4,17.0,495.0,101.65,82.53
2016,7,25,8,30,846.0,92.0,2.4,17.0,612.0,77.63,61.72
2016,7,25,8,45,859.5,95.0,2.45,17.5,657.5,88.28,70.55
2016,7,25,9,0,873.0,98.0,2.5,18.0,703.0,90.31,71.92
2016,7,25,9,15,884.5,100.0,2.5,18.0,744.0,91.54,72.78
2016,7,25,9,30,896.0,102.0,2.5,18.0,785.0,92.62,73.53
2016,7,25,9,45,899.0,107.0,2.5,18.5,819.5,94.82,75.09
2016,7,25,10,0,902.0,112.0,2.5,19.0,854.0,133.41,79.55
2016,7,25,10,15,909.0,113.5,2.55,19.0,883.5,190.24,109.8
2016,7,25,10,30,916.0,115.0,2.6,19.0,913.0,247.94,152.57
2016,7,25,10,45,921.0,115.5,2.65,19.5,936.0,305.25,200.41
2016,7,25,11,0,926.0,116.0,2.7,20.0,959.0,362.77,250.37
2016,7,25,11,15,929.5,117.0,2.7,20.0,974.5,420.06,300.73
2016,7,25,11,30,933.0,118.0,2.7,20.0,990.0,477.01,350.03
2016,7,25,11,45,936.5,117.0,2.75,20.5,998.5,532.15,396.16
2016,7,25,12,0,940.0,116.0,2.8,21.0,1007.0,586.47,440.25
2016,7,25,12,15,940.0,116.0,2.85,21.0,1007.5,638.43,482.17
2016,7,25,12,30,940.0,116.0,2.9,21.0,1008.0,688.82,521.85
2016,7,25,12,45,939.5,115.5,2.95,21.0,1001.0,736.68,558.78
2016,7,25,13,0,939.0,115.0,3.0,21.0,994.0,782.4,593.43
2016,7,25,13,15,936.5,114.0,3.05,21.0,979.0,823.8,623.67
2016,7,25,13,30,934.0,113.0,3.1,21.0,964.0,862.42,650.71
2016,7,25,13,45,933.0,110.0,3.2,21.0,943.0,897.52,675.65
2016,7,25,14,0,932.0,107.0,3.3,21.0,922.0,929.48,698.5
2016,7,25,14,15,926.0,105.5,3.35,21.0,893.0,955.07,716.79
2016,7,25,14,30,920.0,104.0,3.4,21.0,864.0,977.1,732.83
2016,7,25,14,45,750.0,172.5,3.45,21.0,775.0,932.49,703.9
2016,7,25,15,0,580.0,241.0,3.5,21.0,686.0,848.67,646.31
2016,7,25,15,15,734.5,167.0,3.45,20.5,700.0,950.64,721.52
2016,7,25,15,30,889.0,93.0,3.4,20.0,714.0,1016.02,767.88
2016,7,25,15,45,877.5,89.5,3.4,20.0,669.0,1011.7,766.3
2016,7,25,16,0,866.0,86.0,3.4,20.0,624.0,1003.66,762.97
2016,7,25,16,15,847.5,83.5,3.35,19.5,575.0,986.14,754.38
2016,7,25,16,30,829.0,81.0,3.3,19.0,526.0,977.94,752.3
2016,7,25,16,45,806.5,77.0,3.25,19.0,475.0,947.66,733.39
2016,7,25,17,0,784.0,73.0,3.2,19.0,424.0,914.42,712.31
2016,7,25,17,15,750.5,69.0,3.15,18.5,371.0,867.59,682.37
2016,7,25,17,30,717.0,65.0,3.1,18.0,318.0,818.7,649.95
2016,7,25,17,45,670.0,60.0,3.05,17.5,266.0,753.92,604.26
2016,7,25,18,0,623.0,55.0,3.0,17.0,214.0,696.36,561.64
2016,7,25,18,15,550.5,48.0,2.9,16.5,165.5,606.43,491.19
2016,7,25,18,30,478.0,41.0,2.8,16.0,117.0,518.96,418.68
2016,7,25,18,45,359.5,31.0,2.75,16.0,76.5,392.8,307.23
2016,7,25,19,0,241.0,21.0,2.7,16.0,36.0,257.63,88.6
2016,7,25,19,15,120.5,10.5,2.6,15.5,18.0,99.65,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,0.75,13.5,14.5,7.08,0.0
2016,7,26,5,30,195.0,18.0,0.8,14.0,29.0,14.73,0.0
2016,7,26,5,45,314.5,29.5,0.85,14.5,67.0,24.26,14.41
2016,7,26,6,0,434.0,41.0,0.9,15.0,105.0,33.81,23.88
2016,7,26,6,15,509.0,49.0,0.85,15.5,153.0,40.27,30.01
2016,7,26,6,30,584.0,57.0,0.8,16.0,201.0,46.76,35.95
2016,7,26,6,45,632.0,63.0,0.8,16.5,252.0,51.45,40.11
2016,7,26,7,0,680.0,69.0,0.8,17.0,303.0,56.12,44.1
2016,7,26,7,15,715.5,73.5,0.8,17.5,355.0,64.36,51.11
2016,7,26,7,30,751.0,78.0,0.8,18.0,407.0,67.92,53.92
2016,7,26,7,45,775.5,82.5,0.85,18.5,458.0,71.19,56.44
2016,7,26,8,0,800.0,87.0,0.9,19.0,509.0,74.35,58.83
2016,7,26,8,15,819.5,90.0,0.9,19.5,558.5,76.27,60.13
2016,7,26,8,30,839.0,93.0,0.9,20.0,608.0,78.11,61.37
2016,7,26,8,45,852.5,96.0,0.95,21.0,653.0,88.67,69.81
2016,7,26,9,0,866.0,99.0,1.0,22.0,698.0,90.68,70.99
2016,7,26,9,15,877.5,101.5,1.05,22.0,739.0,92.16,72.04
2016,7,26,9,30,889.0,104.0,1.1,22.0,780.0,93.48,72.98
2016,7,26,9,45,896.0,106.5,1.15,22.5,815.0,94.49,73.52
2016,7,26,10,0,903.0,109.0,1.2,23.0,850.0,130.63,76.47
2016,7,26,10,15,909.5,110.5,1.3,23.5,879.5,187.48,105.5
2016,7,26,10,30,916.0,112.0,1.4,24.0,909.0,245.15,146.77
2016,7,26,10,45,920.5,113.0,1.5,24.5,931.5,302.65,193.43
2016,7,26,11,0,925.0,114.0,1.6,25.0,954.0,360.31,242.13
2016,7,26,11,15,928.0,115.0,1.75,25.0,969.5,417.41,291.17
2016,7,26,11,30,931.0,116.0,1.9,25.0,985.0,474.11,339.26
2016,7,26,11,45,933.0,116.0,2.1,25.5,993.0,529.11,384.49
2016,7,26,12,0,935.0,116.0,2.3,26.0,1001.0,583.18,427.77
2016,7,26,12,15,935.0,116.0,2.4,26.0,1001.5,634.95,468.71
2016,7,26,12,30,935.0,116.0,2.5,26.0,1002.0,685.15,507.51
2016,7,26,12,45,930.0,118.0,2.65,26.0,993.5,731.69,543.1
2016,7,26,13,0,925.0,120.0,2.8,26.0,985.0,775.86,576.38
2016,7,26,13,15,922.0,119.5,2.9,25.5,970.0,816.91,607.42
2016,7,26,13,30,919.0,119.0,3.0,25.0,955.0,855.22,635.32
2016,7,26,13,45,916.0,117.0,3.1,25.0,933.5,889.25,659.16
2016,7,26,14,0,913.0,115.0,3.2,25.0,912.0,920.11,680.94
2016,7,26,14,15,906.5,113.5,3.2,25.0,883.0,944.99,698.13
2016,7,26,14,30,900.0,112.0,3.2,25.0,854.0,966.32,713.1
2016,7,26,14,45,892.5,109.5,3.25,25.0,819.0,982.07,724.89
2016,7,26,15,0,885.0,107.0,3.3,25.0,784.0,994.11,734.45
2016,7,26,15,15,873.0,105.0,3.25,24.5,743.5,998.52,739.85
2016,7,26,15,30,861.0,103.0,3.2,24.0,703.0,999.19,743.01
2016,7,26,15,45,847.0,99.5,3.2,24.0,658.0,1005.83,749.3
2016,7,26,16,0,833.0,96.0,3.2,24.0,613.0,995.34,744.3
2016,7,26,16,15,813.5,93.0,3.15,23.5,564.0,976.26,734.81
2016,7,26,16,30,794.0,90.0,3.1,23.0,515.0,953.78,723.05
2016,7,26,16,45,769.0,86.0,3.05,22.5,464.0,921.25,704.27
2016,7,26,17,0,744.0,82.0,3.0,22.0,413.0,885.83,683.16
2016,7,26,17,15,709.0,77.0,2.9,21.5,360.5,843.34,656.13
2016,7,26,17,30,674.0,72.0,2.8,21.0,308.0,793.0,622.53
2016,7,26,17,45,624.5,66.0,2.7,20.5,257.0,726.09,575.38
2016,7,26,18,0,575.0,60.0,2.6,20.0,206.0,658.97,525.79
2016,7,26,18,15,501.5,51.5,2.5,19.0,158.0,567.21,455.45
2016,7,26,18,30,428.0,43.0,2.4,18.0,110.0,478.0,382.93
2016,7,26,18,45,312.0,31.5,2.3,17.5,71.0,353.78,273.96
2016,7,26,19,0,196.0,20.0,2.2,17.0,32.0,219.18,54.36
2016,7,26,19,15,98.0,10.0,2.1,16.5,16.0,82.16,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.2,14.0,10.0,6.29,0.0
2016,7,27,5,30,93.0,16.0,1.2,14.0,20.0,12.18,0.0
2016,7,27,5,45,189.0,31.5,1.25,14.5,54.5,23.87,13.93
2016,7,27,6,0,285.0,47.0,1.3,15.0,89.0,35.53,25.32
2016,7,27,6,15,356.0,59.0,1.25,15.5,132.5,44.54,33.72
2016,7,27,6,30,427.0,71.0,1.2,16.0,176.0,53.49,41.86
2016,7,27,6,45,484.0,80.0,1.2,16.5,224.5,62.39,49.73
2016,7,27,7,0,541.0,89.0,1.2,17.0,273.0,68.66,55.09
2016,7,27,7,15,579.5,96.0,1.2,17.5,323.0,73.08,58.7
2016,7,27,7,30,618.0,103.0,1.2,18.0,373.0,77.39,62.14
2016,7,27,7,45,651.5,107.5,1.3,18.5,423.0,79.81,63.88
2016,7,27,8,0,685.0,112.0,1.4,19.0,473.0,82.19,65.56
2016,7,27,8,15,707.5,116.5,1.4,19.5,520.5,84.25,66.96
2016,7,27,8,30,730.0,121.0,1.4,20.0,568.0,86.21,68.25
2016,7,27,8,45,751.0,123.0,1.45,20.5,613.0,93.94,74.42
2016,7,27,9,0,772.0,125.0,1.5,21.0,658.0,94.24,74.31
2016,7,27,9,15,785.5,128.0,1.55,21.5,698.0,94.87,74.5
2016,7,27,9,30,799.0,131.0,1.6,22.0,738.0,95.41,74.63
2016,7,27,9,45,587.0,241.0,1.65,22.5,698.0,136.74,108.35
2016,7,27,10,0,375.0,351.0,1.7,23.0,658.0,216.05,155.45
2016,7,27,10,15,587.5,256.0,1.8,23.0,756.5,208.56,134.77
2016,7,27,10,30,800.0,161.0,1.9,23.0,855.0,242.89,150.69
2016,7,27,10,45,810.5,159.5,2.0,23.5,879.0,295.93,193.61
2016,7,27,11,0,821.0,158.0,2.1,24.0,903.0,350.0,239.12
2016,7,27,11,15,825.0,159.0,2.2,24.0,918.0,404.1,285.54
2016,7,27,11,30,829.0,160.0,2.3,24.0,933.0,458.16,331.31
2016,7,27,11,45,835.5,157.5,2.4,24.0,942.5,510.79,375.08
2016,7,27,12,0,842.0,155.0,2.5,24.0,952.0,558.76,414.55
2016,7,27,12,15,842.5,155.5,2.6,24.0,952.5,607.45,453.51
2016,7,27,12,30,843.0,156.0,2.7,24.0,953.0,662.53,495.82
2016,7,27,12,45,854.0,147.5,2.8,24.0,950.0,701.62,526.58
2016,7,27,13,0,865.0,139.0,2.9,24.0,947.0,746.9,561.01
2016,7,27,13,15,862.0,138.0,2.95,24.0,932.0,785.67,589.89
2016,7,27,13,30,859.0,137.0,3.0,24.0,917.0,821.81,615.33
2016,7,27,13,45,858.0,133.0,3.15,24.0,897.0,854.26,638.64
2016,7,27,14,0,857.0,129.0,3.3,24.0,877.0,883.7,659.99
2016,7,27,14,15,849.5,127.5,3.3,23.5,848.5,906.45,677.32
2016,7,27,14,30,842.0,126.0,3.3,23.0,820.0,925.78,692.52
2016,7,27,14,45,836.5,121.5,3.35,23.0,786.5,940.55,703.83
2016,7,27,15,0,831.0,117.0,3.4,23.0,753.0,951.75,712.92
2016,7,27,15,15,818.5,114.5,3.35,22.5,713.0,968.4,726.6
2016,7,27,15,30,806.0,112.0,3.3,22.0,673.0,967.69,728.7
2016,7,27,15,45,794.5,107.0,3.3,21.5,629.5,961.42,727.7
2016,7,27,16,0,783.0,102.0,3.3,21.0,586.0,951.54,724.4
2016,7,27,16,15,762.5,98.5,3.25,20.5,538.5,930.81,713.37
2016,7,27,16,30,742.0,95.0,3.2,20.0,491.0,906.82,700.09
2016,7,27,16,45,720.0,89.5,3.15,20.0,442.0,875.81,680.41
2016,7,27,17,0,698.0,84.0,3.1,20.0,393.0,848.56,663.17
2016,7,27,17,15,662.0,78.5,3.05,19.5,342.0,798.91,630.54
2016,7,27,17,30,626.0,73.0,3.0,19.0,291.0,747.69,595.76
2016,7,27,17,45,582.0,66.0,2.95,18.5,242.5,685.61,551.28
2016,7,27,18,0,538.0,59.0,2.9,18.0,194.0,623.26,504.32
2016,7,27,18,15,465.0,50.5,2.8,17.5,148.0,533.02,432.83
2016,7,27,18,30,392.0,42.0,2.7,17.0,102.0,445.48,359.73
2016,7,27,18,45,286.0,30.5,2.65,16.5,65.5,331.02,256.68
2016,7,27,19,0,180.0,19.0,2.6,16.0,29.0,203.83,27.02
2016,7,27,19,15,90.0,9.5,2.5,16.0,14.5,75.68,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,13.0,12.5,6.29,0.0
2016,7,28,5,30,184.0,16.0,1.7,13.0,25.0,13.06,0.0
2016,7,28,5,45,301.0,27.0,1.7,13.5,61.5,22.17,12.43
2016,7,28,6,0,418.0,38.0,1.7,14.0,98.0,31.32,21.72
2016,7,28,6,15,491.5,45.5,1.65,14.0,143.5,37.42,27.61
2016,7,28,6,30,565.0,53.0,1.6,14.0,189.0,43.55,33.36
2016,7,28,6,45,286.5,84.0,1.6,14.5,153.5,60.42,48.4
2016,7,28,7,0,8.0,115.0,1.6,15.0,118.0,83.53,68.66
2016,7,28,7,15,21.5,139.0,1.55,15.5,148.5,100.11,82.83
2016,7,28,7,30,35.0,163.0,1.5,16.0,179.0,112.54,93.15
2016,7,28,7,45,152.0,188.0,1.45,16.5,267.0,126.12,104.27
2016,7,28,8,0,269.0,213.0,1.4,17.0,355.0,137.22,113.1
2016,7,28,8,15,164.0,234.0,1.45,17.5,323.0,151.86,124.84
2016,7,28,8,30,59.0,255.0,1.5,18.0,291.0,167.65,137.37
2016,7,28,8,45,164.0,279.5,1.55,18.5,390.0,175.15,142.9
2016,7,28,9,0,269.0,304.0,1.6,19.0,489.0,179.13,145.52
2016,7,28,9,15,570.5,198.5,1.7,19.5,621.5,120.07,96.07
2016,7,28,9,30,872.0,93.0,1.8,20.0,754.0,86.98,68.16
2016,7,28,9,45,529.0,243.5,1.9,20.5,650.0,139.79,111.81
2016,7,28,10,0,186.0,394.0,2.0,21.0,546.0,237.68,178.05
2016,7,28,10,15,544.5,245.5,2.1,21.0,713.0,196.49,128.4
2016,7,28,10,30,903.0,97.0,2.2,21.0,880.0,231.98,139.36
2016,7,28,10,45,906.0,98.5,2.3,21.5,901.5,288.55,186.24
2016,7,28,11,0,909.0,100.0,2.4,22.0,923.0,345.12,235.16
2016,7,28,11,15,911.5,100.5,2.45,22.0,938.0,400.7,283.94
2016,7,28,11,30,914.0,101.0,2.5,22.0,953.0,455.8,331.66
2016,7,28,11,45,914.0,102.5,2.65,22.0,960.0,509.73,377.65
2016,7,28,12,0,914.0,104.0,2.8,22.0,967.0,562.57,421.66
2016,7,28,12,15,913.5,104.0,2.85,22.0,967.0,612.77,462.33
2016,7,28,12,30,913.0,104.0,2.9,22.0,967.0,661.36,500.77
2016,7,28,12,45,518.0,283.5,2.95,22.0,772.5,593.77,450.1
2016,7,28,13,0,123.0,463.0,3.0,22.0,578.0,470.63,355.55
2016,7,28,13,15,131.0,448.5,3.0,21.5,569.0,480.54,364.88
2016,7,28,13,30,139.0,434.0,3.0,21.0,560.0,489.74,373.15
2016,7,28,13,45,511.5,270.0,3.05,21.0,718.0,701.14,535.89
2016,7,28,14,0,884.0,106.0,3.1,21.0,876.0,885.83,669.22
2016,7,28,14,15,877.5,105.0,3.1,21.0,847.5,910.07,685.07
2016,7,28,14,30,871.0,104.0,3.1,21.0,819.0,930.89,700.01
2016,7,28,14,45,862.5,102.0,3.1,21.0,785.0,945.29,710.74
2016,7,28,15,0,854.0,100.0,3.1,21.0,751.0,956.07,719.24
2016,7,28,15,15,842.0,98.0,3.1,20.5,711.5,959.78,724.55
2016,7,28,15,30,830.0,96.0,3.1,20.0,672.0,959.85,727.63
2016,7,28,15,45,815.0,93.5,3.1,20.0,628.0,952.76,724.64
2016,7,28,16,0,800.0,91.0,3.1,20.0,584.0,955.26,728.42
2016,7,28,16,15,780.5,88.0,3.05,19.5,536.5,936.07,718.34
2016,7,28,16,30,761.0,85.0,3.0,19.0,489.0,913.63,706.15
2016,7,28,16,45,735.5,81.0,3.0,19.0,439.5,880.76,685.53
2016,7,28,17,0,710.0,77.0,3.0,19.0,390.0,845.19,662.71
2016,7,28,17,15,675.0,72.5,3.0,18.5,339.5,803.1,635.8
2016,7,28,17,30,640.0,68.0,3.0,18.0,289.0,754.09,602.75
2016,7,28,17,45,590.5,62.0,3.0,17.5,240.0,687.93,555.26
2016,7,28,18,0,541.0,56.0,3.0,17.0,191.0,621.79,505.35
2016,7,28,18,15,468.5,48.0,2.85,16.5,145.5,532.72,434.13
2016,7,28,18,30,396.0,40.0,2.7,16.0,100.0,446.43,361.36
2016,7,28,18,45,285.0,29.0,2.55,16.0,63.5,328.49,253.27
2016,7,28,19,0,174.0,18.0,2.4,16.0,27.0,196.39,0.0
2016,7,28,19,15,87.0,9.0,2.25,15.5,13.5,72.98,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,7.5,2.1,13.0,10.0,5.9,0.0
2016,7,29,5,30,114.0,15.0,2.1,13.0,20.0,11.48,0.0
2016,7,29,5,45,214.5,29.0,2.15,13.5,53.5,22.16,12.22
2016,7,29,6,0,315.0,43.0,2.2,14.0,87.0,34.83,24.72
2016,7,29,6,15,388.5,53.0,2.15,14.5,130.5,42.56,32.06
2016,7,29,6,30,462.0,63.0,2.1,15.0,174.0,50.22,39.1
2016,7,29,6,45,235.0,89.0,2.05,15.5,146.0,64.57,51.85
2016,7,29,7,0,8.0,115.0,2.0,16.0,118.0,83.47,68.35
2016,7,29,7,15,13.5,134.5,1.95,16.5,140.5,97.15,79.97
2016,7,29,7,30,19.0,154.0,1.9,17.0,163.0,110.74,91.3
2016,7,29,7,45,102.5,188.5,1.9,17.5,241.5,125.34,103.3
2016,7,29,8,0,186.0,223.0,1.9,18.0,320.0,145.89,120.15
2016,7,29,8,15,214.5,243.0,1.95,18.0,365.5,157.5,129.49
2016,7,29,8,30,243.0,263.0,2.0,18.0,411.0,161.03,132.02
2016,7,29,8,45,517.5,186.5,2.05,18.5,532.0,118.76,95.96
2016,7,29,9,0,792.0,110.0,2.1,19.0,653.0,85.75,67.75
2016,7,29,9,15,804.5,112.5,2.1,19.5,693.0,86.43,68.06
2016,7,29,9,30,817.0,115.0,2.1,20.0,733.0,87.02,68.26
2016,7,29,9,45,517.0,252.5,2.15,20.5,650.5,143.89,115.24
2016,7,29,10,0,217.0,390.0,2.2,21.0,568.0,237.61,177.55
2016,7,29,10,15,536.5,255.0,2.25,21.0,714.5,204.79,135.35
2016,7,29,10,30,856.0,120.0,2.3,21.0,861.0,235.05,143.71
2016,7,29,10,45,867.0,117.5,2.4,21.5,885.0,289.03,188.01
2016,7,29,11,0,878.0,115.0,2.5,22.0,909.0,343.82,235.07
2016,7,29,11,15,881.5,116.0,2.55,22.0,924.5,398.67,283.08
2016,7,29,11,30,885.0,117.0,2.6,22.0,940.0,453.22,330.22
2016,7,29,11,45,891.0,114.5,2.65,22.0,949.0,506.18,375.12
2016,7,29,12,0,897.0,112.0,2.7,22.0,958.0,558.57,418.45
2016,7,29,12,15,897.5,112.0,2.75,22.0,959.0,608.75,459.02
2016,7,29,12,30,898.0,112.0,2.8,22.0,960.0,657.47,497.47
2016,7,29,12,45,899.5,110.0,2.9,22.0,953.5,703.6,533.45
2016,7,29,13,0,901.0,108.0,3.0,22.0,947.0,747.76,567.34
2016,7,29,13,15,898.5,107.5,3.05,22.0,932.5,787.91,596.85
2016,7,29,13,30,896.0,107.0,3.1,22.0,918.0,825.4,623.25
2016,7,29,13,45,894.0,104.5,3.2,22.0,897.5,858.65,646.99
2016,7,29,14,0,892.0,102.0,3.3,22.0,877.0,888.81,668.7
2016,7,29,14,15,886.0,100.5,3.3,21.5,849.0,913.15,687.22
2016,7,29,14,30,880.0,99.0,3.3,21.0,821.0,934.03,703.58
2016,7,29,14,45,670.5,190.0,3.3,21.0,726.5,874.33,663.62
2016,7,29,15,0,461.0,281.0,3.3,21.0,632.0,773.05,589.95
2016,7,29,15,15,468.0,259.0,3.25,20.5,598.5,772.35,593.13
2016,7,29,15,30,475.0,237.0,3.2,20.0,565.0,768.69,593.62
2016,7,29,15,45,393.0,244.0,3.2,20.0,503.5,702.97,546.24
2016,7,29,16,0,311.0,251.0,3.2,20.0,442.0,611.34,479.68
2016,7,29,16,15,307.5,230.5,3.15,19.5,406.5,590.83,467.58
2016,7,29,16,30,304.0,210.0,3.1,19.0,371.0,568.35,453.43
2016,7,29,16,45,298.5,188.5,3.1,19.0,333.5,540.66,434.42
2016,7,29,17,0,293.0,167.0,3.1,19.0,296.0,511.12,413.69
2016,7,29,17,15,477.0,115.5,3.05,18.5,294.0,652.6,527.18
2016,7,29,17,30,661.0,64.0,3.0,18.0,292.0,762.53,610.19
2016,7,29,17,45,611.0,59.0,2.95,17.5,242.0,702.92,566.19
2016,7,29,18,0,561.0,54.0,2.9,17.0,192.0,637.38,516.61
2016,7,29,18,15,488.5,46.5,2.7,16.5,146.0,548.54,445.52
2016,7,29,18,30,416.0,39.0,2.5,16.0,100.0,462.45,372.73
2016,7,29,18,45,299.0,28.0,2.4,16.0,63.0,339.02,258.69
2016,7,29,19,0,182.0,17.0,2.3,16.0,26.0,200.03,0.0
2016,7,29,19,15,91.0,8.5,2.15,15.5,13.0,75.58,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.5,7.5,1.95,13.0,11.0,5.9,0.0
2016,7,30,5,30,177.0,15.0,2.0,13.0,22.0,12.25,0.0
2016,7,30,5,45,299.0,25.5,2.15,13.5,58.5,20.97,11.05
2016,7,30,6,0,421.0,36.0,2.3,14.0,95.0,29.76,20.27
2016,7,30,6,15,496.5,43.5,2.3,14.5,141.0,35.92,26.18
2016,7,30,6,30,572.0,51.0,2.3,15.0,187.0,42.13,31.92
2016,7,30,6,45,300.0,86.0,2.3,15.5,159.0,61.95,49.54
2016,7,30,7,0,28.0,121.0,2.3,16.0,131.0,85.36,70.02
2016,7,30,7,15,143.5,144.0,2.25,16.0,204.5,99.68,82.36
2016,7,30,7,30,259.0,167.0,2.2,16.0,278.0,112.18,92.94
2016,7,30,7,45,283.0,186.0,2.2,16.5,321.5,123.19,101.9
2016,7,30,8,0,307.0,205.0,2.2,17.0,365.0,133.79,110.4
2016,7,30,8,15,212.0,237.0,2.2,17.5,352.5,154.44,127.27
2016,7,30,8,30,117.0,269.0,2.2,18.0,340.0,168.37,138.25
2016,7,30,8,45,97.0,285.5,2.25,18.5,348.0,184.99,151.38
2016,7,30,9,0,77.0,302.0,2.3,19.0,356.0,193.68,157.82
2016,7,30,9,15,480.0,197.0,2.35,19.0,557.0,119.65,96.02
2016,7,30,9,30,883.0,92.0,2.4,19.0,758.0,86.81,68.34
2016,7,30,9,45,528.0,243.0,2.5,19.5,646.5,139.78,112.35
2016,7,30,10,0,173.0,394.0,2.6,20.0,535.0,235.93,178.25
2016,7,30,10,15,274.5,384.0,2.65,20.0,617.5,248.0,179.94
2016,7,30,10,30,376.0,374.0,2.7,20.0,700.0,287.28,204.7
2016,7,30,10,45,292.0,410.0,2.8,20.5,667.0,317.22,231.58
2016,7,30,11,0,208.0,446.0,2.9,21.0,634.0,350.48,260.65
2016,7,30,11,15,218.0,444.5,2.95,21.0,644.5,375.17,280.45
2016,7,30,11,30,228.0,443.0,3.0,21.0,655.0,400.67,300.96
2016,7,30,11,45,228.5,446.5,3.05,21.0,660.5,425.68,321.08
2016,7,30,12,0,229.0,450.0,3.1,21.0,666.0,450.7,340.96
2016,7,30,12,15,291.0,431.0,3.1,21.0,706.0,494.71,374.88
2016,7,30,12,30,353.0,412.0,3.1,21.0,746.0,546.54,414.47
2016,7,30,12,45,350.0,410.5,3.1,21.0,739.0,572.08,434.08
2016,7,30,13,0,347.0,409.0,3.1,21.0,732.0,596.34,452.62
2016,7,30,13,15,332.5,415.5,3.05,21.0,721.0,617.08,467.98
2016,7,30,13,30,318.0,422.0,3.0,21.0,710.0,635.9,481.75
2016,7,30,13,45,333.0,399.0,3.0,21.0,694.0,651.24,494.15
2016,7,30,14,0,348.0,376.0,3.0,21.0,678.0,664.97,505.46
2016,7,30,14,15,408.5,342.0,2.95,20.5,685.0,724.91,551.13
2016,7,30,14,30,469.0,308.0,2.9,20.0,692.0,770.44,586.47
2016,7,30,14,45,250.5,303.5,2.9,20.0,507.5,555.35,429.05
2016,7,30,15,0,32.0,299.0,2.9,20.0,323.0,304.56,236.14
2016,7,30,15,15,81.0,308.0,2.85,19.5,365.0,368.95,289.24
2016,7,30,15,30,130.0,317.0,2.8,19.0,407.0,460.43,361.13
2016,7,30,15,45,72.0,262.5,2.8,19.0,312.0,324.37,256.28
2016,7,30,16,0,14.0,208.0,2.8,19.0,217.0,190.6,149.94
2016,7,30,16,15,12.5,192.5,2.85,18.5,199.5,176.93,139.97
2016,7,30,16,30,11.0,177.0,2.9,18.0,182.0,163.15,129.54
2016,7,30,16,45,5.5,156.5,2.95,18.0,159.0,139.97,110.84
2016,7,30,17,0,0.0,136.0,3.0,18.0,136.0,116.59,91.74
2016,7,30,17,15,358.0,96.5,3.0,17.5,219.0,508.84,420.4
2016,7,30,17,30,716.0,57.0,3.0,17.0,302.0,806.36,645.99
2016,7,30,17,45,672.5,52.0,3.05,16.5,251.0,745.1,599.98
2016,7,30,18,0,629.0,47.0,3.1,16.0,200.0,683.18,553.69
2016,7,30,18,15,558.0,40.5,3.05,15.5,152.5,594.39,483.04
2016,7,30,18,30,487.0,34.0,3.0,15.0,105.0,507.59,409.42
2016,7,30,18,45,369.5,25.0,2.95,15.0,66.5,393.56,297.84
2016,7,30,19,0,252.0,16.0,2.9,15.0,28.0,252.91,0.0
2016,7,30,19,15,126.0,8.0,2.8,14.5,14.0,101.63,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.5,7.0,2.45,12.5,11.5,5.51,0.0
2016,7,31,5,30,219.0,14.0,2.5,13.0,23.0,11.02,0.0
2016,7,31,5,45,343.5,23.5,2.65,13.5,60.0,19.5,9.65
2016,7,31,6,0,468.0,33.0,2.8,14.0,97.0,27.63,18.38
2016,7,31,6,15,542.5,39.5,2.75,14.0,144.5,35.97,26.26
