Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,617.0,46.0,2.7,14.0,192.0,42.0,31.93
2016,7,31,6,45,308.5,67.5,2.65,14.5,140.5,49.75,38.89
2016,7,31,7,0,0.0,89.0,2.6,15.0,89.0,66.45,53.62
2016,7,31,7,15,0.0,103.0,2.45,15.5,103.0,76.63,62.36
2016,7,31,7,30,0.0,117.0,2.3,16.0,117.0,86.75,70.88
2016,7,31,7,45,6.5,147.5,2.2,16.5,151.0,107.61,88.54
2016,7,31,8,0,13.0,178.0,2.1,17.0,185.0,128.03,105.51
2016,7,31,8,15,20.5,203.0,2.0,17.0,215.0,144.77,119.32
2016,7,31,8,30,28.0,228.0,1.9,17.0,245.0,152.7,125.56
2016,7,31,8,45,24.5,237.0,1.85,17.5,252.5,167.88,137.61
2016,7,31,9,0,21.0,246.0,1.8,18.0,260.0,174.31,142.26
2016,7,31,9,15,48.5,292.5,1.8,18.0,328.0,189.1,154.09
2016,7,31,9,30,76.0,339.0,1.8,18.0,396.0,213.04,173.33
2016,7,31,9,45,63.5,345.5,1.8,18.5,395.0,216.34,175.26
2016,7,31,10,0,51.0,352.0,1.8,19.0,394.0,224.11,171.85
2016,7,31,10,15,182.0,375.0,1.8,19.0,531.0,247.14,183.2
2016,7,31,10,30,313.0,398.0,1.8,19.0,668.0,287.28,207.38
2016,7,31,10,45,268.0,420.5,1.8,19.5,656.0,316.52,231.74
2016,7,31,11,0,223.0,443.0,1.8,20.0,644.0,353.08,261.68
2016,7,31,11,15,567.0,279.5,1.85,20.0,802.5,380.44,276.67
2016,7,31,11,30,911.0,116.0,1.9,20.0,961.0,461.93,337.08
2016,7,31,11,45,653.0,260.5,1.95,20.5,869.0,491.26,365.14
2016,7,31,12,0,395.0,405.0,2.0,21.0,777.0,504.13,377.12
2016,7,31,12,15,412.0,389.5,2.05,21.0,777.0,534.93,401.67
2016,7,31,12,30,429.0,374.0,2.1,21.0,777.0,568.63,427.9
2016,7,31,12,45,408.0,382.5,2.2,21.0,764.0,594.22,447.64
2016,7,31,13,0,387.0,391.0,2.3,21.0,751.0,610.57,460.58
2016,7,31,13,15,371.0,399.0,2.35,21.0,739.0,632.65,477.15
2016,7,31,13,30,355.0,407.0,2.4,21.0,727.0,652.66,492.0
2016,7,31,13,45,367.0,386.5,2.5,21.0,711.0,668.61,505.12
2016,7,31,14,0,379.0,366.0,2.6,21.0,695.0,682.81,517.08
2016,7,31,14,15,423.0,336.5,2.65,20.5,692.0,733.1,555.7
2016,7,31,14,30,467.0,307.0,2.7,20.0,689.0,767.64,583.39
2016,7,31,14,45,478.5,284.0,2.8,20.0,661.0,775.91,591.45
2016,7,31,15,0,490.0,261.0,2.9,20.0,633.0,781.34,597.86
2016,7,31,15,15,349.5,287.5,2.95,19.5,545.5,661.16,511.84
2016,7,31,15,30,209.0,314.0,3.0,19.0,458.0,536.88,419.9
2016,7,31,15,45,123.5,277.5,3.1,19.0,361.0,418.21,330.14
2016,7,31,16,0,38.0,241.0,3.2,19.0,264.0,272.24,215.49
2016,7,31,16,15,37.0,221.5,3.2,18.5,242.5,255.09,203.45
2016,7,31,16,30,36.0,202.0,3.2,18.0,221.0,237.45,190.5
2016,7,31,16,45,22.5,174.5,3.25,17.5,186.0,176.83,141.94
2016,7,31,17,0,9.0,147.0,3.3,17.0,151.0,137.85,110.13
2016,7,31,17,15,5.0,129.0,3.25,16.5,131.5,118.75,94.66
2016,7,31,17,30,1.0,111.0,3.2,16.0,112.0,99.57,78.81
2016,7,31,17,45,299.0,80.5,3.15,15.5,153.0,425.76,357.75
2016,7,31,18,0,597.0,50.0,3.1,15.0,194.0,664.56,543.67
2016,7,31,18,15,522.5,43.0,3.0,14.5,147.0,573.8,468.59
2016,7,31,18,30,448.0,36.0,2.9,14.0,100.0,486.04,393.46
2016,7,31,18,45,329.0,26.0,2.85,14.0,62.5,361.67,271.65
2016,7,31,19,0,210.0,16.0,2.8,14.0,25.0,217.88,0.0
2016,7,31,19,15,105.0,8.0,2.7,13.5,12.5,85.7,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,13.0,10.5,5.51,0.0
2016,8,1,5,30,184.0,14.0,2.1,13.0,21.0,11.02,0.0
2016,8,1,5,45,312.5,24.0,2.15,13.5,57.0,19.81,9.63
2016,8,1,6,0,441.0,34.0,2.2,14.0,93.0,28.29,18.92
2016,8,1,6,15,517.0,40.5,2.15,14.0,139.5,33.76,24.29
2016,8,1,6,30,593.0,47.0,2.1,14.0,186.0,42.6,32.46
2016,8,1,6,45,302.5,80.5,2.1,14.5,152.0,58.36,46.56
2016,8,1,7,0,12.0,114.0,2.1,15.0,118.0,82.71,67.96
2016,8,1,7,15,6.0,117.5,2.05,15.0,119.5,86.15,70.83
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,89.34,73.41
2016,8,1,7,45,29.5,165.5,2.0,15.5,181.0,114.97,95.26
2016,8,1,8,0,59.0,210.0,2.0,16.0,241.0,141.27,117.23
2016,8,1,8,15,40.0,214.5,1.95,16.5,236.5,144.63,119.4
2016,8,1,8,30,21.0,219.0,1.9,17.0,232.0,155.69,128.1
2016,8,1,8,45,105.5,265.5,1.85,17.5,337.0,166.78,136.7
2016,8,1,9,0,190.0,312.0,1.8,18.0,442.0,191.19,156.24
2016,8,1,9,15,236.5,325.0,1.85,18.0,496.5,198.64,161.94
2016,8,1,9,30,283.0,338.0,1.9,18.0,551.0,192.12,156.23
2016,8,1,9,45,287.0,350.5,2.0,18.5,575.5,195.77,158.68
2016,8,1,10,0,291.0,363.0,2.1,19.0,600.0,213.01,158.59
2016,8,1,10,15,300.5,380.0,2.2,19.0,632.5,248.41,179.88
2016,8,1,10,30,310.0,397.0,2.3,19.0,665.0,285.81,206.86
2016,8,1,10,45,618.0,247.5,2.4,19.5,798.0,290.97,199.86
2016,8,1,11,0,926.0,98.0,2.5,20.0,931.0,345.31,236.24
2016,8,1,11,15,929.0,98.5,2.55,20.0,946.5,402.33,286.68
2016,8,1,11,30,932.0,99.0,2.6,20.0,962.0,458.9,336.08
2016,8,1,11,45,934.0,99.0,2.7,20.0,970.0,514.02,383.38
2016,8,1,12,0,936.0,99.0,2.8,20.0,978.0,568.14,428.71
2016,8,1,12,15,936.5,99.0,2.9,20.0,978.5,620.18,471.32
2016,8,1,12,30,937.0,99.0,3.0,20.0,979.0,670.64,511.7
2016,8,1,12,45,934.0,100.0,3.1,20.0,971.5,717.73,548.71
2016,8,1,13,0,931.0,101.0,3.2,20.0,964.0,762.49,583.31
2016,8,1,13,15,928.5,100.5,3.3,20.0,949.0,803.83,613.95
2016,8,1,13,30,926.0,100.0,3.4,20.0,934.0,842.41,641.59
2016,8,1,13,45,924.0,97.5,3.5,20.0,912.5,876.61,666.2
2016,8,1,14,0,922.0,95.0,3.6,20.0,891.0,907.63,688.68
2016,8,1,14,15,915.5,94.0,3.65,19.5,862.5,932.78,708.27
2016,8,1,14,30,909.0,93.0,3.7,19.0,834.0,954.38,725.65
2016,8,1,14,45,902.5,90.5,3.8,19.0,799.5,970.76,738.58
2016,8,1,15,0,896.0,88.0,3.9,19.0,765.0,983.42,749.19
2016,8,1,15,15,885.5,86.5,3.9,18.5,725.0,989.55,756.33
2016,8,1,15,30,875.0,85.0,3.9,18.0,685.0,991.95,761.15
2016,8,1,15,45,862.0,82.5,3.95,18.0,640.0,986.96,759.95
2016,8,1,16,0,849.0,80.0,4.0,18.0,595.0,978.33,756.43
2016,8,1,16,15,830.5,77.5,3.95,17.5,547.0,960.62,747.47
2016,8,1,16,30,812.0,75.0,3.9,17.0,499.0,952.05,745.03
2016,8,1,16,45,786.5,72.0,3.9,17.0,448.0,920.08,724.71
2016,8,1,17,0,761.0,69.0,3.9,17.0,397.0,885.29,702.17
2016,8,1,17,15,727.5,65.0,3.85,16.5,345.5,838.71,671.39
2016,8,1,17,30,694.0,61.0,3.8,16.0,294.0,790.17,638.01
2016,8,1,17,45,641.0,56.5,3.8,15.5,243.0,720.81,587.33
2016,8,1,18,0,588.0,52.0,3.8,15.0,192.0,659.25,539.93
2016,8,1,18,15,512.0,44.5,3.7,14.5,145.0,566.63,464.68
2016,8,1,18,30,436.0,37.0,3.6,14.0,98.0,477.0,387.19
2016,8,1,18,45,306.5,26.5,3.5,14.0,60.5,343.8,254.95
2016,8,1,19,0,177.0,16.0,3.4,14.0,23.0,152.7,0.0
2016,8,1,19,15,88.5,8.0,3.35,13.5,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,11.02,0.0
2016,8,2,5,45,280.0,25.0,3.0,13.5,55.5,20.56,9.86
2016,8,2,6,0,417.0,36.0,3.1,14.0,92.0,29.8,20.17
2016,8,2,6,15,498.5,44.0,3.05,14.0,139.0,36.38,26.57
2016,8,2,6,30,580.0,52.0,3.0,14.0,186.0,43.01,32.8
2016,8,2,6,45,290.0,59.0,3.0,14.5,126.0,43.83,33.61
2016,8,2,7,0,0.0,66.0,3.0,15.0,66.0,50.58,39.55
2016,8,2,7,15,24.0,115.0,2.95,15.0,125.5,82.88,68.02
2016,8,2,7,30,48.0,164.0,2.9,15.0,185.0,112.97,94.11
2016,8,2,7,45,63.0,189.5,2.9,15.5,220.0,128.76,107.23
2016,8,2,8,0,78.0,215.0,2.9,16.0,255.0,144.2,119.88
2016,8,2,8,15,61.0,228.0,2.85,16.0,261.5,152.17,126.24
2016,8,2,8,30,44.0,241.0,2.8,16.0,268.0,159.83,132.31
2016,8,2,8,45,193.0,261.5,2.8,16.5,391.5,167.2,137.85
2016,8,2,9,0,342.0,282.0,2.8,17.0,515.0,170.98,140.37
2016,8,2,9,15,307.0,311.0,2.75,17.5,529.5,182.34,149.18
2016,8,2,9,30,272.0,340.0,2.7,18.0,544.0,192.78,157.15
2016,8,2,9,45,597.5,218.5,2.7,18.5,694.5,125.97,101.15
2016,8,2,10,0,923.0,97.0,2.7,19.0,845.0,116.63,70.64
2016,8,2,10,15,929.5,98.5,2.7,19.0,875.0,175.04,98.53
2016,8,2,10,30,936.0,100.0,2.7,19.0,905.0,234.27,141.0
2016,8,2,10,45,558.5,272.5,2.75,19.0,756.5,290.54,202.53
2016,8,2,11,0,181.0,445.0,2.8,19.0,608.0,341.05,256.32
2016,8,2,11,15,185.5,448.5,2.8,19.0,618.0,365.16,275.62
2016,8,2,11,30,190.0,452.0,2.8,19.0,628.0,389.81,295.39
2016,8,2,11,45,219.0,451.0,2.85,19.5,655.5,423.6,321.17
2016,8,2,12,0,248.0,450.0,2.9,20.0,683.0,457.2,346.76
2016,8,2,12,15,240.5,457.0,2.95,20.0,683.0,483.64,367.45
2016,8,2,12,30,233.0,464.0,3.0,20.0,683.0,507.27,385.79
2016,8,2,12,45,587.5,286.5,3.05,20.0,831.5,640.77,489.23
2016,8,2,13,0,942.0,109.0,3.1,20.0,980.0,776.63,593.21
2016,8,2,13,15,939.0,108.5,3.15,20.0,964.5,818.37,623.27
2016,8,2,13,30,936.0,108.0,3.2,20.0,949.0,857.29,650.73
2016,8,2,13,45,706.5,219.5,3.3,20.5,845.5,824.05,625.51
2016,8,2,14,0,477.0,331.0,3.4,21.0,742.0,752.5,570.87
2016,8,2,14,15,415.5,343.0,3.45,20.5,692.5,732.18,558.1
2016,8,2,14,30,354.0,355.0,3.5,20.0,643.0,689.86,529.25
2016,8,2,14,45,329.0,344.5,3.6,20.0,603.0,672.85,518.35
2016,8,2,15,0,304.0,334.0,3.7,20.0,563.0,652.96,505.1
2016,8,2,15,15,304.5,314.5,3.8,19.5,533.0,646.1,503.05
2016,8,2,15,30,305.0,295.0,3.9,19.0,503.0,637.13,499.41
2016,8,2,15,45,304.0,273.0,4.0,19.0,468.5,621.71,490.09
2016,8,2,16,0,303.0,251.0,4.1,19.0,434.0,604.11,479.15
2016,8,2,16,15,296.0,231.5,4.15,18.5,398.0,581.31,464.77
2016,8,2,16,30,289.0,212.0,4.2,18.0,362.0,556.68,448.8
2016,8,2,16,45,511.0,145.5,4.3,18.0,378.0,728.61,586.5
2016,8,2,17,0,733.0,79.0,4.4,18.0,394.0,870.2,692.73
2016,8,2,17,15,695.5,74.5,4.4,17.5,341.5,826.05,662.51
2016,8,2,17,30,658.0,70.0,4.4,17.0,289.0,774.19,626.56
2016,8,2,17,45,596.5,64.5,4.45,16.5,237.0,696.91,569.63
2016,8,2,18,0,535.0,59.0,4.5,16.0,185.0,619.94,509.91
2016,8,2,18,15,452.0,50.0,4.45,15.5,138.5,520.1,428.22
2016,8,2,18,30,369.0,41.0,4.4,15.0,92.0,423.43,344.52
2016,8,2,18,45,234.0,28.5,4.35,15.0,56.0,285.22,207.26
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,90.89,0.0
2016,8,2,19,15,49.5,8.0,4.2,14.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,3,5,45,244.0,25.5,2.55,14.5,52.0,20.89,9.64
2016,8,3,6,0,382.0,38.0,2.6,15.0,87.0,31.28,21.3
2016,8,3,6,15,466.5,46.5,2.45,15.0,134.0,38.14,27.98
2016,8,3,6,30,551.0,55.0,2.3,15.0,181.0,45.05,34.47
2016,8,3,6,45,330.0,91.0,2.15,15.5,171.5,65.7,52.83
2016,8,3,7,0,109.0,127.0,2.0,16.0,162.0,88.04,72.36
2016,8,3,7,15,424.5,102.0,1.9,16.0,275.5,73.33,59.32
2016,8,3,7,30,740.0,77.0,1.8,16.0,389.0,67.13,53.73
2016,8,3,7,45,517.5,140.0,1.7,16.5,372.0,97.36,79.72
2016,8,3,8,0,295.0,203.0,1.6,17.0,355.0,132.52,109.32
2016,8,3,8,15,566.0,146.5,1.6,17.5,473.5,100.52,81.43
2016,8,3,8,30,837.0,90.0,1.6,18.0,592.0,76.34,60.42
2016,8,3,8,45,853.0,92.5,1.65,18.5,638.5,86.62,68.91
2016,8,3,9,0,869.0,95.0,1.7,19.0,685.0,88.52,70.16
2016,8,3,9,15,881.5,97.0,1.8,19.0,726.5,89.88,71.13
2016,8,3,9,30,894.0,99.0,1.9,19.0,768.0,91.1,72.0
2016,8,3,9,45,907.0,98.5,2.0,19.5,805.0,90.86,71.51
2016,8,3,10,0,920.0,98.0,2.1,20.0,842.0,115.73,70.37
2016,8,3,10,15,927.0,99.5,2.2,20.0,872.0,174.12,97.64
2016,8,3,10,30,934.0,101.0,2.3,20.0,902.0,233.39,139.7
2016,8,3,10,45,938.5,102.0,2.45,20.5,925.0,292.44,188.22
2016,8,3,11,0,943.0,103.0,2.6,21.0,948.0,351.63,239.42
2016,8,3,11,15,946.5,103.5,2.75,21.0,964.0,410.08,290.98
2016,8,3,11,30,950.0,104.0,2.9,21.0,980.0,468.13,341.63
2016,8,3,11,45,951.5,104.5,3.05,21.0,988.5,524.62,390.08
2016,8,3,12,0,953.0,105.0,3.2,21.0,997.0,580.06,436.52
2016,8,3,12,15,953.5,105.0,3.3,21.0,997.5,633.3,480.01
2016,8,3,12,30,954.0,105.0,3.4,21.0,998.0,684.92,521.21
2016,8,3,12,45,952.5,105.0,3.55,21.0,990.5,733.32,559.37
2016,8,3,13,0,951.0,105.0,3.7,21.0,983.0,779.44,595.17
2016,8,3,13,15,948.0,104.5,3.85,20.5,968.0,821.48,627.78
2016,8,3,13,30,945.0,104.0,4.0,20.0,953.0,860.66,657.36
2016,8,3,13,45,940.0,103.5,4.15,20.0,930.0,895.13,682.48
2016,8,3,14,0,935.0,103.0,4.3,20.0,907.0,926.28,705.38
2016,8,3,14,15,698.5,204.5,4.35,19.5,794.0,865.03,664.48
2016,8,3,14,30,462.0,306.0,4.4,19.0,681.0,762.08,588.62
2016,8,3,14,45,355.0,326.0,4.5,19.0,606.5,678.88,528.41
2016,8,3,15,0,248.0,346.0,4.6,19.0,532.0,611.13,477.35
2016,8,3,15,15,194.5,329.5,4.6,18.5,470.5,529.59,417.62
2016,8,3,15,30,141.0,313.0,4.6,18.0,409.0,468.21,371.47
2016,8,3,15,45,116.5,288.0,4.7,18.0,363.5,424.23,338.36
2016,8,3,16,0,92.0,263.0,4.8,18.0,318.0,354.26,284.43
2016,8,3,16,15,46.0,208.5,4.8,17.5,236.5,249.92,201.3
2016,8,3,16,30,0.0,154.0,4.8,17.0,155.0,129.24,101.99
2016,8,3,16,45,5.5,150.0,4.8,17.0,153.0,133.98,106.67
2016,8,3,17,0,11.0,146.0,4.8,17.0,151.0,139.61,111.97
2016,8,3,17,15,7.0,128.0,4.75,16.5,131.0,120.56,96.43
2016,8,3,17,30,3.0,110.0,4.7,16.0,111.0,101.43,80.56
2016,8,3,17,45,285.0,82.5,4.7,15.5,149.0,416.08,351.28
2016,8,3,18,0,567.0,55.0,4.7,15.0,187.0,643.95,532.56
2016,8,3,18,15,485.0,46.5,4.6,14.5,139.5,545.04,449.49
2016,8,3,18,30,403.0,38.0,4.5,14.0,92.0,449.42,365.67
2016,8,3,18,45,264.0,26.5,4.4,14.0,55.5,305.87,217.25
2016,8,3,19,0,125.0,15.0,4.3,14.0,19.0,110.58,0.0
2016,8,3,19,15,62.5,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.0,3.45,12.5,7.5,0.0,0.0
2016,8,4,5,30,101.0,12.0,3.5,13.0,15.0,9.44,0.0
2016,8,4,5,45,243.0,24.5,3.55,13.5,50.5,20.07,8.63
2016,8,4,6,0,385.0,37.0,3.6,14.0,86.0,30.51,20.66
2016,8,4,6,15,469.5,45.5,3.55,14.0,133.0,37.39,27.41
2016,8,4,6,30,554.0,54.0,3.5,14.0,180.0,44.33,33.94
2016,8,4,6,45,277.0,52.0,3.45,14.5,115.0,38.96,29.25
2016,8,4,7,0,0.0,50.0,3.4,15.0,50.0,38.24,28.57
2016,8,4,7,15,0.0,63.0,3.4,15.0,63.0,48.28,37.45
2016,8,4,7,30,0.0,76.0,3.4,15.0,76.0,58.36,46.24
2016,8,4,7,45,0.0,94.5,3.4,15.5,94.5,71.9,57.87
2016,8,4,8,0,0.0,113.0,3.4,16.0,113.0,85.19,69.1
2016,8,4,8,15,0.0,128.0,3.45,16.0,128.0,95.93,78.15
2016,8,4,8,30,0.0,143.0,3.5,16.0,143.0,106.56,87.04
2016,8,4,8,45,3.5,171.0,3.6,16.5,173.5,125.8,103.02
2016,8,4,9,0,7.0,199.0,3.7,17.0,204.0,144.64,118.46
2016,8,4,9,15,12.5,229.5,3.75,17.0,239.0,164.71,135.02
2016,8,4,9,30,18.0,260.0,3.8,17.0,274.0,184.33,151.07
2016,8,4,9,45,21.0,280.5,3.85,17.0,297.5,197.51,161.69
2016,8,4,10,0,24.0,301.0,3.9,17.0,321.0,212.09,165.42
2016,8,4,10,15,22.5,304.5,3.95,17.0,324.0,218.42,169.71
2016,8,4,10,30,21.0,308.0,4.0,17.0,327.0,224.39,174.15
2016,8,4,10,45,29.5,341.5,4.05,17.5,368.5,238.84,184.66
2016,8,4,11,0,38.0,375.0,4.1,18.0,410.0,268.4,207.06
2016,8,4,11,15,30.5,358.0,4.15,17.5,386.5,263.06,203.65
2016,8,4,11,30,23.0,341.0,4.2,17.0,363.0,262.22,203.72
2016,8,4,11,45,24.0,343.0,4.3,17.0,366.0,263.64,204.99
2016,8,4,12,0,25.0,345.0,4.4,17.0,369.0,271.75,211.5
2016,8,4,12,15,27.5,358.5,4.4,17.0,384.5,289.37,225.34
2016,8,4,12,30,30.0,372.0,4.4,17.0,400.0,307.84,239.8
2016,8,4,12,45,24.0,340.5,4.4,17.0,362.5,286.02,223.0
2016,8,4,13,0,18.0,309.0,4.4,17.0,325.0,254.69,198.73
2016,8,4,13,15,15.5,285.5,4.4,17.0,299.5,236.55,184.72
2016,8,4,13,30,13.0,262.0,4.4,17.0,274.0,217.61,169.99
2016,8,4,13,45,15.0,274.0,4.4,17.0,287.5,230.99,180.84
2016,8,4,14,0,17.0,286.0,4.4,17.0,301.0,244.94,192.1
2016,8,4,14,15,14.5,266.0,4.4,17.0,278.5,227.9,178.85
2016,8,4,14,30,12.0,246.0,4.4,17.0,256.0,210.32,165.17
2016,8,4,14,45,26.0,276.5,4.4,17.0,297.0,271.88,214.78
2016,8,4,15,0,40.0,307.0,4.4,17.0,338.0,321.61,254.61
2016,8,4,15,15,25.0,260.5,4.45,16.5,279.5,243.36,193.32
2016,8,4,15,30,10.0,214.0,4.5,16.0,221.0,187.53,148.87
2016,8,4,15,45,5.5,188.5,4.55,16.0,192.0,161.3,127.88
2016,8,4,16,0,1.0,163.0,4.6,16.0,163.0,134.71,106.33
2016,8,4,16,15,0.5,142.0,4.6,15.5,142.0,116.17,91.57
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,97.47,76.47
2016,8,4,16,45,0.0,109.5,4.65,15.0,109.5,88.06,68.87
2016,8,4,17,0,0.0,98.0,4.7,15.0,98.0,78.63,61.16
2016,8,4,17,15,0.0,85.0,4.65,14.5,85.0,67.7,52.2
2016,8,4,17,30,0.0,72.0,4.6,14.0,72.0,56.68,43.0
2016,8,4,17,45,287.0,61.5,4.6,14.0,127.5,385.73,328.68
2016,8,4,18,0,574.0,51.0,4.6,14.0,183.0,644.48,534.57
2016,8,4,18,15,493.0,43.0,4.5,13.5,136.0,547.18,452.16
2016,8,4,18,30,412.0,35.0,4.4,13.0,89.0,453.39,369.03
2016,8,4,18,45,276.5,24.0,4.35,13.0,53.0,311.14,214.09
2016,8,4,19,0,141.0,13.0,4.3,13.0,17.0,121.55,0.0
2016,8,4,19,15,70.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,5,15,44.5,6.0,3.5,13.0,7.0,0.0,0.0
2016,8,5,5,30,89.0,12.0,3.5,13.0,14.0,9.44,0.0
2016,8,5,5,45,224.5,25.0,3.5,13.5,48.5,20.47,8.34
2016,8,5,6,0,360.0,38.0,3.5,14.0,83.0,31.24,21.23
2016,8,5,6,15,446.0,47.0,3.4,14.0,129.5,38.45,28.31
2016,8,5,6,30,532.0,56.0,3.3,14.0,176.0,45.7,35.14
2016,8,5,6,45,266.0,51.0,3.25,14.0,111.0,38.16,28.6
2016,8,5,7,0,0.0,46.0,3.2,14.0,46.0,35.16,25.94
2016,8,5,7,15,0.0,63.5,3.1,14.0,63.5,48.67,37.96
2016,8,5,7,30,0.0,81.0,3.0,14.0,81.0,61.98,49.65
2016,8,5,7,45,0.0,106.0,2.9,14.5,106.0,79.86,65.1
2016,8,5,8,0,0.0,131.0,2.8,15.0,131.0,97.37,79.97
2016,8,5,8,15,0.5,148.5,2.65,15.0,149.5,109.65,90.3
2016,8,5,8,30,1.0,166.0,2.5,15.0,168.0,121.81,100.42
2016,8,5,8,45,2.0,171.0,2.45,15.5,173.0,125.73,103.25
2016,8,5,9,0,3.0,176.0,2.4,16.0,178.0,129.57,106.01
2016,8,5,9,15,3.5,179.0,2.35,16.0,182.0,132.0,107.78
2016,8,5,9,30,4.0,182.0,2.3,16.0,186.0,134.36,109.51
2016,8,5,9,45,61.5,283.0,2.3,16.5,333.0,185.44,151.7
2016,8,5,10,0,119.0,384.0,2.3,17.0,480.0,226.09,174.13
2016,8,5,10,15,77.5,367.5,2.3,17.0,431.5,243.4,186.4
2016,8,5,10,30,36.0,351.0,2.3,17.0,383.0,238.15,183.48
2016,8,5,10,45,69.0,392.0,2.3,17.5,453.5,276.94,211.73
2016,8,5,11,0,102.0,433.0,2.3,18.0,524.0,321.09,244.14
2016,8,5,11,15,208.0,432.5,2.35,18.0,622.5,363.37,274.34
2016,8,5,11,30,314.0,432.0,2.4,18.0,721.0,420.73,317.33
2016,8,5,11,45,274.0,446.5,2.5,18.5,700.5,440.76,334.04
2016,8,5,12,0,234.0,461.0,2.6,19.0,680.0,459.94,349.38
2016,8,5,12,15,143.0,439.5,2.7,19.0,573.5,415.75,317.72
2016,8,5,12,30,52.0,418.0,2.8,19.0,467.0,356.51,273.45
2016,8,5,12,45,68.0,429.0,2.95,19.0,492.5,385.26,296.03
2016,8,5,13,0,84.0,440.0,3.1,19.0,518.0,416.0,319.81
2016,8,5,13,15,264.5,400.0,3.3,19.0,638.0,552.43,425.51
2016,8,5,13,30,445.0,360.0,3.5,19.0,758.0,695.9,533.84
2016,8,5,13,45,454.5,346.0,3.7,19.0,743.5,719.93,552.44
2016,8,5,14,0,464.0,332.0,3.9,19.0,729.0,742.0,570.4
2016,8,5,14,15,401.5,344.5,4.0,18.5,680.0,720.94,556.3
2016,8,5,14,30,339.0,357.0,4.1,18.0,631.0,678.24,526.69
2016,8,5,14,45,428.5,305.0,4.25,18.0,635.5,748.61,582.32
2016,8,5,15,0,518.0,253.0,4.4,18.0,640.0,800.63,624.55
2016,8,5,15,15,510.5,241.0,4.4,18.0,604.5,796.09,622.64
2016,8,5,15,30,503.0,229.0,4.4,18.0,569.0,788.6,619.04
2016,8,5,15,45,429.0,232.5,4.45,18.0,508.5,727.71,574.94
2016,8,5,16,0,355.0,236.0,4.5,18.0,448.0,640.01,510.67
2016,8,5,16,15,338.0,221.0,4.45,17.5,409.5,612.1,492.3
2016,8,5,16,30,321.0,206.0,4.4,17.0,371.0,582.54,472.08
2016,8,5,16,45,171.0,179.0,4.4,16.5,266.0,377.35,310.23
2016,8,5,17,0,21.0,152.0,4.4,16.0,161.0,157.14,127.13
2016,8,5,17,15,284.0,119.5,4.35,15.5,213.0,442.1,370.99
2016,8,5,17,30,547.0,87.0,4.3,15.0,265.0,687.97,567.38
2016,8,5,17,45,483.0,78.5,4.3,15.0,215.0,605.92,501.8
2016,8,5,18,0,419.0,70.0,4.3,15.0,165.0,520.29,432.43
2016,8,5,18,15,333.5,57.5,4.2,14.5,120.5,419.57,348.21
2016,8,5,18,30,248.0,45.0,4.1,14.0,76.0,323.99,263.51
2016,8,5,18,45,142.5,28.0,4.1,14.0,44.0,202.35,131.06
2016,8,5,19,0,37.0,11.0,4.1,14.0,12.0,37.84,0.0
2016,8,5,19,15,18.5,5.5,4.05,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,12.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,12.0,12.0,8.65,0.0
2016,8,6,5,45,170.5,26.0,3.95,12.5,44.5,19.75,7.24
2016,8,6,6,0,294.0,41.0,4.0,13.0,77.0,31.24,21.26
2016,8,6,6,15,382.0,52.0,3.95,13.0,122.0,42.08,31.61
2016,8,6,6,30,470.0,63.0,3.9,13.0,167.0,50.66,39.69
2016,8,6,6,45,526.5,71.5,3.9,13.5,216.5,56.9,45.4
2016,8,6,7,0,583.0,80.0,3.9,14.0,266.0,63.08,50.84
2016,8,6,7,15,291.5,76.5,3.9,14.0,169.5,54.9,43.48
2016,8,6,7,30,0.0,73.0,3.9,14.0,73.0,56.03,44.37
2016,8,6,7,45,0.0,79.0,3.9,14.5,79.0,60.69,48.24
2016,8,6,8,0,0.0,85.0,3.9,15.0,85.0,65.37,52.07
2016,8,6,8,15,0.0,99.5,3.95,15.0,99.5,76.05,61.21
2016,8,6,8,30,0.0,114.0,4.0,15.0,114.0,86.56,70.13
2016,8,6,8,45,1.0,141.0,4.05,15.5,141.5,105.6,86.17
2016,8,6,9,0,2.0,168.0,4.1,16.0,169.0,124.23,101.65
2016,8,6,9,15,4.0,181.0,4.1,16.0,184.0,133.32,109.1
2016,8,6,9,30,6.0,194.0,4.1,16.0,199.0,142.33,116.46
2016,8,6,9,45,11.0,232.0,4.2,16.5,241.5,167.36,137.03
2016,8,6,10,0,16.0,270.0,4.3,17.0,284.0,192.66,150.39
2016,8,6,10,15,17.5,285.0,4.3,17.0,300.0,205.52,159.9
2016,8,6,10,30,19.0,300.0,4.3,17.0,316.0,218.77,169.98
2016,8,6,10,45,20.0,310.5,4.35,17.5,328.0,229.37,177.82
2016,8,6,11,0,21.0,321.0,4.4,18.0,340.0,240.24,185.94
2016,8,6,11,15,28.5,351.5,4.4,18.0,378.0,258.14,199.72
2016,8,6,11,30,36.0,382.0,4.4,18.0,416.0,288.02,222.87
2016,8,6,11,45,40.0,393.5,4.45,18.0,431.0,305.61,236.6
2016,8,6,12,0,44.0,405.0,4.5,18.0,446.0,324.15,251.11
2016,8,6,12,15,63.5,425.5,4.5,18.0,485.0,359.08,278.21
2016,8,6,12,30,83.0,446.0,4.5,18.0,524.0,397.02,307.57
2016,8,6,12,45,119.5,452.5,4.5,18.0,563.0,444.27,344.23
2016,8,6,13,0,156.0,459.0,4.5,18.0,602.0,491.56,380.83
2016,8,6,13,15,97.0,416.5,4.5,18.0,505.5,417.27,324.4
2016,8,6,13,30,38.0,374.0,4.5,18.0,409.0,343.85,267.62
2016,8,6,13,45,138.5,392.5,4.55,18.0,512.5,467.72,365.49
2016,8,6,14,0,239.0,411.0,4.6,18.0,616.0,585.85,456.76
2016,8,6,14,15,179.0,397.5,4.7,18.0,548.0,535.28,418.23
2016,8,6,14,30,119.0,384.0,4.8,18.0,480.0,479.94,376.0
2016,8,6,14,45,267.5,339.0,4.95,18.0,542.0,609.1,479.46
2016,8,6,15,0,416.0,294.0,5.1,18.0,604.0,742.3,583.46
2016,8,6,15,15,404.5,280.0,5.2,17.5,567.5,731.06,577.51
2016,8,6,15,30,393.0,266.0,5.3,17.0,531.0,693.85,553.37
2016,8,6,15,45,324.5,260.5,5.45,17.0,469.0,628.97,504.9
2016,8,6,16,0,256.0,255.0,5.6,17.0,407.0,562.0,453.78
2016,8,6,16,15,154.5,230.0,5.7,16.5,319.5,411.47,335.76
2016,8,6,16,30,53.0,205.0,5.8,16.0,232.0,261.05,212.97
2016,8,6,16,45,138.0,185.0,5.9,16.0,245.0,352.32,291.82
2016,8,6,17,0,223.0,165.0,6.0,16.0,258.0,441.03,367.31
2016,8,6,17,15,205.5,145.5,6.05,15.5,222.5,401.91,336.77
2016,8,6,17,30,188.0,126.0,6.1,15.0,187.0,340.8,287.87
2016,8,6,17,45,350.0,92.5,6.15,14.5,180.0,492.56,417.16
2016,8,6,18,0,512.0,59.0,6.2,14.0,173.0,597.74,501.0
2016,8,6,18,15,423.0,49.0,6.2,13.5,127.0,491.93,410.82
2016,8,6,18,30,334.0,39.0,6.2,13.0,81.0,389.84,318.88
2016,8,6,18,45,198.0,25.5,6.2,13.0,47.0,241.44,149.02
2016,8,6,19,0,62.0,12.0,6.2,13.0,13.0,58.29,0.0
2016,8,6,19,15,31.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,12.0,6.0,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,12.0,12.0,8.65,0.0
2016,8,7,5,45,238.5,23.0,5.35,12.5,46.5,18.89,5.9
2016,8,7,6,0,388.0,35.0,5.4,13.0,81.0,28.96,19.21
2016,8,7,6,15,477.0,43.0,5.3,13.0,128.0,35.52,25.77
2016,8,7,6,30,566.0,51.0,5.2,13.0,175.0,42.17,32.1
2016,8,7,6,45,623.0,57.0,5.15,13.5,227.0,47.05,36.59
2016,8,7,7,0,680.0,63.0,5.1,14.0,279.0,56.23,44.75
2016,8,7,7,15,340.0,87.5,5.0,14.5,195.5,62.78,50.4
2016,8,7,7,30,0.0,112.0,4.9,15.0,112.0,83.18,68.15
2016,8,7,7,45,0.0,122.0,4.8,15.5,122.0,90.61,74.28
2016,8,7,8,0,0.0,132.0,4.7,16.0,132.0,97.97,80.27
2016,8,7,8,15,2.0,154.5,4.6,16.0,156.0,113.55,93.45
2016,8,7,8,30,4.0,177.0,4.5,16.0,180.0,128.92,106.31
2016,8,7,8,45,19.5,221.0,4.45,16.5,234.5,157.72,130.26
2016,8,7,9,0,35.0,265.0,4.4,17.0,289.0,173.76,143.12
2016,8,7,9,15,32.5,276.0,4.3,17.0,299.5,180.05,147.98
2016,8,7,9,30,30.0,287.0,4.2,17.0,310.0,186.12,152.68
2016,8,7,9,45,75.0,335.0,4.15,17.5,394.5,211.58,173.15
2016,8,7,10,0,120.0,383.0,4.1,18.0,479.0,225.07,173.45
2016,8,7,10,15,201.0,391.5,4.05,18.0,559.5,254.48,190.43
2016,8,7,10,30,282.0,400.0,4.0,18.0,640.0,280.0,205.44
2016,8,7,10,45,615.0,250.5,3.95,18.5,792.5,288.54,199.51
2016,8,7,11,0,948.0,101.0,3.9,19.0,945.0,348.33,239.26
2016,8,7,11,15,951.5,101.5,3.85,19.0,961.0,407.36,291.98
2016,8,7,11,30,955.0,102.0,3.8,19.0,977.0,465.97,343.7
2016,8,7,11,45,958.0,101.5,3.8,19.0,985.5,523.01,393.14
2016,8,7,12,0,961.0,101.0,3.8,19.0,994.0,579.08,440.49
2016,8,7,12,15,961.5,101.0,3.8,19.0,994.0,632.88,484.83
2016,8,7,12,30,962.0,101.0,3.8,19.0,994.0,685.0,526.72
2016,8,7,12,45,962.0,100.0,3.85,19.5,987.0,734.07,564.46
2016,8,7,13,0,962.0,99.0,3.9,20.0,980.0,780.87,599.6
2016,8,7,13,15,959.5,98.5,3.95,20.0,965.0,823.71,631.24
2016,8,7,13,30,957.0,98.0,4.0,20.0,950.0,863.68,659.73
2016,8,7,13,45,712.0,213.5,4.1,20.0,838.5,822.6,630.0
2016,8,7,14,0,467.0,329.0,4.2,20.0,727.0,741.95,568.86
2016,8,7,14,15,702.0,211.0,4.3,19.5,786.0,874.04,672.04
2016,8,7,14,30,937.0,93.0,4.4,19.0,845.0,979.26,747.94
2016,8,7,14,45,928.0,91.5,4.5,19.0,808.5,995.08,760.26
2016,8,7,15,0,919.0,90.0,4.6,19.0,772.0,1007.03,770.78
2016,8,7,15,15,907.5,88.5,4.6,19.0,730.5,1012.65,776.26
2016,8,7,15,30,896.0,87.0,4.6,19.0,689.0,1014.41,779.3
2016,8,7,15,45,880.0,85.0,4.65,19.0,642.0,1007.23,776.81
2016,8,7,16,0,864.0,83.0,4.7,19.0,595.0,996.33,771.91
2016,8,7,16,15,844.0,80.0,4.65,18.5,545.0,976.54,761.48
2016,8,7,16,30,824.0,77.0,4.6,18.0,495.0,965.79,757.48
2016,8,7,16,45,794.5,74.0,4.55,18.0,442.0,929.61,733.68
2016,8,7,17,0,765.0,71.0,4.5,18.0,389.0,890.6,707.54
2016,8,7,17,15,727.0,66.5,4.45,17.5,335.5,838.69,672.5
2016,8,7,17,30,689.0,62.0,4.4,17.0,282.0,784.87,634.63
2016,8,7,17,45,629.5,57.0,4.35,16.5,229.5,716.43,583.58
2016,8,7,18,0,570.0,52.0,4.3,16.0,177.0,641.67,524.67
2016,8,7,18,15,481.0,43.5,4.2,15.5,129.5,536.68,438.2
2016,8,7,18,30,392.0,35.0,4.1,15.0,82.0,435.61,348.2
2016,8,7,18,45,238.0,23.0,4.1,15.0,47.5,270.77,150.78
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,74.76,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.0,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,84.0,10.0,4.0,13.0,11.0,7.87,0.0
2016,8,8,5,45,231.5,21.5,4.15,13.5,44.5,17.63,4.23
2016,8,8,6,0,379.0,33.0,4.3,14.0,78.0,27.28,17.62
2016,8,8,6,15,467.0,41.0,4.2,14.0,124.0,33.87,24.19
2016,8,8,6,30,555.0,49.0,4.1,14.0,170.0,40.54,30.51
2016,8,8,6,45,608.0,55.5,4.0,14.5,220.5,45.77,35.3
2016,8,8,7,0,661.0,62.0,3.9,15.0,271.0,55.19,43.65
2016,8,8,7,15,330.5,91.5,3.8,15.5,196.0,65.23,52.38
2016,8,8,7,30,0.0,121.0,3.7,16.0,121.0,89.04,73.0
2016,8,8,7,45,2.5,141.0,3.65,16.5,142.5,103.0,84.73
2016,8,8,8,0,5.0,161.0,3.6,17.0,164.0,116.83,96.17
2016,8,8,8,15,11.0,184.0,3.55,17.0,190.5,132.47,109.21
2016,8,8,8,30,17.0,207.0,3.5,17.0,217.0,147.92,121.97
2016,8,8,8,45,84.0,257.0,3.5,17.5,312.5,169.96,139.91
2016,8,8,9,0,151.0,307.0,3.5,18.0,408.0,187.69,154.01
2016,8,8,9,15,185.5,325.5,3.55,18.0,457.5,197.25,161.55
2016,8,8,9,30,220.0,344.0,3.6,18.0,507.0,206.51,168.83
2016,8,8,9,45,291.0,347.0,3.7,18.5,573.0,195.2,158.85
2016,8,8,10,0,362.0,350.0,3.8,19.0,639.0,207.53,155.42
2016,8,8,10,15,644.0,224.0,3.9,19.0,762.0,188.74,121.51
2016,8,8,10,30,926.0,98.0,4.0,19.0,885.0,225.03,134.55
2016,8,8,10,45,929.5,100.0,4.15,19.5,908.0,284.34,183.52
2016,8,8,11,0,933.0,102.0,4.3,20.0,931.0,343.7,235.48
2016,8,8,11,15,936.0,102.5,4.45,20.0,946.5,401.79,287.59
2016,8,8,11,30,939.0,103.0,4.6,20.0,962.0,459.41,338.89
2016,8,8,11,45,940.0,104.5,4.8,20.0,970.0,516.09,388.62
2016,8,8,12,0,941.0,106.0,5.0,20.0,978.0,571.71,436.41
2016,8,8,12,15,941.0,106.0,5.15,20.0,978.0,624.38,480.79
2016,8,8,12,30,941.0,106.0,5.3,20.0,978.0,675.36,522.9
2016,8,8,12,45,940.5,105.0,5.5,20.0,971.0,723.29,562.12
2016,8,8,13,0,940.0,104.0,5.7,20.0,964.0,768.95,599.03
2016,8,8,13,15,937.5,103.5,5.8,20.0,948.5,811.05,631.54
2016,8,8,13,30,935.0,103.0,5.9,20.0,933.0,850.33,660.74
2016,8,8,13,45,698.0,216.5,6.0,20.0,827.5,813.48,633.01
2016,8,8,14,0,461.0,330.0,6.1,20.0,722.0,737.6,573.66
2016,8,8,14,15,688.0,213.5,6.1,19.5,776.0,863.68,674.58
2016,8,8,14,30,915.0,97.0,6.1,19.0,830.0,962.76,748.51
2016,8,8,14,45,907.0,95.0,6.2,19.0,794.0,978.61,761.21
2016,8,8,15,0,899.0,93.0,6.3,19.0,758.0,990.67,771.82
2016,8,8,15,15,887.0,91.0,6.3,18.5,716.5,994.98,778.05
2016,8,8,15,30,875.0,89.0,6.3,18.0,675.0,995.46,781.78
2016,8,8,15,45,859.5,86.5,6.3,18.0,629.0,988.05,778.49
2016,8,8,16,0,844.0,84.0,6.3,18.0,583.0,976.97,772.72
2016,8,8,16,15,459.0,146.5,6.2,17.5,414.5,672.27,547.11
2016,8,8,16,30,74.0,209.0,6.1,17.0,246.0,288.53,235.14
2016,8,8,16,45,71.0,186.0,6.05,17.0,219.0,264.29,216.81
2016,8,8,17,0,68.0,163.0,6.0,17.0,192.0,239.25,196.98
2016,8,8,17,15,62.0,142.0,5.9,16.5,165.0,213.33,176.27
2016,8,8,17,30,56.0,121.0,5.8,16.0,138.0,186.91,154.66
2016,8,8,17,45,312.5,85.0,5.75,16.0,155.0,446.8,376.84
2016,8,8,18,0,569.0,49.0,5.7,16.0,172.0,636.16,526.06
2016,8,8,18,15,479.5,41.0,5.6,15.5,125.5,531.68,437.25
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,431.38,345.61
2016,8,8,18,45,240.5,21.5,5.4,14.5,45.5,268.79,131.58
2016,8,8,19,0,91.0,10.0,5.3,14.0,12.0,79.4,0.0
2016,8,8,19,15,45.5,5.0,5.2,14.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,13.5,38.0,13.35,1.04
2016,8,9,6,0,373.0,33.0,3.7,14.0,76.0,27.28,17.55
2016,8,9,6,15,462.5,41.0,3.45,14.0,122.0,33.86,24.16
2016,8,9,6,30,552.0,49.0,3.2,14.0,168.0,40.53,30.49
2016,8,9,6,45,602.0,56.5,3.0,14.5,218.0,46.46,35.92
2016,8,9,7,0,652.0,64.0,2.8,15.0,268.0,52.32,41.11
2016,8,9,7,15,691.0,68.5,2.5,15.5,320.0,60.39,48.11
2016,8,9,7,30,730.0,73.0,2.2,16.0,372.0,64.08,51.12
2016,8,9,7,45,759.0,76.5,1.9,16.5,423.5,66.82,53.23
2016,8,9,8,0,788.0,80.0,1.6,17.0,475.0,69.53,55.28
2016,8,9,8,15,808.5,83.0,1.4,17.0,524.5,71.64,56.9
2016,8,9,8,30,829.0,86.0,1.2,17.0,574.0,73.68,58.46
2016,8,9,8,45,848.0,87.5,1.0,17.5,620.5,83.46,66.51
2016,8,9,9,0,867.0,89.0,0.8,18.0,667.0,84.96,67.42
2016,8,9,9,15,879.0,91.0,0.8,18.5,708.5,86.43,68.34
2016,8,9,9,30,891.0,93.0,0.8,19.0,750.0,87.76,69.16
2016,8,9,9,45,902.0,93.0,0.8,19.5,786.0,87.84,68.94
2016,8,9,10,0,913.0,93.0,0.8,20.0,822.0,105.37,66.25
2016,8,9,10,15,920.0,94.5,0.95,20.0,852.0,163.77,90.78
2016,8,9,10,30,927.0,96.0,1.1,20.0,882.0,223.04,131.37
2016,8,9,10,45,932.5,96.0,1.25,20.5,904.5,281.71,178.72
2016,8,9,11,0,938.0,96.0,1.4,21.0,927.0,340.6,229.11
2016,8,9,11,15,940.5,97.0,1.6,21.0,942.5,399.08,280.39
2016,8,9,11,30,943.0,98.0,1.8,21.0,958.0,457.03,330.76
2016,8,9,11,45,944.5,98.0,2.0,21.5,965.5,513.09,378.0
2016,8,9,12,0,946.0,98.0,2.2,22.0,973.0,568.04,423.09
2016,8,9,12,15,946.0,98.0,2.35,22.0,973.0,620.8,465.97
2016,8,9,12,30,946.0,98.0,2.5,22.0,973.0,671.85,506.57
2016,8,9,12,45,941.0,100.0,2.7,22.0,964.5,719.22,543.88
2016,8,9,13,0,936.0,102.0,2.9,22.0,956.0,764.08,578.72
2016,8,9,13,15,933.0,101.5,3.0,22.0,941.0,805.58,609.35
2016,8,9,13,30,930.0,101.0,3.1,22.0,926.0,844.24,636.77
2016,8,9,13,45,924.5,101.0,3.25,22.0,903.0,878.26,661.32
2016,8,9,14,0,919.0,101.0,3.4,22.0,880.0,908.98,683.73
2016,8,9,14,15,912.5,99.5,3.45,21.5,850.5,933.9,703.03
2016,8,9,14,30,906.0,98.0,3.5,21.0,821.0,955.2,720.1
2016,8,9,14,45,895.0,97.5,3.6,21.0,784.5,969.63,731.67
2016,8,9,15,0,884.0,97.0,3.7,21.0,748.0,980.27,740.9
2016,8,9,15,15,872.5,94.5,3.7,20.5,707.0,984.39,746.68
2016,8,9,15,30,861.0,92.0,3.7,20.0,666.0,984.71,750.11
2016,8,9,15,45,842.5,90.5,3.7,20.0,620.0,975.44,745.73
2016,8,9,16,0,824.0,89.0,3.7,20.0,574.0,975.45,747.98
2016,8,9,16,15,803.5,86.0,3.65,19.5,524.5,955.13,737.25
2016,8,9,16,30,783.0,83.0,3.6,19.0,475.0,931.42,724.23
2016,8,9,16,45,751.0,80.0,3.55,19.0,423.0,892.92,699.15
2016,8,9,17,0,719.0,77.0,3.5,19.0,371.0,851.67,671.67
2016,8,9,17,15,679.5,72.0,3.55,18.5,318.5,805.29,641.37
2016,8,9,17,30,640.0,67.0,3.6,18.0,266.0,751.02,603.71
2016,8,9,17,45,574.0,61.0,3.65,17.5,214.5,669.26,543.01
2016,8,9,18,0,508.0,55.0,3.7,17.0,163.0,588.1,479.37
2016,8,9,18,15,415.0,45.5,3.7,16.5,117.5,479.8,390.37
2016,8,9,18,30,322.0,36.0,3.7,16.0,72.0,375.59,297.0
2016,8,9,18,45,161.0,18.0,3.7,15.5,36.0,196.54,75.99
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,158.5,17.0,3.05,13.5,35.0,13.7,0.23
2016,8,10,6,0,317.0,34.0,3.1,14.0,70.0,27.88,17.97
2016,8,10,6,15,408.5,44.0,3.0,14.0,115.0,35.92,25.95
2016,8,10,6,30,500.0,54.0,2.9,14.0,160.0,43.98,33.55
2016,8,10,6,45,557.0,61.5,2.8,14.5,210.0,49.76,38.85
2016,8,10,7,0,614.0,69.0,2.7,15.0,260.0,55.5,43.93
2016,8,10,7,15,655.5,74.5,2.55,15.5,312.0,59.53,47.35
2016,8,10,7,30,697.0,80.0,2.4,16.0,364.0,63.53,50.64
2016,8,10,7,45,726.5,84.5,2.25,16.5,415.5,72.04,57.8
2016,8,10,8,0,756.0,89.0,2.1,17.0,467.0,75.2,60.21
2016,8,10,8,15,778.5,92.5,2.05,17.0,516.0,77.43,61.92
