Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,801.0,96.0,2.0,17.0,565.0,79.58,63.56
2016,8,10,8,45,819.5,98.5,1.95,17.5,611.5,80.9,64.36
2016,8,10,9,0,838.0,101.0,1.9,18.0,658.0,82.15,65.11
2016,8,10,9,15,851.0,103.0,1.9,18.0,699.5,92.42,73.65
2016,8,10,9,30,864.0,105.0,1.9,18.0,741.0,93.57,74.44
2016,8,10,9,45,873.5,107.5,1.95,18.5,777.0,94.74,75.12
2016,8,10,10,0,883.0,110.0,2.0,19.0,813.0,111.77,72.94
2016,8,10,10,15,890.5,111.5,2.1,19.0,843.0,168.81,96.77
2016,8,10,10,30,898.0,113.0,2.2,19.0,873.0,226.79,136.66
2016,8,10,10,45,905.0,113.0,2.3,19.5,896.5,284.52,183.53
2016,8,10,11,0,912.0,113.0,2.4,20.0,920.0,342.66,233.63
2016,8,10,11,15,915.5,114.0,2.45,20.0,935.5,400.4,284.49
2016,8,10,11,30,919.0,115.0,2.5,20.0,951.0,457.78,334.48
2016,8,10,11,45,921.5,114.5,2.65,20.5,959.5,513.12,381.39
2016,8,10,12,0,924.0,114.0,2.8,21.0,968.0,567.5,426.22
2016,8,10,12,15,924.5,114.0,2.9,21.0,968.0,619.9,469.01
2016,8,10,12,30,925.0,114.0,3.0,21.0,968.0,670.69,509.55
2016,8,10,12,45,921.5,115.0,3.15,21.0,960.0,717.76,546.68
2016,8,10,13,0,918.0,116.0,3.3,21.0,952.0,762.45,581.41
2016,8,10,13,15,915.0,115.5,3.45,20.5,936.5,803.68,613.97
2016,8,10,13,30,912.0,115.0,3.6,20.0,921.0,842.1,643.03
2016,8,10,13,45,908.0,113.0,3.75,20.0,898.0,875.34,667.34
2016,8,10,14,0,904.0,111.0,3.9,20.0,875.0,905.3,689.48
2016,8,10,14,15,896.5,109.5,4.0,19.5,845.5,929.21,708.64
2016,8,10,14,30,889.0,108.0,4.1,19.0,816.0,949.49,725.53
2016,8,10,14,45,880.5,105.5,4.2,19.0,780.0,964.1,737.34
2016,8,10,15,0,872.0,103.0,4.3,19.0,744.0,974.94,746.77
2016,8,10,15,15,859.0,101.0,4.25,18.5,702.5,978.14,751.7
2016,8,10,15,30,846.0,99.0,4.2,18.0,661.0,977.57,754.26
2016,8,10,15,45,830.5,95.5,4.2,18.0,615.0,982.09,759.44
2016,8,10,16,0,815.0,92.0,4.2,18.0,569.0,969.81,752.99
2016,8,10,16,15,793.0,89.0,4.1,17.5,519.5,947.96,740.81
2016,8,10,16,30,771.0,86.0,4.0,17.0,470.0,922.73,726.19
2016,8,10,16,45,743.5,81.0,3.95,17.0,418.5,886.27,702.18
2016,8,10,17,0,716.0,76.0,3.9,17.0,367.0,847.02,675.7
2016,8,10,17,15,675.0,71.0,3.8,16.5,314.5,799.12,642.99
2016,8,10,17,30,634.0,66.0,3.7,16.0,262.0,743.5,603.08
2016,8,10,17,45,576.5,59.0,3.65,16.0,211.5,668.51,545.41
2016,8,10,18,0,519.0,52.0,3.6,16.0,161.0,593.95,485.1
2016,8,10,18,15,426.0,42.5,3.5,15.5,115.5,485.65,395.43
2016,8,10,18,30,333.0,33.0,3.4,15.0,70.0,381.97,300.66
2016,8,10,18,45,166.5,16.5,3.3,14.5,35.0,196.65,51.44
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.4,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,26.75,16.93
2016,8,11,6,15,351.0,47.0,2.25,14.0,107.5,38.02,27.77
2016,8,11,6,30,439.0,59.0,2.3,14.0,151.0,47.44,36.6
2016,8,11,6,45,490.0,70.0,2.4,14.5,199.5,55.58,44.01
2016,8,11,7,0,541.0,81.0,2.5,15.0,248.0,63.51,51.03
2016,8,11,7,15,270.5,95.0,2.45,15.5,178.5,66.66,53.64
2016,8,11,7,30,0.0,109.0,2.4,16.0,109.0,81.03,66.0
2016,8,11,7,45,3.0,135.5,2.35,16.5,137.5,99.34,81.55
2016,8,11,8,0,6.0,162.0,2.3,17.0,166.0,117.32,96.55
2016,8,11,8,15,11.5,183.5,2.25,17.0,190.5,132.0,108.72
2016,8,11,8,30,17.0,205.0,2.2,17.0,215.0,146.53,120.65
2016,8,11,8,45,34.0,241.0,2.2,17.5,263.0,160.2,131.51
2016,8,11,9,0,51.0,277.0,2.2,18.0,311.0,180.07,147.41
2016,8,11,9,15,195.0,295.5,2.2,18.0,437.5,183.87,150.14
2016,8,11,9,30,339.0,314.0,2.2,18.0,564.0,183.87,149.78
2016,8,11,9,45,316.0,338.5,2.2,18.5,580.0,192.57,156.34
2016,8,11,10,0,293.0,363.0,2.2,19.0,596.0,208.33,157.33
2016,8,11,10,15,586.5,244.0,2.2,19.0,731.5,191.54,125.95
2016,8,11,10,30,880.0,125.0,2.2,19.0,867.0,229.37,139.4
2016,8,11,10,45,884.5,126.5,2.25,19.5,890.0,286.62,185.82
2016,8,11,11,0,889.0,128.0,2.3,20.0,913.0,344.06,235.17
2016,8,11,11,15,893.0,129.0,2.35,20.0,929.0,401.03,285.19
2016,8,11,11,30,897.0,130.0,2.4,20.0,945.0,457.72,334.43
2016,8,11,11,45,899.0,130.5,2.45,20.5,953.0,512.7,380.6
2016,8,11,12,0,901.0,131.0,2.5,21.0,961.0,566.76,424.65
2016,8,11,12,15,901.5,131.0,2.55,21.0,961.0,618.48,466.51
2016,8,11,12,30,902.0,131.0,2.6,21.0,961.0,668.66,506.14
2016,8,11,12,45,900.0,130.5,2.7,21.0,953.0,715.01,542.35
2016,8,11,13,0,898.0,130.0,2.8,21.0,945.0,759.1,576.24
2016,8,11,13,15,894.5,129.5,2.85,21.0,929.5,799.57,606.73
2016,8,11,13,30,891.0,129.0,2.9,21.0,914.0,837.24,633.37
2016,8,11,13,45,609.5,255.5,3.0,21.0,786.5,773.44,586.24
2016,8,11,14,0,328.0,382.0,3.1,21.0,659.0,654.18,497.47
2016,8,11,14,15,336.5,364.5,3.15,20.5,640.0,665.32,508.84
2016,8,11,14,30,345.0,347.0,3.2,20.0,621.0,674.66,518.21
2016,8,11,14,45,356.0,326.5,3.25,20.0,598.0,681.44,525.0
2016,8,11,15,0,367.0,306.0,3.3,20.0,575.0,686.21,530.49
2016,8,11,15,15,317.5,298.0,3.3,19.5,521.0,642.77,500.22
2016,8,11,15,30,268.0,290.0,3.3,19.0,467.0,596.46,467.53
2016,8,11,15,45,262.5,271.0,3.35,19.0,434.5,579.62,456.95
2016,8,11,16,0,257.0,252.0,3.4,19.0,402.0,560.91,444.75
2016,8,11,16,15,502.5,173.0,3.4,18.5,433.0,748.63,593.88
2016,8,11,16,30,748.0,94.0,3.4,18.0,464.0,908.85,711.76
2016,8,11,16,45,718.5,88.5,3.4,18.0,412.0,877.1,690.06
2016,8,11,17,0,689.0,83.0,3.4,18.0,360.0,836.04,662.71
2016,8,11,17,15,646.5,77.0,3.35,17.5,308.0,779.31,623.93
2016,8,11,17,30,604.0,71.0,3.3,17.0,256.0,721.2,582.51
2016,8,11,17,45,543.0,63.0,3.3,16.5,205.5,642.07,522.97
2016,8,11,18,0,482.0,55.0,3.3,16.0,155.0,563.48,460.49
2016,8,11,18,15,389.5,44.0,3.15,15.5,110.0,454.68,370.03
2016,8,11,18,30,297.0,33.0,3.0,15.0,65.0,350.78,274.0
2016,8,11,18,45,148.5,16.5,2.9,14.5,32.5,179.94,15.5
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,159.0,16.0,1.9,12.5,33.0,12.92,0.0
2016,8,12,6,0,318.0,32.0,2.0,13.0,66.0,26.29,16.5
2016,8,12,6,15,410.0,42.5,1.95,13.5,111.5,34.79,24.97
2016,8,12,6,30,502.0,53.0,1.9,14.0,157.0,43.27,32.9
2016,8,12,6,45,565.0,60.0,1.85,14.5,208.0,48.76,37.95
2016,8,12,7,0,628.0,67.0,1.8,15.0,259.0,54.26,42.84
2016,8,12,7,15,326.5,107.0,1.8,15.0,208.0,75.25,61.35
2016,8,12,7,30,25.0,147.0,1.8,15.0,157.0,105.57,87.72
2016,8,12,7,45,49.5,175.5,1.8,15.5,199.0,120.19,99.87
2016,8,12,8,0,74.0,204.0,1.8,16.0,241.0,137.58,114.23
2016,8,12,8,15,98.5,230.0,1.8,16.5,284.5,153.3,126.93
2016,8,12,8,30,123.0,256.0,1.8,17.0,328.0,161.88,133.47
2016,8,12,8,45,113.5,277.0,1.85,17.5,347.5,172.28,141.49
2016,8,12,9,0,104.0,298.0,1.9,18.0,367.0,191.7,156.92
2016,8,12,9,15,226.5,304.5,1.9,18.0,466.5,188.97,154.22
2016,8,12,9,30,349.0,311.0,1.9,18.0,566.0,182.88,148.85
2016,8,12,9,45,265.0,345.5,1.95,18.5,545.0,194.18,157.58
2016,8,12,10,0,181.0,380.0,2.0,19.0,524.0,225.15,171.94
2016,8,12,10,15,131.0,386.5,2.1,19.0,493.0,242.79,182.64
2016,8,12,10,30,81.0,393.0,2.2,19.0,462.0,267.19,202.54
2016,8,12,10,45,191.5,403.0,2.3,19.5,570.5,298.67,221.84
2016,8,12,11,0,302.0,413.0,2.4,20.0,679.0,345.95,254.76
2016,8,12,11,15,370.5,391.5,2.5,20.0,723.5,385.84,285.47
2016,8,12,11,30,439.0,370.0,2.6,20.0,768.0,426.84,318.03
2016,8,12,11,45,330.0,413.0,2.75,20.5,713.5,444.67,334.62
2016,8,12,12,0,221.0,456.0,2.9,21.0,659.0,449.4,339.71
2016,8,12,12,15,227.5,450.0,2.95,21.0,659.0,471.28,357.21
2016,8,12,12,30,234.0,444.0,3.0,21.0,659.0,492.96,374.36
2016,8,12,12,45,175.0,445.0,3.15,21.0,605.0,476.04,362.41
2016,8,12,13,0,116.0,446.0,3.3,21.0,551.0,453.14,345.56
2016,8,12,13,15,241.5,417.5,3.35,21.0,631.5,550.32,420.3
2016,8,12,13,30,367.0,389.0,3.4,21.0,712.0,647.07,493.4
2016,8,12,13,45,417.5,355.5,3.45,21.0,714.0,697.09,531.02
2016,8,12,14,0,468.0,322.0,3.5,21.0,716.0,736.55,561.54
2016,8,12,14,15,462.0,310.5,3.5,20.5,688.0,744.72,569.49
2016,8,12,14,30,456.0,299.0,3.5,20.0,660.0,749.97,575.62
2016,8,12,14,45,406.5,303.0,3.5,20.0,614.0,725.9,558.63
2016,8,12,15,0,357.0,307.0,3.5,20.0,568.0,677.7,524.64
2016,8,12,15,15,356.5,288.5,3.45,20.0,536.0,671.09,521.67
2016,8,12,15,30,356.0,270.0,3.4,20.0,504.0,662.21,516.85
2016,8,12,15,45,589.0,180.5,3.4,20.0,535.0,841.46,653.26
2016,8,12,16,0,822.0,91.0,3.4,20.0,566.0,975.02,747.23
2016,8,12,16,15,800.0,87.5,3.3,19.5,516.0,952.49,733.49
2016,8,12,16,30,778.0,84.0,3.2,19.0,466.0,926.54,718.6
2016,8,12,16,45,748.5,80.0,3.15,19.0,414.0,889.23,694.46
2016,8,12,17,0,719.0,76.0,3.1,19.0,362.0,849.12,667.85
2016,8,12,17,15,677.5,70.5,3.05,18.5,309.5,800.19,635.2
2016,8,12,17,30,636.0,65.0,3.0,18.0,257.0,743.31,595.14
2016,8,12,17,45,574.0,58.0,2.95,18.0,206.0,664.09,534.98
2016,8,12,18,0,512.0,51.0,2.9,18.0,155.0,585.49,472.16
2016,8,12,18,15,416.0,41.0,2.85,17.5,109.5,474.28,381.02
2016,8,12,18,30,320.0,31.0,2.8,17.0,64.0,368.25,281.87
2016,8,12,18,45,160.0,15.5,2.8,16.5,32.0,185.79,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.0,2.3,13.5,31.5,12.92,0.0
2016,8,13,6,0,300.0,32.0,2.4,14.0,63.0,26.24,16.25
2016,8,13,6,15,394.0,42.5,2.35,14.5,107.5,34.71,24.75
2016,8,13,6,30,488.0,53.0,2.3,15.0,152.0,43.18,32.65
2016,8,13,6,45,550.0,60.0,2.25,15.5,202.5,48.62,37.66
2016,8,13,7,0,612.0,67.0,2.2,16.0,253.0,54.07,42.49
2016,8,13,7,15,351.0,114.0,2.15,16.5,225.0,80.14,65.28
2016,8,13,7,30,90.0,161.0,2.1,17.0,197.0,111.11,91.86
2016,8,13,7,45,81.0,182.0,2.1,17.5,218.0,124.18,102.57
2016,8,13,8,0,72.0,203.0,2.1,18.0,239.0,136.93,112.86
2016,8,13,8,15,90.5,228.5,2.0,18.0,278.5,152.26,125.4
2016,8,13,8,30,109.0,254.0,1.9,18.0,318.0,167.25,137.5
2016,8,13,8,45,101.5,274.5,1.85,18.5,337.5,178.76,146.34
2016,8,13,9,0,94.0,295.0,1.8,19.0,357.0,189.91,154.8
2016,8,13,9,15,195.0,309.5,1.85,19.5,448.5,190.31,154.43
2016,8,13,9,30,296.0,324.0,1.9,20.0,540.0,187.38,151.4
2016,8,13,9,45,595.0,211.5,2.0,20.5,673.0,124.36,99.05
2016,8,13,10,0,894.0,99.0,2.1,21.0,806.0,103.19,67.66
2016,8,13,10,15,901.0,100.5,2.2,21.0,835.5,160.89,90.13
2016,8,13,10,30,908.0,102.0,2.3,21.0,865.0,219.46,129.61
2016,8,13,10,45,913.5,103.0,2.45,21.5,888.0,278.04,176.78
2016,8,13,11,0,919.0,104.0,2.6,22.0,911.0,336.89,227.26
2016,8,13,11,15,922.0,104.5,2.7,22.0,926.5,394.59,278.03
2016,8,13,11,30,925.0,105.0,2.8,22.0,942.0,451.82,327.93
2016,8,13,11,45,926.5,105.5,2.95,22.0,949.5,507.66,375.87
2016,8,13,12,0,928.0,106.0,3.1,22.0,957.0,562.43,421.81
2016,8,13,12,15,666.0,248.0,3.25,22.0,858.5,576.25,435.19
2016,8,13,12,30,404.0,390.0,3.4,22.0,760.0,563.61,426.37
2016,8,13,12,45,274.0,420.0,3.55,22.0,670.0,528.47,401.25
2016,8,13,13,0,144.0,450.0,3.7,22.0,580.0,476.45,362.32
2016,8,13,13,15,283.0,405.0,3.8,22.0,655.0,571.33,435.74
2016,8,13,13,30,422.0,360.0,3.9,22.0,730.0,677.5,515.87
2016,8,13,13,45,337.0,380.0,4.05,22.0,670.5,638.46,487.19
2016,8,13,14,0,252.0,400.0,4.2,22.0,611.0,605.27,462.58
2016,8,13,14,15,257.0,381.0,4.25,22.0,590.0,610.06,467.64
2016,8,13,14,30,262.0,362.0,4.3,22.0,569.0,613.01,471.26
2016,8,13,14,45,560.0,233.0,4.35,22.0,648.5,802.27,617.26
2016,8,13,15,0,858.0,104.0,4.4,22.0,728.0,961.65,731.2
2016,8,13,15,15,613.0,183.5,4.4,21.5,616.5,846.18,652.22
2016,8,13,15,30,368.0,263.0,4.4,21.0,505.0,666.44,520.72
2016,8,13,15,45,243.5,258.0,4.4,21.0,413.5,545.76,430.29
2016,8,13,16,0,119.0,253.0,4.4,21.0,322.0,398.18,315.84
2016,8,13,16,15,141.5,230.0,4.4,20.5,304.5,401.35,321.52
2016,8,13,16,30,164.0,207.0,4.4,20.0,287.0,403.21,325.76
2016,8,13,16,45,432.5,141.5,4.4,20.0,320.0,644.27,520.7
2016,8,13,17,0,701.0,76.0,4.4,20.0,353.0,837.4,665.45
2016,8,13,17,15,659.0,70.5,4.4,19.5,301.0,781.68,625.8
2016,8,13,17,30,617.0,65.0,4.4,19.0,249.0,724.65,585.01
2016,8,13,17,45,556.0,58.0,4.4,18.5,199.0,646.8,525.85
2016,8,13,18,0,495.0,51.0,4.4,18.0,149.0,569.55,463.75
2016,8,13,18,15,396.5,41.0,4.3,17.5,104.5,456.66,369.31
2016,8,13,18,30,298.0,31.0,4.2,17.0,60.0,349.08,265.36
2016,8,13,18,45,149.0,15.5,4.1,16.5,30.0,174.73,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,152.0,15.5,2.5,13.5,31.0,12.53,0.0
2016,8,14,6,0,304.0,31.0,2.6,14.0,62.0,25.46,15.45
2016,8,14,6,15,399.5,41.5,2.6,14.0,107.0,33.97,24.11
2016,8,14,6,30,495.0,52.0,2.6,14.0,152.0,42.48,32.15
2016,8,14,6,45,555.5,59.0,2.6,14.5,202.0,47.94,37.2
2016,8,14,7,0,616.0,66.0,2.6,15.0,252.0,53.41,42.07
2016,8,14,7,15,308.0,82.5,2.6,15.5,175.5,59.2,47.08
2016,8,14,7,30,0.0,99.0,2.6,16.0,99.0,74.22,60.07
2016,8,14,7,45,1.0,126.5,2.65,16.5,127.0,93.32,76.38
2016,8,14,8,0,2.0,154.0,2.7,17.0,155.0,112.03,92.09
2016,8,14,8,15,8.5,177.5,2.7,17.5,182.5,128.04,105.25
2016,8,14,8,30,15.0,201.0,2.7,18.0,210.0,143.86,118.08
2016,8,14,8,45,23.5,228.5,2.7,18.5,243.5,161.92,132.62
2016,8,14,9,0,32.0,256.0,2.7,19.0,277.0,168.73,137.63
2016,8,14,9,15,70.5,296.5,2.65,19.0,347.0,191.09,155.76
2016,8,14,9,30,109.0,337.0,2.6,19.0,417.0,212.4,172.83
2016,8,14,9,45,124.5,357.5,2.6,19.5,453.0,209.17,169.45
2016,8,14,10,0,140.0,378.0,2.6,20.0,489.0,221.68,169.6
2016,8,14,10,15,176.5,392.5,2.6,20.0,537.5,249.81,186.13
2016,8,14,10,30,213.0,407.0,2.6,20.0,586.0,282.88,208.45
2016,8,14,10,45,206.5,419.5,2.6,20.5,597.0,310.13,229.29
2016,8,14,11,0,200.0,432.0,2.6,21.0,608.0,337.07,250.53
2016,8,14,11,15,192.0,441.0,2.6,21.0,612.0,361.23,270.25
2016,8,14,11,30,184.0,450.0,2.6,21.0,616.0,384.77,289.31
2016,8,14,11,45,260.0,437.0,2.65,21.5,674.0,427.88,321.45
2016,8,14,12,0,336.0,424.0,2.7,22.0,732.0,484.88,364.08
2016,8,14,12,15,611.5,278.5,2.75,22.0,838.5,566.8,427.04
2016,8,14,12,30,887.0,133.0,2.8,22.0,945.0,659.8,499.14
2016,8,14,12,45,883.0,134.5,2.9,22.0,936.0,705.78,534.76
2016,8,14,13,0,879.0,136.0,3.0,22.0,927.0,749.43,568.3
2016,8,14,13,15,875.0,135.0,3.1,22.0,911.5,788.55,598.14
2016,8,14,13,30,871.0,134.0,3.2,22.0,896.0,824.83,624.47
2016,8,14,13,45,527.5,271.0,3.35,22.0,729.0,714.47,543.29
2016,8,14,14,0,184.0,408.0,3.5,22.0,562.0,536.54,409.18
2016,8,14,14,15,278.0,371.5,3.6,21.5,595.0,619.91,475.18
2016,8,14,14,30,372.0,335.0,3.7,21.0,628.0,688.05,528.92
2016,8,14,14,45,341.5,326.0,3.85,21.0,585.0,667.56,514.89
2016,8,14,15,0,311.0,317.0,4.0,21.0,542.0,644.02,498.98
2016,8,14,15,15,232.0,307.5,4.1,20.5,470.0,545.63,427.3
2016,8,14,15,30,153.0,298.0,4.2,20.0,398.0,467.14,368.28
2016,8,14,15,45,127.0,273.5,4.3,20.0,352.5,422.2,334.82
2016,8,14,16,0,101.0,249.0,4.4,20.0,307.0,351.63,280.88
2016,8,14,16,15,112.0,227.0,4.4,19.5,286.0,368.09,295.91
2016,8,14,16,30,123.0,205.0,4.4,19.0,265.0,359.61,291.37
2016,8,14,16,45,387.5,146.5,4.45,19.0,304.0,605.21,492.29
2016,8,14,17,0,652.0,88.0,4.5,19.0,343.0,804.85,645.06
2016,8,14,17,15,607.0,81.0,4.45,18.5,291.5,744.78,601.19
2016,8,14,17,30,562.0,74.0,4.4,18.0,240.0,683.44,556.14
2016,8,14,17,45,500.0,65.0,4.35,17.5,191.0,602.86,493.76
2016,8,14,18,0,438.0,56.0,4.3,17.0,142.0,522.84,428.5
2016,8,14,18,15,339.5,44.0,4.15,16.5,98.5,408.88,332.19
2016,8,14,18,30,241.0,32.0,4.0,16.0,55.0,301.24,226.2
2016,8,14,18,45,120.5,16.0,3.85,15.5,27.5,146.69,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,171.0,15.0,2.7,12.5,32.0,12.18,0.0
2016,8,15,6,0,342.0,30.0,2.8,13.0,64.0,24.82,14.82
2016,8,15,6,15,441.5,39.5,2.7,13.0,110.5,32.64,23.02
2016,8,15,6,30,541.0,49.0,2.6,13.0,157.0,40.53,30.53
2016,8,15,6,45,603.0,55.5,2.55,13.5,209.0,45.8,35.44
2016,8,15,7,0,665.0,62.0,2.5,14.0,261.0,51.11,40.2
2016,8,15,7,15,332.5,94.5,2.45,14.5,194.0,67.37,54.52
2016,8,15,7,30,0.0,127.0,2.4,15.0,127.0,92.53,76.39
2016,8,15,7,45,0.0,135.0,2.4,15.5,135.0,98.76,81.4
2016,8,15,8,0,0.0,143.0,2.4,16.0,143.0,104.89,86.27
2016,8,15,8,15,5.0,166.5,2.4,16.0,170.0,121.0,99.82
2016,8,15,8,30,10.0,190.0,2.4,16.0,197.0,136.9,113.05
2016,8,15,8,45,20.5,221.5,2.4,16.5,235.5,157.58,129.95
2016,8,15,9,0,31.0,253.0,2.4,17.0,274.0,167.1,137.28
2016,8,15,9,15,79.0,296.0,2.4,17.5,352.5,191.04,156.56
2016,8,15,9,30,127.0,339.0,2.4,18.0,431.0,201.44,164.42
2016,8,15,9,45,117.0,355.0,2.45,18.5,443.5,207.89,169.04
2016,8,15,10,0,107.0,371.0,2.5,19.0,456.0,231.92,178.68
2016,8,15,10,15,97.5,382.5,2.55,19.0,462.0,250.59,190.34
2016,8,15,10,30,88.0,394.0,2.6,19.0,468.0,268.28,203.42
2016,8,15,10,45,132.0,413.5,2.7,19.5,527.5,290.0,217.92
2016,8,15,11,0,176.0,433.0,2.8,20.0,587.0,330.58,247.64
2016,8,15,11,15,173.5,441.0,2.9,20.0,595.0,354.73,267.23
2016,8,15,11,30,171.0,449.0,3.0,20.0,603.0,378.87,286.77
2016,8,15,11,45,195.5,451.0,3.1,20.0,628.5,411.55,312.32
2016,8,15,12,0,220.0,453.0,3.2,20.0,654.0,446.79,339.81
2016,8,15,12,15,278.0,438.0,3.3,20.0,692.0,491.99,374.89
2016,8,15,12,30,336.0,423.0,3.4,20.0,730.0,543.6,414.74
2016,8,15,12,45,257.0,435.5,3.5,20.0,669.5,529.34,404.67
2016,8,15,13,0,178.0,448.0,3.6,20.0,609.0,499.29,382.52
2016,8,15,13,15,338.5,391.5,3.65,20.0,689.5,602.06,462.26
2016,8,15,13,30,499.0,335.0,3.7,20.0,770.0,717.98,549.75
2016,8,15,13,45,510.5,315.5,3.75,20.0,750.5,740.09,566.83
2016,8,15,14,0,522.0,296.0,3.8,20.0,731.0,759.84,582.81
2016,8,15,14,15,418.0,323.5,3.8,19.5,664.0,717.06,552.07
2016,8,15,14,30,314.0,351.0,3.8,19.0,597.0,650.54,503.94
2016,8,15,14,45,341.5,325.5,3.85,19.0,581.5,667.19,518.88
2016,8,15,15,0,369.0,300.0,3.9,19.0,566.0,682.29,532.37
2016,8,15,15,15,354.5,284.0,3.8,18.5,527.5,664.62,521.39
2016,8,15,15,30,340.0,268.0,3.7,18.0,489.0,644.44,508.67
2016,8,15,15,45,209.0,255.5,3.65,18.0,388.5,484.02,386.39
2016,8,15,16,0,78.0,243.0,3.6,18.0,288.0,321.5,257.62
2016,8,15,16,15,129.5,222.5,3.5,17.5,289.0,380.64,308.04
2016,8,15,16,30,181.0,202.0,3.4,17.0,290.0,414.86,338.33
2016,8,15,16,45,461.0,136.5,3.35,17.0,324.5,666.45,541.01
2016,8,15,17,0,741.0,71.0,3.3,17.0,359.0,863.07,686.49
2016,8,15,17,15,698.5,66.0,3.15,16.5,305.5,806.18,645.07
2016,8,15,17,30,656.0,61.0,3.0,16.0,252.0,755.46,608.51
2016,8,15,17,45,594.0,54.0,2.95,16.0,200.5,675.94,547.27
2016,8,15,18,0,532.0,47.0,2.9,16.0,149.0,597.13,483.2
2016,8,15,18,15,428.0,37.5,2.8,15.5,103.0,479.46,385.16
2016,8,15,18,30,324.0,28.0,2.7,15.0,57.0,367.86,268.72
2016,8,15,18,45,162.0,14.0,2.65,14.5,28.5,142.7,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.5,2.3,12.5,29.0,12.57,0.0
2016,8,16,6,0,286.0,31.0,2.4,13.0,58.0,25.47,15.17
2016,8,16,6,15,384.5,42.0,2.35,13.0,103.0,34.36,24.49
2016,8,16,6,30,483.0,53.0,2.3,13.0,148.0,43.24,32.92
2016,8,16,6,45,544.5,61.0,2.3,13.5,198.5,49.42,38.66
2016,8,16,7,0,606.0,69.0,2.3,14.0,249.0,55.56,44.16
2016,8,16,7,15,309.5,103.0,2.3,14.5,196.0,72.56,59.11
2016,8,16,7,30,13.0,137.0,2.3,15.0,143.0,98.94,82.01
2016,8,16,7,45,40.5,168.0,2.3,15.5,187.5,115.61,96.04
2016,8,16,8,0,68.0,199.0,2.3,16.0,232.0,134.49,111.75
2016,8,16,8,15,54.0,213.0,2.35,16.0,241.0,143.19,118.78
2016,8,16,8,30,40.0,227.0,2.4,16.0,250.0,151.6,125.54
2016,8,16,8,45,50.5,253.0,2.45,16.5,284.5,166.53,137.5
2016,8,16,9,0,61.0,279.0,2.5,17.0,319.0,181.03,148.97
2016,8,16,9,15,224.0,287.5,2.5,17.5,448.0,180.93,148.18
2016,8,16,9,30,387.0,296.0,2.5,18.0,577.0,177.34,144.59
2016,8,16,9,45,319.5,331.5,2.55,18.5,571.0,190.13,154.58
2016,8,16,10,0,252.0,367.0,2.6,19.0,565.0,206.21,157.5
2016,8,16,10,15,247.5,383.5,2.6,19.0,583.5,238.4,175.62
2016,8,16,10,30,243.0,400.0,2.6,19.0,602.0,270.89,198.82
2016,8,16,10,45,187.5,414.5,2.65,19.5,573.5,302.83,225.48
2016,8,16,11,0,132.0,429.0,2.7,20.0,545.0,315.74,237.72
2016,8,16,11,15,216.0,427.5,2.7,20.0,620.0,361.47,271.16
2016,8,16,11,30,300.0,426.0,2.7,20.0,695.0,410.22,307.86
2016,8,16,11,45,246.5,440.5,2.75,20.5,663.0,423.98,319.97
2016,8,16,12,0,193.0,455.0,2.8,21.0,631.0,434.28,328.61
2016,8,16,12,15,260.5,442.5,2.8,21.0,680.0,485.35,367.57
2016,8,16,12,30,328.0,430.0,2.8,21.0,729.0,543.91,411.85
2016,8,16,12,45,262.0,438.0,2.85,21.0,675.5,534.72,405.58
2016,8,16,13,0,196.0,446.0,2.9,21.0,622.0,510.6,388.22
2016,8,16,13,15,317.0,398.0,2.9,21.0,676.5,591.41,450.28
2016,8,16,13,30,438.0,350.0,2.9,21.0,731.0,681.98,518.06
2016,8,16,13,45,347.5,372.0,2.95,21.0,669.5,640.22,487.4
2016,8,16,14,0,257.0,394.0,3.0,21.0,608.0,604.54,460.97
2016,8,16,14,15,348.0,348.0,3.05,20.5,626.5,660.24,506.07
2016,8,16,14,30,439.0,302.0,3.1,20.0,645.0,737.0,565.22
2016,8,16,14,45,383.0,306.0,3.15,20.0,595.0,686.45,529.28
2016,8,16,15,0,327.0,310.0,3.2,20.0,545.0,652.41,505.11
2016,8,16,15,15,337.5,287.0,3.3,19.5,517.0,651.32,507.87
2016,8,16,15,30,348.0,264.0,3.4,19.0,489.0,648.04,508.93
2016,8,16,15,45,215.5,253.0,3.5,19.0,389.0,487.96,387.96
2016,8,16,16,0,83.0,242.0,3.6,19.0,289.0,325.89,260.35
2016,8,16,16,15,110.5,222.0,3.6,18.5,278.5,361.27,291.13
2016,8,16,16,30,138.0,202.0,3.6,18.0,268.0,371.95,302.21
2016,8,16,16,45,125.5,178.5,3.6,18.0,233.5,336.45,274.78
2016,8,16,17,0,113.0,155.0,3.6,18.0,199.0,299.89,246.13
2016,8,16,17,15,99.0,134.0,3.55,17.5,168.0,264.73,218.27
2016,8,16,17,30,85.0,113.0,3.5,17.0,137.0,229.13,189.23
2016,8,16,17,45,250.5,84.5,3.5,16.5,135.5,367.79,307.34
2016,8,16,18,0,416.0,56.0,3.5,16.0,134.0,501.44,411.92
2016,8,16,18,15,315.0,43.0,3.4,15.5,91.0,383.1,310.52
2016,8,16,18,30,214.0,30.0,3.3,15.0,48.0,274.7,195.63
2016,8,16,18,45,107.0,15.0,3.25,15.0,24.0,98.64,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,109.0,15.5,2.45,13.5,26.0,11.83,0.0
2016,8,17,6,0,218.0,31.0,2.6,14.0,52.0,23.61,13.37
2016,8,17,6,15,312.5,44.0,2.55,14.5,94.0,33.58,23.6
2016,8,17,6,30,407.0,57.0,2.5,15.0,136.0,45.87,34.93
2016,8,17,6,45,472.0,66.0,2.5,15.5,184.5,52.58,41.12
2016,8,17,7,0,537.0,75.0,2.5,16.0,233.0,59.24,47.05
2016,8,17,7,15,289.5,112.0,2.4,16.0,199.5,80.0,65.31
2016,8,17,7,30,42.0,149.0,2.3,16.0,166.0,103.37,85.55
2016,8,17,7,45,33.0,163.5,2.25,16.5,178.0,112.91,93.34
2016,8,17,8,0,24.0,178.0,2.2,17.0,190.0,127.15,105.05
2016,8,17,8,15,41.0,207.5,2.1,17.5,230.0,139.92,115.31
2016,8,17,8,30,58.0,237.0,2.0,18.0,270.0,157.14,129.17
2016,8,17,8,45,134.0,265.5,1.95,18.5,350.5,167.22,136.89
2016,8,17,9,0,210.0,294.0,1.9,19.0,431.0,183.19,149.42
2016,8,17,9,15,237.5,310.5,1.9,19.0,474.5,191.95,156.2
2016,8,17,9,30,265.0,327.0,1.9,19.0,518.0,188.24,152.77
2016,8,17,9,45,306.0,334.5,1.95,19.5,566.0,191.19,154.61
2016,8,17,10,0,347.0,342.0,2.0,20.0,614.0,198.71,160.16
2016,8,17,10,15,312.0,366.5,2.05,20.0,618.0,236.76,171.23
2016,8,17,10,30,277.0,391.0,2.1,20.0,622.0,271.78,196.98
2016,8,17,10,45,574.5,261.0,2.15,20.5,755.5,281.11,192.48
2016,8,17,11,0,872.0,131.0,2.2,21.0,889.0,336.75,228.75
2016,8,17,11,15,513.0,289.0,2.25,21.0,737.0,366.08,266.19
2016,8,17,11,30,154.0,447.0,2.3,21.0,585.0,370.75,278.92
2016,8,17,11,45,193.0,448.0,2.35,21.5,622.5,408.43,307.15
2016,8,17,12,0,232.0,449.0,2.4,22.0,660.0,450.21,338.32
2016,8,17,12,15,319.5,417.0,2.45,22.0,707.0,500.65,376.8
2016,8,17,12,30,407.0,385.0,2.5,22.0,754.0,561.98,423.29
2016,8,17,12,45,382.0,394.5,2.6,22.0,738.5,580.7,438.03
2016,8,17,13,0,357.0,404.0,2.7,22.0,723.0,599.67,452.76
2016,8,17,13,15,334.0,403.5,2.8,21.5,698.5,608.98,461.37
2016,8,17,13,30,311.0,403.0,2.9,21.0,674.0,615.23,467.67
2016,8,17,13,45,279.5,399.0,3.0,21.0,637.0,608.31,463.41
2016,8,17,14,0,248.0,395.0,3.1,21.0,600.0,597.87,456.51
2016,8,17,14,15,294.5,368.0,3.25,21.0,602.5,631.85,483.99
2016,8,17,14,30,341.0,341.0,3.4,21.0,605.0,665.76,511.29
2016,8,17,14,45,317.0,329.0,3.55,21.0,566.0,647.87,499.49
2016,8,17,15,0,293.0,317.0,3.7,21.0,527.0,627.14,485.77
2016,8,17,15,15,204.0,303.5,3.7,20.5,446.0,514.46,402.8
2016,8,17,15,30,115.0,290.0,3.7,20.0,365.0,421.18,331.74
2016,8,17,15,45,102.0,266.0,3.75,19.5,329.0,365.61,290.87
2016,8,17,16,0,89.0,242.0,3.8,19.0,293.0,332.52,266.39
2016,8,17,16,15,84.5,221.0,3.75,18.5,265.5,310.81,250.67
2016,8,17,16,30,80.0,200.0,3.7,18.0,238.0,288.45,234.14
2016,8,17,16,45,46.5,166.5,3.65,18.0,188.0,219.29,177.88
2016,8,17,17,0,13.0,133.0,3.6,18.0,138.0,132.3,105.69
2016,8,17,17,15,268.5,104.0,3.5,17.5,181.0,407.96,340.41
2016,8,17,17,30,524.0,75.0,3.4,17.0,224.0,646.65,528.62
2016,8,17,17,45,454.0,65.5,3.35,16.5,175.0,558.67,458.07
2016,8,17,18,0,384.0,56.0,3.3,16.0,126.0,471.57,386.61
2016,8,17,18,15,284.0,42.0,3.2,15.5,84.5,354.61,286.91
2016,8,17,18,30,184.0,28.0,3.1,15.0,43.0,242.97,165.42
2016,8,17,18,45,92.0,14.0,3.05,15.0,21.5,85.55,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.5,15.5,2.0,13.5,24.5,12.2,0.0
2016,8,18,6,0,191.0,31.0,2.1,14.0,49.0,23.5,13.03
2016,8,18,6,15,286.5,45.0,2.15,14.0,90.5,34.11,24.08
2016,8,18,6,30,382.0,59.0,2.2,14.0,132.0,44.74,34.06
2016,8,18,6,45,445.5,69.5,2.25,14.5,180.0,55.11,43.53
2016,8,18,7,0,509.0,80.0,2.3,15.0,228.0,62.75,50.35
2016,8,18,7,15,261.5,108.0,2.3,15.5,185.0,77.13,62.9
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,98.19,81.05
2016,8,18,7,45,40.0,166.5,2.35,16.5,185.5,114.61,94.85
2016,8,18,8,0,66.0,197.0,2.4,17.0,229.0,133.22,110.29
2016,8,18,8,15,91.0,223.5,2.4,17.0,272.5,149.28,123.55
2016,8,18,8,30,116.0,250.0,2.4,17.0,316.0,158.57,130.98
2016,8,18,8,45,162.0,271.5,2.4,17.5,372.0,170.76,140.54
2016,8,18,9,0,208.0,293.0,2.4,18.0,428.0,182.64,149.74
2016,8,18,9,15,491.0,216.0,2.4,18.0,562.0,132.01,107.06
2016,8,18,9,30,774.0,139.0,2.4,18.0,696.0,101.47,81.18
2016,8,18,9,45,526.5,249.0,2.4,18.5,636.5,145.58,117.84
2016,8,18,10,0,279.0,359.0,2.4,19.0,577.0,203.09,164.69
2016,8,18,10,15,470.5,297.0,2.45,19.0,681.0,206.74,143.24
2016,8,18,10,30,662.0,235.0,2.5,19.0,785.0,237.53,155.31
2016,8,18,10,45,572.5,286.0,2.6,19.5,770.5,298.03,206.68
2016,8,18,11,0,483.0,337.0,2.7,20.0,756.0,345.34,248.85
2016,8,18,11,15,496.5,332.0,2.75,20.0,769.5,386.11,283.1
2016,8,18,11,30,510.0,327.0,2.8,20.0,783.0,427.99,318.21
2016,8,18,11,45,488.0,335.5,2.9,20.5,775.0,463.35,347.81
2016,8,18,12,0,466.0,344.0,3.0,21.0,767.0,496.2,374.58
2016,8,18,12,15,450.5,358.0,3.0,21.0,766.5,533.96,404.49
2016,8,18,12,30,435.0,372.0,3.0,21.0,766.0,569.95,432.33
2016,8,18,12,45,443.0,365.5,3.05,21.0,763.5,604.44,459.08
2016,8,18,13,0,451.0,359.0,3.1,21.0,761.0,638.04,484.9
2016,8,18,13,15,462.0,341.5,3.15,21.0,747.0,663.88,505.17
2016,8,18,13,30,473.0,324.0,3.2,21.0,733.0,687.92,524.1
2016,8,18,13,45,351.5,358.5,3.25,21.0,658.0,631.38,482.53
2016,8,18,14,0,230.0,393.0,3.3,21.0,583.0,563.06,431.64
2016,8,18,14,15,226.5,379.5,3.35,20.5,561.0,562.99,433.89
2016,8,18,14,30,223.0,366.0,3.4,20.0,539.0,561.32,434.64
2016,8,18,14,45,196.0,349.5,3.5,20.0,496.5,532.71,414.19
2016,8,18,15,0,169.0,333.0,3.6,20.0,454.0,501.57,391.71
2016,8,18,15,15,159.0,312.0,3.6,19.5,420.5,479.97,377.29
2016,8,18,15,30,149.0,291.0,3.6,19.0,387.0,456.7,361.4
2016,8,18,15,45,117.5,265.5,3.6,19.0,337.5,404.91,322.01
2016,8,18,16,0,86.0,240.0,3.6,19.0,288.0,327.59,262.21
2016,8,18,16,15,78.0,219.5,3.55,18.5,260.0,302.96,244.13
2016,8,18,16,30,70.0,199.0,3.5,18.0,232.0,277.76,225.13
2016,8,18,16,45,35.0,160.0,3.45,17.5,176.5,199.72,161.79
2016,8,18,17,0,0.0,121.0,3.4,17.0,121.0,105.95,83.56
2016,8,18,17,15,0.0,101.0,3.3,16.5,101.0,88.25,69.15
2016,8,18,17,30,0.0,81.0,3.2,16.0,81.0,70.09,53.96
2016,8,18,17,45,119.5,73.0,3.15,16.0,94.5,207.5,173.4
2016,8,18,18,0,239.0,65.0,3.1,16.0,108.0,351.24,290.15
2016,8,18,18,15,165.5,45.0,3.0,15.5,70.0,236.44,190.75
2016,8,18,18,30,92.0,25.0,2.9,15.0,32.0,136.56,85.71
2016,8,18,18,45,46.0,12.5,2.85,15.0,16.0,47.04,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,12.5,2.7,13.5,16.0,9.83,0.0
2016,8,19,6,0,82.0,25.0,2.9,14.0,32.0,19.01,9.22
2016,8,19,6,15,141.0,47.0,2.95,14.5,69.5,34.82,24.58
2016,8,19,6,30,200.0,69.0,3.0,15.0,107.0,50.29,38.75
2016,8,19,6,45,252.0,88.5,3.05,15.5,151.5,63.85,51.04
2016,8,19,7,0,304.0,108.0,3.1,16.0,196.0,77.18,62.85
2016,8,19,7,15,152.0,115.0,2.95,16.0,159.0,82.09,67.14
2016,8,19,7,30,0.0,122.0,2.8,16.0,122.0,89.11,73.14
2016,8,19,7,45,32.0,158.5,2.7,16.5,174.0,109.95,90.86
2016,8,19,8,0,64.0,195.0,2.6,17.0,226.0,132.04,109.33
2016,8,19,8,15,55.5,212.0,2.5,17.0,241.0,142.46,117.8
2016,8,19,8,30,47.0,229.0,2.4,17.0,256.0,152.6,125.97
2016,8,19,8,45,170.5,253.0,2.3,17.5,362.0,162.05,133.24
2016,8,19,9,0,294.0,277.0,2.2,18.0,468.0,168.3,137.77
2016,8,19,9,15,164.0,281.5,2.15,18.0,389.0,176.3,144.04
2016,8,19,9,30,34.0,286.0,2.1,18.0,310.0,185.35,151.15
2016,8,19,9,45,37.0,304.5,2.05,18.5,332.0,195.22,158.61
2016,8,19,10,0,40.0,323.0,2.0,19.0,354.0,205.68,166.5
2016,8,19,10,15,129.5,361.5,2.0,19.0,468.0,229.38,172.72
2016,8,19,10,30,219.0,400.0,2.0,19.0,582.0,279.04,205.79
2016,8,19,10,45,344.0,369.0,2.05,19.5,663.5,301.62,217.8
2016,8,19,11,0,469.0,338.0,2.1,20.0,745.0,341.72,245.84
2016,8,19,11,15,556.5,302.0,2.15,20.0,792.5,388.33,282.48
2016,8,19,11,30,644.0,266.0,2.2,20.0,840.0,439.32,323.55
2016,8,19,11,45,549.5,316.0,2.25,20.5,808.5,478.5,356.98
2016,8,19,12,0,455.0,366.0,2.3,21.0,777.0,505.25,379.22
2016,8,19,12,15,452.5,366.5,2.35,21.0,775.0,540.96,407.61
2016,8,19,12,30,450.0,367.0,2.4,21.0,773.0,575.58,434.61
2016,8,19,12,45,436.5,367.0,2.45,21.0,758.5,601.25,454.65
2016,8,19,13,0,423.0,367.0,2.5,21.0,744.0,624.37,472.55
2016,8,19,13,15,432.0,351.5,2.55,20.5,730.0,649.38,493.01
2016,8,19,13,30,441.0,336.0,2.6,20.0,716.0,672.64,512.18
2016,8,19,13,45,397.0,350.0,2.7,20.0,685.0,661.48,505.01
2016,8,19,14,0,353.0,364.0,2.8,20.0,654.0,659.86,504.36
2016,8,19,14,15,258.5,366.5,2.8,20.0,574.5,598.44,459.13
2016,8,19,14,30,164.0,369.0,2.8,20.0,495.0,510.1,393.62
2016,8,19,14,45,170.5,350.0,2.85,20.0,476.0,509.36,394.98
2016,8,19,15,0,177.0,331.0,2.9,20.0,457.0,507.49,395.11
2016,8,19,15,15,203.5,307.0,2.9,19.5,443.5,518.54,406.3
2016,8,19,15,30,230.0,283.0,2.9,19.0,430.0,528.59,416.85
2016,8,19,15,45,259.5,255.5,2.9,19.0,409.5,560.57,442.9
2016,8,19,16,0,289.0,228.0,2.9,19.0,389.0,566.44,449.87
2016,8,19,16,15,364.0,198.0,2.95,18.5,381.0,612.77,489.66
2016,8,19,16,30,439.0,168.0,3.0,18.0,373.0,680.85,544.76
2016,8,19,16,45,290.5,158.5,3.1,18.0,288.0,499.01,405.79
2016,8,19,17,0,142.0,149.0,3.2,18.0,203.0,322.06,264.37
2016,8,19,17,15,113.5,129.5,3.2,17.5,168.0,274.56,226.64
2016,8,19,17,30,85.0,110.0,3.2,17.0,133.0,227.4,187.59
2016,8,19,17,45,132.0,86.5,3.25,16.5,113.5,243.9,202.64
2016,8,19,18,0,179.0,63.0,3.3,16.0,94.0,274.11,226.55
2016,8,19,18,15,121.5,41.0,3.25,15.5,59.0,190.31,152.32
2016,8,19,18,30,64.0,19.0,3.2,15.0,24.0,97.15,54.14
2016,8,19,18,45,32.0,9.5,3.2,15.0,12.0,33.31,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,6.0,2.1,13.5,6.0,4.72,0.0
2016,8,20,6,0,0.0,12.0,2.2,14.0,12.0,9.11,1.34
