Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,0.0,28.0,2.2,14.0,28.0,21.37,12.94
2016,8,20,6,30,0.0,44.0,2.2,14.0,44.0,33.52,24.1
2016,8,20,6,45,0.0,63.5,2.2,14.5,63.5,47.63,36.87
2016,8,20,7,0,0.0,83.0,2.2,15.0,83.0,61.57,49.3
2016,8,20,7,15,0.0,103.5,2.15,15.5,103.5,76.02,61.93
2016,8,20,7,30,0.0,124.0,2.1,16.0,124.0,90.32,74.19
2016,8,20,7,45,7.5,146.0,2.1,16.5,149.5,105.56,87.03
2016,8,20,8,0,15.0,168.0,2.1,17.0,175.0,120.66,99.54
2016,8,20,8,15,15.0,182.0,2.05,17.0,190.0,130.59,107.65
2016,8,20,8,30,15.0,196.0,2.0,17.0,205.0,140.42,115.61
2016,8,20,8,45,20.0,219.0,2.0,17.5,231.5,155.72,127.9
2016,8,20,9,0,25.0,242.0,2.0,18.0,258.0,170.83,139.86
2016,8,20,9,15,23.5,252.5,2.0,18.0,269.0,178.18,145.56
2016,8,20,9,30,22.0,263.0,2.0,18.0,280.0,185.4,151.17
2016,8,20,9,45,23.0,277.0,2.05,18.5,295.0,194.64,158.16
2016,8,20,10,0,24.0,291.0,2.1,19.0,310.0,204.1,165.29
2016,8,20,10,15,34.5,322.5,2.15,19.0,350.5,213.02,163.5
2016,8,20,10,30,45.0,354.0,2.2,19.0,391.0,239.45,183.04
2016,8,20,10,45,102.0,390.5,2.25,19.5,478.0,281.32,212.36
2016,8,20,11,0,159.0,427.0,2.3,20.0,565.0,321.84,241.18
2016,8,20,11,15,142.5,433.0,2.4,20.0,558.5,339.14,255.79
2016,8,20,11,30,126.0,439.0,2.5,20.0,552.0,354.67,268.88
2016,8,20,11,45,149.5,445.0,2.65,20.0,579.5,386.67,293.71
2016,8,20,12,0,173.0,451.0,2.8,20.0,607.0,421.45,320.67
2016,8,20,12,15,172.5,450.5,2.85,20.0,606.0,440.75,335.96
2016,8,20,12,30,172.0,450.0,2.9,20.0,605.0,459.6,350.82
2016,8,20,12,45,428.0,344.0,3.0,20.0,724.5,578.3,442.67
2016,8,20,13,0,684.0,238.0,3.1,20.0,844.0,707.67,541.05
2016,8,20,13,15,384.5,322.5,3.1,20.0,662.5,589.96,452.64
2016,8,20,13,30,85.0,407.0,3.1,20.0,481.0,412.4,316.79
2016,8,20,13,45,138.5,402.5,3.15,20.0,518.0,479.21,369.28
2016,8,20,14,0,192.0,398.0,3.2,20.0,555.0,535.31,412.62
2016,8,20,14,15,178.5,382.5,3.2,19.5,524.5,523.37,404.96
2016,8,20,14,30,165.0,367.0,3.2,19.0,494.0,509.28,395.98
2016,8,20,14,45,151.5,348.0,3.2,19.0,460.0,489.58,382.04
2016,8,20,15,0,138.0,329.0,3.2,19.0,426.0,467.93,366.57
2016,8,20,15,15,101.0,299.5,3.2,19.0,368.5,386.39,304.83
2016,8,20,15,30,64.0,270.0,3.2,19.0,311.0,324.99,257.32
2016,8,20,15,45,68.5,251.5,3.2,19.0,292.0,316.21,251.75
2016,8,20,16,0,73.0,233.0,3.2,19.0,273.0,306.99,245.65
2016,8,20,16,15,58.0,207.0,3.25,18.5,237.0,268.08,215.66
2016,8,20,16,30,43.0,181.0,3.3,18.0,201.0,228.18,184.32
2016,8,20,16,45,46.5,161.5,3.35,17.5,180.5,214.67,174.64
2016,8,20,17,0,50.0,142.0,3.4,17.0,160.0,200.68,164.26
2016,8,20,17,15,209.5,117.0,3.4,16.5,176.0,371.02,309.48
2016,8,20,17,30,369.0,92.0,3.4,16.0,192.0,513.34,426.38
2016,8,20,17,45,310.5,75.5,3.4,16.0,147.0,433.06,359.33
2016,8,20,18,0,252.0,59.0,3.4,16.0,102.0,354.44,291.8
2016,8,20,18,15,174.5,40.0,3.3,15.5,65.0,257.39,205.58
2016,8,20,18,30,97.0,21.0,3.2,15.0,28.0,148.49,73.61
2016,8,20,18,45,48.5,10.5,3.15,15.0,14.0,47.35,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.8,13.5,18.0,10.62,0.0
2016,8,21,6,0,109.0,27.0,3.0,14.0,36.0,20.43,9.66
2016,8,21,6,15,182.5,46.0,3.0,14.0,74.0,34.2,23.99
2016,8,21,6,30,256.0,65.0,3.0,14.0,112.0,47.86,36.71
2016,8,21,6,45,316.5,80.5,3.05,14.5,158.0,58.79,46.74
2016,8,21,7,0,377.0,96.0,3.1,15.0,204.0,69.52,56.32
2016,8,21,7,15,188.5,99.0,3.05,15.0,153.0,70.46,57.15
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,75.98,61.9
2016,8,21,7,45,1.0,125.5,2.95,15.5,126.0,92.35,75.93
2016,8,21,8,0,2.0,149.0,2.9,16.0,150.0,108.48,89.5
2016,8,21,8,15,11.0,176.0,2.85,16.0,182.5,126.74,104.9
2016,8,21,8,30,20.0,203.0,2.8,16.0,215.0,144.73,119.89
2016,8,21,8,45,38.5,237.5,2.75,16.5,261.5,157.92,130.43
2016,8,21,9,0,57.0,272.0,2.7,17.0,308.0,177.11,145.88
2016,8,21,9,15,71.0,297.5,2.7,17.0,346.0,191.13,157.15
2016,8,21,9,30,85.0,323.0,2.7,17.0,384.0,204.71,168.01
2016,8,21,9,45,98.5,344.5,2.7,17.5,418.5,216.02,176.62
2016,8,21,10,0,112.0,366.0,2.7,18.0,453.0,228.0,185.72
2016,8,21,10,15,163.0,382.0,2.75,18.0,514.0,241.65,182.25
2016,8,21,10,30,214.0,398.0,2.8,18.0,575.0,276.72,205.64
2016,8,21,10,45,282.0,394.5,2.85,18.5,634.0,301.09,221.42
2016,8,21,11,0,350.0,391.0,2.9,19.0,693.0,345.74,254.54
2016,8,21,11,15,272.0,415.5,2.95,19.0,653.0,365.07,273.8
2016,8,21,11,30,194.0,440.0,3.0,19.0,613.0,382.28,290.17
2016,8,21,11,45,236.0,436.5,3.1,19.5,648.0,420.49,319.44
2016,8,21,12,0,278.0,433.0,3.2,20.0,683.0,461.51,350.87
2016,8,21,12,15,231.0,440.5,3.3,20.0,648.5,466.6,356.06
2016,8,21,12,30,184.0,448.0,3.4,20.0,614.0,465.56,356.17
2016,8,21,12,45,266.5,426.0,3.5,20.0,663.0,529.01,405.27
2016,8,21,13,0,349.0,404.0,3.6,20.0,712.0,594.26,455.4
2016,8,21,13,15,220.0,406.0,3.65,19.5,599.0,514.46,396.57
2016,8,21,13,30,91.0,408.0,3.7,19.0,486.0,418.24,323.73
2016,8,21,13,45,135.0,402.5,3.8,19.0,514.5,476.52,369.7
2016,8,21,14,0,179.0,397.0,3.9,19.0,543.0,523.35,406.51
2016,8,21,14,15,207.0,378.0,3.9,19.0,540.5,544.7,424.0
2016,8,21,14,30,235.0,359.0,3.9,19.0,538.0,566.0,441.66
2016,8,21,14,45,166.5,340.0,3.95,19.0,464.0,495.67,388.38
2016,8,21,15,0,98.0,321.0,4.0,19.0,390.0,398.28,313.74
2016,8,21,15,15,95.0,301.5,4.0,18.5,365.5,383.19,303.9
2016,8,21,15,30,92.0,282.0,4.0,18.0,341.0,367.24,293.03
2016,8,21,15,45,140.0,260.0,4.05,18.0,341.0,422.34,338.73
2016,8,21,16,0,188.0,238.0,4.1,18.0,341.0,453.24,365.62
2016,8,21,16,15,198.5,213.5,4.1,17.5,313.0,441.91,359.29
2016,8,21,16,30,209.0,189.0,4.1,17.0,285.0,428.88,351.68
2016,8,21,16,45,114.0,159.5,4.15,17.0,211.5,301.8,248.35
2016,8,21,17,0,19.0,130.0,4.2,17.0,138.0,136.84,110.22
2016,8,21,17,15,11.0,110.0,4.15,16.5,114.5,111.63,89.33
2016,8,21,17,30,3.0,90.0,4.1,16.0,91.0,86.24,67.69
2016,8,21,17,45,136.0,73.5,4.1,15.5,96.5,245.93,205.62
2016,8,21,18,0,269.0,57.0,4.1,15.0,102.0,367.0,304.21
2016,8,21,18,15,185.0,39.0,4.0,14.5,64.5,265.69,212.16
2016,8,21,18,30,101.0,21.0,3.9,14.0,27.0,150.5,58.74
2016,8,21,18,45,50.5,10.5,3.8,14.0,13.5,48.89,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.4,13.5,4.0,3.15,0.0
2016,8,22,6,0,0.0,8.0,3.5,14.0,8.0,6.06,0.0
2016,8,22,6,15,0.0,17.5,3.4,14.0,17.5,13.3,5.87
2016,8,22,6,30,0.0,27.0,3.3,14.0,27.0,20.57,12.59
2016,8,22,6,45,0.0,38.0,3.25,14.5,38.0,29.01,20.28
2016,8,22,7,0,0.0,49.0,3.2,15.0,49.0,37.48,27.88
2016,8,22,7,15,0.0,60.5,3.1,15.0,60.5,46.35,35.8
2016,8,22,7,30,0.0,72.0,3.0,15.0,72.0,55.26,43.62
2016,8,22,7,45,0.0,92.5,2.95,15.5,92.5,70.12,56.48
2016,8,22,8,0,0.0,113.0,2.9,16.0,113.0,84.74,68.92
2016,8,22,8,15,0.0,130.0,2.8,16.5,130.0,96.8,78.97
2016,8,22,8,30,0.0,147.0,2.7,17.0,147.0,108.75,88.78
2016,8,22,8,45,2.5,167.5,2.65,17.5,169.0,122.91,100.37
2016,8,22,9,0,5.0,188.0,2.6,18.0,191.0,136.89,111.66
2016,8,22,9,15,7.5,204.5,2.6,18.0,209.5,148.15,120.79
2016,8,22,9,30,10.0,221.0,2.6,18.0,228.0,159.28,129.78
2016,8,22,9,45,12.5,240.0,2.65,18.5,249.5,171.83,139.66
2016,8,22,10,0,15.0,259.0,2.7,19.0,271.0,184.34,149.43
2016,8,22,10,15,20.0,285.0,2.75,19.0,301.0,204.28,157.59
2016,8,22,10,30,25.0,311.0,2.8,19.0,331.0,225.28,173.34
2016,8,22,10,45,54.0,358.5,2.9,19.5,404.0,252.63,192.8
2016,8,22,11,0,83.0,406.0,3.0,20.0,477.0,297.9,226.3
2016,8,22,11,15,84.5,414.0,3.1,20.0,488.0,315.51,240.17
2016,8,22,11,30,86.0,422.0,3.2,20.0,499.0,333.49,254.43
2016,8,22,11,45,213.0,417.5,3.3,20.0,608.5,397.74,302.58
2016,8,22,12,0,340.0,413.0,3.4,20.0,718.0,479.45,364.61
2016,8,22,12,15,255.0,430.0,3.5,20.0,659.0,473.97,361.96
2016,8,22,12,30,170.0,447.0,3.6,20.0,600.0,456.33,349.51
2016,8,22,12,45,252.5,426.0,3.7,20.0,650.0,519.89,398.86
2016,8,22,13,0,335.0,405.0,3.8,20.0,700.0,585.25,449.2
2016,8,22,13,15,222.0,409.0,3.9,20.0,603.0,518.62,399.45
2016,8,22,13,30,109.0,413.0,4.0,20.0,506.0,437.16,337.54
2016,8,22,13,45,112.0,401.5,4.1,20.0,495.0,440.79,341.45
2016,8,22,14,0,115.0,390.0,4.2,20.0,484.0,461.66,357.91
2016,8,22,14,15,91.0,365.0,4.25,19.5,438.0,408.96,319.03
2016,8,22,14,30,67.0,340.0,4.3,19.0,392.0,371.27,291.05
2016,8,22,14,45,78.5,328.0,4.4,19.0,386.0,378.31,297.85
2016,8,22,15,0,90.0,316.0,4.5,19.0,380.0,385.52,304.75
2016,8,22,15,15,72.5,289.0,4.5,18.5,338.5,347.51,276.1
2016,8,22,15,30,55.0,262.0,4.5,18.0,297.0,307.82,245.76
2016,8,22,15,45,37.5,229.0,4.55,18.0,252.0,259.68,207.79
2016,8,22,16,0,20.0,196.0,4.6,18.0,207.0,189.94,151.71
2016,8,22,16,15,10.0,166.5,4.5,17.5,172.0,153.28,122.2
2016,8,22,16,30,0.0,137.0,4.4,17.0,137.0,116.15,91.7
2016,8,22,16,45,0.0,110.0,4.3,17.0,110.0,91.35,71.36
2016,8,22,17,0,0.0,83.0,4.2,17.0,83.0,66.37,50.58
2016,8,22,17,15,161.5,89.0,4.05,16.5,131.5,283.33,238.13
2016,8,22,17,30,323.0,95.0,3.9,16.0,180.0,473.68,395.04
2016,8,22,17,45,268.5,76.5,3.75,15.5,136.5,395.87,329.33
2016,8,22,18,0,214.0,58.0,3.6,15.0,93.0,299.38,247.46
2016,8,22,18,15,141.5,37.5,3.45,15.0,57.5,204.65,161.51
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,95.9,20.68
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,34.39,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,13.0,2.8,14.5,18.5,10.23,0.0
2016,8,23,6,0,145.0,26.0,2.9,15.0,37.0,19.68,8.13
2016,8,23,6,15,235.0,42.0,2.85,15.0,76.5,31.66,21.58
2016,8,23,6,30,325.0,58.0,2.8,15.0,116.0,43.56,32.73
2016,8,23,6,45,390.5,70.5,2.75,15.5,163.0,52.77,41.2
2016,8,23,7,0,456.0,83.0,2.7,16.0,210.0,61.87,49.35
2016,8,23,7,15,248.0,113.0,2.55,16.0,184.0,79.92,65.26
2016,8,23,7,30,40.0,143.0,2.4,16.0,158.0,99.48,82.22
2016,8,23,7,45,40.5,163.0,2.3,16.5,180.0,112.28,92.9
2016,8,23,8,0,41.0,183.0,2.2,17.0,202.0,124.82,103.16
2016,8,23,8,15,41.5,202.5,2.15,17.0,223.5,136.82,113.02
2016,8,23,8,30,42.0,222.0,2.1,17.0,245.0,148.54,122.56
2016,8,23,8,45,72.0,253.5,2.05,17.5,298.0,166.81,137.27
2016,8,23,9,0,102.0,285.0,2.0,18.0,351.0,184.51,151.29
2016,8,23,9,15,132.0,308.0,2.0,18.0,398.5,187.64,153.43
2016,8,23,9,30,162.0,331.0,2.0,18.0,446.0,198.98,162.41
2016,8,23,9,45,261.0,331.0,2.05,18.5,527.0,188.95,153.52
2016,8,23,10,0,360.0,331.0,2.1,19.0,608.0,191.61,155.16
2016,8,23,10,15,399.5,327.0,2.1,19.0,645.5,224.21,159.93
2016,8,23,10,30,439.0,323.0,2.1,19.0,683.0,251.08,175.2
2016,8,23,10,45,606.5,250.5,2.15,19.5,762.0,280.0,191.07
2016,8,23,11,0,774.0,178.0,2.2,20.0,841.0,331.37,228.35
2016,8,23,11,15,600.5,270.0,2.25,20.0,790.0,379.49,275.02
2016,8,23,11,30,427.0,362.0,2.3,20.0,739.0,416.07,309.69
2016,8,23,11,45,609.0,271.0,2.35,20.5,813.0,472.39,352.65
2016,8,23,12,0,791.0,180.0,2.4,21.0,887.0,543.61,407.77
2016,8,23,12,15,559.5,297.0,2.45,21.0,797.0,551.49,416.26
2016,8,23,12,30,328.0,414.0,2.5,21.0,707.0,532.42,402.73
2016,8,23,12,45,347.5,402.5,2.55,21.0,710.0,564.38,427.83
2016,8,23,13,0,367.0,391.0,2.6,21.0,713.0,596.49,452.59
2016,8,23,13,15,373.0,377.0,2.65,21.0,699.5,616.22,468.25
2016,8,23,13,30,379.0,363.0,2.7,21.0,686.0,634.35,482.76
2016,8,23,13,45,391.0,347.5,2.8,21.0,672.0,654.36,498.93
2016,8,23,14,0,403.0,332.0,2.9,21.0,658.0,688.93,525.16
2016,8,23,14,15,393.5,324.5,2.95,20.5,633.0,678.5,520.17
2016,8,23,14,30,384.0,317.0,3.0,20.0,608.0,681.72,524.9
2016,8,23,14,45,339.5,311.0,3.15,20.0,559.0,651.19,503.83
2016,8,23,15,0,295.0,305.0,3.3,20.0,510.0,617.26,480.08
2016,8,23,15,15,288.0,288.0,3.4,19.5,478.0,604.98,473.87
2016,8,23,15,30,281.0,271.0,3.5,19.0,446.0,590.64,465.94
2016,8,23,15,45,247.5,251.0,3.65,19.0,396.5,544.26,432.42
2016,8,23,16,0,214.0,231.0,3.8,19.0,347.0,471.56,378.59
2016,8,23,16,15,183.0,209.5,3.85,18.5,302.0,422.11,341.85
2016,8,23,16,30,152.0,188.0,3.9,18.0,257.0,371.45,303.15
2016,8,23,16,45,80.5,155.5,4.0,17.5,192.0,242.57,198.94
2016,8,23,17,0,9.0,123.0,4.1,17.0,127.0,119.7,95.57
2016,8,23,17,15,216.5,101.5,4.05,16.5,158.5,355.79,298.61
2016,8,23,17,30,424.0,80.0,4.0,16.0,190.0,548.19,454.88
2016,8,23,17,45,356.0,66.0,4.0,16.0,144.0,461.21,382.0
2016,8,23,18,0,288.0,52.0,4.0,16.0,98.0,376.67,309.2
2016,8,23,18,15,195.0,35.0,3.85,15.5,61.0,268.68,210.14
2016,8,23,18,30,102.0,18.0,3.7,15.0,24.0,141.55,1.93
2016,8,23,18,45,51.0,9.0,3.6,15.0,12.0,47.95,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,5,45,93.0,12.5,2.4,12.5,19.5,9.83,0.0
2016,8,24,6,0,186.0,25.0,2.5,13.0,39.0,19.08,7.22
2016,8,24,6,15,286.5,39.5,2.5,13.5,80.5,30.16,20.38
2016,8,24,6,30,387.0,54.0,2.5,14.0,122.0,43.67,32.94
2016,8,24,6,45,456.5,64.0,2.5,14.5,171.0,51.22,39.99
2016,8,24,7,0,526.0,74.0,2.5,15.0,220.0,58.7,46.74
2016,8,24,7,15,263.0,68.0,2.45,15.0,141.0,49.26,38.37
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,47.51,36.76
2016,8,24,7,45,0.0,77.5,2.35,15.5,77.5,59.52,47.17
2016,8,24,8,0,0.0,93.0,2.3,16.0,93.0,70.86,56.83
2016,8,24,8,15,0.0,115.5,2.3,16.0,115.5,86.91,70.58
2016,8,24,8,30,0.0,138.0,2.3,16.0,138.0,102.68,83.93
2016,8,24,8,45,3.5,166.0,2.3,16.5,168.0,121.88,99.89
2016,8,24,9,0,7.0,194.0,2.3,17.0,198.0,140.68,115.29
2016,8,24,9,15,10.0,212.5,2.35,17.0,219.5,153.17,125.47
2016,8,24,9,30,13.0,231.0,2.4,17.0,241.0,165.5,135.47
2016,8,24,9,45,25.5,273.0,2.45,17.5,293.0,178.73,145.9
2016,8,24,10,0,38.0,315.0,2.5,18.0,345.0,200.83,163.56
2016,8,24,10,15,44.5,335.5,2.55,18.0,371.0,220.16,169.7
2016,8,24,10,30,51.0,356.0,2.6,18.0,397.0,240.96,184.98
2016,8,24,10,45,109.0,388.5,2.7,18.5,480.5,270.8,205.19
2016,8,24,11,0,167.0,421.0,2.8,19.0,564.0,320.36,241.32
2016,8,24,11,15,223.5,420.5,2.9,19.0,615.5,358.99,270.45
2016,8,24,11,30,280.0,420.0,3.0,19.0,667.0,398.41,301.06
2016,8,24,11,45,354.5,393.5,3.1,19.5,708.0,442.61,335.13
2016,8,24,12,0,429.0,367.0,3.2,20.0,749.0,492.58,373.88
2016,8,24,12,15,407.5,377.0,3.3,20.0,739.5,522.94,398.58
2016,8,24,12,30,386.0,387.0,3.4,20.0,730.0,547.57,418.55
2016,8,24,12,45,427.5,365.5,3.5,20.0,742.0,594.2,454.97
2016,8,24,13,0,469.0,344.0,3.6,20.0,754.0,638.93,489.8
2016,8,24,13,15,447.5,344.0,3.7,20.0,729.5,654.87,502.59
2016,8,24,13,30,426.0,344.0,3.8,20.0,705.0,667.36,512.83
2016,8,24,13,45,457.5,321.0,3.9,20.0,698.5,700.41,539.06
2016,8,24,14,0,489.0,298.0,4.0,20.0,692.0,732.43,564.46
2016,8,24,14,15,407.0,315.0,4.1,19.5,635.0,699.15,541.11
2016,8,24,14,30,325.0,332.0,4.2,19.0,578.0,642.77,500.89
2016,8,24,14,45,320.5,315.0,4.3,19.0,547.5,637.58,499.05
2016,8,24,15,0,316.0,298.0,4.4,19.0,517.0,630.07,495.37
2016,8,24,15,15,237.0,288.5,4.4,18.5,447.0,532.2,422.62
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,454.24,362.94
2016,8,24,15,45,164.5,256.0,4.45,18.0,351.0,443.46,356.61
2016,8,24,16,0,171.0,233.0,4.5,18.0,325.0,431.31,348.95
2016,8,24,16,15,410.0,170.0,4.5,17.5,361.5,649.78,526.98
2016,8,24,16,30,649.0,107.0,4.5,17.0,398.0,826.54,663.71
2016,8,24,16,45,610.5,100.0,4.5,17.0,346.5,777.57,627.99
2016,8,24,17,0,572.0,93.0,4.5,17.0,295.0,726.3,590.95
2016,8,24,17,15,518.5,84.0,4.45,16.5,244.0,656.31,538.84
2016,8,24,17,30,465.0,75.0,4.4,16.0,193.0,585.33,483.58
2016,8,24,17,45,389.5,63.0,4.35,16.0,146.0,487.52,403.16
2016,8,24,18,0,314.0,51.0,4.3,16.0,99.0,398.76,326.51
2016,8,24,18,15,209.5,34.5,4.2,15.5,61.0,281.51,217.65
2016,8,24,18,30,105.0,18.0,4.1,15.0,23.0,142.72,0.0
2016,8,24,18,45,52.5,9.0,4.05,14.5,11.5,49.08,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,105.0,12.0,2.9,13.5,19.5,9.44,0.0
2016,8,25,6,0,210.0,24.0,3.0,14.0,39.0,19.63,6.81
2016,8,25,6,15,315.0,36.5,2.95,14.0,80.5,29.79,19.94
2016,8,25,6,30,420.0,49.0,2.9,14.0,122.0,39.88,29.57
2016,8,25,6,45,493.5,57.0,2.85,14.5,171.0,46.11,35.44
2016,8,25,7,0,567.0,65.0,2.8,15.0,220.0,52.37,41.11
2016,8,25,7,15,283.5,55.0,2.75,15.0,132.5,40.94,30.97
2016,8,25,7,30,0.0,45.0,2.7,15.0,45.0,34.39,25.1
2016,8,25,7,45,0.0,58.5,2.65,15.5,58.5,44.81,34.2
2016,8,25,8,0,0.0,72.0,2.6,16.0,72.0,55.27,43.19
2016,8,25,8,15,0.0,87.5,2.6,16.5,87.5,67.24,53.38
2016,8,25,8,30,0.0,103.0,2.6,17.0,103.0,78.54,62.86
2016,8,25,8,45,0.0,123.5,2.6,17.5,123.5,93.19,75.09
2016,8,25,9,0,0.0,144.0,2.6,18.0,144.0,107.61,86.97
2016,8,25,9,15,0.0,150.5,2.65,18.0,150.5,112.36,90.75
2016,8,25,9,30,0.0,157.0,2.7,18.0,157.0,117.07,94.5
2016,8,25,9,45,2.5,170.0,2.75,18.0,172.0,126.19,101.97
2016,8,25,10,0,5.0,183.0,2.8,18.0,187.0,135.23,109.34
2016,8,25,10,15,12.0,234.5,2.85,18.0,244.0,171.35,132.68
2016,8,25,10,30,19.0,286.0,2.9,18.0,301.0,208.3,161.16
2016,8,25,10,45,24.5,312.5,2.95,18.5,333.0,230.25,177.54
2016,8,25,11,0,30.0,339.0,3.0,19.0,365.0,243.28,187.07
2016,8,25,11,15,25.5,328.0,3.0,19.0,350.5,241.78,186.13
2016,8,25,11,30,21.0,317.0,3.0,19.0,336.0,243.87,187.98
2016,8,25,11,45,22.0,319.0,3.0,19.0,339.0,249.26,192.25
2016,8,25,12,0,23.0,321.0,3.0,19.0,342.0,254.72,196.59
2016,8,25,12,15,59.5,375.0,3.0,19.0,428.5,320.57,247.44
2016,8,25,12,30,96.0,429.0,3.0,19.0,515.0,393.33,302.92
2016,8,25,12,45,105.5,428.0,3.05,19.5,521.0,411.14,316.15
2016,8,25,13,0,115.0,427.0,3.1,20.0,527.0,439.1,337.1
2016,8,25,13,15,117.5,416.5,3.15,19.5,517.5,447.08,344.36
2016,8,25,13,30,120.0,406.0,3.2,19.0,508.0,454.27,351.17
2016,8,25,13,45,124.5,397.0,3.3,19.0,500.0,463.71,359.18
2016,8,25,14,0,129.0,388.0,3.4,19.0,492.0,472.64,366.86
2016,8,25,14,15,143.5,373.0,3.5,19.0,484.5,484.05,376.84
2016,8,25,14,30,158.0,358.0,3.6,19.0,477.0,495.14,386.68
2016,8,25,14,45,154.0,339.0,3.7,19.0,450.0,484.1,379.5
2016,8,25,15,0,150.0,320.0,3.8,19.0,423.0,471.55,371.25
2016,8,25,15,15,84.5,270.5,3.85,18.5,328.0,339.96,270.17
2016,8,25,15,30,19.0,221.0,3.9,18.0,233.0,207.02,164.15
2016,8,25,15,45,50.0,223.5,3.95,18.0,251.0,267.22,214.46
2016,8,25,16,0,81.0,226.0,4.0,18.0,269.0,309.43,249.93
2016,8,25,16,15,83.5,204.0,4.0,17.5,244.5,293.24,238.45
2016,8,25,16,30,86.0,182.0,4.0,17.0,220.0,276.25,226.31
2016,8,25,16,45,79.0,160.5,4.0,16.5,192.0,249.73,205.71
2016,8,25,17,0,72.0,139.0,4.0,16.0,164.0,222.61,184.17
2016,8,25,17,15,314.0,100.0,3.9,15.5,182.0,472.49,395.48
2016,8,25,17,30,556.0,61.0,3.8,15.0,200.0,654.34,538.21
2016,8,25,17,45,477.5,52.0,3.75,15.0,151.0,559.33,459.28
2016,8,25,18,0,399.0,43.0,3.7,15.0,102.0,466.14,379.11
2016,8,25,18,15,276.5,30.0,3.55,14.5,63.0,334.51,254.61
2016,8,25,18,30,154.0,17.0,3.4,14.0,24.0,182.11,0.0
2016,8,25,18,45,77.0,8.5,3.3,14.0,12.0,68.16,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.5,12.0,2.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,207.0,24.0,3.0,15.0,38.0,19.67,5.89
2016,8,26,6,15,317.0,36.5,3.0,15.0,80.0,29.84,19.82
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,39.98,29.5
2016,8,26,6,45,494.5,58.5,3.05,15.5,171.5,47.33,36.35
2016,8,26,7,0,562.0,68.0,3.1,16.0,221.0,54.62,42.93
2016,8,26,7,15,281.0,73.5,3.1,16.0,150.0,53.17,41.68
2016,8,26,7,30,0.0,79.0,3.1,16.0,79.0,60.12,47.75
2016,8,26,7,45,0.0,106.0,3.15,16.5,106.0,79.23,64.25
2016,8,26,8,0,0.0,133.0,3.2,17.0,133.0,97.89,80.1
2016,8,26,8,15,0.5,147.0,3.15,17.0,147.5,107.87,88.41
2016,8,26,8,30,1.0,161.0,3.1,17.0,162.0,117.76,96.58
2016,8,26,8,45,21.0,208.0,3.1,17.5,221.5,148.67,122.33
2016,8,26,9,0,41.0,255.0,3.1,18.0,281.0,167.78,137.74
2016,8,26,9,15,68.0,287.5,3.05,18.0,334.0,185.83,152.39
2016,8,26,9,30,95.0,320.0,3.0,18.0,387.0,203.22,166.39
2016,8,26,9,45,186.0,335.0,3.0,18.5,474.0,201.53,164.29
2016,8,26,10,0,277.0,350.0,3.0,19.0,561.0,196.7,159.7
2016,8,26,10,15,551.5,250.0,3.0,19.0,690.5,186.89,126.38
2016,8,26,10,30,826.0,150.0,3.0,19.0,820.0,216.51,132.51
2016,8,26,10,45,832.5,151.0,3.0,19.5,842.0,273.61,177.67
2016,8,26,11,0,839.0,152.0,3.0,20.0,864.0,331.25,226.76
2016,8,26,11,15,843.0,153.0,3.05,20.0,879.0,388.37,276.92
2016,8,26,11,30,847.0,154.0,3.1,20.0,894.0,445.27,326.56
2016,8,26,11,45,662.5,252.0,3.15,20.0,833.5,483.33,362.51
2016,8,26,12,0,478.0,350.0,3.2,20.0,773.0,505.9,383.5
2016,8,26,12,15,485.5,342.5,3.25,20.0,772.5,542.45,413.23
2016,8,26,12,30,493.0,335.0,3.3,20.0,772.0,578.36,441.92
2016,8,26,12,45,497.5,329.5,3.35,20.0,766.0,612.93,469.18
2016,8,26,13,0,502.0,324.0,3.4,20.0,760.0,646.21,495.13
2016,8,26,13,15,502.0,316.5,3.4,20.0,745.5,672.95,515.9
2016,8,26,13,30,502.0,309.0,3.4,20.0,731.0,697.51,534.94
2016,8,26,13,45,674.0,221.5,3.45,20.0,771.0,794.98,609.69
2016,8,26,14,0,846.0,134.0,3.5,20.0,811.0,883.53,674.58
2016,8,26,14,15,837.0,132.0,3.5,19.5,780.0,905.04,691.13
2016,8,26,14,30,828.0,130.0,3.5,19.0,749.0,922.78,705.77
2016,8,26,14,45,819.0,126.0,3.5,19.0,712.0,934.6,715.19
2016,8,26,15,0,810.0,122.0,3.5,19.0,675.0,942.55,722.16
2016,8,26,15,15,793.5,118.5,3.45,19.0,632.0,939.9,721.66
2016,8,26,15,30,777.0,115.0,3.4,19.0,589.0,933.28,718.66
2016,8,26,15,45,759.0,110.0,3.35,19.0,542.5,919.64,710.92
2016,8,26,16,0,741.0,105.0,3.3,19.0,496.0,909.67,705.89
2016,8,26,16,15,712.5,100.0,3.25,18.5,446.0,878.87,687.41
2016,8,26,16,30,684.0,95.0,3.2,18.0,396.0,844.97,666.49
2016,8,26,16,45,647.0,88.5,3.15,18.0,344.0,797.89,634.19
2016,8,26,17,0,610.0,82.0,3.1,18.0,292.0,748.56,599.3
2016,8,26,17,15,556.5,74.0,3.0,17.5,241.0,679.57,548.98
2016,8,26,17,30,503.0,66.0,2.9,17.0,190.0,609.75,495.57
2016,8,26,17,45,424.5,55.5,2.85,16.5,142.0,513.79,418.81
2016,8,26,18,0,346.0,45.0,2.8,16.0,94.0,419.62,339.05
2016,8,26,18,15,229.5,30.0,2.7,15.5,57.0,291.82,215.98
2016,8,26,18,30,113.0,15.0,2.6,15.0,20.0,105.42,0.0
2016,8,26,18,45,56.5,7.5,2.55,15.0,10.0,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.5,2.9,14.0,16.5,9.05,0.0
2016,8,27,6,0,158.0,23.0,3.0,14.0,33.0,17.51,3.7
2016,8,27,6,15,259.0,38.0,3.0,14.0,73.5,28.91,19.03
2016,8,27,6,30,360.0,53.0,3.0,14.0,114.0,40.31,29.88
2016,8,27,6,45,429.5,64.5,3.0,14.5,162.5,51.54,40.21
2016,8,27,7,0,499.0,76.0,3.0,15.0,211.0,60.11,47.96
2016,8,27,7,15,249.5,79.5,3.0,15.0,147.0,56.72,45.0
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,62.87,50.38
2016,8,27,7,45,0.0,98.0,3.0,15.5,98.0,73.77,59.72
2016,8,27,8,0,0.0,113.0,3.0,16.0,113.0,84.58,68.84
2016,8,27,8,15,6.0,150.0,3.0,16.0,154.0,109.88,90.52
2016,8,27,8,30,12.0,187.0,3.0,16.0,195.0,134.35,111.21
2016,8,27,8,45,11.5,197.0,3.05,16.5,204.5,141.62,116.8
2016,8,27,9,0,11.0,207.0,3.1,17.0,214.0,148.77,122.28
2016,8,27,9,15,16.0,230.5,3.15,17.0,241.5,164.27,135.0
2016,8,27,9,30,21.0,254.0,3.2,17.0,269.0,179.53,147.43
2016,8,27,9,45,26.0,277.5,3.25,17.5,297.0,194.53,159.27
2016,8,27,10,0,31.0,301.0,3.3,18.0,325.0,193.44,157.75
2016,8,27,10,15,48.5,334.0,3.3,18.0,373.0,219.3,169.31
2016,8,27,10,30,66.0,367.0,3.3,18.0,421.0,248.66,190.75
2016,8,27,10,45,91.0,389.5,3.35,18.5,465.5,277.31,211.4
2016,8,27,11,0,116.0,412.0,3.4,19.0,510.0,301.12,228.82
2016,8,27,11,15,164.0,420.5,3.45,19.0,562.5,338.78,257.23
2016,8,27,11,30,212.0,429.0,3.5,19.0,615.0,382.36,290.75
2016,8,27,11,45,309.0,401.0,3.55,19.5,673.5,427.03,324.63
2016,8,27,12,0,406.0,373.0,3.6,20.0,732.0,484.94,369.11
2016,8,27,12,15,439.0,360.5,3.65,20.0,748.0,529.11,404.18
2016,8,27,12,30,472.0,348.0,3.7,20.0,764.0,575.07,440.35
2016,8,27,12,45,479.0,336.5,3.75,20.0,755.0,606.07,465.1
2016,8,27,13,0,486.0,325.0,3.8,20.0,746.0,635.66,488.6
2016,8,27,13,15,376.0,361.5,3.8,19.5,683.5,605.3,466.91
2016,8,27,13,30,266.0,398.0,3.8,19.0,621.0,576.57,445.53
2016,8,27,13,45,318.5,371.0,3.8,19.0,630.5,616.32,477.31
2016,8,27,14,0,371.0,344.0,3.8,19.0,640.0,656.92,509.35
2016,8,27,14,15,418.5,309.5,3.75,19.0,630.5,704.06,545.64
2016,8,27,14,30,466.0,275.0,3.7,19.0,621.0,735.0,570.44
2016,8,27,14,45,639.0,197.0,3.7,19.0,646.0,846.28,655.88
2016,8,27,15,0,812.0,119.0,3.7,19.0,671.0,940.56,722.95
2016,8,27,15,15,796.0,115.5,3.65,18.5,628.5,938.34,723.46
2016,8,27,15,30,780.0,112.0,3.6,18.0,586.0,932.17,722.15
2016,8,27,15,45,766.0,106.0,3.6,18.0,540.0,921.31,716.65
2016,8,27,16,0,752.0,100.0,3.6,18.0,494.0,906.76,708.63
2016,8,27,16,15,724.5,95.0,3.55,17.5,444.0,883.56,695.46
2016,8,27,16,30,697.0,90.0,3.5,17.0,394.0,850.56,674.98
2016,8,27,16,45,666.0,83.0,3.45,17.0,343.0,808.61,646.18
2016,8,27,17,0,635.0,76.0,3.4,17.0,292.0,764.3,614.72
2016,8,27,17,15,582.5,68.5,3.4,16.5,240.5,696.68,565.51
2016,8,27,17,30,530.0,61.0,3.4,16.0,189.0,628.28,513.05
2016,8,27,17,45,455.5,50.5,3.45,16.0,141.0,535.78,437.62
2016,8,27,18,0,381.0,40.0,3.5,16.0,93.0,445.35,359.17
2016,8,27,18,15,257.0,26.5,3.5,15.5,55.5,312.53,224.38
2016,8,27,18,30,133.0,13.0,3.5,15.0,18.0,120.17,0.0
2016,8,27,18,45,66.5,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.5,10.5,2.05,13.5,18.0,8.26,0.0
2016,8,28,6,0,223.0,21.0,2.1,14.0,36.0,17.23,2.39
2016,8,28,6,15,336.0,33.0,2.0,14.0,78.0,27.1,17.42
2016,8,28,6,30,449.0,45.0,1.9,14.0,120.0,36.97,26.93
2016,8,28,6,45,521.0,53.5,1.85,14.5,170.0,43.73,33.3
2016,8,28,7,0,593.0,62.0,1.8,15.0,220.0,50.48,39.44
2016,8,28,7,15,296.5,90.5,1.75,15.0,169.5,64.6,52.0
2016,8,28,7,30,0.0,119.0,1.7,15.0,119.0,86.64,71.32
2016,8,28,7,45,17.5,147.0,1.7,15.5,155.5,105.76,87.63
2016,8,28,8,0,35.0,175.0,1.7,16.0,192.0,119.94,99.39
2016,8,28,8,15,98.5,207.0,1.75,16.0,259.5,139.97,116.19
2016,8,28,8,30,162.0,239.0,1.8,16.0,327.0,153.8,127.53
2016,8,28,8,45,143.5,260.5,1.9,16.5,344.0,164.63,136.03
2016,8,28,9,0,125.0,282.0,2.0,17.0,361.0,174.96,144.02
2016,8,28,9,15,195.5,297.5,2.1,17.5,430.0,184.54,151.35
2016,8,28,9,30,266.0,313.0,2.2,18.0,499.0,182.98,149.42
2016,8,28,9,45,574.0,211.5,2.35,18.5,638.5,127.4,102.67
2016,8,28,10,0,882.0,110.0,2.5,19.0,778.0,96.52,76.51
2016,8,28,10,15,889.5,111.5,2.6,19.0,807.5,152.19,88.37
2016,8,28,10,30,897.0,113.0,2.7,19.0,837.0,211.47,125.66
2016,8,28,10,45,903.5,113.5,2.85,19.5,859.5,270.62,172.39
2016,8,28,11,0,910.0,114.0,3.0,20.0,882.0,330.07,223.42
2016,8,28,11,15,913.5,115.0,3.1,20.0,897.0,388.91,275.61
2016,8,28,11,30,917.0,116.0,3.2,20.0,912.0,447.29,327.11
2016,8,28,11,45,919.5,115.5,3.35,20.0,919.0,503.5,376.09
2016,8,28,12,0,922.0,115.0,3.5,20.0,926.0,558.6,423.05
2016,8,28,12,15,921.5,115.0,3.55,20.0,924.5,611.05,466.6
2016,8,28,12,30,921.0,115.0,3.6,20.0,923.0,661.65,507.63
2016,8,28,12,45,930.5,107.5,3.7,20.0,917.0,710.61,546.82
2016,8,28,13,0,940.0,100.0,3.8,20.0,911.0,757.62,583.88
2016,8,28,13,15,936.0,99.5,3.8,20.0,893.5,798.68,614.9
2016,8,28,13,30,932.0,99.0,3.8,20.0,876.0,836.67,642.04
2016,8,28,13,45,927.0,97.5,3.8,20.0,851.5,869.66,665.63
2016,8,28,14,0,922.0,96.0,3.8,20.0,827.0,899.18,686.85
2016,8,28,14,15,914.0,94.5,3.7,19.5,795.5,922.48,704.6
2016,8,28,14,30,906.0,93.0,3.6,19.0,764.0,941.98,719.88
2016,8,28,14,45,896.0,91.0,3.55,19.0,726.0,955.25,729.97
2016,8,28,15,0,886.0,89.0,3.5,19.0,688.0,964.6,737.58
2016,8,28,15,15,872.0,87.0,3.45,19.0,645.0,966.19,740.05
2016,8,28,15,30,858.0,85.0,3.4,19.0,602.0,963.91,740.09
2016,8,28,15,45,839.0,82.0,3.35,19.0,554.0,963.8,741.83
2016,8,28,16,0,820.0,79.0,3.3,19.0,506.0,947.86,732.67
2016,8,28,16,15,794.5,75.5,3.25,18.5,455.0,921.16,717.42
2016,8,28,16,30,769.0,72.0,3.2,18.0,404.0,891.12,699.57
2016,8,28,16,45,732.5,68.0,3.15,17.5,351.0,846.49,670.63
2016,8,28,17,0,696.0,64.0,3.1,17.0,298.0,799.31,638.75
2016,8,28,17,15,644.5,58.0,3.1,16.5,245.0,740.39,596.65
2016,8,28,17,30,593.0,52.0,3.1,16.0,192.0,674.3,546.41
2016,8,28,17,45,509.0,44.5,3.1,16.0,143.0,576.16,467.01
2016,8,28,18,0,425.0,37.0,3.1,16.0,94.0,480.41,384.06
2016,8,28,18,15,288.5,25.0,3.1,15.5,56.0,334.03,228.39
2016,8,28,18,30,152.0,13.0,3.1,15.0,18.0,135.59,0.0
2016,8,28,18,45,76.0,6.5,3.1,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,8.26,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.19,0.93
2016,8,29,6,15,313.5,33.5,3.8,14.0,75.0,27.45,17.59
2016,8,29,6,30,430.0,46.0,3.8,14.0,116.0,37.68,27.5
2016,8,29,6,45,215.0,45.0,3.8,14.5,80.0,33.63,24.3
2016,8,29,7,0,0.0,44.0,3.8,15.0,44.0,33.63,24.41
2016,8,29,7,15,0.0,54.5,3.75,15.0,54.5,41.72,31.67
2016,8,29,7,30,0.0,65.0,3.7,15.0,65.0,49.83,38.84
2016,8,29,7,45,0.0,74.5,3.7,15.5,74.5,57.19,45.15
2016,8,29,8,0,0.0,84.0,3.7,16.0,84.0,64.4,51.23
2016,8,29,8,15,9.0,139.0,3.7,16.0,144.0,102.7,84.39
2016,8,29,8,30,18.0,194.0,3.7,16.0,204.0,138.63,114.99
2016,8,29,8,45,114.0,236.5,3.75,16.5,307.0,152.12,125.85
2016,8,29,9,0,210.0,279.0,3.8,17.0,410.0,175.77,145.2
2016,8,29,9,15,154.5,298.0,3.8,17.5,398.0,183.59,151.04
2016,8,29,9,30,99.0,317.0,3.8,18.0,386.0,201.68,165.42
2016,8,29,9,45,205.5,327.0,3.85,18.5,479.0,198.6,162.18
2016,8,29,10,0,312.0,337.0,3.9,19.0,572.0,192.47,156.53
2016,8,29,10,15,409.5,314.0,3.95,19.0,635.5,205.71,146.55
2016,8,29,10,30,507.0,291.0,4.0,19.0,699.0,242.76,167.01
2016,8,29,10,45,491.0,307.0,4.05,19.5,711.0,288.41,203.26
2016,8,29,11,0,475.0,323.0,4.1,20.0,723.0,332.82,240.57
2016,8,29,11,15,488.5,327.0,4.15,20.0,744.0,378.53,278.9
2016,8,29,11,30,502.0,331.0,4.2,20.0,765.0,425.75,318.4
2016,8,29,11,45,505.0,334.0,4.3,20.0,774.0,468.93,354.7
2016,8,29,12,0,508.0,337.0,4.4,20.0,783.0,511.98,390.31
2016,8,29,12,15,521.5,332.0,4.5,20.0,789.0,554.83,425.24
2016,8,29,12,30,535.0,327.0,4.6,20.0,795.0,597.72,459.73
2016,8,29,12,45,430.0,361.5,4.75,20.0,735.5,592.77,457.3
2016,8,29,13,0,325.0,396.0,4.9,20.0,676.0,571.36,441.87
2016,8,29,13,15,383.5,362.5,5.0,20.0,686.5,611.78,474.75
2016,8,29,13,30,442.0,329.0,5.1,20.0,697.0,667.03,518.15
2016,8,29,13,45,487.5,302.0,5.25,20.0,696.5,707.84,550.93
2016,8,29,14,0,533.0,275.0,5.4,20.0,696.0,748.18,583.5
2016,8,29,14,15,547.5,255.5,5.45,20.0,673.5,767.3,599.6
2016,8,29,14,30,562.0,236.0,5.5,20.0,651.0,783.85,614.03
2016,8,29,14,45,716.5,164.0,5.55,20.0,664.5,884.41,691.07
2016,8,29,15,0,871.0,92.0,5.6,20.0,678.0,952.92,741.56
2016,8,29,15,15,688.0,142.5,5.6,19.5,587.0,869.6,684.27
2016,8,29,15,30,505.0,193.0,5.6,19.0,496.0,747.75,596.46
2016,8,29,15,45,657.5,136.5,5.6,19.0,497.0,855.47,680.16
2016,8,29,16,0,810.0,80.0,5.6,19.0,498.0,938.28,742.37
2016,8,29,16,15,784.5,76.5,5.6,18.5,447.5,911.56,726.14
2016,8,29,16,30,759.0,73.0,5.6,18.0,397.0,881.52,707.72
2016,8,29,16,45,723.0,68.5,5.6,18.0,344.5,836.78,676.31
2016,8,29,17,0,687.0,64.0,5.6,18.0,292.0,789.49,641.92
2016,8,29,17,15,634.0,58.5,5.5,17.5,239.5,730.29,597.44
2016,8,29,17,30,581.0,53.0,5.4,17.0,187.0,663.74,544.63
2016,8,29,17,45,493.0,45.0,5.35,16.5,138.0,561.55,460.4
2016,8,29,18,0,405.0,37.0,5.3,16.0,89.0,461.92,372.38
2016,8,29,18,15,202.5,26.5,5.2,15.5,52.5,256.73,165.12
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
