Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,4.35,14.5,17.0,7.47,0.0
2016,8,30,6,0,249.0,19.0,4.5,15.0,34.0,15.66,0.0
2016,8,30,6,15,370.5,29.0,4.55,15.0,76.0,24.01,14.51
2016,8,30,6,30,492.0,39.0,4.6,15.0,118.0,32.49,22.8
2016,8,30,6,45,344.5,68.0,4.65,15.5,133.0,50.63,39.17
2016,8,30,7,0,197.0,97.0,4.7,16.0,148.0,68.83,55.43
2016,8,30,7,15,213.0,117.0,4.65,16.0,184.0,81.71,66.87
2016,8,30,7,30,229.0,137.0,4.6,16.0,220.0,94.18,77.73
2016,8,30,7,45,287.5,151.5,4.6,16.5,271.5,103.79,85.75
2016,8,30,8,0,346.0,166.0,4.6,17.0,323.0,113.25,93.5
2016,8,30,8,15,312.0,194.5,4.55,17.5,348.5,128.36,105.99
2016,8,30,8,30,278.0,223.0,4.5,18.0,374.0,142.56,117.53
2016,8,30,8,45,311.5,238.0,4.5,18.5,420.5,150.59,123.71
2016,8,30,9,0,345.0,253.0,4.5,19.0,467.0,158.35,129.64
2016,8,30,9,15,625.5,167.0,4.5,19.0,587.0,108.75,87.48
2016,8,30,9,30,906.0,81.0,4.5,19.0,707.0,81.34,64.07
2016,8,30,9,45,916.0,82.0,4.55,19.5,743.0,82.27,64.6
2016,8,30,10,0,926.0,83.0,4.6,20.0,779.0,83.11,65.06
2016,8,30,10,15,932.5,84.0,4.6,20.0,808.0,138.65,76.59
2016,8,30,10,30,939.0,85.0,4.6,20.0,837.0,199.65,114.62
2016,8,30,10,45,945.5,84.5,4.7,20.5,859.5,260.18,162.63
2016,8,30,11,0,952.0,84.0,4.8,21.0,882.0,320.91,215.28
2016,8,30,11,15,954.5,84.5,4.8,21.0,896.5,380.96,269.18
2016,8,30,11,30,957.0,85.0,4.8,21.0,911.0,440.3,322.23
2016,8,30,11,45,959.5,84.5,4.8,21.0,917.5,497.97,372.94
2016,8,30,12,0,962.0,84.0,4.8,21.0,924.0,554.4,421.41
2016,8,30,12,15,961.5,84.0,4.8,21.0,922.5,608.09,466.5
2016,8,30,12,30,961.0,84.0,4.8,21.0,921.0,659.79,508.89
2016,8,30,12,45,955.5,85.5,4.85,21.0,910.5,707.31,547.31
2016,8,30,13,0,950.0,87.0,4.9,21.0,900.0,752.03,582.87
2016,8,30,13,15,946.5,86.5,4.9,21.0,883.0,793.42,614.25
2016,8,30,13,30,943.0,86.0,4.9,21.0,866.0,831.75,642.05
2016,8,30,13,45,938.5,84.5,4.95,21.0,841.5,865.03,666.54
2016,8,30,14,0,934.0,83.0,5.0,21.0,817.0,894.84,688.65
2016,8,30,14,15,926.5,81.5,5.0,20.5,785.5,918.41,707.56
2016,8,30,14,30,919.0,80.0,5.0,20.0,754.0,938.17,724.01
2016,8,30,14,45,909.5,78.5,5.0,20.0,716.0,952.23,735.24
2016,8,30,15,0,900.0,77.0,5.0,20.0,678.0,962.38,743.95
2016,8,30,15,15,886.5,75.0,5.0,19.5,635.0,964.17,748.46
2016,8,30,15,30,873.0,73.0,5.0,19.0,592.0,962.04,750.43
2016,8,30,15,45,856.0,70.5,5.0,19.0,544.5,952.01,745.49
2016,8,30,16,0,839.0,68.0,5.0,19.0,497.0,938.31,738.03
2016,8,30,16,15,814.5,65.0,4.95,18.5,446.5,913.01,723.23
2016,8,30,16,30,790.0,62.0,4.9,18.0,396.0,896.15,714.34
2016,8,30,16,45,754.5,59.0,4.9,18.0,343.0,853.75,685.06
2016,8,30,17,0,719.0,56.0,4.9,18.0,290.0,808.88,652.94
2016,8,30,17,15,667.5,51.0,4.85,17.5,238.0,743.82,604.69
2016,8,30,17,30,616.0,46.0,4.8,17.0,186.0,677.66,552.7
2016,8,30,17,45,529.0,39.0,4.8,17.0,137.0,575.96,468.51
2016,8,30,18,0,442.0,32.0,4.8,17.0,88.0,487.74,388.18
2016,8,30,18,15,221.0,23.0,4.7,16.5,51.0,266.24,153.33
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,128.0,9.5,4.45,13.5,16.5,7.47,0.0
2016,8,31,6,0,256.0,19.0,4.6,14.0,33.0,15.7,0.0
2016,8,31,6,15,381.0,28.5,4.7,14.5,75.5,23.67,14.15
2016,8,31,6,30,506.0,38.0,4.8,15.0,118.0,31.8,22.16
2016,8,31,6,45,576.5,44.5,4.95,15.5,168.5,40.43,30.16
2016,8,31,7,0,647.0,51.0,5.1,16.0,219.0,46.39,35.6
2016,8,31,7,15,323.5,62.5,5.15,16.0,146.5,46.51,35.77
2016,8,31,7,30,0.0,74.0,5.2,16.0,74.0,56.49,44.56
2016,8,31,7,45,0.0,101.0,5.3,16.5,101.0,75.67,61.21
2016,8,31,8,0,0.0,128.0,5.4,17.0,128.0,94.39,77.2
2016,8,31,8,15,21.0,171.0,5.4,17.0,182.5,123.17,101.83
2016,8,31,8,30,42.0,214.0,5.4,17.0,237.0,143.69,119.08
2016,8,31,8,45,34.5,224.5,5.45,17.5,244.5,150.31,124.1
2016,8,31,9,0,27.0,235.0,5.5,18.0,252.0,165.85,136.65
2016,8,31,9,15,31.5,255.5,5.5,18.0,276.5,168.39,138.41
2016,8,31,9,30,36.0,276.0,5.5,18.0,301.0,179.78,147.64
2016,8,31,9,45,50.0,304.5,5.55,18.5,341.0,195.05,159.77
2016,8,31,10,0,64.0,333.0,5.6,19.0,381.0,209.75,171.34
2016,8,31,10,15,199.5,345.0,5.55,19.0,503.0,225.28,169.4
2016,8,31,10,30,335.0,357.0,5.5,19.0,625.0,260.52,188.87
2016,8,31,10,45,305.5,376.5,5.45,19.5,626.0,295.09,216.76
2016,8,31,11,0,276.0,396.0,5.4,20.0,627.0,327.03,243.78
2016,8,31,11,15,609.0,245.5,5.35,20.0,766.5,365.3,267.16
2016,8,31,11,30,942.0,95.0,5.3,20.0,906.0,440.92,324.83
2016,8,31,11,45,575.0,263.0,5.25,20.0,759.0,450.82,342.41
2016,8,31,12,0,208.0,431.0,5.2,20.0,612.0,425.9,327.5
2016,8,31,12,15,328.5,389.5,5.15,20.0,675.0,486.47,375.22
2016,8,31,12,30,449.0,348.0,5.1,20.0,738.0,560.92,433.53
2016,8,31,12,45,455.0,341.5,5.1,20.0,733.0,593.89,459.86
2016,8,31,13,0,461.0,335.0,5.1,20.0,728.0,625.72,485.18
2016,8,31,13,15,473.0,317.5,5.1,20.0,714.0,651.57,506.12
2016,8,31,13,30,485.0,300.0,5.1,20.0,700.0,675.66,525.66
2016,8,31,13,45,400.0,326.5,5.15,20.0,650.0,657.12,511.56
2016,8,31,14,0,315.0,353.0,5.2,20.0,600.0,617.73,481.94
2016,8,31,14,15,320.0,336.0,5.25,20.0,578.0,624.86,489.06
2016,8,31,14,30,325.0,319.0,5.3,20.0,556.0,630.09,494.66
2016,8,31,14,45,317.5,302.5,5.35,20.0,524.0,622.23,490.27
2016,8,31,15,0,310.0,286.0,5.4,20.0,492.0,611.99,484.18
2016,8,31,15,15,231.5,275.0,5.4,19.5,423.5,513.46,409.96
2016,8,31,15,30,153.0,264.0,5.4,19.0,355.0,434.69,348.87
2016,8,31,15,45,152.5,242.0,5.4,19.0,326.0,417.75,337.18
2016,8,31,16,0,152.0,220.0,5.4,19.0,297.0,399.5,324.21
2016,8,31,16,15,80.0,181.0,5.35,18.5,221.5,263.98,215.18
2016,8,31,16,30,8.0,142.0,5.3,18.0,146.0,133.03,105.95
2016,8,31,16,45,4.0,124.5,5.3,18.0,126.5,114.76,90.98
2016,8,31,17,0,0.0,107.0,5.3,18.0,107.0,96.44,75.65
2016,8,31,17,15,295.5,77.5,5.2,17.5,143.0,422.4,354.64
2016,8,31,17,30,591.0,48.0,5.1,17.0,179.0,664.02,544.44
2016,8,31,17,45,503.0,40.0,5.1,17.0,130.5,562.09,457.83
2016,8,31,18,0,415.0,32.0,5.1,17.0,82.0,463.4,367.87
2016,8,31,18,15,207.5,16.0,5.05,16.5,41.0,240.5,116.38
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,125.0,9.0,4.2,13.5,15.5,7.08,0.0
2016,9,1,6,0,250.0,18.0,4.3,14.0,31.0,14.86,0.0
2016,9,1,6,15,378.0,28.0,4.35,14.0,74.0,23.26,13.72
2016,9,1,6,30,506.0,38.0,4.4,14.0,117.0,31.81,22.25
2016,9,1,6,45,574.5,45.5,4.45,14.5,167.5,38.06,28.17
2016,9,1,7,0,643.0,53.0,4.5,15.0,218.0,48.0,37.18
2016,9,1,7,15,321.5,54.5,4.4,15.5,137.0,41.2,31.13
2016,9,1,7,30,0.0,56.0,4.3,16.0,56.0,42.87,32.52
2016,9,1,7,45,0.0,69.0,4.25,16.5,69.0,52.93,41.23
2016,9,1,8,0,0.0,82.0,4.2,17.0,82.0,62.92,49.76
2016,9,1,8,15,0.0,90.0,4.1,17.0,90.0,68.92,54.81
2016,9,1,8,30,0.0,98.0,4.0,17.0,98.0,74.89,59.79
2016,9,1,8,45,0.0,121.0,3.95,17.5,121.0,91.32,73.62
2016,9,1,9,0,0.0,144.0,3.9,18.0,144.0,107.43,87.0
2016,9,1,9,15,2.0,163.0,3.9,18.0,164.5,120.65,97.98
2016,9,1,9,30,4.0,182.0,3.9,18.0,185.0,133.69,108.73
2016,9,1,9,45,6.5,199.5,3.9,18.0,204.5,145.59,118.48
2016,9,1,10,0,9.0,217.0,3.9,18.0,224.0,157.33,128.07
2016,9,1,10,15,11.0,234.5,4.0,18.0,243.0,170.79,132.6
2016,9,1,10,30,13.0,252.0,4.1,18.0,262.0,184.96,143.45
2016,9,1,10,45,15.5,269.5,4.2,18.5,282.0,199.75,154.6
2016,9,1,11,0,18.0,287.0,4.3,19.0,302.0,215.15,166.28
2016,9,1,11,15,18.5,293.0,4.45,19.0,308.5,222.64,172.2
2016,9,1,11,30,19.0,299.0,4.6,19.0,315.0,230.23,178.26
2016,9,1,11,45,19.0,300.5,4.8,19.0,317.0,234.49,181.76
2016,9,1,12,0,19.0,302.0,5.0,19.0,319.0,238.69,185.24
2016,9,1,12,15,31.5,337.5,5.1,19.0,365.0,277.53,215.77
2016,9,1,12,30,44.0,373.0,5.2,19.0,411.0,319.31,248.47
2016,9,1,12,45,54.5,381.0,5.3,19.0,428.0,340.87,265.59
2016,9,1,13,0,65.0,389.0,5.4,19.0,445.0,363.85,283.91
2016,9,1,13,15,66.5,380.5,5.25,19.0,436.5,367.24,286.85
2016,9,1,13,30,68.0,372.0,5.1,19.0,428.0,370.23,289.54
2016,9,1,13,45,46.5,333.5,5.0,19.0,371.0,326.16,255.42
2016,9,1,14,0,25.0,295.0,4.9,19.0,314.0,262.01,205.27
2016,9,1,14,15,39.0,303.5,4.9,19.0,332.0,305.07,239.96
2016,9,1,14,30,53.0,312.0,4.9,19.0,350.0,333.34,262.9
2016,9,1,14,45,126.5,307.0,4.9,19.0,392.5,426.48,338.21
2016,9,1,15,0,200.0,302.0,4.9,19.0,435.0,502.05,399.24
2016,9,1,15,15,198.5,282.0,5.0,18.5,406.5,489.77,391.86
2016,9,1,15,30,197.0,262.0,5.1,18.0,378.0,476.0,383.59
2016,9,1,15,45,118.0,229.5,5.2,18.0,297.5,368.62,298.38
2016,9,1,16,0,39.0,197.0,5.3,18.0,217.0,235.78,190.28
2016,9,1,16,15,19.5,160.0,5.3,17.5,170.0,159.66,128.39
2016,9,1,16,30,0.0,123.0,5.3,17.0,123.0,104.67,82.48
2016,9,1,16,45,0.0,105.5,5.3,17.0,105.5,89.72,70.21
2016,9,1,17,0,0.0,88.0,5.3,17.0,88.0,74.5,57.51
2016,9,1,17,15,266.5,71.5,5.25,16.5,129.5,385.62,325.5
2016,9,1,17,30,533.0,55.0,5.2,16.0,171.0,619.05,511.41
2016,9,1,17,45,431.5,46.0,5.2,15.5,123.0,504.4,414.55
2016,9,1,18,0,330.0,37.0,5.2,15.0,75.0,392.67,313.39
2016,9,1,18,15,165.0,18.5,5.15,14.5,37.5,206.17,72.61
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,4.25,13.5,12.5,7.08,0.0
2016,9,2,6,0,135.0,18.0,4.4,14.0,25.0,13.74,0.0
2016,9,2,6,15,255.5,31.5,4.4,14.0,63.5,25.68,15.58
2016,9,2,6,30,376.0,45.0,4.4,14.0,102.0,36.68,26.46
2016,9,2,6,45,452.5,54.5,4.45,14.5,150.0,44.08,33.48
2016,9,2,7,0,529.0,64.0,4.5,15.0,198.0,51.47,40.24
2016,9,2,7,15,580.5,71.0,4.4,15.5,249.0,56.64,44.84
2016,9,2,7,30,632.0,78.0,4.3,16.0,300.0,61.77,49.24
2016,9,2,7,45,670.0,82.5,4.25,16.5,351.5,64.89,51.76
2016,9,2,8,0,708.0,87.0,4.2,17.0,403.0,68.0,54.2
2016,9,2,8,15,734.5,91.0,4.15,17.0,452.0,76.33,61.27
2016,9,2,8,30,761.0,95.0,4.1,17.0,501.0,78.94,63.32
2016,9,2,8,45,782.5,97.5,4.05,17.5,547.0,80.36,64.2
2016,9,2,9,0,804.0,100.0,4.0,18.0,593.0,81.74,65.07
2016,9,2,9,15,818.5,102.5,4.05,18.5,634.0,82.91,65.75
2016,9,2,9,30,833.0,105.0,4.1,19.0,675.0,84.02,66.39
2016,9,2,9,45,608.5,208.0,4.15,19.5,636.0,127.78,103.0
2016,9,2,10,0,384.0,311.0,4.2,20.0,597.0,183.4,148.75
2016,9,2,10,15,413.5,311.0,4.3,20.0,629.5,203.52,144.84
2016,9,2,10,30,443.0,311.0,4.4,20.0,662.0,242.82,169.47
2016,9,2,10,45,483.0,307.5,4.5,20.5,700.0,286.07,201.27
2016,9,2,11,0,523.0,304.0,4.6,21.0,738.0,333.97,239.28
2016,9,2,11,15,517.0,313.5,4.6,21.0,749.0,379.11,278.03
2016,9,2,11,30,511.0,323.0,4.6,21.0,760.0,423.66,316.07
2016,9,2,11,45,715.0,212.0,4.6,21.0,828.0,477.61,359.05
2016,9,2,12,0,919.0,101.0,4.6,21.0,896.0,544.08,413.4
2016,9,2,12,15,919.0,101.0,4.6,21.0,894.5,596.3,457.16
2016,9,2,12,30,919.0,101.0,4.6,21.0,893.0,646.66,498.4
2016,9,2,12,45,902.5,109.0,4.65,21.0,879.5,690.88,534.13
2016,9,2,13,0,886.0,117.0,4.7,21.0,866.0,731.68,566.54
2016,9,2,13,15,659.0,222.5,4.8,21.0,773.5,712.4,550.86
2016,9,2,13,30,432.0,328.0,4.9,21.0,681.0,657.85,508.49
2016,9,2,13,45,441.0,310.5,5.05,21.0,661.5,676.48,524.67
2016,9,2,14,0,450.0,293.0,5.2,21.0,642.0,692.92,538.97
2016,9,2,14,15,652.0,199.5,5.4,20.5,682.0,811.7,634.07
2016,9,2,14,30,854.0,106.0,5.6,20.0,722.0,904.8,705.2
2016,9,2,14,45,844.5,103.0,5.8,20.0,684.5,916.5,715.68
2016,9,2,15,0,835.0,100.0,6.0,20.0,647.0,936.42,732.74
2016,9,2,15,15,819.5,97.5,6.05,19.5,604.5,935.59,735.6
2016,9,2,15,30,804.0,95.0,6.1,19.0,562.0,930.86,735.9
2016,9,2,15,45,785.0,91.0,6.15,19.0,515.5,917.04,728.24
2016,9,2,16,0,766.0,87.0,6.2,19.0,469.0,899.52,717.9
2016,9,2,16,15,737.5,83.0,6.15,18.5,418.5,869.07,698.7
2016,9,2,16,30,709.0,79.0,6.1,18.0,368.0,842.12,681.75
2016,9,2,16,45,668.0,74.0,6.05,17.5,316.5,792.92,647.14
2016,9,2,17,0,627.0,69.0,6.0,17.0,265.0,741.67,609.6
2016,9,2,17,15,566.0,62.0,5.9,16.5,213.5,667.05,551.54
2016,9,2,17,30,505.0,55.0,5.8,16.0,162.0,592.05,490.13
2016,9,2,17,45,403.5,45.5,5.75,15.5,115.5,477.53,393.43
2016,9,2,18,0,302.0,36.0,5.7,15.0,69.0,366.16,290.45
2016,9,2,18,15,151.0,18.0,5.65,14.5,34.5,190.46,29.35
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,5.7,13.0,12.0,9.44,0.0
2016,9,3,6,0,0.0,24.0,5.8,13.0,24.0,17.3,0.0
2016,9,3,6,15,181.5,35.5,5.8,13.0,62.5,26.7,16.29
2016,9,3,6,30,363.0,47.0,5.8,13.0,101.0,38.3,27.94
2016,9,3,6,45,435.0,58.5,5.8,13.5,149.0,47.19,36.34
2016,9,3,7,0,507.0,70.0,5.8,14.0,197.0,55.94,44.37
2016,9,3,7,15,253.5,73.0,5.7,14.5,136.5,52.64,41.45
2016,9,3,7,30,0.0,76.0,5.6,15.0,76.0,57.8,45.92
2016,9,3,7,45,0.0,103.0,5.5,15.5,103.0,76.89,62.56
2016,9,3,8,0,0.0,130.0,5.4,16.0,130.0,95.53,78.55
2016,9,3,8,15,0.0,133.0,5.35,16.0,133.0,98.34,80.72
2016,9,3,8,30,0.0,136.0,5.3,16.0,136.0,101.0,82.75
2016,9,3,8,45,0.0,142.0,5.25,16.5,142.0,105.57,86.27
2016,9,3,9,0,0.0,148.0,5.2,17.0,148.0,110.07,89.7
2016,9,3,9,15,6.0,185.0,5.15,17.0,189.5,135.1,110.8
2016,9,3,9,30,12.0,222.0,5.1,17.0,231.0,159.33,131.02
2016,9,3,9,45,17.5,248.5,5.1,17.5,261.5,176.48,144.86
2016,9,3,10,0,23.0,275.0,5.1,18.0,292.0,193.28,158.29
2016,9,3,10,15,16.0,246.5,5.15,18.0,258.5,178.73,139.01
2016,9,3,10,30,9.0,218.0,5.2,18.0,225.0,161.75,125.39
2016,9,3,10,45,13.0,249.5,5.3,18.0,260.0,185.78,144.28
2016,9,3,11,0,17.0,281.0,5.4,18.0,295.0,210.73,163.87
2016,9,3,11,15,15.0,272.5,5.5,18.0,285.5,207.22,161.18
2016,9,3,11,30,13.0,264.0,5.6,18.0,276.0,203.04,157.98
2016,9,3,11,45,15.5,281.5,5.7,18.0,296.0,219.17,170.81
2016,9,3,12,0,18.0,299.0,5.8,18.0,316.0,235.97,184.16
2016,9,3,12,15,33.5,338.5,5.9,18.0,368.0,279.54,218.63
2016,9,3,12,30,49.0,378.0,6.0,18.0,420.0,326.43,255.59
2016,9,3,12,45,49.5,372.0,6.1,18.0,414.5,330.62,259.22
2016,9,3,13,0,50.0,366.0,6.2,18.0,409.0,334.46,262.65
2016,9,3,13,15,50.0,359.0,6.2,18.0,401.0,336.72,264.82
2016,9,3,13,30,50.0,352.0,6.2,18.0,393.0,338.6,266.72
2016,9,3,13,45,170.5,351.5,6.25,18.0,484.0,461.27,365.87
2016,9,3,14,0,291.0,351.0,6.3,18.0,575.0,595.52,472.07
2016,9,3,14,15,290.5,336.5,6.3,17.5,552.5,599.47,476.88
2016,9,3,14,30,290.0,322.0,6.3,17.0,530.0,601.49,480.7
2016,9,3,14,45,272.0,306.5,6.3,17.0,493.5,584.23,468.47
2016,9,3,15,0,254.0,291.0,6.3,17.0,457.0,564.42,454.25
2016,9,3,15,15,237.0,272.0,6.35,17.0,418.5,516.17,418.37
2016,9,3,15,30,220.0,253.0,6.4,17.0,380.0,488.53,397.93
2016,9,3,15,45,491.5,173.0,6.5,17.0,425.0,718.97,586.89
2016,9,3,16,0,763.0,93.0,6.6,17.0,470.0,902.76,728.99
2016,9,3,16,15,733.5,88.5,6.65,16.5,419.0,877.67,713.12
2016,9,3,16,30,704.0,84.0,6.7,16.0,368.0,843.16,690.53
2016,9,3,16,45,652.5,80.5,6.8,16.0,314.5,785.72,648.25
2016,9,3,17,0,601.0,77.0,6.9,16.0,261.0,726.14,602.74
2016,9,3,17,15,536.5,69.0,6.8,15.5,209.5,646.93,539.96
2016,9,3,17,30,472.0,61.0,6.7,15.0,158.0,567.06,473.49
2016,9,3,17,45,361.5,50.0,6.6,14.5,111.5,442.48,367.0
2016,9,3,18,0,251.0,39.0,6.5,14.0,65.0,328.41,259.11
2016,9,3,18,15,125.5,19.5,6.55,13.5,32.5,165.69,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,31.5,8.0,6.75,12.5,9.5,6.29,0.0
2016,9,4,6,0,63.0,16.0,6.8,13.0,19.0,12.21,0.0
2016,9,4,6,15,167.5,35.0,6.75,13.0,56.5,26.28,15.72
2016,9,4,6,30,272.0,54.0,6.7,13.0,94.0,40.35,29.67
2016,9,4,6,45,357.5,67.0,6.65,13.5,142.0,50.05,38.84
2016,9,4,7,0,443.0,80.0,6.6,14.0,190.0,59.72,47.72
2016,9,4,7,15,500.0,90.0,6.45,14.0,241.5,67.03,54.36
2016,9,4,7,30,557.0,100.0,6.3,14.0,293.0,76.95,63.15
2016,9,4,7,45,608.0,104.5,6.2,14.5,346.0,79.53,65.15
2016,9,4,8,0,659.0,109.0,6.1,15.0,399.0,82.21,67.18
2016,9,4,8,15,688.5,114.5,5.95,15.0,449.0,85.19,69.57
2016,9,4,8,30,718.0,120.0,5.8,15.0,499.0,88.1,71.86
2016,9,4,8,45,748.0,121.0,5.65,15.5,547.0,88.11,71.5
2016,9,4,9,0,778.0,122.0,5.5,16.0,595.0,95.72,77.72
2016,9,4,9,15,794.5,125.0,5.45,16.5,636.5,96.76,78.24
2016,9,4,9,30,811.0,128.0,5.4,17.0,678.0,97.77,78.76
2016,9,4,9,45,849.5,117.5,5.35,17.5,720.5,91.26,72.87
2016,9,4,10,0,888.0,107.0,5.3,18.0,763.0,95.38,76.09
2016,9,4,10,15,896.0,108.5,5.25,18.0,792.0,145.38,85.36
2016,9,4,10,30,904.0,110.0,5.2,18.0,821.0,205.46,122.12
2016,9,4,10,45,907.5,112.0,5.2,18.5,842.5,265.61,169.77
2016,9,4,11,0,911.0,114.0,5.2,19.0,864.0,325.71,221.99
2016,9,4,11,15,914.5,114.5,5.25,19.0,878.5,384.58,275.13
2016,9,4,11,30,918.0,115.0,5.3,19.0,893.0,442.91,327.69
2016,9,4,11,45,919.0,115.5,5.4,19.0,899.0,499.36,378.02
2016,9,4,12,0,920.0,116.0,5.5,19.0,905.0,554.52,426.2
2016,9,4,12,15,919.5,116.0,5.6,19.0,903.5,606.97,471.16
2016,9,4,12,30,919.0,116.0,5.7,19.0,902.0,657.51,513.61
2016,9,4,12,45,713.0,215.5,5.8,19.0,821.0,663.76,519.2
2016,9,4,13,0,507.0,315.0,5.9,19.0,740.0,641.28,501.7
2016,9,4,13,15,517.0,299.5,5.95,19.0,725.5,668.44,524.3
2016,9,4,13,30,527.0,284.0,6.0,19.0,711.0,693.68,545.17
2016,9,4,13,45,715.5,194.5,6.1,19.0,754.5,800.85,630.63
2016,9,4,14,0,904.0,105.0,6.2,19.0,798.0,888.02,696.92
2016,9,4,14,15,895.0,103.5,6.2,18.5,766.0,909.95,714.95
2016,9,4,14,30,886.0,102.0,6.2,18.0,734.0,928.07,730.75
2016,9,4,14,45,872.5,100.5,6.25,18.0,694.5,938.2,739.81
2016,9,4,15,0,859.0,99.0,6.3,18.0,655.0,956.28,754.9
2016,9,4,15,15,842.5,96.5,6.2,18.0,611.0,954.75,755.07
2016,9,4,15,30,826.0,94.0,6.1,18.0,567.0,949.19,752.55
2016,9,4,15,45,803.0,91.0,6.1,18.0,518.5,932.72,742.73
2016,9,4,16,0,780.0,88.0,6.1,18.0,470.0,912.43,730.15
2016,9,4,16,15,749.5,84.0,6.05,17.5,418.5,879.91,709.42
2016,9,4,16,30,719.0,80.0,6.0,17.0,367.0,851.36,691.22
2016,9,4,16,45,670.5,75.5,5.95,16.5,313.0,795.47,651.34
2016,9,4,17,0,622.0,71.0,5.9,16.0,259.0,737.57,608.34
2016,9,4,17,15,556.5,63.5,5.8,15.5,207.0,658.07,545.85
2016,9,4,17,30,491.0,56.0,5.7,15.0,155.0,578.19,479.76
2016,9,4,17,45,377.0,45.5,5.65,14.5,108.5,451.52,372.14
2016,9,4,18,0,263.0,35.0,5.6,14.0,62.0,332.16,257.4
2016,9,4,18,15,131.5,17.5,5.45,13.5,31.0,164.57,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,6.29,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,12.59,0.0
2016,9,5,6,15,253.0,29.5,2.15,13.0,59.5,24.12,13.77
2016,9,5,6,30,381.0,43.0,2.1,13.0,98.0,35.2,25.19
2016,9,5,6,45,463.0,52.5,2.1,13.5,147.0,42.7,32.36
2016,9,5,7,0,545.0,62.0,2.1,14.0,196.0,50.21,39.28
2016,9,5,7,15,598.0,68.5,2.0,14.5,247.5,55.11,43.67
2016,9,5,7,30,651.0,75.0,1.9,15.0,299.0,60.0,47.89
2016,9,5,7,45,689.0,80.0,1.8,15.5,351.0,63.57,50.83
2016,9,5,8,0,727.0,85.0,1.7,16.0,403.0,67.11,53.67
2016,9,5,8,15,753.5,89.0,1.6,16.5,453.0,75.42,60.61
2016,9,5,8,30,780.0,93.0,1.5,17.0,503.0,78.12,62.6
2016,9,5,8,45,801.5,95.5,1.4,17.5,549.5,79.62,63.55
2016,9,5,9,0,823.0,98.0,1.3,18.0,596.0,81.1,64.49
2016,9,5,9,15,837.5,100.5,1.3,18.0,637.5,82.35,65.37
2016,9,5,9,30,852.0,103.0,1.3,18.0,679.0,83.55,66.23
2016,9,5,9,45,872.5,100.0,1.3,18.5,716.5,91.35,72.54
2016,9,5,10,0,893.0,97.0,1.3,19.0,754.0,90.09,71.17
2016,9,5,10,15,900.5,98.5,1.4,19.0,783.5,139.3,79.96
2016,9,5,10,30,908.0,100.0,1.5,19.0,813.0,199.4,115.91
2016,9,5,10,45,912.0,101.5,1.65,19.5,834.0,259.42,162.49
2016,9,5,11,0,916.0,103.0,1.8,20.0,855.0,319.41,213.56
2016,9,5,11,15,919.5,103.5,1.95,20.0,869.5,378.33,265.56
2016,9,5,11,30,923.0,104.0,2.1,20.0,884.0,436.69,316.91
2016,9,5,11,45,922.5,106.0,2.25,20.5,889.5,493.55,365.52
2016,9,5,12,0,922.0,108.0,2.4,21.0,895.0,549.02,411.66
2016,9,5,12,15,921.5,107.5,2.6,21.0,893.5,600.96,454.92
2016,9,5,12,30,921.0,107.0,2.8,21.0,892.0,650.93,495.72
2016,9,5,12,45,906.0,114.0,3.05,21.0,878.5,695.53,531.81
2016,9,5,13,0,891.0,121.0,3.3,21.0,865.0,736.79,564.8
2016,9,5,13,15,887.0,120.0,3.5,21.0,847.5,775.81,595.67
2016,9,5,13,30,883.0,119.0,3.7,21.0,830.0,811.84,622.86
2016,9,5,13,45,875.0,118.5,3.9,21.0,804.5,841.95,645.49
2016,9,5,14,0,867.0,118.0,4.1,21.0,779.0,868.57,665.83
2016,9,5,14,15,857.5,116.0,4.25,20.5,747.0,900.0,690.8
2016,9,5,14,30,848.0,114.0,4.4,20.0,715.0,917.04,705.9
2016,9,5,14,45,835.5,111.5,4.55,20.0,676.5,926.86,715.33
2016,9,5,15,0,823.0,109.0,4.7,20.0,638.0,932.7,722.2
2016,9,5,15,15,806.0,105.5,4.7,19.5,594.5,929.1,722.88
2016,9,5,15,30,789.0,102.0,4.7,19.0,551.0,921.51,720.93
2016,9,5,15,45,769.0,97.5,4.75,19.0,503.5,905.94,712.32
2016,9,5,16,0,749.0,93.0,4.8,19.0,456.0,886.64,701.02
2016,9,5,16,15,718.0,88.5,4.65,18.5,405.5,860.3,684.42
2016,9,5,16,30,687.0,84.0,4.5,18.0,355.0,824.34,660.35
2016,9,5,16,45,645.5,77.5,4.35,18.0,303.0,772.8,622.65
2016,9,5,17,0,604.0,71.0,4.2,18.0,251.0,719.19,582.29
2016,9,5,17,15,539.5,63.0,4.1,17.5,200.0,640.32,521.77
2016,9,5,17,30,475.0,55.0,4.0,17.0,149.0,561.14,457.67
2016,9,5,17,45,370.5,43.5,3.95,16.5,103.0,442.68,358.52
2016,9,5,18,0,266.0,32.0,3.9,16.0,57.0,328.71,245.87
2016,9,5,18,15,133.0,16.0,3.9,15.5,28.5,124.13,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,11.8,0.0
2016,9,6,6,15,267.5,27.5,1.6,14.0,58.5,22.53,12.18
2016,9,6,6,30,399.0,40.0,1.4,14.0,97.0,32.88,23.03
2016,9,6,6,45,481.5,48.5,1.25,14.5,145.5,39.71,29.58
2016,9,6,7,0,564.0,57.0,1.1,15.0,194.0,46.59,35.92
2016,9,6,7,15,616.0,63.5,0.95,15.5,246.0,51.64,40.44
2016,9,6,7,30,668.0,70.0,0.8,16.0,298.0,56.68,44.79
2016,9,6,7,45,705.0,74.5,0.7,16.5,350.0,64.98,51.87
2016,9,6,8,0,742.0,79.0,0.6,17.0,402.0,68.53,54.68
2016,9,6,8,15,768.0,82.5,0.7,17.5,451.5,71.09,56.6
2016,9,6,8,30,794.0,86.0,0.8,18.0,501.0,73.61,58.46
2016,9,6,8,45,812.5,89.5,0.9,19.0,547.0,75.9,59.98
2016,9,6,9,0,831.0,93.0,1.0,20.0,593.0,78.1,61.42
2016,9,6,9,15,845.5,95.5,1.1,20.5,634.5,79.48,62.29
2016,9,6,9,30,860.0,98.0,1.2,21.0,676.0,90.01,70.86
2016,9,6,9,45,869.5,100.5,1.3,21.5,711.5,91.56,71.84
2016,9,6,10,0,879.0,103.0,1.4,22.0,747.0,92.99,72.75
2016,9,6,10,15,887.0,104.5,1.45,22.0,776.0,140.79,80.9
2016,9,6,10,30,895.0,106.0,1.5,22.0,805.0,200.32,115.87
2016,9,6,10,45,900.5,107.0,1.6,22.5,827.0,259.71,161.22
2016,9,6,11,0,906.0,108.0,1.7,23.0,849.0,319.25,211.13
2016,9,6,11,15,909.5,108.5,1.85,23.0,863.0,377.74,262.08
2016,9,6,11,30,913.0,109.0,2.0,23.0,877.0,435.66,312.41
2016,9,6,11,45,914.0,109.5,2.15,23.5,883.0,491.69,359.75
2016,9,6,12,0,915.0,110.0,2.3,24.0,889.0,546.42,404.76
2016,9,6,12,15,915.0,110.0,2.5,23.5,887.5,598.7,448.6
2016,9,6,12,30,915.0,110.0,2.7,23.0,886.0,649.1,490.22
2016,9,6,12,45,909.5,111.5,2.95,23.0,875.0,695.1,527.14
2016,9,6,13,0,904.0,113.0,3.2,23.0,864.0,738.38,561.47
2016,9,6,13,15,899.5,112.0,3.4,23.0,846.5,777.3,592.05
2016,9,6,13,30,895.0,111.0,3.6,23.0,829.0,813.14,618.65
2016,9,6,13,45,890.0,109.0,3.8,23.0,804.0,844.41,641.92
2016,9,6,14,0,885.0,107.0,4.0,23.0,779.0,872.25,662.95
2016,9,6,14,15,876.0,105.5,4.1,23.0,747.0,893.59,679.15
2016,9,6,14,30,867.0,104.0,4.2,23.0,715.0,911.19,692.97
2016,9,6,14,45,857.0,100.5,4.3,23.0,677.0,921.92,702.25
2016,9,6,15,0,847.0,97.0,4.4,23.0,639.0,940.51,717.22
2016,9,6,15,15,830.5,94.5,4.35,22.5,595.0,938.66,718.79
2016,9,6,15,30,814.0,92.0,4.3,22.0,551.0,932.84,717.88
2016,9,6,15,45,795.5,87.5,4.25,22.0,503.5,918.74,709.9
2016,9,6,16,0,777.0,83.0,4.2,22.0,456.0,900.9,699.34
2016,9,6,16,15,746.5,79.0,4.1,21.5,405.0,868.34,679.22
2016,9,6,16,30,716.0,75.0,4.0,21.0,354.0,832.52,656.29
2016,9,6,16,45,677.0,69.0,3.9,21.0,302.0,790.42,626.66
2016,9,6,17,0,638.0,63.0,3.8,21.0,250.0,739.68,589.29
2016,9,6,17,15,574.5,56.0,3.65,20.0,198.5,662.89,532.16
2016,9,6,17,30,511.0,49.0,3.5,19.0,147.0,586.01,471.33
2016,9,6,17,45,408.5,38.5,3.4,18.5,101.5,470.44,375.15
2016,9,6,18,0,306.0,28.0,3.3,18.0,56.0,359.98,258.01
2016,9,6,18,15,153.0,14.0,3.3,17.5,28.0,138.97,0.0
2016,9,6,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.3,16.0,18.0,10.23,0.0
2016,9,7,6,15,262.5,26.5,1.3,16.5,56.0,21.71,11.07
2016,9,7,6,30,392.0,40.0,1.3,17.0,94.0,32.87,22.67
2016,9,7,6,45,472.0,49.5,1.3,17.5,143.0,40.46,29.82
2016,9,7,7,0,552.0,59.0,1.3,18.0,192.0,48.04,36.71
2016,9,7,7,15,604.5,66.0,1.35,18.5,243.5,53.39,41.45
2016,9,7,7,30,657.0,73.0,1.4,19.0,295.0,58.7,45.99
2016,9,7,7,45,693.5,78.0,1.5,19.5,347.0,62.31,48.92
2016,9,7,8,0,730.0,83.0,1.6,20.0,399.0,71.3,56.43
2016,9,7,8,15,756.5,87.0,1.7,20.5,448.5,74.12,58.54
2016,9,7,8,30,783.0,91.0,1.8,21.0,498.0,76.88,60.57
2016,9,7,8,45,801.5,94.5,1.9,22.0,544.0,79.05,61.96
2016,9,7,9,0,820.0,98.0,2.0,23.0,590.0,81.13,63.26
2016,9,7,9,15,835.0,101.0,1.95,23.5,631.5,82.72,64.28
2016,9,7,9,30,850.0,104.0,1.9,24.0,673.0,84.24,65.25
2016,9,7,9,45,863.5,104.5,1.9,24.5,709.0,93.63,72.74
2016,9,7,10,0,877.0,105.0,1.9,25.0,745.0,94.06,72.78
2016,9,7,10,15,885.0,106.5,1.85,25.5,774.0,140.96,80.31
2016,9,7,10,30,893.0,108.0,1.8,26.0,803.0,200.45,114.41
2016,9,7,10,45,897.5,109.5,1.8,26.5,824.5,259.91,159.08
2016,9,7,11,0,902.0,111.0,1.8,27.0,846.0,319.41,208.13
2016,9,7,11,15,905.5,111.5,1.85,27.5,860.0,377.76,257.53
2016,9,7,11,30,909.0,112.0,1.9,28.0,874.0,435.54,306.02
2016,9,7,11,45,910.0,112.5,1.95,28.5,880.0,491.43,351.98
2016,9,7,12,0,911.0,113.0,2.0,29.0,886.0,546.03,395.55
2016,9,7,12,15,910.5,113.0,2.15,29.0,884.0,597.91,437.08
2016,9,7,12,30,910.0,113.0,2.3,29.0,882.0,647.86,476.23
2016,9,7,12,45,889.5,122.5,2.5,29.0,867.0,690.52,509.49
2016,9,7,13,0,869.0,132.0,2.7,29.0,852.0,729.41,539.45
2016,9,7,13,15,864.0,131.0,2.85,28.5,834.0,767.04,569.21
2016,9,7,13,30,859.0,130.0,3.0,28.0,816.0,811.12,602.43
2016,9,7,13,45,850.5,129.0,3.15,28.0,790.0,840.64,623.7
2016,9,7,14,0,842.0,128.0,3.3,28.0,764.0,866.55,642.74
2016,9,7,14,15,831.5,126.0,3.35,27.5,731.5,885.99,658.31
2016,9,7,14,30,821.0,124.0,3.4,27.0,699.0,901.56,671.53
2016,9,7,14,45,805.5,122.0,3.5,27.0,660.0,908.63,678.21
2016,9,7,15,0,790.0,120.0,3.6,27.0,621.0,911.64,682.39
2016,9,7,15,15,771.0,116.5,3.6,26.5,577.0,905.65,681.41
2016,9,7,15,30,752.0,113.0,3.6,26.0,533.0,902.97,682.88
2016,9,7,15,45,725.5,108.5,3.65,25.5,485.0,881.37,671.64
2016,9,7,16,0,699.0,104.0,3.7,25.0,437.0,856.18,657.84
2016,9,7,16,15,665.0,98.5,3.6,24.5,386.0,819.06,634.49
2016,9,7,16,30,631.0,93.0,3.5,24.0,335.0,778.95,608.44
2016,9,7,16,45,582.0,86.0,3.45,23.5,283.5,719.81,567.72
2016,9,7,17,0,533.0,79.0,3.4,23.0,232.0,658.67,523.76
2016,9,7,17,15,463.5,68.5,3.2,22.0,182.0,572.87,459.13
2016,9,7,17,30,394.0,58.0,3.0,21.0,132.0,487.01,390.95
2016,9,7,17,45,290.0,44.0,2.85,20.5,89.0,368.28,292.23
2016,9,7,18,0,186.0,30.0,2.7,20.0,46.0,254.79,173.02
2016,9,7,18,15,93.0,15.0,2.5,19.5,23.0,89.36,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,66.0,12.0,2.2,15.0,14.0,9.44,0.0
2016,9,8,6,15,175.0,28.5,2.2,15.0,49.0,21.61,10.72
2016,9,8,6,30,284.0,45.0,2.2,15.0,84.0,34.08,23.84
2016,9,8,6,45,368.0,57.5,2.25,15.5,131.0,43.57,32.76
2016,9,8,7,0,452.0,70.0,2.3,16.0,178.0,55.69,43.74
2016,9,8,7,15,508.0,79.5,2.25,16.0,228.5,62.47,49.89
2016,9,8,7,30,564.0,89.0,2.2,16.0,279.0,69.15,55.77
2016,9,8,7,45,606.0,95.5,2.15,16.5,330.0,73.33,59.2
2016,9,8,8,0,648.0,102.0,2.1,17.0,381.0,77.45,62.49
2016,9,8,8,15,478.0,154.5,2.05,17.5,373.5,105.22,86.15
2016,9,8,8,30,308.0,207.0,2.0,18.0,366.0,134.94,110.99
2016,9,8,8,45,274.0,234.5,2.0,18.5,385.5,148.26,121.6
2016,9,8,9,0,240.0,262.0,2.0,19.0,405.0,167.97,137.45
2016,9,8,9,15,285.5,272.5,1.95,19.0,454.5,166.26,135.59
2016,9,8,9,30,331.0,283.0,1.9,19.0,504.0,171.64,139.71
2016,9,8,9,45,338.0,298.5,1.9,19.5,534.5,178.18,144.51
2016,9,8,10,0,345.0,314.0,1.9,20.0,565.0,184.45,149.08
2016,9,8,10,15,346.5,327.0,1.9,20.0,587.5,214.32,155.48
2016,9,8,10,30,348.0,340.0,1.9,20.0,610.0,251.89,179.69
2016,9,8,10,45,597.0,238.5,1.95,20.0,717.0,266.46,180.48
2016,9,8,11,0,846.0,137.0,2.0,20.0,824.0,316.17,213.54
2016,9,8,11,15,849.5,138.0,2.0,20.0,837.5,373.64,263.75
2016,9,8,11,30,853.0,139.0,2.0,20.0,851.0,430.72,313.29
2016,9,8,11,45,857.0,138.0,2.05,20.5,858.0,485.89,359.83
2016,9,8,12,0,861.0,137.0,2.1,21.0,865.0,537.92,402.73
2016,9,8,12,15,478.0,268.0,2.15,21.0,672.5,482.59,366.13
2016,9,8,12,30,95.0,399.0,2.2,21.0,480.0,370.9,282.78
2016,9,8,12,45,95.5,394.5,2.3,21.0,474.5,379.36,290.36
2016,9,8,13,0,96.0,390.0,2.4,21.0,469.0,387.44,297.11
2016,9,8,13,15,94.5,382.5,2.4,20.5,459.0,391.07,300.93
2016,9,8,13,30,93.0,375.0,2.4,20.0,449.0,394.08,304.32
2016,9,8,13,45,158.5,365.0,2.45,20.0,486.0,464.97,359.58
2016,9,8,14,0,224.0,355.0,2.5,20.0,523.0,525.01,406.22
2016,9,8,14,15,248.0,334.0,2.5,20.0,513.0,559.99,433.09
2016,9,8,14,30,272.0,313.0,2.5,20.0,503.0,576.19,446.7
2016,9,8,14,45,336.5,279.0,2.55,20.0,500.5,614.82,478.32
2016,9,8,15,0,401.0,245.0,2.6,20.0,498.0,652.75,509.37
2016,9,8,15,15,390.0,231.0,2.65,19.5,462.5,639.82,502.44
2016,9,8,15,30,379.0,217.0,2.7,19.0,427.0,624.57,494.08
2016,9,8,15,45,551.5,155.5,2.75,19.0,431.0,754.37,594.79
2016,9,8,16,0,724.0,94.0,2.8,19.0,435.0,866.7,676.49
2016,9,8,16,15,691.0,88.5,2.85,18.5,384.0,830.47,653.28
2016,9,8,16,30,658.0,83.0,2.9,18.0,333.0,791.31,628.48
2016,9,8,16,45,615.5,76.0,3.0,18.0,282.0,738.41,591.51
2016,9,8,17,0,573.0,69.0,3.1,18.0,231.0,683.61,551.29
2016,9,8,17,15,504.5,60.5,3.15,17.5,181.0,601.07,488.11
2016,9,8,17,30,436.0,52.0,3.2,17.0,131.0,518.53,421.14
2016,9,8,17,45,331.5,39.5,3.25,16.5,88.0,400.8,321.29
2016,9,8,18,0,227.0,27.0,3.3,16.0,45.0,281.0,181.86
2016,9,8,18,15,113.5,13.5,3.25,15.5,22.5,105.02,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,13.0,15.0,9.44,0.0
2016,9,9,6,15,235.0,25.5,1.75,13.5,51.5,20.84,9.81
2016,9,9,6,30,368.0,39.0,1.7,14.0,88.0,31.99,22.09
2016,9,9,6,45,453.5,48.5,1.7,14.5,136.0,39.58,29.38
2016,9,9,7,0,539.0,58.0,1.7,15.0,184.0,47.2,36.4
2016,9,9,7,15,269.5,73.5,1.65,15.0,136.5,53.29,41.96
2016,9,9,7,30,0.0,89.0,1.6,15.0,89.0,66.44,53.61
2016,9,9,7,45,0.0,110.5,1.55,15.5,110.5,81.55,66.66
2016,9,9,8,0,0.0,132.0,1.5,16.0,132.0,96.46,79.3
2016,9,9,8,15,2.5,149.0,1.45,16.5,150.5,108.4,89.15
2016,9,9,8,30,5.0,166.0,1.4,17.0,169.0,120.23,98.78
2016,9,9,8,45,55.0,215.0,1.35,17.5,248.0,145.05,119.25
