Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,105.0,264.0,1.3,18.0,327.0,172.62,141.62
2016,9,9,9,15,127.5,286.0,1.3,18.0,367.5,176.94,144.73
2016,9,9,9,30,150.0,308.0,1.3,18.0,408.0,188.04,153.53
2016,9,9,9,45,97.0,306.0,1.3,18.5,372.0,196.47,159.77
2016,9,9,10,0,44.0,304.0,1.3,19.0,336.0,194.69,157.67
2016,9,9,10,15,63.5,331.0,1.4,19.5,379.5,216.77,165.58
2016,9,9,10,30,83.0,358.0,1.5,20.0,423.0,244.24,184.53
2016,9,9,10,45,195.5,365.5,1.6,20.5,522.5,274.67,202.54
2016,9,9,11,0,308.0,373.0,1.7,21.0,622.0,321.85,234.88
2016,9,9,11,15,186.5,376.5,1.8,21.0,528.5,319.34,238.6
2016,9,9,11,30,65.0,380.0,1.9,21.0,435.0,297.9,226.25
2016,9,9,11,45,237.5,366.5,2.0,21.5,566.5,372.76,281.06
2016,9,9,12,0,410.0,353.0,2.1,22.0,698.0,473.24,355.41
2016,9,9,12,15,420.0,343.5,2.25,22.0,696.5,506.03,381.66
2016,9,9,12,30,430.0,334.0,2.4,22.0,695.0,538.36,407.66
2016,9,9,12,45,298.0,366.5,2.55,22.0,615.0,504.08,383.45
2016,9,9,13,0,166.0,399.0,2.7,22.0,535.0,454.02,346.36
2016,9,9,13,15,164.0,391.5,2.85,21.5,523.5,462.78,354.86
2016,9,9,13,30,162.0,384.0,3.0,21.0,512.0,470.49,362.3
2016,9,9,13,45,164.0,370.0,3.15,21.0,496.0,474.35,366.38
2016,9,9,14,0,166.0,356.0,3.3,21.0,480.0,477.08,369.68
2016,9,9,14,15,140.5,338.5,3.4,20.5,440.5,451.11,351.4
2016,9,9,14,30,115.0,321.0,3.5,20.0,401.0,402.05,315.52
2016,9,9,14,45,195.0,296.5,3.6,20.0,423.0,481.23,379.4
2016,9,9,15,0,275.0,272.0,3.7,20.0,445.0,563.87,444.73
2016,9,9,15,15,257.0,254.0,3.7,19.5,406.5,538.78,427.44
2016,9,9,15,30,239.0,236.0,3.7,19.0,368.0,511.46,408.75
2016,9,9,15,45,485.5,163.5,3.75,19.0,400.0,698.71,558.61
2016,9,9,16,0,732.0,91.0,3.8,19.0,432.0,869.4,685.09
2016,9,9,16,15,698.0,86.0,3.75,18.5,381.0,832.81,660.36
2016,9,9,16,30,664.0,81.0,3.7,18.0,330.0,793.31,634.32
2016,9,9,16,45,616.0,75.0,3.7,17.5,278.0,736.43,594.38
2016,9,9,17,0,568.0,69.0,3.7,17.0,226.0,677.69,551.11
2016,9,9,17,15,496.5,60.0,3.6,16.5,176.5,591.86,483.9
2016,9,9,17,30,425.0,51.0,3.5,16.0,127.0,506.21,413.16
2016,9,9,17,45,312.5,38.5,3.4,15.5,84.0,381.92,306.41
2016,9,9,18,0,200.0,26.0,3.3,15.0,41.0,253.07,147.77
2016,9,9,18,15,100.0,13.0,3.15,14.5,20.5,93.17,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,9,10,6,15,154.0,27.0,2.85,13.0,45.0,20.44,9.03
2016,9,10,6,30,264.0,44.0,2.9,13.0,79.0,33.24,23.19
2016,9,10,6,45,347.5,57.0,2.95,13.5,124.5,43.05,32.51
2016,9,10,7,0,431.0,70.0,3.0,14.0,170.0,52.83,41.52
2016,9,10,7,15,215.5,74.0,2.95,14.5,124.0,54.65,43.24
2016,9,10,7,30,0.0,78.0,2.9,15.0,78.0,58.95,46.97
2016,9,10,7,45,0.0,101.5,2.85,15.5,101.5,75.57,61.44
2016,9,10,8,0,0.0,125.0,2.8,16.0,125.0,91.89,75.4
2016,9,10,8,15,7.0,152.0,2.75,16.0,156.0,110.31,91.13
2016,9,10,8,30,14.0,179.0,2.7,16.0,187.0,128.41,106.38
2016,9,10,8,45,40.0,215.5,2.65,16.5,239.5,144.88,119.86
2016,9,10,9,0,66.0,252.0,2.6,17.0,292.0,165.6,136.75
2016,9,10,9,15,131.5,278.0,2.6,17.5,363.5,173.28,142.51
2016,9,10,9,30,197.0,304.0,2.6,18.0,435.0,187.52,153.73
2016,9,10,9,45,147.0,319.0,2.6,18.5,419.5,193.14,157.72
2016,9,10,10,0,97.0,334.0,2.6,19.0,404.0,210.39,171.26
2016,9,10,10,15,71.5,331.0,2.65,19.0,384.0,217.19,166.73
2016,9,10,10,30,46.0,328.0,2.7,19.0,364.0,223.04,171.17
2016,9,10,10,45,201.5,342.5,2.75,19.5,504.0,263.33,195.42
2016,9,10,11,0,357.0,357.0,2.8,20.0,644.0,325.37,238.07
2016,9,10,11,15,225.5,376.0,2.85,20.0,558.5,331.49,248.93
2016,9,10,11,30,94.0,395.0,2.9,20.0,473.0,318.66,243.39
2016,9,10,11,45,96.0,396.0,2.95,20.0,476.5,332.77,254.93
2016,9,10,12,0,98.0,397.0,3.0,20.0,480.0,346.89,266.34
2016,9,10,12,15,98.0,396.0,3.0,20.0,478.5,358.47,275.72
2016,9,10,12,30,98.0,395.0,3.0,20.0,477.0,369.76,284.84
2016,9,10,12,45,124.5,395.0,3.05,20.0,497.5,407.0,313.85
2016,9,10,13,0,151.0,395.0,3.1,20.0,518.0,440.43,339.95
2016,9,10,13,15,150.5,386.0,3.1,20.0,506.5,448.22,346.43
2016,9,10,13,30,150.0,377.0,3.1,20.0,495.0,455.02,352.29
2016,9,10,13,45,148.0,365.5,3.15,20.0,479.0,457.31,354.87
2016,9,10,14,0,146.0,354.0,3.2,20.0,463.0,458.45,356.63
2016,9,10,14,15,146.0,338.0,3.2,19.5,442.5,455.69,356.2
2016,9,10,14,30,146.0,322.0,3.2,19.0,422.0,451.73,354.93
2016,9,10,14,45,172.5,301.5,3.2,19.0,413.5,466.18,367.87
2016,9,10,15,0,199.0,281.0,3.2,19.0,405.0,480.24,380.57
2016,9,10,15,15,176.0,260.5,3.2,18.5,364.5,446.28,355.99
2016,9,10,15,30,153.0,240.0,3.2,18.0,324.0,410.34,329.67
2016,9,10,15,45,145.0,220.0,3.2,18.0,293.5,388.05,313.47
2016,9,10,16,0,137.0,200.0,3.2,18.0,263.0,364.64,296.12
2016,9,10,16,15,360.5,147.5,3.2,17.5,287.0,568.35,463.47
2016,9,10,16,30,584.0,95.0,3.2,17.0,311.0,732.08,590.94
2016,9,10,16,45,534.5,86.5,3.25,17.0,260.5,671.01,544.76
2016,9,10,17,0,485.0,78.0,3.3,17.0,210.0,608.11,496.78
2016,9,10,17,15,414.0,66.5,3.25,16.5,162.0,515.95,423.89
2016,9,10,17,30,343.0,55.0,3.2,16.0,114.0,432.79,354.52
2016,9,10,17,45,241.0,39.5,3.2,15.5,74.0,318.36,254.7
2016,9,10,18,0,139.0,24.0,3.2,15.0,34.0,193.92,93.67
2016,9,10,18,15,69.5,12.0,3.1,15.0,17.0,66.92,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.0,2.9,13.0,4.5,0.0,0.0
2016,9,11,6,0,28.0,8.0,3.0,13.0,9.0,6.29,0.0
2016,9,11,6,15,118.5,27.0,3.05,13.0,41.0,20.31,8.34
2016,9,11,6,30,209.0,46.0,3.1,13.0,73.0,34.34,24.07
2016,9,11,6,45,287.0,61.5,3.15,13.5,117.0,45.69,34.81
2016,9,11,7,0,365.0,77.0,3.2,14.0,161.0,56.92,45.14
2016,9,11,7,15,182.5,76.5,3.1,14.5,118.5,55.87,44.31
2016,9,11,7,30,0.0,76.0,3.0,15.0,76.0,57.54,45.72
2016,9,11,7,45,0.0,83.5,2.95,15.5,83.5,63.31,50.64
2016,9,11,8,0,0.0,91.0,2.9,16.0,91.0,69.02,55.41
2016,9,11,8,15,0.0,115.0,2.8,16.0,115.0,86.0,70.05
2016,9,11,8,30,0.0,139.0,2.7,16.0,139.0,102.64,84.23
2016,9,11,8,45,2.5,160.0,2.65,16.5,162.0,117.12,96.21
2016,9,11,9,0,5.0,181.0,2.6,17.0,185.0,131.4,107.87
2016,9,11,9,15,10.0,204.5,2.6,17.0,211.5,147.09,120.84
2016,9,11,9,30,15.0,228.0,2.6,17.0,238.0,162.54,133.5
2016,9,11,9,45,17.0,242.5,2.6,17.5,254.5,172.22,141.01
2016,9,11,10,0,19.0,257.0,2.6,18.0,271.0,181.78,148.38
2016,9,11,10,15,225.5,280.5,2.6,18.0,453.0,180.99,134.53
2016,9,11,10,30,432.0,304.0,2.6,18.0,635.0,235.61,165.56
2016,9,11,10,45,244.5,330.5,2.65,18.5,519.0,256.27,188.82
2016,9,11,11,0,57.0,357.0,2.7,19.0,403.0,260.51,199.72
2016,9,11,11,15,46.0,348.0,2.75,19.0,386.0,261.07,200.84
2016,9,11,11,30,35.0,339.0,2.8,19.0,369.0,259.46,200.15
2016,9,11,11,45,40.0,349.5,2.9,19.0,383.5,276.37,213.46
2016,9,11,12,0,45.0,360.0,3.0,19.0,398.0,294.3,227.55
2016,9,11,12,15,40.0,350.5,3.05,19.0,384.5,292.78,226.68
2016,9,11,12,30,35.0,341.0,3.1,19.0,371.0,290.08,224.89
2016,9,11,12,45,25.5,309.0,3.2,19.0,331.0,265.1,205.85
2016,9,11,13,0,16.0,277.0,3.3,19.0,291.0,228.9,177.87
2016,9,11,13,15,16.0,271.0,3.4,18.5,284.5,226.55,176.71
2016,9,11,13,30,16.0,265.0,3.5,18.0,278.0,224.08,175.4
2016,9,11,13,45,45.0,299.5,3.65,18.0,333.5,295.66,232.72
2016,9,11,14,0,74.0,334.0,3.8,18.0,389.0,360.43,284.11
2016,9,11,14,15,43.0,279.0,3.85,18.0,311.0,287.28,226.86
2016,9,11,14,30,12.0,224.0,3.9,18.0,233.0,194.66,153.19
2016,9,11,14,45,14.5,221.5,4.0,18.0,231.5,197.31,155.97
2016,9,11,15,0,17.0,219.0,4.1,18.0,230.0,200.47,159.05
2016,9,11,15,15,8.5,181.0,4.1,17.5,186.5,158.87,125.8
2016,9,11,15,30,0.0,143.0,4.1,17.0,143.0,116.77,91.58
2016,9,11,15,45,0.0,125.0,4.2,17.0,125.0,101.48,79.29
2016,9,11,16,0,0.0,107.0,4.3,17.0,107.0,86.02,66.69
2016,9,11,16,15,0.0,91.0,4.3,16.5,91.0,72.29,55.53
2016,9,11,16,30,0.0,75.0,4.3,16.0,75.0,58.43,44.07
2016,9,11,16,45,260.5,73.0,4.35,15.5,142.5,377.34,319.44
2016,9,11,17,0,521.0,71.0,4.4,15.0,210.0,633.15,524.87
2016,9,11,17,15,448.5,61.0,4.4,14.5,162.0,545.94,453.04
2016,9,11,17,30,376.0,51.0,4.4,14.0,114.0,458.99,379.28
2016,9,11,17,45,267.5,37.0,4.4,14.0,73.5,337.73,270.57
2016,9,11,18,0,159.0,23.0,4.4,14.0,33.0,206.66,71.66
2016,9,11,18,15,79.5,11.5,4.3,13.5,16.5,74.61,0.0
2016,9,11,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,18.0,5.5,4.4,12.5,6.0,0.0,0.0
2016,9,12,6,0,36.0,11.0,4.5,13.0,12.0,8.65,0.0
2016,9,12,6,15,171.5,27.0,4.55,13.0,46.5,20.48,7.7
2016,9,12,6,30,307.0,43.0,4.6,13.0,81.0,32.74,22.59
2016,9,12,6,45,400.5,54.0,4.7,13.5,129.0,43.78,33.07
2016,9,12,7,0,494.0,65.0,4.8,14.0,177.0,52.39,41.08
2016,9,12,7,15,554.5,72.5,4.8,14.0,228.5,57.9,46.2
2016,9,12,7,30,615.0,80.0,4.8,14.0,280.0,63.43,51.15
2016,9,12,7,45,330.5,122.0,4.8,14.5,231.5,84.61,69.71
2016,9,12,8,0,46.0,164.0,4.8,15.0,183.0,112.69,94.0
2016,9,12,8,15,64.5,189.0,4.8,15.0,220.0,128.2,107.18
2016,9,12,8,30,83.0,214.0,4.8,15.0,257.0,143.36,119.94
2016,9,12,8,45,133.5,238.0,4.85,15.5,313.5,152.66,127.31
2016,9,12,9,0,184.0,262.0,4.9,16.0,370.0,166.31,138.34
2016,9,12,9,15,205.0,280.0,4.9,16.0,408.5,176.06,146.23
2016,9,12,9,30,226.0,298.0,4.9,16.0,447.0,185.52,153.85
2016,9,12,9,45,146.0,308.0,4.9,16.5,406.0,188.13,155.4
2016,9,12,10,0,66.0,318.0,4.9,17.0,365.0,201.82,166.25
2016,9,12,10,15,44.5,301.5,4.9,17.0,334.0,199.78,155.77
2016,9,12,10,30,23.0,285.0,4.9,17.0,303.0,206.5,161.23
2016,9,12,10,45,20.5,283.0,4.95,17.0,299.5,208.81,162.99
2016,9,12,11,0,18.0,281.0,5.0,17.0,296.0,210.46,164.38
2016,9,12,11,15,29.0,313.5,5.05,17.0,338.0,233.56,182.42
2016,9,12,11,30,40.0,346.0,5.1,17.0,380.0,266.02,207.97
2016,9,12,11,45,42.0,351.5,5.2,17.0,387.0,278.66,218.17
2016,9,12,12,0,44.0,357.0,5.3,17.0,394.0,291.71,228.74
2016,9,12,12,15,44.5,356.0,5.35,17.0,393.0,299.46,235.16
2016,9,12,12,30,45.0,355.0,5.4,17.0,392.0,307.11,241.51
2016,9,12,12,45,65.5,367.5,5.5,17.0,420.5,338.55,266.8
2016,9,12,13,0,86.0,380.0,5.6,17.0,449.0,372.7,294.25
2016,9,12,13,15,86.0,371.5,5.6,16.5,440.0,375.93,297.85
2016,9,12,13,30,86.0,363.0,5.6,16.0,431.0,378.63,301.14
2016,9,12,13,45,64.5,335.5,5.65,16.0,385.5,345.43,275.22
2016,9,12,14,0,43.0,308.0,5.7,16.0,340.0,309.22,246.66
2016,9,12,14,15,53.0,302.0,5.65,16.0,339.5,319.32,255.62
2016,9,12,14,30,63.0,296.0,5.6,16.0,339.0,330.06,265.08
2016,9,12,14,45,225.0,268.0,5.55,16.0,408.0,478.41,388.33
2016,9,12,15,0,387.0,240.0,5.5,16.0,477.0,633.11,513.25
2016,9,12,15,15,378.0,225.0,5.5,15.5,442.5,620.63,505.67
2016,9,12,15,30,369.0,210.0,5.5,15.0,408.0,605.87,496.93
2016,9,12,15,45,201.5,191.5,5.5,15.0,298.5,407.76,337.81
2016,9,12,16,0,34.0,173.0,5.5,15.0,189.0,208.24,170.37
2016,9,12,16,15,17.5,146.0,5.45,14.5,154.5,147.74,120.32
2016,9,12,16,30,1.0,119.0,5.4,14.0,120.0,106.47,85.28
2016,9,12,16,45,0.5,99.5,5.4,14.0,100.0,89.01,70.57
2016,9,12,17,0,0.0,80.0,5.4,14.0,80.0,71.08,55.2
2016,9,12,17,15,223.5,64.0,5.3,13.5,100.0,334.97,284.04
2016,9,12,17,30,447.0,48.0,5.2,13.0,120.0,519.2,430.43
2016,9,12,17,45,306.0,36.0,5.15,13.0,76.5,370.5,295.3
2016,9,12,18,0,165.0,24.0,5.1,13.0,33.0,211.5,29.14
2016,9,12,18,15,82.5,12.0,5.05,13.0,16.5,77.29,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,7.08,0.0
2016,9,13,6,15,147.0,26.5,3.15,14.0,42.5,20.03,6.5
2016,9,13,6,30,264.0,44.0,3.2,14.0,76.0,33.2,22.83
2016,9,13,6,45,346.5,57.5,3.25,14.5,121.5,43.36,32.54
2016,9,13,7,0,429.0,71.0,3.3,15.0,167.0,53.47,41.86
2016,9,13,7,15,489.0,81.0,3.2,15.0,217.5,63.79,51.23
2016,9,13,7,30,549.0,91.0,3.1,15.0,268.0,70.83,57.5
2016,9,13,7,45,590.0,98.5,3.05,15.5,318.5,75.63,61.52
2016,9,13,8,0,631.0,106.0,3.0,16.0,369.0,80.35,65.36
2016,9,13,8,15,662.0,112.0,2.95,16.0,418.0,83.74,68.11
2016,9,13,8,30,693.0,118.0,2.9,16.0,467.0,87.06,70.76
2016,9,13,8,45,504.5,179.5,2.85,16.5,446.0,118.56,97.53
2016,9,13,9,0,316.0,241.0,2.8,17.0,425.0,152.25,125.65
2016,9,13,9,15,545.0,187.5,2.75,17.0,532.0,121.36,99.06
2016,9,13,9,30,774.0,134.0,2.7,17.0,639.0,93.62,75.23
2016,9,13,9,45,501.0,233.0,2.7,17.5,566.5,141.47,115.45
2016,9,13,10,0,228.0,332.0,2.7,18.0,494.0,201.42,164.81
2016,9,13,10,15,230.0,346.0,2.7,18.0,515.5,224.43,168.92
2016,9,13,10,30,232.0,360.0,2.7,18.0,537.0,254.88,189.04
2016,9,13,10,45,209.5,373.5,2.75,18.5,537.0,280.92,209.43
2016,9,13,11,0,187.0,387.0,2.8,19.0,537.0,304.67,229.12
2016,9,13,11,15,341.0,347.0,2.8,19.0,624.0,345.23,257.38
2016,9,13,11,30,495.0,307.0,2.8,19.0,711.0,405.46,303.01
2016,9,13,11,45,371.0,353.0,2.8,19.5,657.5,421.66,319.47
2016,9,13,12,0,247.0,399.0,2.8,20.0,604.0,424.3,323.65
2016,9,13,12,15,249.0,396.0,2.75,20.0,602.0,448.16,342.91
2016,9,13,12,30,251.0,393.0,2.7,20.0,600.0,471.47,361.42
2016,9,13,12,45,270.0,384.5,2.7,20.0,604.5,500.63,384.36
2016,9,13,13,0,289.0,376.0,2.7,20.0,609.0,530.26,407.53
2016,9,13,13,15,290.0,366.0,2.65,20.0,595.5,545.69,419.81
2016,9,13,13,30,291.0,356.0,2.6,20.0,582.0,559.62,431.0
2016,9,13,13,45,291.5,343.5,2.6,20.0,563.0,569.27,439.23
2016,9,13,14,0,292.0,331.0,2.6,20.0,544.0,577.19,446.23
2016,9,13,14,15,290.0,316.0,2.6,20.0,519.5,578.66,448.58
2016,9,13,14,30,288.0,301.0,2.6,20.0,495.0,578.14,449.55
2016,9,13,14,45,543.5,205.0,2.6,20.0,545.0,747.18,579.91
2016,9,13,15,0,799.0,109.0,2.6,20.0,595.0,901.16,689.77
2016,9,13,15,15,779.5,105.5,2.6,19.5,550.5,894.41,686.8
2016,9,13,15,30,760.0,102.0,2.6,19.0,506.0,883.67,682.67
2016,9,13,15,45,735.0,97.5,2.65,19.0,458.0,869.58,675.34
2016,9,13,16,0,710.0,93.0,2.7,19.0,410.0,845.66,660.95
2016,9,13,16,15,673.5,87.5,2.65,18.5,359.0,806.03,635.51
2016,9,13,16,30,637.0,82.0,2.6,18.0,308.0,763.53,607.22
2016,9,13,16,45,585.0,75.0,2.6,18.0,256.5,701.81,562.56
2016,9,13,17,0,533.0,68.0,2.6,18.0,205.0,638.36,514.52
2016,9,13,17,15,455.5,58.0,2.55,17.5,156.5,546.62,442.6
2016,9,13,17,30,378.0,48.0,2.5,17.0,108.0,455.37,366.93
2016,9,13,17,45,257.5,34.0,2.5,16.5,67.5,324.8,250.33
2016,9,13,18,0,137.0,20.0,2.5,16.0,27.0,177.13,0.0
2016,9,13,18,15,68.5,10.0,2.45,15.5,13.5,64.04,0.0
2016,9,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,16.63,3.57
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,32.92,22.54
2016,9,14,6,45,294.5,59.5,1.35,14.5,114.0,44.36,33.42
2016,9,14,7,0,378.0,75.0,1.4,15.0,159.0,55.7,43.83
2016,9,14,7,15,436.5,87.0,1.35,15.0,208.0,64.32,51.69
2016,9,14,7,30,495.0,99.0,1.3,15.0,257.0,72.81,59.23
2016,9,14,7,45,541.0,107.0,1.3,15.5,307.5,81.24,66.41
2016,9,14,8,0,587.0,115.0,1.3,16.0,358.0,86.11,70.34
2016,9,14,8,15,619.0,122.0,1.3,16.5,406.5,89.92,73.28
2016,9,14,8,30,651.0,129.0,1.3,17.0,455.0,93.65,76.1
2016,9,14,8,45,402.5,194.5,1.3,17.5,402.0,125.0,102.45
2016,9,14,9,0,154.0,260.0,1.3,18.0,349.0,164.48,135.06
2016,9,14,9,15,223.0,271.5,1.3,18.0,411.0,172.43,141.17
2016,9,14,9,30,292.0,283.0,1.3,18.0,473.0,171.14,139.73
2016,9,14,9,45,585.5,191.0,1.35,18.5,597.5,120.34,96.93
2016,9,14,10,0,879.0,99.0,1.4,19.0,722.0,90.98,72.02
2016,9,14,10,15,887.0,100.5,1.45,19.0,750.5,132.16,77.65
2016,9,14,10,30,895.0,102.0,1.5,19.0,779.0,191.85,111.37
2016,9,14,10,45,902.0,102.5,1.55,19.5,800.5,251.35,156.5
2016,9,14,11,0,909.0,103.0,1.6,20.0,822.0,311.1,206.81
2016,9,14,11,15,912.5,103.5,1.7,20.0,835.5,369.75,258.41
2016,9,14,11,30,916.0,104.0,1.8,20.0,849.0,427.76,309.38
2016,9,14,11,45,654.5,226.5,1.95,20.5,760.5,457.55,340.45
2016,9,14,12,0,393.0,349.0,2.1,21.0,672.0,460.14,346.98
2016,9,14,12,15,393.0,347.5,2.25,21.0,670.0,490.08,371.76
2016,9,14,12,30,393.0,346.0,2.4,21.0,668.0,519.05,395.3
2016,9,14,12,45,384.0,347.5,2.55,21.0,658.5,543.64,415.23
2016,9,14,13,0,375.0,349.0,2.7,21.0,649.0,566.44,433.57
2016,9,14,13,15,379.5,336.5,2.75,21.0,634.5,584.94,448.68
2016,9,14,13,30,384.0,324.0,2.8,21.0,620.0,601.81,462.55
2016,9,14,13,45,384.0,313.0,2.9,21.0,600.0,614.77,473.64
2016,9,14,14,0,384.0,302.0,3.0,21.0,580.0,625.75,483.33
2016,9,14,14,15,623.0,201.0,3.0,21.0,628.0,779.65,600.4
2016,9,14,14,30,862.0,100.0,3.0,21.0,676.0,893.93,681.86
2016,9,14,14,45,850.0,97.0,3.05,21.0,637.5,913.77,696.42
2016,9,14,15,0,838.0,94.0,3.1,21.0,599.0,918.96,701.89
2016,9,14,15,15,664.0,132.5,3.05,20.5,514.0,821.58,636.52
2016,9,14,15,30,490.0,171.0,3.0,20.0,429.0,699.6,551.13
2016,9,14,15,45,623.5,125.5,3.0,20.0,421.5,794.35,623.45
2016,9,14,16,0,757.0,80.0,3.0,20.0,414.0,866.66,676.27
2016,9,14,16,15,722.5,75.5,2.95,19.5,362.5,829.39,651.84
2016,9,14,16,30,688.0,71.0,2.9,19.0,311.0,796.31,630.5
2016,9,14,16,45,640.5,64.5,2.9,19.0,259.5,739.24,589.39
2016,9,14,17,0,593.0,58.0,2.9,19.0,208.0,680.51,544.96
2016,9,14,17,15,515.5,50.0,2.85,18.5,158.0,590.99,474.94
2016,9,14,17,30,438.0,42.0,2.8,18.0,108.0,502.2,400.97
2016,9,14,17,45,310.0,30.0,2.8,17.5,67.0,367.19,276.57
2016,9,14,18,0,182.0,18.0,2.8,17.0,26.0,209.92,0.0
2016,9,14,18,15,91.0,9.0,2.85,16.5,13.0,81.49,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,197.5,16.5,2.35,13.5,39.5,13.38,0.88
2016,9,15,6,30,395.0,33.0,2.4,14.0,79.0,27.37,17.69
2016,9,15,6,45,484.5,41.5,2.5,14.5,127.0,34.39,24.62
2016,9,15,7,0,574.0,50.0,2.6,15.0,175.0,41.48,31.24
2016,9,15,7,15,629.5,56.0,2.55,15.0,227.0,46.38,35.79
2016,9,15,7,30,685.0,62.0,2.5,15.0,279.0,55.51,43.94
2016,9,15,7,45,353.0,106.0,2.5,15.5,218.5,74.9,60.9
2016,9,15,8,0,21.0,150.0,2.5,16.0,158.0,107.56,89.12
2016,9,15,8,15,12.0,154.0,2.4,16.5,159.0,111.26,91.82
2016,9,15,8,30,3.0,158.0,2.3,17.0,160.0,114.72,94.3
2016,9,15,8,45,4.0,168.5,2.25,17.5,171.0,122.34,100.32
2016,9,15,9,0,5.0,179.0,2.2,18.0,182.0,129.87,106.19
2016,9,15,9,15,10.0,202.5,2.15,18.0,209.0,145.55,119.11
2016,9,15,9,30,15.0,226.0,2.1,18.0,236.0,160.98,131.69
2016,9,15,9,45,19.5,246.0,2.1,18.5,259.5,174.04,141.96
2016,9,15,10,0,24.0,266.0,2.1,19.0,283.0,186.89,151.98
2016,9,15,10,15,177.0,300.5,2.1,19.0,433.0,198.29,149.23
2016,9,15,10,30,330.0,335.0,2.1,19.0,583.0,245.25,176.64
2016,9,15,10,45,171.5,294.5,2.15,19.5,424.0,229.75,170.43
2016,9,15,11,0,13.0,254.0,2.2,20.0,265.0,190.72,146.43
2016,9,15,11,15,207.0,298.5,2.3,20.0,466.5,272.15,204.35
2016,9,15,11,30,401.0,343.0,2.4,20.0,668.0,394.78,295.21
2016,9,15,11,45,409.5,338.0,2.55,20.5,672.0,427.81,322.14
2016,9,15,12,0,418.0,333.0,2.7,21.0,676.0,462.79,350.51
2016,9,15,12,15,260.5,362.0,2.85,21.0,575.5,429.22,327.94
2016,9,15,12,30,103.0,391.0,3.0,21.0,475.0,370.01,284.02
2016,9,15,12,45,100.0,385.0,3.15,21.0,466.0,375.35,289.05
2016,9,15,13,0,97.0,379.0,3.3,21.0,457.0,379.88,293.2
2016,9,15,13,15,82.0,362.5,3.45,20.5,427.0,365.64,283.45
2016,9,15,13,30,67.0,346.0,3.6,20.0,397.0,349.11,271.81
2016,9,15,13,45,67.5,334.0,3.75,20.0,384.0,347.25,271.16
2016,9,15,14,0,68.0,322.0,3.9,20.0,371.0,344.86,270.09
2016,9,15,14,15,67.5,307.0,4.0,20.0,354.0,338.08,265.61
2016,9,15,14,30,67.0,292.0,4.1,20.0,337.0,330.67,260.66
2016,9,15,14,45,61.5,272.0,4.2,20.0,311.0,312.64,247.3
2016,9,15,15,0,56.0,252.0,4.3,20.0,285.0,293.58,233.08
2016,9,15,15,15,38.0,221.0,4.35,19.5,242.5,248.98,198.36
2016,9,15,15,30,20.0,190.0,4.4,19.0,200.0,183.67,146.26
2016,9,15,15,45,24.5,177.0,4.45,19.0,188.5,179.21,143.46
2016,9,15,16,0,29.0,164.0,4.5,19.0,177.0,194.05,156.25
2016,9,15,16,15,24.0,145.0,4.45,18.5,154.5,154.82,124.61
2016,9,15,16,30,19.0,126.0,4.4,18.0,132.0,134.43,108.06
2016,9,15,16,45,290.0,94.0,4.4,17.5,166.0,435.74,363.78
2016,9,15,17,0,561.0,62.0,4.4,17.0,200.0,654.59,536.28
2016,9,15,17,15,478.5,53.0,4.3,16.5,150.5,559.55,457.86
2016,9,15,17,30,396.0,44.0,4.2,16.0,101.0,465.19,377.04
2016,9,15,17,45,260.5,30.5,4.15,15.5,61.5,323.4,241.37
2016,9,15,18,0,125.0,17.0,4.1,15.0,22.0,118.65,0.0
2016,9,15,18,15,62.5,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.5,13.36,0.0
2016,9,16,6,30,367.0,33.0,1.7,13.0,75.0,27.27,17.6
2016,9,16,6,45,460.0,42.0,1.65,13.5,122.5,34.64,24.94
2016,9,16,7,0,553.0,51.0,1.6,14.0,170.0,42.09,31.91
2016,9,16,7,15,610.5,57.0,1.5,14.5,221.5,46.93,36.36
2016,9,16,7,30,668.0,63.0,1.4,15.0,273.0,51.81,40.67
2016,9,16,7,45,334.0,95.5,1.3,15.5,200.5,67.9,54.74
2016,9,16,8,0,0.0,128.0,1.2,16.0,128.0,93.43,76.76
2016,9,16,8,15,2.0,144.0,1.1,16.5,145.0,104.72,86.08
2016,9,16,8,30,4.0,160.0,1.0,17.0,162.0,115.92,95.18
2016,9,16,8,45,39.0,203.5,0.95,17.5,225.5,137.9,113.27
2016,9,16,9,0,74.0,247.0,0.9,18.0,289.0,162.61,133.29
2016,9,16,9,15,237.0,250.5,0.85,18.0,400.0,154.56,126.11
2016,9,16,9,30,400.0,254.0,0.8,18.0,511.0,159.83,130.17
2016,9,16,9,45,441.5,253.0,0.8,18.5,551.0,150.95,122.27
2016,9,16,10,0,483.0,252.0,0.8,19.0,591.0,149.62,120.73
2016,9,16,10,15,511.5,253.5,0.9,19.5,625.5,177.24,123.29
2016,9,16,10,30,540.0,255.0,1.0,20.0,660.0,222.01,148.7
2016,9,16,10,45,538.5,265.0,1.1,20.5,678.5,269.38,184.05
2016,9,16,11,0,537.0,275.0,1.2,21.0,697.0,316.84,222.46
2016,9,16,11,15,493.0,297.0,1.4,21.0,689.0,358.41,259.14
2016,9,16,11,30,449.0,319.0,1.6,21.0,681.0,395.37,291.73
2016,9,16,11,45,458.5,313.5,1.85,21.5,685.0,432.38,322.36
2016,9,16,12,0,468.0,308.0,2.1,22.0,689.0,469.43,352.56
2016,9,16,12,15,477.5,307.0,2.3,22.0,694.5,509.59,385.07
2016,9,16,12,30,487.0,306.0,2.5,22.0,700.0,549.59,417.01
2016,9,16,12,45,492.5,295.5,2.7,22.0,690.0,579.09,441.11
2016,9,16,13,0,498.0,285.0,2.9,22.0,680.0,607.01,463.88
2016,9,16,13,15,497.0,278.5,2.95,22.0,664.5,631.9,483.63
2016,9,16,13,30,496.0,272.0,3.0,22.0,649.0,654.61,501.65
2016,9,16,13,45,487.5,265.5,3.05,22.0,625.5,669.03,513.52
2016,9,16,14,0,479.0,259.0,3.1,22.0,602.0,680.61,523.35
2016,9,16,14,15,472.5,249.5,3.05,22.0,575.0,688.18,530.03
2016,9,16,14,30,466.0,240.0,3.0,22.0,548.0,692.93,534.73
2016,9,16,14,45,460.5,226.5,3.0,22.0,515.5,691.72,535.55
2016,9,16,15,0,455.0,213.0,3.0,22.0,483.0,687.62,534.4
2016,9,16,15,15,445.5,199.0,2.95,21.5,446.5,676.41,528.91
2016,9,16,15,30,436.0,185.0,2.9,21.0,410.0,662.39,521.39
2016,9,16,15,45,594.5,132.0,2.85,21.0,407.0,770.91,604.12
2016,9,16,16,0,753.0,79.0,2.8,21.0,404.0,858.44,667.17
2016,9,16,16,15,717.5,74.5,2.75,20.5,352.5,820.18,641.89
2016,9,16,16,30,682.0,70.0,2.7,20.0,301.0,786.35,619.93
2016,9,16,16,45,629.0,64.0,2.65,19.5,249.0,724.95,576.38
2016,9,16,17,0,576.0,58.0,2.6,19.0,197.0,662.02,529.3
2016,9,16,17,15,494.0,49.0,2.6,18.5,147.5,567.57,455.21
2016,9,16,17,30,412.0,40.0,2.6,18.0,98.0,474.27,376.88
2016,9,16,17,45,273.5,27.5,2.6,17.5,59.0,330.71,235.14
2016,9,16,18,0,135.0,15.0,2.6,17.0,20.0,125.13,0.0
2016,9,16,18,15,67.5,7.5,2.6,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,16.0,1.2,13.5,36.5,12.96,0.0
2016,9,17,6,30,364.0,32.0,1.1,14.0,73.0,26.46,16.74
2016,9,17,6,45,461.0,40.5,1.0,14.5,120.5,33.47,23.79
2016,9,17,7,0,558.0,49.0,0.9,15.0,168.0,40.6,30.46
2016,9,17,7,15,615.5,55.5,0.8,15.0,219.5,45.88,35.37
2016,9,17,7,30,673.0,62.0,0.7,15.0,271.0,55.39,43.87
2016,9,17,7,45,345.0,103.5,0.6,15.5,211.5,73.25,59.44
2016,9,17,8,0,17.0,145.0,0.5,16.0,152.0,104.24,86.05
2016,9,17,8,15,46.0,175.5,0.5,16.5,197.5,120.05,99.06
2016,9,17,8,30,75.0,206.0,0.5,17.0,243.0,138.44,114.07
2016,9,17,8,45,236.5,211.0,0.55,17.5,343.0,135.35,110.85
2016,9,17,9,0,398.0,216.0,0.6,18.0,443.0,141.31,115.35
2016,9,17,9,15,407.0,231.5,0.65,18.5,478.5,142.75,116.02
2016,9,17,9,30,416.0,247.0,0.7,19.0,514.0,149.37,121.02
2016,9,17,9,45,468.5,241.5,0.8,19.5,557.0,145.87,117.66
2016,9,17,10,0,521.0,236.0,0.9,20.0,600.0,142.66,114.63
2016,9,17,10,15,526.5,246.0,1.0,20.5,626.5,173.94,120.17
2016,9,17,10,30,532.0,256.0,1.1,21.0,653.0,221.15,147.97
2016,9,17,10,45,545.5,261.0,1.25,21.5,677.5,268.07,182.28
2016,9,17,11,0,559.0,266.0,1.4,22.0,702.0,316.66,221.04
2016,9,17,11,15,505.0,291.0,1.55,22.0,690.0,358.17,257.96
2016,9,17,11,30,451.0,316.0,1.7,22.0,678.0,393.99,289.81
2016,9,17,11,45,462.0,309.0,1.9,22.5,682.0,430.63,319.97
2016,9,17,12,0,473.0,302.0,2.1,23.0,686.0,467.36,349.75
2016,9,17,12,15,474.5,305.0,2.25,23.0,688.5,506.23,381.07
2016,9,17,12,30,476.0,308.0,2.4,23.0,691.0,544.32,411.29
2016,9,17,12,45,478.5,298.5,2.6,23.0,679.5,572.2,434.09
2016,9,17,13,0,481.0,289.0,2.8,23.0,668.0,598.32,455.42
2016,9,17,13,15,478.0,283.5,2.9,23.0,652.5,621.97,474.32
2016,9,17,13,30,475.0,278.0,3.0,23.0,637.0,643.39,491.47
2016,9,17,13,45,469.5,270.5,3.1,23.0,615.0,658.67,504.15
2016,9,17,14,0,464.0,263.0,3.2,23.0,593.0,671.31,514.95
2016,9,17,14,15,660.5,179.5,3.25,22.5,625.0,788.78,605.8
2016,9,17,14,30,857.0,96.0,3.3,22.0,657.0,881.29,673.0
2016,9,17,14,45,842.0,94.0,3.35,22.0,617.5,898.89,686.29
2016,9,17,15,0,827.0,92.0,3.4,22.0,578.0,902.11,690.41
2016,9,17,15,15,808.0,89.0,3.4,22.0,533.5,896.38,688.27
2016,9,17,15,30,789.0,86.0,3.4,22.0,489.0,886.7,683.54
2016,9,17,15,45,761.5,82.5,3.4,22.0,440.5,864.45,669.98
2016,9,17,16,0,734.0,79.0,3.4,22.0,392.0,838.53,653.69
2016,9,17,16,15,698.0,74.5,3.3,21.5,341.5,806.45,633.23
2016,9,17,16,30,662.0,70.0,3.2,21.0,291.0,765.83,605.71
2016,9,17,16,45,608.0,63.5,3.15,20.5,239.5,703.04,560.6
2016,9,17,17,0,554.0,57.0,3.1,20.0,188.0,638.85,511.95
2016,9,17,17,15,470.0,48.0,3.05,19.5,140.0,543.16,435.89
2016,9,17,17,30,386.0,39.0,3.0,19.0,92.0,448.8,355.67
2016,9,17,17,45,248.0,26.0,3.0,18.5,54.5,302.34,204.06
2016,9,17,18,0,110.0,13.0,3.0,18.0,17.0,102.28,0.0
2016,9,17,18,15,55.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,179.0,15.5,0.75,15.5,35.0,12.56,0.0
2016,9,18,6,30,358.0,31.0,0.8,16.0,70.0,25.63,15.78
2016,9,18,6,45,453.0,40.0,0.9,16.5,117.0,33.04,23.17
2016,9,18,7,0,548.0,49.0,1.0,17.0,164.0,40.53,30.11
2016,9,18,7,15,606.0,55.0,0.95,17.5,215.0,45.41,34.56
2016,9,18,7,30,664.0,61.0,0.9,18.0,266.0,54.49,42.52
2016,9,18,7,45,703.0,65.5,0.85,18.5,317.0,58.3,45.71
2016,9,18,8,0,742.0,70.0,0.8,19.0,368.0,62.1,48.8
2016,9,18,8,15,769.5,73.5,0.75,19.5,417.0,64.93,50.98
2016,9,18,8,30,797.0,77.0,0.7,20.0,466.0,67.72,53.1
2016,9,18,8,45,817.0,80.0,0.7,21.0,511.5,69.95,54.6
2016,9,18,9,0,837.0,83.0,0.7,22.0,557.0,72.13,56.04
2016,9,18,9,15,851.5,85.0,0.8,22.5,597.5,81.9,63.97
2016,9,18,9,30,866.0,87.0,0.9,23.0,638.0,83.67,65.14
2016,9,18,9,45,886.0,85.0,1.0,24.0,675.0,83.11,64.26
2016,9,18,10,0,906.0,83.0,1.1,25.0,712.0,82.54,63.41
2016,9,18,10,15,735.5,163.0,1.3,25.5,687.5,139.41,86.42
2016,9,18,10,30,565.0,243.0,1.5,26.0,663.0,217.85,141.74
2016,9,18,10,45,575.0,243.5,1.7,27.0,680.5,263.15,173.99
2016,9,18,11,0,585.0,244.0,1.9,28.0,698.0,309.39,210.34
2016,9,18,11,15,584.0,249.5,2.05,28.0,709.5,356.19,249.35
2016,9,18,11,30,583.0,255.0,2.2,28.0,721.0,402.56,288.04
2016,9,18,11,45,582.0,257.5,2.4,28.5,725.0,446.25,323.72
2016,9,18,12,0,581.0,260.0,2.6,29.0,729.0,489.02,357.92
2016,9,18,12,15,759.0,174.5,2.7,29.0,784.5,560.59,412.91
2016,9,18,12,30,937.0,89.0,2.8,29.0,840.0,634.88,470.36
2016,9,18,12,45,931.0,90.5,2.95,29.0,828.0,680.71,506.19
2016,9,18,13,0,925.0,92.0,3.1,29.0,816.0,723.64,539.41
2016,9,18,13,15,920.5,91.0,3.15,29.0,797.0,762.23,568.69
2016,9,18,13,30,916.0,90.0,3.2,29.0,778.0,797.63,593.65
2016,9,18,13,45,909.0,89.0,3.25,29.0,751.5,827.71,614.95
2016,9,18,14,0,902.0,88.0,3.3,29.0,725.0,854.21,633.93
2016,9,18,14,15,892.0,86.5,3.35,28.5,692.0,873.94,649.78
2016,9,18,14,30,882.0,85.0,3.4,28.0,659.0,889.81,663.3
2016,9,18,14,45,869.0,83.0,3.5,28.0,619.5,898.54,671.19
2016,9,18,15,0,856.0,81.0,3.6,28.0,580.0,903.35,676.66
2016,9,18,15,15,838.0,78.5,3.6,27.5,535.5,899.01,676.85
2016,9,18,15,30,820.0,76.0,3.6,27.0,491.0,901.95,682.21
2016,9,18,15,45,795.0,72.5,3.65,27.0,442.0,882.14,670.82
2016,9,18,16,0,770.0,69.0,3.7,27.0,393.0,858.68,656.83
2016,9,18,16,15,735.0,65.0,3.65,26.0,342.0,821.59,634.77
2016,9,18,16,30,700.0,61.0,3.6,25.0,291.0,781.49,609.52
2016,9,18,16,45,648.0,55.5,3.6,24.5,239.5,720.75,566.61
2016,9,18,17,0,596.0,50.0,3.6,24.0,188.0,666.53,525.88
2016,9,18,17,15,512.5,42.5,3.55,23.0,139.0,573.16,453.09
2016,9,18,17,30,429.0,35.0,3.5,22.0,90.0,481.36,375.25
2016,9,18,17,45,282.0,23.0,3.45,21.5,52.5,323.99,199.92
2016,9,18,18,0,135.0,11.0,3.4,21.0,15.0,121.26,0.0
2016,9,18,18,15,67.5,5.5,3.2,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,142.5,16.5,1.4,16.0,31.5,13.34,0.0
2016,9,19,6,30,285.0,33.0,1.5,16.0,63.0,27.02,16.76
2016,9,19,6,45,381.0,44.0,1.6,16.5,108.5,35.84,25.53
2016,9,19,7,0,477.0,55.0,1.7,17.0,154.0,44.65,33.68
2016,9,19,7,15,538.5,63.0,1.7,17.5,203.5,50.77,39.25
2016,9,19,7,30,600.0,71.0,1.7,18.0,253.0,56.87,44.6
2016,9,19,7,45,646.0,75.5,1.7,18.5,304.0,60.19,47.36
2016,9,19,8,0,692.0,80.0,1.7,19.0,355.0,63.55,50.07
2016,9,19,8,15,721.0,84.0,1.75,19.5,403.5,71.74,56.89
2016,9,19,8,30,750.0,88.0,1.8,20.0,452.0,74.6,59.03
2016,9,19,8,45,775.5,90.0,1.85,21.0,498.0,75.94,59.74
2016,9,19,9,0,801.0,92.0,1.9,22.0,544.0,77.31,60.47
2016,9,19,9,15,817.0,94.5,1.95,22.5,584.5,78.77,61.41
2016,9,19,9,30,833.0,97.0,2.0,23.0,625.0,80.2,62.32
