Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,841.5,100.5,2.1,23.5,658.5,82.0,63.56
2016,9,19,10,0,850.0,104.0,2.2,24.0,692.0,93.03,72.47
2016,9,19,10,15,859.0,105.5,2.3,24.0,720.0,128.99,76.24
2016,9,19,10,30,868.0,107.0,2.4,24.0,748.0,187.28,107.57
2016,9,19,10,45,877.5,106.0,2.5,24.5,769.5,244.84,150.04
2016,9,19,11,0,887.0,105.0,2.6,25.0,791.0,302.84,198.13
2016,9,19,11,15,891.0,105.5,2.7,25.0,804.5,360.37,248.23
2016,9,19,11,30,895.0,106.0,2.8,25.0,818.0,417.32,297.89
2016,9,19,11,45,900.5,104.5,2.9,25.5,824.0,472.62,344.83
2016,9,19,12,0,906.0,103.0,3.0,26.0,830.0,526.92,389.75
2016,9,19,12,15,905.5,103.0,3.15,26.0,827.0,577.97,431.99
2016,9,19,12,30,905.0,103.0,3.3,26.0,824.0,627.01,471.74
2016,9,19,12,45,897.0,105.0,3.45,26.5,812.0,670.83,505.82
2016,9,19,13,0,889.0,107.0,3.6,27.0,800.0,711.68,536.96
2016,9,19,13,15,884.0,106.0,3.7,26.5,781.0,748.84,566.97
2016,9,19,13,30,879.0,105.0,3.8,26.0,762.0,782.87,593.49
2016,9,19,13,45,876.0,102.0,3.95,26.0,737.0,813.27,615.94
2016,9,19,14,0,873.0,99.0,4.1,26.0,712.0,840.33,636.2
2016,9,19,14,15,862.5,97.5,4.1,25.5,679.0,859.12,651.5
2016,9,19,14,30,852.0,96.0,4.1,25.0,646.0,874.13,664.43
2016,9,19,14,45,842.0,92.0,4.2,25.0,607.5,893.63,679.88
2016,9,19,15,0,832.0,88.0,4.3,25.0,569.0,898.9,685.61
2016,9,19,15,15,813.0,85.0,4.25,24.5,524.5,893.08,684.48
2016,9,19,15,30,794.0,82.0,4.2,24.0,480.0,883.32,680.73
2016,9,19,15,45,771.5,77.5,4.2,24.0,432.5,864.53,669.52
2016,9,19,16,0,749.0,73.0,4.2,24.0,385.0,842.12,655.56
2016,9,19,16,15,712.5,68.5,4.1,23.5,334.0,802.96,629.89
2016,9,19,16,30,676.0,64.0,4.0,23.0,283.0,760.78,601.04
2016,9,19,16,45,625.0,58.0,3.9,22.5,232.0,708.39,562.99
2016,9,19,17,0,574.0,52.0,3.8,22.0,181.0,647.82,516.3
2016,9,19,17,15,487.0,43.5,3.75,21.0,133.0,550.33,439.09
2016,9,19,17,30,400.0,35.0,3.7,20.0,85.0,454.61,356.37
2016,9,19,17,45,251.0,22.5,3.65,19.5,48.5,292.33,160.61
2016,9,19,18,0,102.0,10.0,3.6,19.0,12.0,92.68,0.0
2016,9,19,18,15,51.0,5.0,3.55,18.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,151.0,17.0,2.75,14.0,32.0,13.81,0.0
2016,9,20,6,30,302.0,34.0,2.9,14.0,64.0,27.99,17.53
2016,9,20,6,45,406.0,44.0,3.1,14.5,111.0,36.04,25.87
2016,9,20,7,0,510.0,54.0,3.3,15.0,158.0,44.18,33.51
2016,9,20,7,15,572.0,61.0,3.35,15.0,208.5,49.64,38.63
2016,9,20,7,30,634.0,68.0,3.4,15.0,259.0,55.12,43.59
2016,9,20,7,45,329.5,107.5,3.45,15.5,208.0,75.71,61.66
2016,9,20,8,0,25.0,147.0,3.5,16.0,157.0,105.27,87.25
2016,9,20,8,15,23.5,162.5,3.55,16.5,173.0,116.2,96.27
2016,9,20,8,30,22.0,178.0,3.6,17.0,189.0,127.0,105.08
2016,9,20,8,45,145.0,208.5,3.65,17.5,289.5,137.56,113.56
2016,9,20,9,0,268.0,239.0,3.7,18.0,390.0,150.42,123.92
2016,9,20,9,15,143.5,233.5,3.7,18.0,315.0,151.47,124.45
2016,9,20,9,30,19.0,228.0,3.7,18.0,240.0,161.82,132.85
2016,9,20,9,45,100.0,276.0,3.7,18.5,344.5,180.83,148.17
2016,9,20,10,0,181.0,324.0,3.7,19.0,449.0,196.31,160.4
2016,9,20,10,15,233.0,330.5,3.7,19.0,498.0,215.1,162.13
2016,9,20,10,30,285.0,337.0,3.7,19.0,547.0,239.27,174.86
2016,9,20,10,45,335.5,334.5,3.75,19.5,588.0,274.92,199.55
2016,9,20,11,0,386.0,332.0,3.8,20.0,629.0,316.21,230.85
2016,9,20,11,15,425.5,318.5,3.85,20.0,651.0,349.77,258.5
2016,9,20,11,30,465.0,305.0,3.9,20.0,673.0,391.34,293.06
2016,9,20,11,45,475.0,303.0,4.0,20.0,681.0,431.34,327.01
2016,9,20,12,0,485.0,301.0,4.1,20.0,689.0,471.57,360.71
2016,9,20,12,15,452.5,314.0,4.2,20.0,674.5,500.15,385.08
2016,9,20,12,30,420.0,327.0,4.3,20.0,660.0,524.92,405.85
2016,9,20,12,45,471.0,301.0,4.45,20.5,670.0,568.27,440.3
2016,9,20,13,0,522.0,275.0,4.6,21.0,680.0,613.13,475.69
2016,9,20,13,15,500.0,275.0,4.7,20.5,655.0,629.08,490.13
2016,9,20,13,30,478.0,275.0,4.8,20.0,630.0,641.46,501.88
2016,9,20,13,45,467.0,268.5,4.95,20.0,605.5,653.2,512.52
2016,9,20,14,0,456.0,262.0,5.1,20.0,581.0,661.98,520.92
2016,9,20,14,15,449.5,251.5,5.1,20.0,553.5,667.86,526.83
2016,9,20,14,30,443.0,241.0,5.1,20.0,526.0,670.96,530.7
2016,9,20,14,45,423.0,229.0,5.2,20.0,487.0,657.57,522.43
2016,9,20,15,0,403.0,217.0,5.3,20.0,448.0,640.96,511.74
2016,9,20,15,15,392.5,202.0,5.35,19.5,412.5,604.94,487.74
2016,9,20,15,30,382.0,187.0,5.4,19.0,377.0,588.21,477.76
2016,9,20,15,45,371.5,169.0,5.45,19.0,338.5,565.49,462.05
2016,9,20,16,0,361.0,151.0,5.5,19.0,300.0,540.52,444.29
2016,9,20,16,15,499.0,110.5,5.5,18.5,286.5,648.69,532.85
2016,9,20,16,30,637.0,70.0,5.5,18.0,273.0,737.75,603.0
2016,9,20,16,45,578.0,63.5,5.5,17.5,222.0,670.74,551.29
2016,9,20,17,0,519.0,57.0,5.5,17.0,171.0,602.4,496.32
2016,9,20,17,15,428.0,47.0,5.4,16.5,124.0,500.14,410.59
2016,9,20,17,30,337.0,37.0,5.3,16.0,77.0,399.64,319.49
2016,9,20,17,45,168.5,18.5,5.25,16.0,38.5,212.44,95.04
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,17.0,5.15,13.0,31.0,13.01,0.0
2016,9,21,6,30,281.0,34.0,5.4,13.0,62.0,27.96,17.35
2016,9,21,6,45,387.5,44.0,5.7,13.5,107.5,35.97,25.85
2016,9,21,7,0,494.0,54.0,6.0,14.0,153.0,44.09,33.51
2016,9,21,7,15,557.5,61.5,6.1,14.0,203.5,49.9,38.99
2016,9,21,7,30,621.0,69.0,6.2,14.0,254.0,55.73,44.29
2016,9,21,7,45,327.0,109.0,6.3,14.5,208.0,76.68,62.79
2016,9,21,8,0,33.0,149.0,6.4,15.0,162.0,103.23,85.91
2016,9,21,8,15,16.5,133.0,6.45,15.0,139.5,97.62,80.74
2016,9,21,8,30,0.0,117.0,6.5,15.0,117.0,87.52,71.64
2016,9,21,8,45,30.5,176.0,6.6,15.5,193.0,122.07,101.35
2016,9,21,9,0,61.0,235.0,6.7,16.0,269.0,155.63,129.74
2016,9,21,9,15,52.5,246.5,6.75,16.0,277.5,162.56,135.29
2016,9,21,9,30,44.0,258.0,6.8,16.0,286.0,169.23,140.65
2016,9,21,9,45,179.5,279.0,6.9,16.5,401.0,175.39,145.31
2016,9,21,10,0,315.0,300.0,7.0,17.0,516.0,178.78,147.62
2016,9,21,10,15,373.0,295.5,7.0,17.0,561.0,196.73,146.18
2016,9,21,10,30,431.0,291.0,7.0,17.0,606.0,226.19,160.84
2016,9,21,10,45,487.0,277.5,7.0,17.0,643.0,265.14,188.66
2016,9,21,11,0,543.0,264.0,7.0,17.0,680.0,309.94,224.71
2016,9,21,11,15,425.0,313.5,7.0,17.0,642.5,346.3,261.13
2016,9,21,11,30,307.0,363.0,7.0,17.0,605.0,371.87,287.13
2016,9,21,11,45,415.5,325.0,7.0,17.0,654.0,420.65,326.7
2016,9,21,12,0,524.0,287.0,7.0,17.0,703.0,479.92,375.52
2016,9,21,12,15,480.0,302.0,7.1,17.0,682.0,505.64,398.74
2016,9,21,12,30,436.0,317.0,7.2,17.0,661.0,526.4,417.22
2016,9,21,12,45,546.0,269.5,7.3,17.0,694.0,589.81,469.88
2016,9,21,13,0,656.0,222.0,7.4,17.0,727.0,662.58,529.74
2016,9,21,13,15,569.5,246.5,7.45,17.0,677.0,653.51,523.7
2016,9,21,13,30,483.0,271.0,7.5,17.0,627.0,641.13,514.54
2016,9,21,13,45,485.5,259.5,7.55,17.0,606.5,659.02,530.3
2016,9,21,14,0,488.0,248.0,7.6,17.0,586.0,674.55,544.14
2016,9,21,14,15,508.5,226.5,7.65,17.0,564.0,693.15,560.95
2016,9,21,14,30,529.0,205.0,7.7,17.0,542.0,709.42,576.08
2016,9,21,14,45,699.0,146.0,7.75,17.0,561.5,828.1,671.23
2016,9,21,15,0,869.0,87.0,7.8,17.0,581.0,928.58,748.92
2016,9,21,15,15,849.5,84.0,7.75,17.0,535.0,922.71,745.96
2016,9,21,15,30,830.0,81.0,7.7,17.0,489.0,912.74,740.4
2016,9,21,15,45,806.5,77.0,7.7,17.0,439.5,893.78,728.18
2016,9,21,16,0,783.0,73.0,7.7,17.0,390.0,871.06,712.86
2016,9,21,16,15,744.5,68.5,7.65,16.5,337.5,829.9,683.91
2016,9,21,16,30,706.0,64.0,7.6,16.0,285.0,785.57,651.27
2016,9,21,16,45,645.5,58.5,7.55,15.5,232.0,725.41,604.19
2016,9,21,17,0,585.0,53.0,7.5,15.0,179.0,656.54,547.21
2016,9,21,17,15,487.0,44.0,7.45,14.5,129.5,548.52,454.8
2016,9,21,17,30,389.0,35.0,7.4,14.0,80.0,442.38,354.79
2016,9,21,17,45,194.5,17.5,7.4,14.0,40.0,229.77,66.73
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,16.5,7.75,13.0,30.0,12.62,0.0
2016,9,22,6,30,274.0,33.0,7.8,13.0,60.0,27.14,16.42
2016,9,22,6,45,381.5,44.0,7.85,13.5,106.0,35.99,25.8
2016,9,22,7,0,489.0,55.0,7.9,14.0,152.0,44.89,34.19
2016,9,22,7,15,555.0,62.5,7.75,14.0,203.0,50.69,39.67
2016,9,22,7,30,621.0,70.0,7.6,14.0,254.0,56.51,44.98
2016,9,22,7,45,672.5,73.5,7.45,14.5,306.5,59.25,47.3
2016,9,22,8,0,724.0,77.0,7.3,15.0,359.0,67.21,54.16
2016,9,22,8,15,754.0,81.0,7.15,15.0,408.5,70.25,56.69
2016,9,22,8,30,784.0,85.0,7.0,15.0,458.0,73.26,59.16
2016,9,22,8,45,810.0,86.5,6.85,15.5,505.0,74.4,59.84
2016,9,22,9,0,836.0,88.0,6.7,16.0,552.0,75.58,60.57
2016,9,22,9,15,851.5,90.5,6.6,16.0,592.5,77.18,61.78
2016,9,22,9,30,867.0,93.0,6.5,16.0,633.0,87.25,70.34
2016,9,22,9,45,885.0,92.0,6.4,16.5,669.5,87.23,70.01
2016,9,22,10,0,903.0,91.0,6.3,17.0,706.0,87.17,69.69
2016,9,22,10,15,738.5,162.0,6.2,17.0,678.5,136.68,88.99
2016,9,22,10,30,574.0,233.0,6.1,17.0,651.0,211.65,143.28
2016,9,22,10,45,752.0,164.0,6.0,17.5,727.0,244.56,160.41
2016,9,22,11,0,930.0,95.0,5.9,18.0,803.0,304.33,204.86
2016,9,22,11,15,932.5,95.5,5.85,18.0,815.5,363.64,258.9
2016,9,22,11,30,935.0,96.0,5.8,18.0,828.0,422.11,312.41
2016,9,22,11,45,707.5,197.5,5.8,18.5,753.5,455.62,347.61
2016,9,22,12,0,480.0,299.0,5.8,19.0,679.0,467.05,361.46
2016,9,22,12,15,486.5,292.5,5.85,19.0,676.0,501.66,391.13
2016,9,22,12,30,493.0,286.0,5.9,19.0,673.0,535.41,419.64
2016,9,22,12,45,551.5,260.5,5.95,19.0,687.5,585.34,460.65
2016,9,22,13,0,610.0,235.0,6.0,19.0,702.0,641.4,506.05
2016,9,22,13,15,607.0,230.0,6.0,19.0,685.0,669.84,529.44
2016,9,22,13,30,604.0,225.0,6.0,19.0,668.0,695.62,550.67
2016,9,22,13,45,605.0,214.0,6.05,19.0,644.0,716.54,568.46
2016,9,22,14,0,606.0,203.0,6.1,19.0,620.0,734.57,584.05
2016,9,22,14,15,737.0,148.0,6.1,19.0,630.5,816.78,649.06
2016,9,22,14,30,868.0,93.0,6.1,19.0,641.0,880.47,697.11
2016,9,22,14,45,851.0,91.5,6.2,19.0,600.5,896.48,710.68
2016,9,22,15,0,834.0,90.0,6.3,19.0,560.0,898.33,714.27
2016,9,22,15,15,813.5,87.0,6.4,18.5,515.0,891.07,712.7
2016,9,22,15,30,793.0,84.0,6.5,18.0,470.0,879.79,708.21
2016,9,22,15,45,760.0,81.5,6.6,18.0,420.0,853.44,690.9
2016,9,22,16,0,727.0,79.0,6.7,18.0,370.0,829.93,675.43
2016,9,22,16,15,686.5,74.0,6.65,17.5,319.0,787.23,645.27
2016,9,22,16,30,646.0,69.0,6.6,17.0,268.0,741.83,611.79
2016,9,22,16,45,581.0,62.5,6.6,16.5,216.0,669.31,555.13
2016,9,22,17,0,516.0,56.0,6.6,16.0,164.0,595.51,494.38
2016,9,22,17,15,417.0,46.0,6.4,15.5,117.0,486.42,401.1
2016,9,22,17,30,318.0,36.0,6.2,15.0,70.0,379.09,299.58
2016,9,22,17,45,159.0,18.0,6.05,14.5,35.0,196.68,8.1
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,14.0,2.7,12.5,29.5,11.02,0.0
2016,9,23,6,30,338.0,28.0,2.8,13.0,59.0,23.19,13.01
2016,9,23,6,45,440.5,36.5,2.9,13.5,105.0,30.25,20.8
2016,9,23,7,0,543.0,45.0,3.0,14.0,151.0,37.44,27.62
2016,9,23,7,15,603.0,51.0,2.95,14.5,201.0,42.42,32.26
2016,9,23,7,30,663.0,57.0,2.9,15.0,251.0,51.34,40.23
2016,9,23,7,45,704.0,61.0,2.9,15.5,302.0,54.89,43.28
2016,9,23,8,0,745.0,65.0,2.9,16.0,353.0,58.46,46.24
2016,9,23,8,15,771.5,68.5,2.85,16.5,401.0,61.39,48.59
2016,9,23,8,30,798.0,72.0,2.8,17.0,449.0,64.29,50.85
2016,9,23,8,45,818.5,74.5,2.8,17.5,494.0,66.31,52.34
2016,9,23,9,0,839.0,77.0,2.8,18.0,539.0,76.08,60.51
2016,9,23,9,15,853.0,79.0,2.75,18.0,578.5,78.06,62.02
2016,9,23,9,30,867.0,81.0,2.7,18.0,618.0,79.92,63.46
2016,9,23,9,45,878.0,82.0,2.7,18.5,652.0,81.0,64.1
2016,9,23,10,0,889.0,83.0,2.7,19.0,686.0,82.01,64.7
2016,9,23,10,15,896.5,84.0,2.7,19.5,713.0,115.28,67.43
2016,9,23,10,30,904.0,85.0,2.7,20.0,740.0,174.84,98.6
2016,9,23,10,45,908.5,86.0,2.75,20.5,759.5,234.31,143.05
2016,9,23,11,0,913.0,87.0,2.8,21.0,779.0,293.68,193.24
2016,9,23,11,15,915.5,87.5,2.9,21.0,791.0,351.73,244.88
2016,9,23,11,30,918.0,88.0,3.0,21.0,803.0,408.96,295.97
2016,9,23,11,45,917.5,89.0,3.2,21.0,807.0,464.24,344.97
2016,9,23,12,0,917.0,90.0,3.4,21.0,811.0,517.94,391.65
2016,9,23,12,15,916.0,89.5,3.55,21.0,807.0,568.33,434.62
2016,9,23,12,30,915.0,89.0,3.7,21.0,803.0,616.56,474.93
2016,9,23,12,45,908.5,90.5,3.9,21.0,790.5,660.81,511.5
2016,9,23,13,0,902.0,92.0,4.1,21.0,778.0,702.15,545.22
2016,9,23,13,15,896.5,91.0,4.25,21.0,758.5,738.78,574.88
2016,9,23,13,30,891.0,90.0,4.4,21.0,739.0,772.18,600.56
2016,9,23,13,45,881.5,89.5,4.6,21.0,712.0,799.62,622.11
2016,9,23,14,0,872.0,89.0,4.8,21.0,685.0,823.43,641.25
2016,9,23,14,15,862.0,87.5,4.9,20.5,652.0,842.06,657.59
2016,9,23,14,30,852.0,86.0,5.0,20.0,619.0,856.95,671.51
2016,9,23,14,45,839.5,83.0,5.15,20.0,580.5,864.12,679.08
2016,9,23,15,0,827.0,80.0,5.3,20.0,542.0,877.89,691.66
2016,9,23,15,15,808.0,77.5,5.35,19.5,498.0,872.31,691.06
2016,9,23,15,30,789.0,75.0,5.4,19.0,454.0,862.88,687.78
2016,9,23,15,45,762.0,71.5,5.5,19.0,406.0,840.9,674.05
2016,9,23,16,0,735.0,68.0,5.6,19.0,358.0,815.39,657.36
2016,9,23,16,15,696.0,63.5,5.55,18.5,308.0,773.96,628.5
2016,9,23,16,30,657.0,59.0,5.5,18.0,258.0,729.68,596.19
2016,9,23,16,45,599.5,53.0,5.45,17.5,208.0,671.54,551.14
2016,9,23,17,0,542.0,47.0,5.4,17.0,158.0,605.94,497.29
2016,9,23,17,15,445.5,38.5,5.3,16.5,112.0,501.64,408.79
2016,9,23,17,30,349.0,30.0,5.2,16.0,66.0,400.22,309.2
2016,9,23,17,45,174.5,15.0,5.15,15.5,33.0,202.37,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.5,2.0,13.5,29.0,9.83,0.0
2016,9,24,6,30,369.0,25.0,2.0,14.0,58.0,20.83,10.8
2016,9,24,6,45,470.0,33.0,2.05,14.5,104.5,30.01,20.46
2016,9,24,7,0,571.0,41.0,2.1,15.0,151.0,37.47,27.51
2016,9,24,7,15,631.0,46.5,2.05,15.5,201.5,42.55,32.24
2016,9,24,7,30,691.0,52.0,2.0,16.0,252.0,47.69,36.84
2016,9,24,7,45,730.5,56.0,1.95,16.5,303.5,51.4,40.03
2016,9,24,8,0,770.0,60.0,1.9,17.0,355.0,55.11,43.13
2016,9,24,8,15,797.5,63.0,1.9,17.5,404.0,57.86,45.32
2016,9,24,8,30,825.0,66.0,1.9,18.0,453.0,67.3,53.28
2016,9,24,8,45,845.5,68.0,1.95,18.5,498.5,69.75,55.11
2016,9,24,9,0,866.0,70.0,2.0,19.0,544.0,72.1,56.84
2016,9,24,9,15,880.5,72.0,2.15,19.5,584.5,74.21,58.37
2016,9,24,9,30,895.0,74.0,2.3,20.0,625.0,76.22,59.81
2016,9,24,9,45,908.5,74.0,2.45,21.0,660.0,76.85,59.96
2016,9,24,10,0,922.0,74.0,2.6,22.0,695.0,77.44,60.09
2016,9,24,10,15,930.0,75.0,2.65,22.5,723.0,110.86,62.78
2016,9,24,10,30,938.0,76.0,2.7,23.0,751.0,172.3,94.22
2016,9,24,10,45,943.5,76.5,2.75,23.5,771.5,233.46,139.26
2016,9,24,11,0,949.0,77.0,2.8,24.0,792.0,294.56,190.31
2016,9,24,11,15,952.0,77.5,2.85,24.0,805.0,354.6,243.05
2016,9,24,11,30,955.0,78.0,2.9,24.0,818.0,413.81,295.23
2016,9,24,11,45,956.5,78.0,2.95,24.5,822.5,470.92,344.28
2016,9,24,12,0,958.0,78.0,3.0,25.0,827.0,526.52,390.76
2016,9,24,12,15,957.0,78.0,3.1,25.0,823.5,579.05,434.53
2016,9,24,12,30,956.0,78.0,3.2,25.0,820.0,629.36,475.53
2016,9,24,12,45,945.0,82.5,3.35,25.5,806.5,675.15,511.36
2016,9,24,13,0,934.0,87.0,3.5,26.0,793.0,717.67,543.93
2016,9,24,13,15,929.0,86.0,3.6,25.5,773.5,755.77,574.88
2016,9,24,13,30,924.0,85.0,3.7,25.0,754.0,790.59,601.65
2016,9,24,13,45,916.0,84.5,3.85,25.0,726.5,820.17,623.65
2016,9,24,14,0,908.0,84.0,4.0,25.0,699.0,846.11,643.26
2016,9,24,14,15,897.0,82.5,4.05,25.0,665.0,864.7,657.47
2016,9,24,14,30,886.0,81.0,4.1,25.0,631.0,879.36,669.18
2016,9,24,14,45,871.0,79.0,4.2,25.0,591.0,885.97,675.73
2016,9,24,15,0,856.0,77.0,4.3,25.0,551.0,888.59,679.72
2016,9,24,15,15,836.5,74.5,4.35,24.5,506.0,882.55,678.9
2016,9,24,15,30,817.0,72.0,4.4,24.0,461.0,883.42,683.07
2016,9,24,15,45,789.5,69.0,4.45,23.5,412.0,861.74,671.08
2016,9,24,16,0,762.0,66.0,4.5,23.0,363.0,836.45,656.44
2016,9,24,16,15,722.5,61.5,4.45,22.5,311.5,794.52,628.28
2016,9,24,16,30,683.0,57.0,4.4,22.0,260.0,749.69,596.67
2016,9,24,16,45,622.0,51.5,4.4,21.5,209.0,681.14,545.44
2016,9,24,17,0,561.0,46.0,4.4,21.0,158.0,620.46,496.89
2016,9,24,17,15,460.5,37.5,4.3,20.0,111.0,512.57,408.31
2016,9,24,17,30,360.0,29.0,4.2,19.0,64.0,407.81,303.82
2016,9,24,17,45,180.0,14.5,4.1,18.0,32.0,203.16,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,28.5,9.83,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,57.0,20.85,10.36
2016,9,25,6,45,477.5,33.0,3.15,16.5,104.5,30.07,20.26
2016,9,25,7,0,587.0,41.0,3.3,17.0,152.0,37.6,27.34
2016,9,25,7,15,648.0,47.0,3.15,17.5,204.0,43.14,32.45
2016,9,25,7,30,709.0,53.0,3.0,18.0,256.0,48.71,37.4
2016,9,25,7,45,749.0,56.5,2.9,18.5,308.0,52.04,40.25
2016,9,25,8,0,789.0,60.0,2.8,19.0,360.0,55.41,43.03
2016,9,25,8,15,815.5,63.0,2.7,20.0,409.5,58.18,45.13
2016,9,25,8,30,842.0,66.0,2.6,21.0,459.0,67.58,52.88
2016,9,25,8,45,861.0,68.5,2.55,22.0,504.5,70.36,54.86
2016,9,25,9,0,880.0,71.0,2.5,23.0,550.0,73.04,56.73
2016,9,25,9,15,893.5,73.0,2.45,23.5,590.5,75.14,58.21
2016,9,25,9,30,907.0,75.0,2.4,24.0,631.0,77.14,59.61
2016,9,25,9,45,921.0,74.5,2.35,25.0,666.0,77.48,59.51
2016,9,25,10,0,935.0,74.0,2.3,26.0,701.0,77.78,59.39
2016,9,25,10,15,942.0,75.0,2.15,26.5,728.5,110.6,61.72
2016,9,25,10,30,949.0,76.0,2.0,27.0,756.0,172.65,92.57
2016,9,25,10,45,952.0,77.5,1.85,28.0,775.5,234.69,136.96
2016,9,25,11,0,955.0,79.0,1.7,29.0,795.0,296.41,186.74
2016,9,25,11,15,957.5,79.5,1.5,29.5,807.0,356.68,237.26
2016,9,25,11,30,960.0,80.0,1.3,30.0,819.0,416.05,286.46
2016,9,25,11,45,959.0,81.0,1.15,30.5,823.0,473.21,332.64
2016,9,25,12,0,958.0,82.0,1.0,31.0,827.0,528.63,375.58
2016,9,25,12,15,956.5,82.0,0.8,31.0,823.0,580.98,414.75
2016,9,25,12,30,955.0,82.0,0.6,31.0,819.0,631.05,450.31
2016,9,25,12,45,946.5,84.5,0.4,31.5,805.5,676.58,479.91
2016,9,25,13,0,938.0,87.0,0.2,32.0,792.0,718.97,505.89
2016,9,25,13,15,932.5,86.0,0.4,32.0,772.0,756.82,534.96
2016,9,25,13,30,927.0,85.0,0.6,32.0,752.0,791.34,560.45
2016,9,25,13,45,916.5,85.0,0.85,32.0,723.5,819.53,582.49
2016,9,25,14,0,906.0,85.0,1.1,32.0,695.0,843.93,602.16
2016,9,25,14,15,895.5,83.5,1.3,31.5,661.0,862.87,618.97
2016,9,25,14,30,885.0,82.0,1.5,31.0,627.0,877.92,633.47
2016,9,25,14,45,867.0,81.0,1.7,31.0,586.0,883.02,640.39
2016,9,25,15,0,849.0,80.0,1.9,31.0,545.0,884.1,644.81
2016,9,25,15,15,828.5,77.0,2.05,30.5,499.5,887.11,651.34
2016,9,25,15,30,808.0,74.0,2.2,30.0,454.0,875.75,648.34
2016,9,25,15,45,776.5,71.5,2.35,30.0,404.5,850.92,634.87
2016,9,25,16,0,745.0,69.0,2.5,30.0,355.0,822.45,618.45
2016,9,25,16,15,704.0,64.0,2.65,29.0,304.0,778.49,592.78
2016,9,25,16,30,663.0,59.0,2.8,28.0,253.0,731.63,563.3
2016,9,25,16,45,597.5,53.0,2.95,27.0,201.5,666.84,518.29
2016,9,25,17,0,532.0,47.0,3.1,26.0,150.0,594.18,463.77
2016,9,25,17,15,429.5,37.5,3.15,25.0,104.0,483.89,375.84
2016,9,25,17,30,327.0,28.0,3.2,24.0,58.0,377.23,267.66
2016,9,25,17,45,163.5,14.0,3.25,23.0,29.0,148.28,0.0
2016,9,25,18,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,1.2,18.5,24.0,11.02,0.0
2016,9,26,6,30,240.0,28.0,1.2,19.0,48.0,22.95,11.38
2016,9,26,6,45,343.5,40.5,1.3,19.5,92.0,33.07,22.49
2016,9,26,7,0,447.0,53.0,1.4,20.0,136.0,43.14,31.75
2016,9,26,7,15,514.0,62.0,1.35,20.5,186.0,50.06,38.04
2016,9,26,7,30,581.0,71.0,1.3,21.0,236.0,56.95,44.09
2016,9,26,7,45,626.5,78.0,1.3,21.5,287.0,62.02,48.38
2016,9,26,8,0,672.0,85.0,1.3,22.0,338.0,67.04,52.5
2016,9,26,8,15,704.5,90.0,1.2,22.5,387.0,70.37,55.08
2016,9,26,8,30,737.0,95.0,1.1,23.0,436.0,73.66,57.59
2016,9,26,8,45,761.0,98.5,1.05,24.0,481.5,82.04,64.22
2016,9,26,9,0,785.0,102.0,1.0,25.0,527.0,84.22,65.56
2016,9,26,9,15,802.5,105.5,0.95,25.5,567.5,86.21,66.88
2016,9,26,9,30,820.0,109.0,0.9,26.0,608.0,88.16,68.17
2016,9,26,9,45,833.5,111.0,0.9,27.0,643.0,89.0,68.41
2016,9,26,10,0,847.0,113.0,0.9,28.0,678.0,89.85,68.68
2016,9,26,10,15,856.5,114.5,1.0,28.0,706.0,119.92,70.71
2016,9,26,10,30,866.0,116.0,1.1,28.0,734.0,179.44,100.47
2016,9,26,10,45,873.5,116.5,1.2,28.5,754.5,238.78,142.48
2016,9,26,11,0,881.0,117.0,1.3,29.0,775.0,302.91,193.54
2016,9,26,11,15,885.0,118.0,1.45,29.0,787.5,360.62,242.29
2016,9,26,11,30,889.0,119.0,1.6,29.0,800.0,417.74,290.79
2016,9,26,11,45,892.5,118.0,1.8,29.5,805.5,472.38,336.29
2016,9,26,12,0,896.0,117.0,2.0,30.0,811.0,525.8,379.77
2016,9,26,12,15,895.0,117.0,2.1,30.0,806.5,576.19,420.38
2016,9,26,12,30,894.0,117.0,2.2,30.0,802.0,624.51,458.49
2016,9,26,12,45,913.5,105.5,2.35,30.0,796.5,673.45,496.62
2016,9,26,13,0,933.0,94.0,2.5,30.0,791.0,720.77,533.04
2016,9,26,13,15,927.5,93.0,2.55,30.0,771.0,758.59,561.58
2016,9,26,13,30,922.0,92.0,2.6,30.0,751.0,793.1,586.3
2016,9,26,13,45,917.0,89.5,2.7,30.0,724.0,823.01,607.66
2016,9,26,14,0,912.0,87.0,2.8,30.0,697.0,849.34,626.75
2016,9,26,14,15,901.0,85.5,2.8,29.5,662.5,868.05,641.54
2016,9,26,14,30,890.0,84.0,2.8,29.0,628.0,882.82,653.95
2016,9,26,14,45,878.0,81.0,2.85,29.0,588.0,891.04,661.24
2016,9,26,15,0,866.0,78.0,2.9,29.0,548.0,895.29,666.09
2016,9,26,15,15,846.0,75.0,2.85,28.5,502.0,898.8,671.24
2016,9,26,15,30,826.0,72.0,2.8,28.0,456.0,888.02,666.79
2016,9,26,15,45,798.5,68.5,2.75,27.5,407.0,865.71,654.46
2016,9,26,16,0,771.0,65.0,2.7,27.0,358.0,839.74,639.28
2016,9,26,16,15,731.0,60.5,2.6,26.5,306.0,797.38,611.55
2016,9,26,16,30,691.0,56.0,2.5,26.0,254.0,752.06,580.38
2016,9,26,16,45,629.0,50.0,2.45,25.5,202.5,682.06,529.55
2016,9,26,17,0,567.0,44.0,2.4,25.0,151.0,620.18,481.23
2016,9,26,17,15,463.5,35.0,2.25,24.0,104.0,509.53,392.43
2016,9,26,17,30,360.0,26.0,2.1,23.0,57.0,400.43,271.91
2016,9,26,17,45,180.0,13.0,1.95,22.0,28.5,160.82,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,130.5,13.0,1.05,17.0,24.0,10.23,0.0
2016,9,27,6,30,261.0,26.0,1.1,17.0,48.0,21.37,9.85
2016,9,27,6,45,358.0,38.5,1.15,17.5,91.5,31.54,21.34
2016,9,27,7,0,455.0,51.0,1.2,18.0,135.0,41.64,30.7
2016,9,27,7,15,522.5,60.0,1.15,18.5,184.5,48.63,37.11
2016,9,27,7,30,590.0,69.0,1.1,19.0,234.0,55.59,43.27
2016,9,27,7,45,629.5,76.0,1.05,19.5,283.5,60.65,47.59
2016,9,27,8,0,669.0,83.0,1.0,20.0,333.0,65.62,51.71
2016,9,27,8,15,701.0,88.0,0.95,20.5,381.5,68.98,54.36
2016,9,27,8,30,733.0,93.0,0.9,21.0,430.0,72.3,56.92
2016,9,27,8,45,756.0,97.0,0.9,22.0,475.0,80.93,63.82
2016,9,27,9,0,779.0,101.0,0.9,23.0,520.0,83.46,65.48
2016,9,27,9,15,796.0,104.0,0.95,23.5,560.0,85.12,66.55
2016,9,27,9,30,813.0,107.0,1.0,24.0,600.0,86.75,67.61
2016,9,27,9,45,846.0,101.0,1.05,24.5,639.0,83.04,64.23
2016,9,27,10,0,879.0,95.0,1.1,25.0,678.0,88.83,68.76
2016,9,27,10,15,887.5,96.5,1.2,25.0,705.5,118.46,70.36
2016,9,27,10,30,896.0,98.0,1.3,25.0,733.0,178.19,99.85
2016,9,27,10,45,794.0,146.5,1.45,25.5,721.0,243.59,151.37
2016,9,27,11,0,692.0,195.0,1.6,26.0,709.0,299.61,200.49
2016,9,27,11,15,698.0,194.5,1.7,26.0,720.0,349.99,242.93
2016,9,27,11,30,704.0,194.0,1.8,26.0,731.0,400.31,285.54
2016,9,27,11,45,702.0,196.5,1.95,26.5,734.5,449.22,326.15
2016,9,27,12,0,700.0,199.0,2.1,27.0,738.0,496.85,364.81
2016,9,27,12,15,699.5,198.0,2.2,27.0,734.0,541.03,400.64
2016,9,27,12,30,699.0,197.0,2.3,27.0,730.0,583.51,434.44
2016,9,27,12,45,707.0,189.0,2.4,27.0,721.0,623.44,465.92
2016,9,27,13,0,715.0,181.0,2.5,27.0,712.0,661.59,495.67
2016,9,27,13,15,575.0,229.5,2.55,26.5,649.5,637.58,480.06
2016,9,27,13,30,435.0,278.0,2.6,26.0,587.0,607.39,459.16
2016,9,27,13,45,429.0,269.5,2.7,26.0,564.5,619.57,469.88
2016,9,27,14,0,423.0,261.0,2.8,26.0,542.0,629.16,478.47
2016,9,27,14,15,420.5,247.5,2.85,26.0,514.5,634.34,483.91
2016,9,27,14,30,418.0,234.0,2.9,26.0,487.0,636.9,487.54
2016,9,27,14,45,420.0,215.0,2.95,26.0,455.0,635.21,488.43
2016,9,27,15,0,422.0,196.0,3.0,26.0,423.0,630.76,487.4
2016,9,27,15,15,403.5,181.0,3.0,25.5,383.0,609.1,474.17
2016,9,27,15,30,385.0,166.0,3.0,25.0,343.0,584.61,458.71
2016,9,27,15,45,254.0,159.5,3.05,24.5,271.0,441.03,350.9
2016,9,27,16,0,123.0,153.0,3.1,24.0,199.0,298.2,238.76
2016,9,27,16,15,385.5,106.0,3.05,23.0,220.0,529.99,427.83
2016,9,27,16,30,648.0,59.0,3.0,22.0,241.0,721.51,571.89
2016,9,27,16,45,588.0,51.5,2.95,21.5,191.0,652.95,518.57
2016,9,27,17,0,528.0,44.0,2.9,21.0,141.0,583.61,462.96
2016,9,27,17,15,421.5,34.5,2.85,20.5,96.0,470.68,369.0
2016,9,27,17,30,315.0,25.0,2.8,20.0,51.0,355.69,232.15
2016,9,27,17,45,157.5,12.5,2.75,19.5,25.5,141.14,0.0
2016,9,27,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,13.0,1.85,14.0,22.5,10.23,0.0
2016,9,28,6,30,236.0,26.0,1.9,14.0,45.0,21.33,9.38
2016,9,28,6,45,346.5,38.0,1.95,14.5,88.5,31.11,21.18
2016,9,28,7,0,457.0,50.0,2.0,15.0,132.0,40.89,30.4
2016,9,28,7,15,525.5,58.0,1.95,15.0,181.0,47.14,36.32
2016,9,28,7,30,594.0,66.0,1.9,15.0,230.0,53.41,42.05
2016,9,28,7,45,300.0,97.0,1.9,15.5,180.0,68.81,55.61
2016,9,28,8,0,6.0,128.0,1.9,16.0,130.0,92.49,76.14
2016,9,28,8,15,22.0,153.0,1.9,16.5,163.0,109.51,90.54
2016,9,28,8,30,38.0,178.0,1.9,17.0,196.0,121.51,100.39
2016,9,28,8,45,115.0,206.5,1.9,17.5,266.5,135.3,111.65
2016,9,28,9,0,192.0,235.0,1.9,18.0,337.0,152.19,125.36
2016,9,28,9,15,196.0,254.0,1.95,18.0,365.5,162.39,133.58
2016,9,28,9,30,200.0,273.0,2.0,18.0,394.0,172.25,141.48
2016,9,28,9,45,115.5,267.0,2.05,18.5,338.0,167.67,137.07
2016,9,28,10,0,31.0,261.0,2.1,19.0,282.0,171.29,139.57
2016,9,28,10,15,73.5,296.5,2.2,19.0,348.0,195.78,151.03
2016,9,28,10,30,116.0,332.0,2.3,19.0,414.0,230.36,174.8
2016,9,28,10,45,89.0,331.0,2.45,19.5,395.0,239.06,181.84
2016,9,28,11,0,62.0,330.0,2.6,20.0,376.0,243.8,186.53
2016,9,28,11,15,53.5,327.0,2.8,20.0,367.0,249.1,191.37
2016,9,28,11,30,45.0,324.0,3.0,20.0,358.0,252.87,194.97
2016,9,28,11,45,55.0,335.5,3.2,20.0,377.5,273.12,210.97
2016,9,28,12,0,65.0,347.0,3.4,20.0,397.0,295.01,228.3
2016,9,28,12,15,52.5,332.5,3.6,20.0,373.0,286.9,222.58
2016,9,28,12,30,40.0,318.0,3.8,20.0,349.0,276.46,214.94
2016,9,28,12,45,31.5,298.0,4.05,20.0,322.5,261.8,203.92
2016,9,28,13,0,23.0,278.0,4.3,20.0,296.0,235.41,183.6
2016,9,28,13,15,44.5,296.5,4.4,20.0,328.5,282.26,221.13
2016,9,28,13,30,66.0,315.0,4.5,20.0,361.0,322.62,253.42
2016,9,28,13,45,54.0,294.0,4.65,20.0,330.5,301.67,237.42
2016,9,28,14,0,42.0,273.0,4.8,20.0,300.0,278.84,219.9
2016,9,28,14,15,40.5,258.0,4.8,19.5,283.5,269.32,213.38
2016,9,28,14,30,39.0,243.0,4.8,19.0,267.0,259.22,206.33
2016,9,28,14,45,24.0,211.5,4.85,19.0,226.5,200.69,159.58
2016,9,28,15,0,9.0,180.0,4.9,19.0,186.0,159.93,126.53
2016,9,28,15,15,6.0,164.5,4.9,18.5,168.5,145.14,114.99
2016,9,28,15,30,3.0,149.0,4.9,18.0,151.0,130.16,103.11
2016,9,28,15,45,1.5,110.0,4.9,17.5,111.0,91.96,71.8
2016,9,28,16,0,0.0,71.0,4.9,17.0,71.0,54.56,40.61
2016,9,28,16,15,0.0,60.0,4.85,16.5,60.0,45.97,33.49
2016,9,28,16,30,0.0,49.0,4.8,16.0,49.0,37.48,26.32
2016,9,28,16,45,0.0,38.5,4.8,16.0,38.5,29.4,19.33
2016,9,28,17,0,0.0,28.0,4.8,16.0,28.0,21.34,12.29
2016,9,28,17,15,0.0,18.5,4.7,15.5,18.5,14.07,5.88
2016,9,28,17,30,0.0,9.0,4.6,15.0,9.0,6.82,0.0
2016,9,28,17,45,0.0,4.5,4.55,14.5,4.5,3.54,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,10.62,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,20.59,8.23
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,32.27,22.28
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,42.39,31.93
2016,9,29,7,15,505.0,60.5,3.75,13.0,178.0,48.95,38.19
2016,9,29,7,30,576.0,69.0,3.7,13.0,227.0,55.52,44.26
2016,9,29,7,45,288.0,70.5,3.65,13.5,149.5,51.29,40.43
2016,9,29,8,0,0.0,72.0,3.6,14.0,72.0,55.16,43.73
2016,9,29,8,15,0.0,93.5,3.6,14.5,93.5,70.62,57.21
2016,9,29,8,30,0.0,115.0,3.6,15.0,115.0,85.79,70.23
2016,9,29,8,45,0.0,123.0,3.6,15.5,123.0,91.74,75.06
2016,9,29,9,0,0.0,131.0,3.6,16.0,131.0,97.63,79.79
2016,9,29,9,15,0.0,147.0,3.65,16.0,147.0,108.8,89.2
2016,9,29,9,30,0.0,163.0,3.7,16.0,163.0,119.84,98.44
2016,9,29,9,45,5.5,189.5,3.75,16.5,193.5,137.61,113.16
2016,9,29,10,0,11.0,216.0,3.8,17.0,224.0,154.97,127.38
2016,9,29,10,15,16.0,237.5,3.85,17.0,249.0,170.23,133.49
2016,9,29,10,30,21.0,259.0,3.9,17.0,274.0,187.74,146.8
2016,9,29,10,45,28.0,279.5,3.95,17.5,300.0,198.19,154.26
2016,9,29,11,0,35.0,300.0,4.0,18.0,326.0,218.96,170.14
2016,9,29,11,15,30.5,295.0,4.05,18.0,318.0,221.51,172.45
