Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,26.0,290.0,4.1,18.0,310.0,225.18,175.66
2016,9,29,11,45,26.5,291.5,4.15,18.0,311.5,230.18,179.8
2016,9,29,12,0,27.0,293.0,4.2,18.0,313.0,237.41,185.72
2016,9,29,12,15,49.0,318.5,4.25,18.0,355.5,274.36,215.05
2016,9,29,12,30,71.0,344.0,4.3,18.0,398.0,315.04,247.3
2016,9,29,12,45,80.0,342.5,4.4,18.5,402.5,328.95,258.26
2016,9,29,13,0,89.0,341.0,4.5,19.0,407.0,343.58,269.9
2016,9,29,13,15,77.5,326.5,4.55,18.5,383.0,332.7,262.38
2016,9,29,13,30,66.0,312.0,4.6,18.0,359.0,320.03,253.39
2016,9,29,13,45,64.0,298.5,4.7,18.0,342.5,314.11,249.42
2016,9,29,14,0,62.0,285.0,4.8,18.0,326.0,307.45,244.84
2016,9,29,14,15,97.5,278.0,4.9,18.0,338.5,338.46,271.21
2016,9,29,14,30,133.0,271.0,5.0,18.0,351.0,390.65,314.1
2016,9,29,14,45,153.0,252.0,5.1,18.0,337.5,398.37,321.89
2016,9,29,15,0,173.0,233.0,5.2,18.0,324.0,405.6,329.54
2016,9,29,15,15,124.5,210.0,5.25,17.5,272.5,344.51,281.23
2016,9,29,15,30,76.0,187.0,5.3,17.0,221.0,260.56,213.4
2016,9,29,15,45,52.5,161.5,5.4,16.5,184.0,215.17,176.54
2016,9,29,16,0,29.0,136.0,5.5,16.0,147.0,168.39,137.62
2016,9,29,16,15,22.5,116.5,5.5,15.5,124.5,129.03,104.87
2016,9,29,16,30,16.0,97.0,5.5,15.0,102.0,106.41,85.65
2016,9,29,16,45,8.0,77.0,5.5,15.0,79.5,81.3,63.71
2016,9,29,17,0,0.0,57.0,5.5,15.0,57.0,55.44,40.93
2016,9,29,17,15,0.0,37.5,5.35,14.5,37.5,35.93,23.71
2016,9,29,17,30,0.0,18.0,5.2,14.0,18.0,13.74,1.81
2016,9,29,17,45,0.0,9.0,5.05,13.5,9.0,7.08,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,9.83,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,20.55,7.31
2016,9,30,6,45,342.5,36.5,4.9,12.5,84.5,29.94,20.17
2016,9,30,7,0,456.0,48.0,5.1,13.0,127.0,39.36,29.19
2016,9,30,7,15,526.0,56.0,5.1,13.0,176.0,45.67,35.23
2016,9,30,7,30,596.0,64.0,5.1,13.0,225.0,52.0,41.09
2016,9,30,7,45,643.5,69.5,5.15,13.5,275.5,56.19,44.8
2016,9,30,8,0,691.0,75.0,5.2,14.0,326.0,60.4,48.39
2016,9,30,8,15,723.0,79.0,5.25,14.0,374.0,68.51,55.47
2016,9,30,8,30,755.0,83.0,5.3,14.0,422.0,71.57,58.0
2016,9,30,8,45,780.0,85.5,5.35,14.5,467.0,73.38,59.31
2016,9,30,9,0,805.0,88.0,5.4,15.0,512.0,75.2,60.61
2016,9,30,9,15,821.5,90.5,5.45,15.0,551.5,76.82,61.85
2016,9,30,9,30,838.0,93.0,5.5,15.0,591.0,78.41,63.08
2016,9,30,9,45,854.0,93.0,5.55,15.5,625.5,86.91,70.17
2016,9,30,10,0,870.0,93.0,5.6,16.0,660.0,87.4,70.3
2016,9,30,10,15,878.5,94.5,5.6,16.0,687.5,113.78,71.21
2016,9,30,10,30,887.0,96.0,5.6,16.0,715.0,172.83,100.81
2016,9,30,10,45,892.5,97.0,5.65,16.5,734.5,231.62,144.68
2016,9,30,11,0,898.0,98.0,5.7,17.0,754.0,290.38,195.2
2016,9,30,11,15,901.5,98.5,5.75,17.0,766.0,347.95,247.74
2016,9,30,11,30,905.0,99.0,5.8,17.0,778.0,404.78,300.11
2016,9,30,11,45,764.0,165.0,5.85,17.0,740.5,448.85,343.61
2016,9,30,12,0,623.0,231.0,5.9,17.0,703.0,482.45,375.88
2016,9,30,12,15,631.5,223.5,5.9,17.0,699.0,522.91,411.17
2016,9,30,12,30,640.0,216.0,5.9,17.0,695.0,562.39,445.05
2016,9,30,12,45,640.5,213.0,5.95,17.0,686.0,599.36,476.46
2016,9,30,13,0,641.0,210.0,6.0,17.0,677.0,634.34,505.85
2016,9,30,13,15,607.0,214.5,6.0,17.0,647.0,649.28,519.04
2016,9,30,13,30,573.0,219.0,6.0,17.0,617.0,653.98,524.24
2016,9,30,13,45,585.5,204.0,6.05,17.0,597.0,677.18,544.39
2016,9,30,14,0,598.0,189.0,6.1,17.0,577.0,705.93,568.47
2016,9,30,14,15,593.0,179.0,6.1,17.0,547.0,715.68,577.76
2016,9,30,14,30,588.0,169.0,6.1,17.0,517.0,722.16,584.66
2016,9,30,14,45,703.5,126.0,6.1,17.0,514.0,796.78,643.85
2016,9,30,15,0,819.0,83.0,6.1,17.0,511.0,861.54,694.0
2016,9,30,15,15,797.0,79.5,6.05,16.5,466.0,851.71,689.3
2016,9,30,15,30,775.0,76.0,6.0,16.0,421.0,837.95,681.94
2016,9,30,15,45,745.5,72.0,6.0,16.0,373.0,812.89,664.69
2016,9,30,16,0,716.0,68.0,6.0,16.0,325.0,784.28,644.23
2016,9,30,16,15,671.0,63.0,5.9,15.5,274.5,743.65,614.31
2016,9,30,16,30,626.0,58.0,5.8,15.0,224.0,694.81,576.29
2016,9,30,16,45,555.0,51.0,5.75,15.0,174.5,617.69,512.49
2016,9,30,17,0,484.0,44.0,5.7,15.0,125.0,540.01,444.73
2016,9,30,17,15,366.0,33.0,5.55,14.5,82.0,417.02,334.14
2016,9,30,17,30,248.0,22.0,5.4,14.0,39.0,281.54,115.73
2016,9,30,17,45,124.0,11.0,5.3,13.5,19.5,110.95,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,11.5,20.5,9.44,0.0
2016,10,1,6,30,247.0,24.0,3.3,12.0,41.0,19.8,5.77
2016,10,1,6,45,369.0,34.5,3.45,13.0,85.0,28.45,18.78
2016,10,1,7,0,491.0,45.0,3.6,14.0,129.0,37.23,27.18
2016,10,1,7,15,562.5,52.5,3.65,14.0,179.0,43.31,32.99
2016,10,1,7,30,634.0,60.0,3.7,14.0,229.0,49.44,38.65
2016,10,1,7,45,682.5,64.5,3.75,14.5,280.5,53.09,41.87
2016,10,1,8,0,731.0,69.0,3.8,15.0,332.0,61.41,49.11
2016,10,1,8,15,762.0,72.5,3.7,15.5,381.0,64.31,51.44
2016,10,1,8,30,793.0,76.0,3.6,16.0,430.0,67.19,53.72
2016,10,1,8,45,817.5,78.5,3.55,16.5,476.0,69.22,55.21
2016,10,1,9,0,842.0,81.0,3.5,17.0,522.0,71.24,56.69
2016,10,1,9,15,858.0,83.0,3.45,17.0,562.0,72.7,57.79
2016,10,1,9,30,874.0,85.0,3.4,17.0,602.0,82.37,65.99
2016,10,1,9,45,891.0,85.0,3.4,17.5,637.5,83.03,66.26
2016,10,1,10,0,908.0,85.0,3.4,18.0,673.0,83.64,66.51
2016,10,1,10,15,916.0,86.0,3.45,18.0,700.5,109.63,67.05
2016,10,1,10,30,924.0,87.0,3.5,18.0,728.0,170.37,96.54
2016,10,1,10,45,929.5,88.0,3.55,18.5,748.0,231.14,141.07
2016,10,1,11,0,935.0,89.0,3.6,19.0,768.0,291.85,192.38
2016,10,1,11,15,938.0,89.5,3.65,19.0,780.0,351.16,245.54
2016,10,1,11,30,941.0,90.0,3.7,19.0,792.0,409.61,298.34
2016,10,1,11,45,941.5,91.0,3.8,19.0,796.0,466.34,349.17
2016,10,1,12,0,942.0,92.0,3.9,19.0,800.0,521.51,397.63
2016,10,1,12,15,941.0,91.5,4.05,19.0,795.5,572.85,442.1
2016,10,1,12,30,940.0,91.0,4.2,19.0,791.0,621.94,483.79
2016,10,1,12,45,936.0,91.0,4.4,19.5,778.5,667.21,520.98
2016,10,1,13,0,932.0,91.0,4.6,20.0,766.0,709.61,555.34
2016,10,1,13,15,927.0,90.0,4.7,19.5,745.5,747.33,587.45
2016,10,1,13,30,922.0,89.0,4.8,19.0,725.0,781.76,615.91
2016,10,1,13,45,913.0,88.0,4.9,19.0,697.0,809.7,637.59
2016,10,1,14,0,904.0,87.0,5.0,19.0,669.0,833.91,656.75
2016,10,1,14,15,892.5,85.5,5.05,19.0,634.5,851.73,671.15
2016,10,1,14,30,881.0,84.0,5.1,19.0,600.0,865.63,682.93
2016,10,1,14,45,864.5,81.5,5.2,19.0,559.5,870.08,688.34
2016,10,1,15,0,848.0,79.0,5.3,19.0,519.0,880.59,698.39
2016,10,1,15,15,826.0,76.5,5.35,18.5,473.0,872.31,695.8
2016,10,1,15,30,804.0,74.0,5.4,18.0,427.0,860.04,690.31
2016,10,1,15,45,772.0,70.0,5.5,18.0,377.5,832.81,672.34
2016,10,1,16,0,740.0,66.0,5.6,18.0,328.0,801.94,651.01
2016,10,1,16,15,694.0,61.0,5.55,17.5,276.5,753.58,615.78
2016,10,1,16,30,648.0,56.0,5.5,17.0,225.0,710.34,582.64
2016,10,1,16,45,574.5,49.5,5.5,16.5,174.5,631.66,519.26
2016,10,1,17,0,501.0,43.0,5.5,16.0,124.0,552.38,451.37
2016,10,1,17,15,372.5,32.0,5.4,15.5,80.0,420.46,332.32
2016,10,1,17,30,244.0,21.0,5.3,15.0,36.0,272.81,62.83
2016,10,1,17,45,122.0,10.5,5.2,15.0,18.0,108.55,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,3.25,12.5,19.5,9.05,0.0
2016,10,2,6,30,235.0,23.0,3.4,13.0,39.0,18.95,3.96
2016,10,2,6,45,354.0,34.0,3.6,13.5,81.5,28.0,18.25
2016,10,2,7,0,473.0,45.0,3.8,14.0,124.0,37.13,27.06
2016,10,2,7,15,544.0,52.0,3.85,14.0,173.0,42.78,32.49
2016,10,2,7,30,615.0,59.0,3.9,14.0,222.0,48.49,37.8
2016,10,2,7,45,317.5,94.5,4.0,14.5,180.0,67.56,54.73
2016,10,2,8,0,20.0,130.0,4.1,15.0,138.0,93.49,77.43
2016,10,2,8,15,59.0,158.0,4.1,15.0,184.0,108.91,90.75
2016,10,2,8,30,98.0,186.0,4.1,15.0,230.0,126.32,105.65
2016,10,2,8,45,452.5,135.0,4.2,15.5,366.5,92.79,76.01
2016,10,2,9,0,807.0,84.0,4.3,16.0,503.0,72.56,58.08
2016,10,2,9,15,556.0,166.5,4.35,16.0,465.5,111.93,92.03
2016,10,2,9,30,305.0,249.0,4.4,16.0,428.0,156.02,129.53
2016,10,2,9,45,335.0,258.0,4.5,16.5,465.0,160.75,132.97
2016,10,2,10,0,365.0,267.0,4.6,17.0,502.0,165.41,136.4
2016,10,2,10,15,286.5,295.5,4.7,17.0,485.0,187.68,142.76
2016,10,2,10,30,208.0,324.0,4.8,17.0,468.0,227.72,171.63
2016,10,2,10,45,181.5,335.0,4.9,17.0,463.5,250.3,189.73
2016,10,2,11,0,155.0,346.0,5.0,17.0,459.0,269.94,206.97
2016,10,2,11,15,109.0,339.5,5.0,17.0,419.5,272.95,211.87
2016,10,2,11,30,63.0,333.0,5.0,17.0,380.0,265.02,207.49
2016,10,2,11,45,116.0,347.5,5.05,17.0,434.5,307.55,240.89
2016,10,2,12,0,169.0,362.0,5.1,17.0,489.0,357.18,280.32
2016,10,2,12,15,171.5,359.0,5.1,17.0,487.0,373.89,294.47
2016,10,2,12,30,174.0,356.0,5.1,17.0,485.0,390.24,308.33
2016,10,2,12,45,403.5,283.0,5.2,17.0,575.0,505.74,401.52
2016,10,2,13,0,633.0,210.0,5.3,17.0,665.0,626.91,498.79
2016,10,2,13,15,636.0,201.0,5.35,17.0,647.5,655.77,522.83
2016,10,2,13,30,639.0,192.0,5.4,17.0,630.0,682.18,545.17
2016,10,2,13,45,757.5,142.5,5.5,17.0,641.5,755.62,605.16
2016,10,2,14,0,876.0,93.0,5.6,17.0,653.0,815.96,652.18
2016,10,2,14,15,863.5,91.5,5.6,17.0,618.5,832.32,665.33
2016,10,2,14,30,851.0,90.0,5.6,17.0,584.0,854.34,683.07
2016,10,2,14,45,832.5,88.0,5.65,17.0,543.5,857.57,687.26
2016,10,2,15,0,814.0,86.0,5.7,17.0,503.0,856.68,688.63
2016,10,2,15,15,790.0,82.5,5.7,16.5,457.5,844.99,683.07
2016,10,2,15,30,766.0,79.0,5.7,16.0,412.0,829.31,674.46
2016,10,2,15,45,729.0,75.5,5.7,16.0,362.5,797.87,652.3
2016,10,2,16,0,692.0,72.0,5.7,16.0,313.0,769.91,632.22
2016,10,2,16,15,642.5,66.5,5.7,15.5,262.5,718.86,594.3
2016,10,2,16,30,593.0,61.0,5.7,15.0,212.0,665.42,552.52
2016,10,2,16,45,513.5,53.5,5.7,15.0,163.0,580.44,481.9
2016,10,2,17,0,434.0,46.0,5.7,15.0,114.0,494.74,406.99
2016,10,2,17,15,304.5,33.5,5.55,14.5,72.5,361.63,284.61
2016,10,2,17,30,175.0,21.0,5.4,14.0,31.0,210.74,0.0
2016,10,2,17,45,87.5,10.5,5.3,14.0,15.5,79.94,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,2.2,12.0,4.5,3.54,0.0
2016,10,3,6,30,0.0,9.0,2.3,12.0,9.0,6.83,0.0
2016,10,3,6,45,0.0,20.0,2.45,12.5,20.0,15.23,7.36
2016,10,3,7,0,0.0,31.0,2.6,13.0,31.0,23.66,15.28
2016,10,3,7,15,0.0,43.5,2.65,13.0,43.5,33.27,24.15
2016,10,3,7,30,0.0,56.0,2.7,13.0,56.0,42.81,32.88
2016,10,3,7,45,0.0,68.5,2.75,13.5,68.5,52.09,41.16
2016,10,3,8,0,0.0,81.0,2.8,14.0,81.0,61.3,49.23
2016,10,3,8,15,0.0,99.5,2.8,14.0,99.5,74.52,60.82
2016,10,3,8,30,0.0,118.0,2.8,14.0,118.0,87.57,72.12
2016,10,3,8,45,0.0,127.5,2.8,14.5,127.5,94.53,77.84
2016,10,3,9,0,0.0,137.0,2.8,15.0,137.0,101.42,83.45
2016,10,3,9,15,166.0,189.0,2.75,15.0,286.0,128.06,106.2
2016,10,3,9,30,332.0,241.0,2.7,15.0,435.0,152.65,126.92
2016,10,3,9,45,170.5,223.5,2.7,15.5,323.5,147.15,121.68
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,148.34,122.22
2016,10,3,10,15,5.0,189.0,2.75,16.0,192.5,138.45,108.52
2016,10,3,10,30,1.0,172.0,2.8,16.0,173.0,128.1,100.03
2016,10,3,10,45,12.5,222.0,2.9,16.5,231.5,165.21,129.19
2016,10,3,11,0,24.0,272.0,3.0,17.0,290.0,204.03,159.34
2016,10,3,11,15,18.0,255.0,3.1,17.0,268.5,194.38,151.89
2016,10,3,11,30,12.0,238.0,3.2,17.0,247.0,183.07,143.16
2016,10,3,11,45,8.0,212.5,3.3,17.0,219.0,164.86,128.77
2016,10,3,12,0,4.0,187.0,3.4,17.0,191.0,145.29,113.17
2016,10,3,12,15,15.5,237.0,3.4,17.0,249.0,190.47,149.5
2016,10,3,12,30,27.0,287.0,3.4,17.0,307.0,244.61,192.61
2016,10,3,12,45,25.5,279.5,3.45,17.0,298.0,235.08,185.22
2016,10,3,13,0,24.0,272.0,3.5,17.0,289.0,231.46,182.65
2016,10,3,13,15,12.0,205.5,3.55,17.0,214.0,170.88,134.38
2016,10,3,13,30,0.0,139.0,3.6,17.0,139.0,108.69,83.98
2016,10,3,13,45,0.0,106.5,3.65,17.0,106.5,82.54,62.76
2016,10,3,14,0,0.0,74.0,3.7,17.0,74.0,56.95,41.78
2016,10,3,14,15,0.0,103.5,3.7,17.0,103.5,80.29,61.2
2016,10,3,14,30,0.0,133.0,3.7,17.0,133.0,105.67,82.27
2016,10,3,14,45,0.0,121.0,3.75,17.0,121.0,95.94,74.43
2016,10,3,15,0,0.0,109.0,3.8,17.0,109.0,86.1,66.49
2016,10,3,15,15,0.0,81.0,3.8,16.5,81.0,62.25,46.87
2016,10,3,15,30,0.0,53.0,3.8,16.0,53.0,40.57,28.82
2016,10,3,15,45,327.0,63.0,3.8,16.0,175.0,414.91,348.82
2016,10,3,16,0,654.0,73.0,3.8,16.0,297.0,734.5,599.03
2016,10,3,16,15,604.0,67.0,3.75,16.0,248.5,682.51,557.38
2016,10,3,16,30,554.0,61.0,3.7,16.0,200.0,628.27,514.53
2016,10,3,16,45,471.0,53.5,3.7,16.0,152.0,540.71,443.19
2016,10,3,17,0,388.0,46.0,3.7,16.0,104.0,452.43,367.54
2016,10,3,17,15,261.0,33.0,3.6,15.5,65.5,322.29,247.55
2016,10,3,17,30,134.0,20.0,3.5,15.0,27.0,171.93,0.0
2016,10,3,17,45,67.0,10.0,3.4,15.0,13.5,62.56,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,12.0,3.35,13.0,15.5,9.44,0.0
2016,10,4,6,30,126.0,24.0,3.5,13.0,31.0,18.12,0.05
2016,10,4,6,45,237.0,39.0,3.65,13.5,70.5,29.48,19.26
2016,10,4,7,0,348.0,54.0,3.8,14.0,110.0,40.89,30.26
2016,10,4,7,15,425.5,64.5,3.8,14.0,157.5,51.76,40.4
2016,10,4,7,30,503.0,75.0,3.8,14.0,205.0,59.68,47.73
2016,10,4,7,45,251.5,85.5,3.85,14.5,150.5,62.65,50.36
2016,10,4,8,0,0.0,96.0,3.9,15.0,96.0,71.39,57.96
2016,10,4,8,15,90.0,139.5,3.85,15.0,178.5,96.47,79.9
2016,10,4,8,30,180.0,183.0,3.8,15.0,261.0,122.76,102.6
2016,10,4,8,45,287.5,186.5,3.75,15.5,327.0,123.57,102.78
2016,10,4,9,0,395.0,190.0,3.7,16.0,393.0,123.4,102.15
2016,10,4,9,15,602.0,147.5,3.55,16.0,483.0,102.69,84.02
2016,10,4,9,30,809.0,105.0,3.4,16.0,573.0,85.96,69.38
2016,10,4,9,45,728.5,136.0,3.3,16.5,576.5,95.44,77.26
2016,10,4,10,0,648.0,167.0,3.2,17.0,580.0,110.91,90.16
2016,10,4,10,15,762.0,135.5,3.15,17.0,640.5,113.64,75.04
2016,10,4,10,30,876.0,104.0,3.1,17.0,701.0,172.19,100.91
2016,10,4,10,45,888.0,102.5,3.1,17.5,722.0,229.93,142.37
2016,10,4,11,0,900.0,101.0,3.1,18.0,743.0,288.25,191.15
2016,10,4,11,15,903.5,101.5,3.2,18.0,755.0,345.85,242.73
2016,10,4,11,30,907.0,102.0,3.3,18.0,767.0,402.69,294.13
2016,10,4,11,45,914.0,99.5,3.45,18.0,772.0,457.65,343.5
2016,10,4,12,0,921.0,97.0,3.6,18.0,777.0,511.58,391.11
2016,10,4,12,15,920.0,97.0,3.8,18.0,772.5,562.22,435.27
2016,10,4,12,30,919.0,97.0,4.0,18.0,768.0,610.69,476.74
2016,10,4,12,45,916.0,96.0,4.25,18.5,755.5,654.68,513.12
2016,10,4,13,0,913.0,95.0,4.5,19.0,743.0,695.88,547.02
2016,10,4,13,15,907.0,94.0,4.7,19.0,722.5,732.06,577.5
2016,10,4,13,30,901.0,93.0,4.9,19.0,702.0,764.93,604.73
2016,10,4,13,45,893.5,91.0,5.1,19.0,674.0,792.22,626.55
2016,10,4,14,0,886.0,89.0,5.3,19.0,646.0,815.87,645.91
2016,10,4,14,15,874.0,87.0,5.4,18.5,611.5,832.14,660.83
2016,10,4,14,30,862.0,85.0,5.5,18.0,577.0,844.51,673.15
2016,10,4,14,45,845.5,82.5,5.65,18.0,536.5,858.2,685.64
2016,10,4,15,0,829.0,80.0,5.8,18.0,496.0,858.55,688.38
2016,10,4,15,15,805.5,77.0,5.85,17.5,450.5,848.0,683.93
2016,10,4,15,30,782.0,74.0,5.9,17.0,405.0,833.49,676.41
2016,10,4,15,45,747.5,70.0,6.0,17.0,356.0,803.9,656.03
2016,10,4,16,0,713.0,66.0,6.1,17.0,307.0,770.71,632.17
2016,10,4,16,15,663.0,61.0,6.05,16.5,256.5,726.24,598.91
2016,10,4,16,30,613.0,56.0,6.0,16.0,206.0,673.28,556.94
2016,10,4,16,45,528.0,49.0,6.0,16.0,156.5,584.49,482.81
2016,10,4,17,0,443.0,42.0,6.0,16.0,107.0,495.31,404.23
2016,10,4,17,15,302.5,30.0,5.8,15.5,66.0,354.63,268.28
2016,10,4,17,30,162.0,18.0,5.6,15.0,25.0,188.98,0.0
2016,10,4,17,45,81.0,9.0,5.45,14.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,107.0,10.5,3.7,11.5,16.5,8.26,0.0
2016,10,5,6,30,214.0,21.0,3.8,12.0,33.0,17.31,0.0
2016,10,5,6,45,351.0,31.5,3.9,12.5,76.0,26.02,16.28
2016,10,5,7,0,488.0,42.0,4.0,13.0,119.0,34.9,25.09
2016,10,5,7,15,563.5,49.5,4.0,13.5,169.0,41.07,30.98
2016,10,5,7,30,639.0,57.0,4.0,14.0,219.0,47.3,36.71
2016,10,5,7,45,692.0,61.0,4.05,14.5,271.0,54.89,43.47
2016,10,5,8,0,745.0,65.0,4.1,15.0,323.0,58.58,46.62
2016,10,5,8,15,777.0,68.5,4.0,15.5,372.0,61.61,49.11
2016,10,5,8,30,809.0,72.0,3.9,16.0,421.0,64.64,51.53
2016,10,5,8,45,834.5,74.0,3.8,16.5,467.0,66.44,52.85
2016,10,5,9,0,860.0,76.0,3.7,17.0,513.0,75.34,60.32
2016,10,5,9,15,876.0,78.0,3.6,17.0,553.5,77.49,62.01
2016,10,5,9,30,892.0,80.0,3.5,17.0,594.0,79.54,63.62
2016,10,5,9,45,906.0,81.0,3.4,17.5,628.5,80.82,64.44
2016,10,5,10,0,920.0,82.0,3.3,18.0,663.0,82.03,65.21
2016,10,5,10,15,928.0,83.0,3.25,18.0,690.5,103.83,64.69
2016,10,5,10,30,936.0,84.0,3.2,18.0,718.0,165.08,92.72
2016,10,5,10,45,942.5,84.5,3.2,18.5,738.0,226.18,136.58
2016,10,5,11,0,949.0,85.0,3.2,19.0,758.0,287.27,187.78
2016,10,5,11,15,952.0,85.5,3.3,19.0,769.5,347.1,241.28
2016,10,5,11,30,955.0,86.0,3.4,19.0,781.0,406.03,294.54
2016,10,5,11,45,955.5,86.0,3.55,19.5,784.5,462.41,344.64
2016,10,5,12,0,956.0,86.0,3.7,20.0,788.0,517.12,392.16
2016,10,5,12,15,955.0,86.0,3.85,20.0,783.0,569.17,437.16
2016,10,5,12,30,954.0,86.0,4.0,20.0,778.0,618.95,479.35
2016,10,5,12,45,943.0,88.5,4.15,20.0,763.0,662.53,515.92
2016,10,5,13,0,932.0,91.0,4.3,20.0,748.0,702.73,549.21
2016,10,5,13,15,926.0,90.0,4.45,20.0,727.0,739.49,579.72
2016,10,5,13,30,920.0,89.0,4.6,20.0,706.0,772.89,606.84
2016,10,5,13,45,909.5,88.0,4.75,20.0,677.0,799.39,627.7
2016,10,5,14,0,899.0,87.0,4.9,20.0,648.0,822.08,645.99
2016,10,5,14,15,886.0,85.5,5.05,19.5,613.0,838.33,661.12
2016,10,5,14,30,873.0,84.0,5.2,19.0,578.0,850.63,673.64
2016,10,5,14,45,852.5,82.5,5.35,19.0,536.0,862.15,684.51
2016,10,5,15,0,832.0,81.0,5.5,19.0,494.0,860.27,685.66
2016,10,5,15,15,807.0,77.5,5.55,18.5,448.0,847.8,679.86
2016,10,5,15,30,782.0,74.0,5.6,18.0,402.0,831.3,670.94
2016,10,5,15,45,743.5,71.0,5.7,18.0,352.0,799.31,648.89
2016,10,5,16,0,705.0,68.0,5.8,18.0,302.0,770.49,628.47
2016,10,5,16,15,652.5,62.5,5.8,17.5,251.0,716.97,588.48
2016,10,5,16,30,600.0,57.0,5.8,17.0,200.0,661.14,544.45
2016,10,5,16,45,514.5,49.0,5.85,16.5,151.0,570.86,470.19
2016,10,5,17,0,429.0,41.0,5.9,16.0,102.0,480.4,391.07
2016,10,5,17,15,285.0,29.0,5.8,15.5,62.0,337.68,248.21
2016,10,5,17,30,141.0,17.0,5.7,15.0,22.0,130.65,0.0
2016,10,5,17,45,70.5,8.5,5.65,14.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.35,12.5,15.5,7.47,0.0
2016,10,6,6,30,209.0,19.0,1.4,13.0,31.0,15.62,0.0
2016,10,6,6,45,345.5,29.5,1.5,13.5,73.0,24.37,14.69
2016,10,6,7,0,482.0,40.0,1.6,14.0,115.0,33.27,23.55
2016,10,6,7,15,557.0,47.5,1.8,14.0,164.0,39.47,29.5
2016,10,6,7,30,632.0,55.0,2.0,14.0,213.0,45.73,35.32
2016,10,6,7,45,682.0,59.0,2.2,14.5,263.5,53.17,41.95
2016,10,6,8,0,732.0,63.0,2.4,15.0,314.0,56.85,45.1
2016,10,6,8,15,764.0,67.0,2.4,15.5,362.5,60.28,47.94
2016,10,6,8,30,796.0,71.0,2.4,16.0,411.0,63.68,50.7
2016,10,6,8,45,820.0,73.0,2.45,16.5,456.0,65.45,52.0
2016,10,6,9,0,844.0,75.0,2.5,17.0,501.0,67.23,53.29
2016,10,6,9,15,860.0,77.0,2.5,17.5,540.5,76.43,60.98
2016,10,6,9,30,876.0,79.0,2.5,18.0,580.0,78.47,62.45
2016,10,6,9,45,893.0,78.5,2.5,18.5,615.0,78.88,62.52
2016,10,6,10,0,910.0,78.0,2.5,19.0,650.0,79.25,62.58
2016,10,6,10,15,918.0,79.0,2.45,19.5,676.5,99.64,61.74
2016,10,6,10,30,926.0,80.0,2.4,20.0,703.0,160.12,88.58
2016,10,6,10,45,931.0,81.0,2.4,20.5,722.5,220.53,131.37
2016,10,6,11,0,936.0,82.0,2.4,21.0,742.0,280.79,181.3
2016,10,6,11,15,939.0,82.5,2.4,21.0,753.5,339.71,233.28
2016,10,6,11,30,942.0,83.0,2.4,21.0,765.0,397.75,284.94
2016,10,6,11,45,943.0,83.0,2.4,21.5,768.5,453.45,333.46
2016,10,6,12,0,944.0,83.0,2.4,22.0,772.0,507.55,379.37
2016,10,6,12,15,943.0,83.0,2.5,22.0,767.0,558.81,422.84
2016,10,6,12,30,942.0,83.0,2.6,22.0,762.0,607.84,463.54
2016,10,6,12,45,938.5,82.5,2.75,22.0,749.0,652.46,500.29
2016,10,6,13,0,935.0,82.0,2.9,22.0,736.0,694.21,534.23
2016,10,6,13,15,929.0,81.0,3.0,22.0,715.5,730.71,563.61
2016,10,6,13,30,923.0,80.0,3.1,22.0,695.0,763.84,589.37
2016,10,6,13,45,913.5,79.5,3.25,22.0,666.5,791.38,610.34
2016,10,6,14,0,904.0,79.0,3.4,22.0,638.0,815.19,628.86
2016,10,6,14,15,892.0,77.0,3.5,21.5,603.5,831.5,643.24
2016,10,6,14,30,880.0,75.0,3.6,21.0,569.0,843.85,655.09
2016,10,6,14,45,862.0,73.5,3.7,21.0,528.0,847.73,659.88
2016,10,6,15,0,844.0,72.0,3.8,21.0,487.0,847.67,662.03
2016,10,6,15,15,821.0,69.0,3.9,20.5,441.5,847.28,665.29
2016,10,6,15,30,798.0,66.0,4.0,20.0,396.0,833.28,658.62
2016,10,6,15,45,763.0,63.0,4.1,20.0,347.0,804.67,639.72
2016,10,6,16,0,728.0,60.0,4.2,20.0,298.0,772.53,617.45
2016,10,6,16,15,678.5,55.0,4.25,19.5,247.5,721.46,580.59
2016,10,6,16,30,629.0,50.0,4.3,19.0,197.0,667.68,539.35
2016,10,6,16,45,545.5,43.0,4.35,18.5,148.0,588.57,475.46
2016,10,6,17,0,462.0,36.0,4.4,18.0,99.0,501.96,400.46
2016,10,6,17,15,231.0,28.0,4.4,17.0,59.5,286.47,199.99
2016,10,6,17,30,0.0,20.0,4.4,16.0,20.0,15.74,0.0
2016,10,6,17,45,0.0,10.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,11.02,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,19.77,0.0
2016,10,7,6,45,236.5,33.5,1.85,13.5,69.5,25.51,15.45
2016,10,7,7,0,473.0,39.0,2.0,14.0,111.0,32.43,22.76
2016,10,7,7,15,547.5,46.0,1.95,14.5,159.0,38.24,28.32
2016,10,7,7,30,622.0,53.0,1.9,15.0,207.0,44.12,33.73
2016,10,7,7,45,671.0,58.0,1.9,15.5,257.0,52.24,40.96
2016,10,7,8,0,720.0,63.0,1.9,16.0,307.0,56.68,44.78
2016,10,7,8,15,751.5,66.5,1.9,16.5,354.5,59.71,47.26
2016,10,7,8,30,783.0,70.0,1.9,17.0,402.0,62.72,49.67
2016,10,7,8,45,807.5,72.5,1.95,17.5,446.5,64.86,51.28
2016,10,7,9,0,832.0,75.0,2.0,18.0,491.0,66.99,52.87
2016,10,7,9,15,848.5,77.0,2.1,19.0,530.5,76.12,60.35
2016,10,7,9,30,865.0,79.0,2.2,20.0,570.0,78.16,61.69
2016,10,7,9,45,862.5,86.5,2.35,21.0,600.5,83.06,65.45
2016,10,7,10,0,860.0,94.0,2.5,22.0,631.0,79.18,61.78
2016,10,7,10,15,807.5,117.5,2.5,22.5,638.5,109.16,70.92
2016,10,7,10,30,755.0,141.0,2.5,23.0,646.0,166.38,99.13
2016,10,7,10,45,758.0,145.0,2.5,23.5,664.0,221.59,137.97
2016,10,7,11,0,761.0,149.0,2.5,24.0,682.0,276.85,182.75
2016,10,7,11,15,728.5,166.0,2.4,24.0,683.0,330.97,230.15
2016,10,7,11,30,696.0,183.0,2.3,24.0,684.0,381.27,274.31
2016,10,7,11,45,691.0,187.5,2.25,24.5,686.5,429.29,314.69
2016,10,7,12,0,686.0,192.0,2.2,25.0,689.0,475.76,352.75
2016,10,7,12,15,690.5,187.5,2.15,25.0,685.0,518.14,387.44
2016,10,7,12,30,695.0,183.0,2.1,25.0,681.0,559.1,420.24
2016,10,7,12,45,658.5,195.0,2.05,25.5,660.0,587.72,442.22
2016,10,7,13,0,622.0,207.0,2.0,26.0,639.0,611.32,459.82
2016,10,7,13,15,627.0,196.0,2.0,26.0,620.5,638.87,481.49
2016,10,7,13,30,632.0,185.0,2.0,26.0,602.0,664.04,501.21
2016,10,7,13,45,618.5,182.5,2.05,26.0,577.0,680.44,514.58
2016,10,7,14,0,605.0,180.0,2.1,26.0,552.0,693.32,525.44
2016,10,7,14,15,662.5,147.0,2.2,25.5,533.0,731.18,556.73
2016,10,7,14,30,720.0,114.0,2.3,25.0,514.0,765.31,583.57
2016,10,7,14,45,648.0,123.5,2.4,25.0,463.5,733.73,563.14
2016,10,7,15,0,576.0,133.0,2.5,25.0,413.0,695.87,538.45
2016,10,7,15,15,644.0,103.0,2.65,24.5,388.5,734.66,569.88
2016,10,7,15,30,712.0,73.0,2.8,24.0,364.0,762.52,592.93
2016,10,7,15,45,641.0,80.0,2.95,24.0,317.0,720.14,564.21
2016,10,7,16,0,570.0,87.0,3.1,24.0,270.0,667.95,527.64
2016,10,7,16,15,514.0,78.0,3.2,23.0,222.0,607.05,484.55
2016,10,7,16,30,458.0,69.0,3.3,22.0,174.0,543.78,436.99
2016,10,7,16,45,375.0,57.0,3.4,21.0,128.5,450.49,362.86
2016,10,7,17,0,292.0,45.0,3.5,20.0,83.0,363.55,288.78
2016,10,7,17,15,146.0,29.5,3.45,19.5,48.5,213.62,137.56
2016,10,7,17,30,0.0,14.0,3.4,19.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,59.5,9.0,1.3,15.0,12.0,7.08,0.0
2016,10,8,6,30,119.0,18.0,1.3,15.0,24.0,13.69,0.0
2016,10,8,6,45,249.0,32.0,1.3,15.5,62.5,24.47,14.24
2016,10,8,7,0,379.0,46.0,1.3,16.0,101.0,37.63,27.02
2016,10,8,7,15,461.0,55.0,1.35,16.5,149.0,44.68,33.7
2016,10,8,7,30,543.0,64.0,1.4,17.0,197.0,51.77,40.17
2016,10,8,7,45,595.5,70.5,1.45,17.5,246.0,56.64,44.48
2016,10,8,8,0,648.0,77.0,1.5,18.0,295.0,61.52,48.65
2016,10,8,8,15,684.5,82.0,1.45,18.5,343.0,65.07,51.55
2016,10,8,8,30,721.0,87.0,1.4,19.0,391.0,68.6,54.37
2016,10,8,8,45,746.5,91.0,1.4,20.0,435.0,71.22,56.24
2016,10,8,9,0,772.0,95.0,1.4,21.0,479.0,79.88,63.24
2016,10,8,9,15,791.0,98.0,1.4,21.5,518.5,81.76,64.51
2016,10,8,9,30,810.0,101.0,1.4,22.0,558.0,83.62,65.79
2016,10,8,9,45,860.0,89.0,1.45,23.0,600.0,76.37,59.27
2016,10,8,10,0,910.0,77.0,1.5,24.0,642.0,78.55,60.73
2016,10,8,10,15,918.0,78.5,1.35,24.5,668.5,96.86,59.65
2016,10,8,10,30,926.0,80.0,1.2,25.0,695.0,157.56,85.11
2016,10,8,10,45,930.5,81.5,1.1,26.0,714.0,218.14,126.14
2016,10,8,11,0,935.0,83.0,1.0,27.0,733.0,278.52,173.86
2016,10,8,11,15,938.0,83.0,0.8,27.0,744.5,336.93,222.88
2016,10,8,11,30,941.0,83.0,0.6,27.0,756.0,394.41,270.92
2016,10,8,11,45,941.0,84.0,0.45,27.5,759.0,450.34,316.02
2016,10,8,12,0,941.0,85.0,0.3,28.0,762.0,504.62,357.87
2016,10,8,12,15,940.0,84.5,0.5,28.0,757.5,555.22,399.41
2016,10,8,12,30,939.0,84.0,0.7,28.0,753.0,603.55,438.53
2016,10,8,12,45,935.5,84.0,0.95,28.0,740.0,648.4,474.92
2016,10,8,13,0,932.0,84.0,1.2,28.0,727.0,690.41,508.71
2016,10,8,13,15,926.0,83.0,1.4,28.0,706.0,726.74,537.67
2016,10,8,13,30,920.0,82.0,1.6,28.0,685.0,759.7,563.49
2016,10,8,13,45,910.5,81.0,1.8,28.0,656.5,786.56,583.91
2016,10,8,14,0,901.0,80.0,2.0,28.0,628.0,809.68,601.99
2016,10,8,14,15,888.5,78.0,2.1,27.5,593.5,825.45,615.67
2016,10,8,14,30,876.0,76.0,2.2,27.0,559.0,837.27,626.96
2016,10,8,14,45,858.5,74.0,2.3,27.0,518.0,840.9,631.66
2016,10,8,15,0,841.0,72.0,2.4,27.0,477.0,850.17,640.37
2016,10,8,15,15,817.0,69.0,2.45,26.5,431.5,839.17,636.08
2016,10,8,15,30,793.0,66.0,2.5,26.0,386.0,824.24,629.06
2016,10,8,15,45,757.5,62.5,2.65,25.5,337.0,794.57,611.94
2016,10,8,16,0,722.0,59.0,2.8,25.0,288.0,761.39,591.33
2016,10,8,16,15,671.0,54.0,2.85,24.0,237.5,709.16,555.85
2016,10,8,16,30,620.0,49.0,2.9,23.0,187.0,654.19,515.71
2016,10,8,16,45,535.0,41.5,2.95,22.0,138.5,574.09,453.11
2016,10,8,17,0,450.0,34.0,3.0,21.0,90.0,486.31,378.02
2016,10,8,17,15,299.0,22.5,2.95,20.5,52.5,329.9,193.78
2016,10,8,17,30,148.0,11.0,2.9,20.0,15.0,130.36,0.0
2016,10,8,17,45,74.0,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,1.25,14.5,12.5,6.29,0.0
2016,10,9,6,30,189.0,16.0,1.3,15.0,25.0,13.12,0.0
2016,10,9,6,45,322.5,27.5,1.4,15.5,65.0,22.7,12.55
2016,10,9,7,0,456.0,39.0,1.5,16.0,105.0,32.38,22.42
2016,10,9,7,15,533.5,46.5,1.5,16.0,153.5,38.55,28.36
2016,10,9,7,30,611.0,54.0,1.5,16.0,202.0,44.8,34.16
2016,10,9,7,45,660.0,59.5,1.5,16.5,251.5,49.26,38.16
2016,10,9,8,0,709.0,65.0,1.5,17.0,301.0,58.13,45.88
2016,10,9,8,15,742.5,69.0,1.45,17.5,349.0,61.5,48.65
2016,10,9,8,30,776.0,73.0,1.4,18.0,397.0,64.85,51.34
2016,10,9,8,45,799.5,76.5,1.35,19.0,441.5,67.62,53.38
2016,10,9,9,0,823.0,80.0,1.3,20.0,486.0,70.34,55.34
2016,10,9,9,15,840.0,82.5,1.3,20.5,525.5,72.19,56.64
2016,10,9,9,30,857.0,85.0,1.3,21.0,565.0,74.0,57.92
2016,10,9,9,45,873.0,85.0,1.3,22.0,599.0,82.34,64.58
2016,10,9,10,0,889.0,85.0,1.3,23.0,633.0,82.94,64.68
2016,10,9,10,15,897.5,86.5,1.35,23.0,659.5,99.7,63.42
2016,10,9,10,30,906.0,88.0,1.4,23.0,686.0,159.38,88.32
2016,10,9,10,45,910.0,89.5,1.45,23.5,704.5,218.83,129.08
2016,10,9,11,0,914.0,91.0,1.5,24.0,723.0,278.04,176.94
2016,10,9,11,15,917.0,91.5,1.6,24.0,734.0,335.77,226.87
2016,10,9,11,30,920.0,92.0,1.7,24.0,745.0,392.62,276.66
2016,10,9,11,45,918.5,93.5,1.85,24.5,747.5,447.39,323.86
2016,10,9,12,0,917.0,95.0,2.0,25.0,750.0,500.4,368.55
2016,10,9,12,15,915.0,94.5,2.1,25.0,745.0,549.52,409.77
2016,10,9,12,30,913.0,94.0,2.2,25.0,740.0,596.34,448.26
2016,10,9,12,45,905.5,95.0,2.3,25.0,726.0,638.74,482.66
2016,10,9,13,0,898.0,96.0,2.4,25.0,712.0,678.1,514.14
2016,10,9,13,15,891.5,95.0,2.45,24.5,691.0,713.05,542.77
2016,10,9,13,30,885.0,94.0,2.5,24.0,670.0,744.7,568.76
2016,10,9,13,45,873.5,93.0,2.6,24.0,641.5,769.21,587.26
2016,10,9,14,0,862.0,92.0,2.7,24.0,613.0,798.03,608.89
