Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,848.0,90.0,2.7,23.5,578.0,812.5,621.19
2016,10,9,14,30,834.0,88.0,2.7,23.0,543.0,822.96,630.98
2016,10,9,14,45,814.5,85.5,2.75,23.0,502.5,824.15,633.6
2016,10,9,15,0,795.0,83.0,2.8,23.0,462.0,821.26,633.51
2016,10,9,15,15,769.0,79.0,2.75,22.5,416.5,806.84,625.89
2016,10,9,15,30,743.0,75.0,2.7,22.0,371.0,788.5,615.35
2016,10,9,15,45,705.5,70.5,2.7,21.5,323.0,755.5,594.11
2016,10,9,16,0,668.0,66.0,2.7,21.0,275.0,726.32,574.76
2016,10,9,16,15,613.0,60.0,2.6,20.5,225.5,670.47,533.68
2016,10,9,16,30,558.0,54.0,2.5,20.0,176.0,612.51,488.71
2016,10,9,16,45,470.5,45.0,2.45,19.5,129.0,520.69,415.0
2016,10,9,17,0,383.0,36.0,2.4,19.0,82.0,429.34,334.97
2016,10,9,17,15,191.5,24.0,2.3,18.5,47.0,235.2,119.91
2016,10,9,17,30,0.0,12.0,2.2,18.0,12.0,9.44,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.0,1.8,13.0,4.0,3.15,0.0
2016,10,10,6,30,0.0,8.0,1.9,13.0,8.0,6.29,0.0
2016,10,10,6,45,0.0,24.0,2.0,13.5,24.0,18.28,8.87
2016,10,10,7,0,0.0,40.0,2.1,14.0,40.0,30.02,20.51
2016,10,10,7,15,0.0,59.5,2.05,14.0,59.5,43.95,33.34
2016,10,10,7,30,0.0,79.0,2.0,14.0,79.0,57.73,45.92
2016,10,10,7,45,4.5,97.5,2.0,14.5,99.0,70.81,57.58
2016,10,10,8,0,9.0,116.0,2.0,15.0,119.0,83.79,68.91
2016,10,10,8,15,7.0,128.5,1.9,15.0,131.0,92.87,76.75
2016,10,10,8,30,5.0,141.0,1.8,15.0,143.0,101.84,84.38
2016,10,10,8,45,37.0,173.5,1.7,15.5,191.5,118.91,98.75
2016,10,10,9,0,69.0,206.0,1.6,16.0,240.0,138.21,114.79
2016,10,10,9,15,125.5,228.0,1.6,16.0,295.5,147.0,121.92
2016,10,10,9,30,182.0,250.0,1.6,16.0,351.0,159.8,132.45
2016,10,10,9,45,157.0,266.0,1.6,16.5,357.0,167.5,138.35
2016,10,10,10,0,132.0,282.0,1.6,17.0,363.0,174.87,143.95
2016,10,10,10,15,261.0,275.5,1.6,17.0,444.0,173.33,132.88
2016,10,10,10,30,390.0,269.0,1.6,17.0,525.0,207.69,148.58
2016,10,10,10,45,355.0,287.0,1.65,17.5,525.0,244.18,175.95
2016,10,10,11,0,320.0,305.0,1.7,18.0,525.0,277.14,203.6
2016,10,10,11,15,276.5,319.0,1.75,18.0,511.5,301.71,226.13
2016,10,10,11,30,233.0,333.0,1.8,18.0,498.0,321.54,244.63
2016,10,10,11,45,233.5,334.0,1.85,18.5,500.0,343.58,262.93
2016,10,10,12,0,234.0,335.0,1.9,19.0,502.0,365.21,280.65
2016,10,10,12,15,234.0,333.0,1.95,19.0,498.5,383.91,296.47
2016,10,10,12,30,234.0,331.0,2.0,19.0,495.0,401.94,311.6
2016,10,10,12,45,229.5,326.0,2.15,19.0,485.0,414.13,322.38
2016,10,10,13,0,225.0,321.0,2.3,19.0,475.0,425.08,332.11
2016,10,10,13,15,541.5,213.5,2.35,19.0,567.5,586.45,458.77
2016,10,10,13,30,858.0,106.0,2.4,19.0,660.0,742.24,577.89
2016,10,10,13,45,841.0,107.0,2.45,19.0,631.0,764.87,594.84
2016,10,10,14,0,824.0,108.0,2.5,19.0,602.0,783.42,609.26
2016,10,10,14,15,809.0,105.5,2.55,18.5,567.0,795.8,620.66
2016,10,10,14,30,794.0,103.0,2.6,18.0,532.0,804.15,629.43
2016,10,10,14,45,766.5,102.0,2.65,18.0,490.5,804.93,631.79
2016,10,10,15,0,739.0,101.0,2.7,18.0,449.0,797.05,628.06
2016,10,10,15,15,710.0,96.5,2.75,17.5,404.0,779.62,618.6
2016,10,10,15,30,681.0,92.0,2.8,17.0,359.0,758.38,606.11
2016,10,10,15,45,634.0,87.0,2.85,16.5,310.5,716.83,577.96
2016,10,10,16,0,587.0,82.0,2.9,16.0,262.0,671.84,546.08
2016,10,10,16,15,526.0,73.5,2.8,15.5,213.5,607.37,496.86
2016,10,10,16,30,465.0,65.0,2.7,15.0,165.0,540.48,443.27
2016,10,10,16,45,371.5,53.0,2.65,15.0,119.5,439.54,359.11
2016,10,10,17,0,278.0,41.0,2.6,15.0,74.0,345.12,273.75
2016,10,10,17,15,139.0,20.5,2.5,14.5,37.0,180.95,72.0
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,56.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,10,11,6,30,113.0,15.0,1.5,13.0,20.0,11.8,0.0
2016,10,11,6,45,243.0,29.0,1.6,13.5,57.5,23.76,12.83
2016,10,11,7,0,373.0,43.0,1.7,14.0,95.0,35.28,25.02
2016,10,11,7,15,456.0,52.5,1.7,14.0,141.5,42.8,32.29
2016,10,11,7,30,539.0,62.0,1.7,14.0,188.0,50.33,39.33
2016,10,11,7,45,275.5,89.5,1.75,14.0,154.5,64.05,51.69
2016,10,11,8,0,12.0,117.0,1.8,14.0,121.0,84.33,69.66
2016,10,11,8,15,17.0,134.5,1.8,14.0,141.0,96.59,80.33
2016,10,11,8,30,22.0,152.0,1.8,14.0,161.0,108.74,90.76
2016,10,11,8,45,14.0,158.0,1.8,14.5,164.0,113.57,94.52
2016,10,11,9,0,6.0,164.0,1.8,15.0,167.0,118.21,98.09
2016,10,11,9,15,72.5,206.0,1.75,15.0,246.0,139.48,116.09
2016,10,11,9,30,139.0,248.0,1.7,15.0,325.0,157.73,131.29
2016,10,11,9,45,163.0,263.5,1.7,15.5,359.0,166.38,138.02
2016,10,11,10,0,187.0,279.0,1.7,16.0,393.0,174.82,144.55
2016,10,11,10,15,186.0,292.0,1.65,16.0,409.5,185.66,144.43
2016,10,11,10,30,185.0,305.0,1.6,16.0,426.0,211.8,160.17
2016,10,11,10,45,185.5,314.0,1.55,16.5,438.5,236.27,177.67
2016,10,11,11,0,186.0,323.0,1.5,17.0,451.0,260.9,196.87
2016,10,11,11,15,375.0,274.5,1.5,17.0,536.0,300.35,222.57
2016,10,11,11,30,564.0,226.0,1.5,17.0,621.0,361.23,267.86
2016,10,11,11,45,564.5,227.0,1.5,17.5,623.5,401.85,302.45
2016,10,11,12,0,565.0,228.0,1.5,18.0,626.0,441.53,335.62
2016,10,11,12,15,562.5,227.5,1.55,18.0,622.0,477.45,366.02
2016,10,11,12,30,560.0,227.0,1.6,18.0,618.0,511.74,394.56
2016,10,11,12,45,542.0,230.0,1.65,18.0,602.5,538.03,416.54
2016,10,11,13,0,524.0,233.0,1.7,18.0,587.0,561.27,435.81
2016,10,11,13,15,570.5,207.0,1.85,18.0,582.0,598.97,466.9
2016,10,11,13,30,617.0,181.0,2.0,18.0,577.0,643.75,502.86
2016,10,11,13,45,572.0,186.5,2.15,18.0,541.5,636.14,499.28
2016,10,11,14,0,527.0,192.0,2.3,18.0,506.0,631.12,497.48
2016,10,11,14,15,408.0,208.5,2.45,17.5,443.0,572.9,455.32
2016,10,11,14,30,289.0,225.0,2.6,17.0,380.0,490.42,393.64
2016,10,11,14,45,441.5,173.0,2.8,17.0,389.0,595.47,479.74
2016,10,11,15,0,594.0,121.0,3.0,17.0,398.0,691.91,556.52
2016,10,11,15,15,642.5,103.5,3.1,16.5,376.0,726.42,584.57
2016,10,11,15,30,691.0,86.0,3.2,16.0,354.0,757.79,610.67
2016,10,11,15,45,650.5,80.5,3.35,16.0,306.5,721.63,585.11
2016,10,11,16,0,610.0,75.0,3.5,16.0,259.0,682.22,556.37
2016,10,11,16,15,548.5,67.0,3.5,15.5,210.0,618.23,507.4
2016,10,11,16,30,487.0,59.0,3.5,15.0,161.0,552.09,454.08
2016,10,11,16,45,391.5,48.5,3.5,15.0,116.0,452.23,369.92
2016,10,11,17,0,296.0,38.0,3.5,15.0,71.0,352.61,278.08
2016,10,11,17,15,148.0,19.0,3.45,14.5,35.5,183.08,42.67
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,47.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,10,12,6,30,95.0,14.0,2.0,12.0,18.0,11.02,0.0
2016,10,12,6,45,228.0,28.5,1.95,12.5,55.0,23.33,12.1
2016,10,12,7,0,361.0,43.0,1.9,13.0,92.0,35.28,25.05
2016,10,12,7,15,445.0,53.0,1.75,13.0,138.5,43.17,32.72
2016,10,12,7,30,529.0,63.0,1.6,13.0,185.0,51.08,40.14
2016,10,12,7,45,587.5,69.5,1.45,13.5,234.0,56.0,44.62
2016,10,12,8,0,646.0,76.0,1.3,14.0,283.0,60.96,48.97
2016,10,12,8,15,328.0,109.5,1.4,14.0,215.0,76.76,62.89
2016,10,12,8,30,10.0,143.0,1.5,14.0,147.0,102.93,85.71
2016,10,12,8,45,5.0,147.0,1.6,14.5,149.0,106.47,88.37
2016,10,12,9,0,0.0,151.0,1.7,15.0,151.0,109.83,90.87
2016,10,12,9,15,10.0,177.0,1.9,15.0,182.5,127.2,105.62
2016,10,12,9,30,20.0,203.0,2.1,15.0,214.0,144.2,119.93
2016,10,12,9,45,88.0,240.5,2.3,15.5,293.0,159.79,132.7
2016,10,12,10,0,156.0,278.0,2.5,16.0,372.0,173.47,143.75
2016,10,12,10,15,127.5,287.5,2.7,16.0,367.0,180.78,141.72
2016,10,12,10,30,99.0,297.0,2.9,16.0,362.0,205.26,158.86
2016,10,12,10,45,135.0,309.5,3.1,16.0,400.5,225.29,172.45
2016,10,12,11,0,171.0,322.0,3.3,16.0,439.0,256.62,196.18
2016,10,12,11,15,115.5,315.0,3.3,16.0,395.0,255.1,197.89
2016,10,12,11,30,60.0,308.0,3.3,16.0,351.0,245.99,192.97
2016,10,12,11,45,188.0,311.0,3.35,16.0,443.5,309.02,241.29
2016,10,12,12,0,316.0,314.0,3.4,16.0,536.0,389.49,304.29
2016,10,12,12,15,323.0,310.0,3.3,16.0,535.5,415.5,326.21
2016,10,12,12,30,330.0,306.0,3.2,16.0,535.0,441.18,347.79
2016,10,12,12,45,400.0,277.5,3.15,16.5,550.0,482.87,381.38
2016,10,12,13,0,470.0,249.0,3.1,17.0,565.0,539.62,426.05
2016,10,12,13,15,451.5,247.5,3.2,17.0,543.5,553.65,438.33
2016,10,12,13,30,433.0,246.0,3.3,17.0,522.0,564.56,448.25
2016,10,12,13,45,369.5,248.5,3.4,17.0,477.0,527.6,421.3
2016,10,12,14,0,306.0,251.0,3.5,17.0,432.0,500.12,400.88
2016,10,12,14,15,253.0,242.5,3.7,16.5,386.0,465.08,375.31
2016,10,12,14,30,200.0,234.0,3.9,16.0,340.0,407.57,331.62
2016,10,12,14,45,168.0,216.5,4.1,16.0,301.0,372.48,304.58
2016,10,12,15,0,136.0,199.0,4.3,16.0,262.0,335.1,275.17
2016,10,12,15,15,430.5,136.0,4.15,16.0,306.5,567.02,467.86
2016,10,12,15,30,725.0,73.0,4.0,16.0,351.0,763.33,619.56
2016,10,12,15,45,689.0,67.5,3.85,16.0,303.5,736.6,598.51
2016,10,12,16,0,653.0,62.0,3.7,16.0,256.0,701.43,571.6
2016,10,12,16,15,594.5,56.0,3.45,15.5,207.5,642.99,525.97
2016,10,12,16,30,536.0,50.0,3.2,15.0,159.0,582.66,476.39
2016,10,12,16,45,441.0,41.0,3.0,14.5,114.0,485.59,394.8
2016,10,12,17,0,346.0,32.0,2.8,14.0,69.0,389.72,303.31
2016,10,12,17,15,173.0,16.0,2.8,13.5,34.5,201.06,0.0
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,12.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,12.0,17.0,13.38,0.0
2016,10,13,6,45,188.0,27.5,2.45,12.5,52.0,20.92,9.73
2016,10,13,7,0,376.0,38.0,2.5,13.0,87.0,31.25,21.47
2016,10,13,7,15,446.0,48.0,2.6,13.0,131.0,39.2,29.15
2016,10,13,7,30,516.0,58.0,2.7,13.0,175.0,47.08,36.54
2016,10,13,7,45,567.0,64.5,2.8,13.5,221.5,52.01,41.05
2016,10,13,8,0,618.0,71.0,2.9,14.0,268.0,56.95,45.4
2016,10,13,8,15,658.0,73.0,2.8,14.0,312.0,58.5,46.72
2016,10,13,8,30,698.0,75.0,2.7,14.0,356.0,65.12,52.48
2016,10,13,8,45,594.5,114.5,2.6,14.5,372.0,84.87,69.61
2016,10,13,9,0,491.0,154.0,2.5,15.0,388.0,105.13,86.92
2016,10,13,9,15,495.0,167.5,2.4,15.5,420.5,112.36,92.73
2016,10,13,9,30,499.0,181.0,2.3,16.0,453.0,119.33,98.3
2016,10,13,9,45,529.5,182.0,2.2,16.5,486.0,119.62,98.11
2016,10,13,10,0,560.0,183.0,2.1,17.0,519.0,120.01,98.04
2016,10,13,10,15,492.5,217.5,2.05,17.0,522.0,143.47,107.9
2016,10,13,10,30,425.0,252.0,2.0,17.0,525.0,194.81,137.85
2016,10,13,10,45,499.0,232.0,2.0,17.5,561.5,229.09,158.36
2016,10,13,11,0,573.0,212.0,2.0,18.0,598.0,270.6,188.9
2016,10,13,11,15,537.5,229.5,2.0,18.0,596.0,313.87,227.5
2016,10,13,11,30,502.0,247.0,2.0,18.0,594.0,353.25,262.92
2016,10,13,11,45,511.0,241.5,2.05,18.0,596.5,389.59,294.62
2016,10,13,12,0,520.0,236.0,2.1,18.0,599.0,425.62,325.73
2016,10,13,12,15,492.5,248.0,2.15,18.0,589.5,456.77,352.66
2016,10,13,12,30,465.0,260.0,2.2,18.0,580.0,484.53,376.2
2016,10,13,12,45,495.5,242.5,2.25,18.5,578.0,518.86,403.84
2016,10,13,13,0,526.0,225.0,2.3,19.0,576.0,553.28,431.24
2016,10,13,13,15,551.0,208.0,2.3,19.0,565.5,584.17,456.4
2016,10,13,13,30,576.0,191.0,2.3,19.0,555.0,614.01,480.67
2016,10,13,13,45,544.5,192.5,2.35,19.0,524.0,618.8,485.67
2016,10,13,14,0,513.0,194.0,2.4,19.0,493.0,619.62,487.75
2016,10,13,14,15,533.0,175.0,2.45,18.5,469.5,636.87,504.02
2016,10,13,14,30,553.0,156.0,2.5,18.0,446.0,651.79,518.58
2016,10,13,14,45,471.5,160.5,2.55,18.0,394.5,604.82,484.03
2016,10,13,15,0,390.0,165.0,2.6,18.0,343.0,553.05,445.41
2016,10,13,15,15,376.5,149.0,2.6,18.0,306.5,533.79,432.49
2016,10,13,15,30,363.0,133.0,2.6,18.0,270.0,511.94,417.05
2016,10,13,15,45,342.0,117.5,2.6,18.0,232.5,481.7,394.41
2016,10,13,16,0,321.0,102.0,2.6,18.0,195.0,449.38,369.34
2016,10,13,16,15,291.0,85.0,2.6,17.5,157.5,405.39,334.32
2016,10,13,16,30,261.0,68.0,2.6,17.0,120.0,360.04,296.39
2016,10,13,16,45,207.5,51.0,2.6,17.0,85.0,293.64,238.31
2016,10,13,17,0,154.0,34.0,2.6,17.0,50.0,228.04,173.13
2016,10,13,17,15,77.0,17.0,2.55,16.5,25.0,116.11,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.5,7.45,15.5,2.5,1.89,0.0
2016,10,14,7,0,0.0,5.0,7.5,16.0,5.0,3.78,0.0
2016,10,14,7,15,0.0,8.0,7.4,16.0,8.0,6.06,0.0
2016,10,14,7,30,0.0,11.0,7.3,16.0,11.0,8.34,1.74
2016,10,14,7,45,0.0,14.0,7.25,16.0,14.0,10.63,3.82
2016,10,14,8,0,0.0,17.0,7.2,16.0,17.0,12.93,5.88
2016,10,14,8,15,0.0,19.5,7.1,16.0,19.5,14.84,7.58
2016,10,14,8,30,0.0,22.0,7.0,16.0,22.0,16.76,9.26
2016,10,14,8,45,0.0,23.5,6.9,16.5,23.5,17.92,10.22
2016,10,14,9,0,0.0,25.0,6.8,17.0,25.0,19.08,11.18
2016,10,14,9,15,0.0,59.5,6.7,17.0,59.5,45.63,34.43
2016,10,14,9,30,0.0,94.0,6.6,17.0,94.0,72.05,57.35
2016,10,14,9,45,0.0,103.5,6.5,17.0,103.5,78.98,63.21
2016,10,14,10,0,0.0,113.0,6.4,17.0,113.0,85.85,69.01
2016,10,14,10,15,0.0,116.0,6.25,17.0,116.0,88.14,67.63
2016,10,14,10,30,0.0,119.0,6.1,17.0,119.0,90.56,69.52
2016,10,14,10,45,0.5,143.5,5.95,17.5,143.5,108.46,83.94
2016,10,14,11,0,1.0,168.0,5.8,18.0,168.0,126.59,98.42
2016,10,14,11,15,5.0,193.0,5.6,18.0,196.5,146.4,114.25
2016,10,14,11,30,9.0,218.0,5.4,18.0,225.0,167.11,130.82
2016,10,14,11,45,4.5,181.0,5.2,18.0,184.5,139.82,108.87
2016,10,14,12,0,0.0,144.0,5.0,18.0,144.0,110.75,85.37
2016,10,14,12,15,0.0,135.5,4.8,18.0,135.5,104.54,80.35
2016,10,14,12,30,0.0,127.0,4.6,18.0,127.0,98.19,75.2
2016,10,14,12,45,0.5,147.5,4.4,18.0,147.5,114.85,88.83
2016,10,14,13,0,1.0,168.0,4.2,18.0,168.0,132.1,102.9
2016,10,14,13,15,0.5,157.0,3.95,18.0,157.0,123.53,96.01
2016,10,14,13,30,0.0,146.0,3.7,18.0,146.0,114.74,88.98
2016,10,14,13,45,0.0,104.0,3.5,18.0,104.0,80.58,61.16
2016,10,14,14,0,0.0,62.0,3.3,18.0,62.0,47.61,34.05
2016,10,14,14,15,0.0,65.0,3.1,17.5,65.0,49.91,36.13
2016,10,14,14,30,0.0,68.0,2.9,17.0,68.0,52.21,38.22
2016,10,14,14,45,0.0,38.0,2.7,17.0,38.0,29.06,18.89
2016,10,14,15,0,0.0,8.0,2.5,17.0,8.0,6.09,0.0
2016,10,14,15,15,0.0,8.5,2.3,17.0,8.5,6.47,0.0
2016,10,14,15,30,0.0,9.0,2.1,17.0,9.0,6.84,0.18
2016,10,14,15,45,0.0,7.5,1.95,17.0,7.5,5.69,0.0
2016,10,14,16,0,0.0,6.0,1.8,17.0,6.0,4.55,0.0
2016,10,14,16,15,0.0,5.0,1.65,16.5,5.0,3.79,0.0
2016,10,14,16,30,0.0,4.0,1.5,16.0,4.0,3.03,0.0
2016,10,14,16,45,0.0,2.5,1.4,16.0,2.5,1.89,0.0
2016,10,14,17,0,0.0,1.0,1.3,16.0,1.0,0.75,0.0
2016,10,14,17,15,0.0,0.5,1.15,15.5,0.5,0.38,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,10.23,0.0
2016,10,15,6,45,186.0,25.0,3.6,14.5,48.0,19.08,6.92
2016,10,15,7,0,372.0,37.0,3.9,15.0,83.0,30.49,20.45
2016,10,15,7,15,458.5,45.0,4.15,15.0,128.0,36.96,26.85
2016,10,15,7,30,545.0,53.0,4.4,15.0,173.0,43.53,33.04
2016,10,15,7,45,597.0,59.0,4.7,15.5,220.0,48.28,37.37
2016,10,15,8,0,649.0,65.0,5.0,16.0,267.0,53.04,41.56
2016,10,15,8,15,324.5,85.5,5.35,16.0,186.5,61.38,48.89
2016,10,15,8,30,0.0,106.0,5.7,16.0,106.0,78.83,64.16
2016,10,15,8,45,6.0,136.5,6.1,16.5,139.5,99.57,82.0
2016,10,15,9,0,12.0,167.0,6.5,17.0,173.0,119.71,99.09
2016,10,15,9,15,82.0,203.5,6.8,17.0,247.5,137.77,114.43
2016,10,15,9,30,152.0,240.0,7.1,17.0,322.0,153.75,127.88
2016,10,15,9,45,100.5,244.0,7.45,17.5,299.5,161.36,133.87
2016,10,15,10,0,49.0,248.0,7.8,18.0,277.0,163.12,134.86
2016,10,15,10,15,36.0,244.0,7.95,18.0,266.0,162.38,134.02
2016,10,15,10,30,23.0,240.0,8.1,18.0,255.0,173.34,136.01
2016,10,15,10,45,23.5,246.0,8.3,18.0,262.0,181.22,142.03
2016,10,15,11,0,24.0,252.0,8.5,18.0,269.0,189.1,148.33
2016,10,15,11,15,25.0,258.0,8.6,18.0,275.5,197.18,154.9
2016,10,15,11,30,26.0,264.0,8.7,18.0,282.0,205.41,161.68
2016,10,15,11,45,44.5,285.0,8.8,18.0,316.0,232.09,183.06
2016,10,15,12,0,63.0,306.0,8.9,18.0,350.0,262.98,208.06
2016,10,15,12,15,118.0,314.5,8.95,18.0,395.5,310.99,246.93
2016,10,15,12,30,173.0,323.0,9.0,18.0,441.0,360.82,287.69
2016,10,15,12,45,174.5,315.5,9.05,18.0,432.5,371.44,297.28
2016,10,15,13,0,176.0,308.0,9.1,18.0,424.0,381.32,306.29
2016,10,15,13,15,230.5,291.5,9.05,18.0,438.5,417.6,337.19
2016,10,15,13,30,285.0,275.0,9.0,18.0,453.0,470.92,381.62
2016,10,15,13,45,271.0,264.0,8.95,18.0,427.0,468.06,380.39
2016,10,15,14,0,257.0,253.0,8.9,18.0,401.0,462.84,377.29
2016,10,15,14,15,152.5,232.0,8.85,18.0,318.5,354.72,289.59
2016,10,15,14,30,48.0,211.0,8.8,18.0,236.0,238.76,193.35
2016,10,15,14,45,34.5,188.5,8.8,18.0,206.0,209.33,169.47
2016,10,15,15,0,21.0,166.0,8.8,18.0,176.0,162.28,130.69
2016,10,15,15,15,12.0,146.0,8.7,17.5,151.5,138.02,110.78
2016,10,15,15,30,3.0,126.0,8.6,17.0,127.0,113.15,90.05
2016,10,15,15,45,1.5,108.0,8.5,17.0,108.5,96.67,76.27
2016,10,15,16,0,0.0,90.0,8.4,17.0,90.0,79.84,62.0
2016,10,15,16,15,0.0,71.5,8.25,16.5,71.5,63.23,47.91
2016,10,15,16,30,0.0,53.0,8.1,16.0,53.0,45.9,32.99
2016,10,15,16,45,0.0,36.5,8.0,16.0,36.5,30.24,19.32
2016,10,15,17,0,0.0,20.0,7.9,16.0,20.0,15.25,5.71
2016,10,15,17,15,0.0,10.0,7.8,16.0,10.0,7.87,0.0
2016,10,15,17,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,9.44,0.0
2016,10,16,6,45,180.5,24.0,4.35,15.0,45.5,18.32,5.49
2016,10,16,7,0,361.0,36.0,4.5,15.0,79.0,29.65,19.63
2016,10,16,7,15,448.0,44.0,4.45,15.0,123.5,36.12,26.07
2016,10,16,7,30,535.0,52.0,4.4,15.0,168.0,42.69,32.27
2016,10,16,7,45,582.5,59.0,4.35,15.5,214.0,48.15,37.24
2016,10,16,8,0,630.0,66.0,4.3,16.0,260.0,53.55,42.01
2016,10,16,8,15,315.0,94.5,4.3,16.0,191.5,67.11,53.96
2016,10,16,8,30,0.0,123.0,4.3,16.0,123.0,89.81,73.79
2016,10,16,8,45,0.0,80.5,4.35,16.5,80.5,61.7,48.84
2016,10,16,9,0,0.0,38.0,4.4,17.0,38.0,29.05,19.98
2016,10,16,9,15,0.0,76.0,4.45,17.0,76.0,58.39,45.62
2016,10,16,9,30,0.0,114.0,4.5,17.0,114.0,86.06,69.51
2016,10,16,9,45,0.0,97.0,4.55,17.0,97.0,74.31,59.17
2016,10,16,10,0,0.0,80.0,4.6,17.0,80.0,61.55,48.02
2016,10,16,10,15,0.0,61.0,4.6,17.0,61.0,46.87,35.21
2016,10,16,10,30,0.0,42.0,4.6,17.0,42.0,32.23,21.26
2016,10,16,10,45,3.5,122.0,4.7,17.5,124.0,93.48,71.59
2016,10,16,11,0,7.0,202.0,4.8,18.0,206.0,151.52,118.38
2016,10,16,11,15,3.5,167.0,4.85,18.0,169.0,127.26,98.77
2016,10,16,11,30,0.0,132.0,4.9,18.0,132.0,101.08,77.58
2016,10,16,11,45,0.0,95.0,4.95,18.0,95.0,73.3,54.86
2016,10,16,12,0,0.0,58.0,5.0,18.0,58.0,44.63,31.29
2016,10,16,12,15,20.0,169.0,5.15,18.0,183.0,143.29,111.99
2016,10,16,12,30,40.0,280.0,5.3,18.0,308.0,246.7,195.19
2016,10,16,12,45,20.0,157.0,5.5,18.0,171.0,138.73,108.54
2016,10,16,13,0,0.0,34.0,5.7,18.0,34.0,26.09,16.01
2016,10,16,13,15,0.0,45.5,5.95,18.0,45.5,34.93,23.39
2016,10,16,13,30,0.0,57.0,6.2,18.0,57.0,43.78,30.77
2016,10,16,13,45,0.0,70.5,6.45,18.0,70.5,54.2,39.47
2016,10,16,14,0,0.0,84.0,6.7,18.0,84.0,64.64,48.21
2016,10,16,14,15,19.0,144.0,6.8,18.0,153.5,130.72,103.63
2016,10,16,14,30,38.0,204.0,6.9,18.0,223.0,223.15,180.21
2016,10,16,14,45,132.5,194.0,7.0,18.0,253.5,316.43,259.72
2016,10,16,15,0,227.0,184.0,7.1,18.0,284.0,414.29,342.22
2016,10,16,15,15,141.5,164.0,7.0,17.5,224.5,307.22,254.52
2016,10,16,15,30,56.0,144.0,6.9,17.0,165.0,198.15,162.88
2016,10,16,15,45,48.5,124.5,6.85,17.0,141.0,174.82,143.57
2016,10,16,16,0,41.0,105.0,6.8,17.0,117.0,150.78,123.2
2016,10,16,16,15,31.0,85.0,6.7,16.5,93.0,122.98,99.35
2016,10,16,16,30,21.0,65.0,6.6,16.0,69.0,94.11,74.14
2016,10,16,16,45,10.5,45.5,6.5,16.0,47.5,54.75,39.81
2016,10,16,17,0,0.0,26.0,6.4,16.0,26.0,24.02,11.63
2016,10,16,17,15,0.0,13.0,6.4,15.5,13.0,10.23,0.0
2016,10,16,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,11.0,5.0,1.9,13.0,5.0,0.0,0.0
2016,10,17,6,30,22.0,10.0,1.9,13.0,10.0,7.87,0.0
2016,10,17,6,45,154.0,26.0,1.9,13.5,42.5,19.68,5.16
2016,10,17,7,0,286.0,42.0,1.9,14.0,75.0,31.88,21.54
2016,10,17,7,15,380.5,52.5,1.9,14.0,119.5,42.65,31.9
2016,10,17,7,30,475.0,63.0,1.9,14.0,164.0,50.91,39.7
2016,10,17,7,45,542.0,69.0,1.95,14.5,212.0,55.4,43.85
2016,10,17,8,0,609.0,75.0,2.0,15.0,260.0,60.01,47.92
2016,10,17,8,15,649.0,80.0,1.95,15.0,306.0,63.57,51.05
2016,10,17,8,30,689.0,85.0,1.9,15.0,352.0,67.15,54.11
2016,10,17,8,45,723.0,87.0,1.9,15.5,395.5,68.57,55.11
2016,10,17,9,0,757.0,89.0,1.9,16.0,439.0,75.83,61.19
2016,10,17,9,15,776.5,92.0,1.9,16.0,477.0,77.85,62.78
2016,10,17,9,30,796.0,95.0,1.9,16.0,515.0,79.86,64.36
2016,10,17,9,45,813.0,96.0,1.9,16.5,548.0,80.44,64.58
2016,10,17,10,0,830.0,97.0,1.9,17.0,581.0,81.06,64.86
2016,10,17,10,15,839.5,98.5,1.95,17.0,606.5,86.58,69.49
2016,10,17,10,30,849.0,100.0,2.0,17.0,632.0,143.7,82.8
2016,10,17,10,45,859.0,99.5,2.05,17.5,650.5,200.21,120.35
2016,10,17,11,0,869.0,99.0,2.1,18.0,669.0,261.91,170.24
2016,10,17,11,15,872.0,99.5,2.15,18.0,679.5,316.75,218.68
2016,10,17,11,30,875.0,100.0,2.2,18.0,690.0,370.76,267.37
2016,10,17,11,45,877.5,99.5,2.3,18.0,693.0,422.74,314.23
2016,10,17,12,0,880.0,99.0,2.4,18.0,696.0,473.35,359.16
2016,10,17,12,15,878.0,98.5,2.45,18.0,690.0,520.18,400.09
2016,10,17,12,30,876.0,98.0,2.5,18.0,684.0,564.78,438.28
2016,10,17,12,45,876.0,95.5,2.65,18.0,671.5,606.31,473.67
2016,10,17,13,0,876.0,93.0,2.8,18.0,659.0,645.32,506.51
2016,10,17,13,15,869.0,91.5,2.85,18.0,638.5,677.99,533.69
2016,10,17,13,30,862.0,90.0,2.9,18.0,618.0,707.38,558.04
2016,10,17,13,45,852.5,88.0,3.0,18.0,590.0,737.92,582.45
2016,10,17,14,0,843.0,86.0,3.1,18.0,562.0,758.7,598.95
2016,10,17,14,15,828.0,84.0,3.15,18.0,527.5,771.44,609.56
2016,10,17,14,30,813.0,82.0,3.2,18.0,493.0,780.24,617.51
2016,10,17,14,45,792.0,79.5,3.3,18.0,453.0,779.56,618.94
2016,10,17,15,0,771.0,77.0,3.4,18.0,413.0,774.88,617.51
2016,10,17,15,15,742.0,73.5,3.4,17.5,369.0,758.24,607.83
2016,10,17,15,30,713.0,70.0,3.4,17.0,325.0,737.75,594.96
2016,10,17,15,45,669.5,65.5,3.45,17.0,278.0,706.4,572.31
2016,10,17,16,0,626.0,61.0,3.5,17.0,231.0,666.47,541.9
2016,10,17,16,15,560.5,54.5,3.4,16.5,183.5,602.14,491.22
2016,10,17,16,30,495.0,48.0,3.3,16.0,136.0,535.99,436.16
2016,10,17,16,45,385.5,38.0,3.25,15.5,93.5,427.4,343.28
2016,10,17,17,0,276.0,28.0,3.2,15.0,51.0,315.38,213.04
2016,10,17,17,15,138.0,14.0,3.15,14.5,25.5,123.2,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.5,18.0,3.05,12.5,38.0,14.57,1.21
2016,10,18,7,0,353.0,36.0,3.1,13.0,76.0,29.72,19.65
2016,10,18,7,15,446.5,45.0,3.3,13.5,121.5,37.01,26.95
2016,10,18,7,30,540.0,54.0,3.5,14.0,167.0,44.38,33.86
2016,10,18,7,45,607.5,58.0,3.7,14.5,216.0,47.72,37.0
2016,10,18,8,0,675.0,62.0,3.9,15.0,265.0,51.24,40.13
2016,10,18,8,15,712.0,66.0,4.0,15.0,311.5,58.9,46.92
2016,10,18,8,30,749.0,70.0,4.1,15.0,358.0,62.32,49.86
2016,10,18,8,45,779.0,72.0,4.2,15.5,401.5,64.13,51.23
2016,10,18,9,0,809.0,74.0,4.3,16.0,445.0,65.99,52.61
2016,10,18,9,15,827.5,76.5,4.3,16.0,483.5,67.98,54.22
2016,10,18,9,30,846.0,79.0,4.3,16.0,522.0,69.95,55.8
2016,10,18,9,45,862.0,79.5,4.3,16.5,555.0,78.23,62.75
2016,10,18,10,0,878.0,80.0,4.3,17.0,588.0,79.22,63.34
2016,10,18,10,15,887.5,81.5,4.2,17.0,614.0,83.98,67.33
2016,10,18,10,30,897.0,83.0,4.1,17.0,640.0,142.47,80.76
2016,10,18,10,45,903.0,83.5,4.05,17.5,658.5,200.35,119.11
2016,10,18,11,0,909.0,84.0,4.0,18.0,677.0,258.12,166.39
2016,10,18,11,15,912.0,84.5,3.9,18.0,687.5,314.77,216.95
2016,10,18,11,30,915.0,85.0,3.8,18.0,698.0,370.51,267.79
2016,10,18,11,45,918.0,84.5,3.75,18.0,701.0,424.32,316.78
2016,10,18,12,0,921.0,84.0,3.7,18.0,704.0,476.71,363.7
2016,10,18,12,15,919.5,83.5,3.75,18.0,698.5,525.31,406.77
2016,10,18,12,30,918.0,83.0,3.8,18.0,693.0,571.62,446.99
2016,10,18,12,45,914.5,82.0,3.85,18.5,679.5,613.84,482.26
2016,10,18,13,0,911.0,81.0,3.9,19.0,666.0,653.23,514.48
2016,10,18,13,15,904.0,80.0,3.95,19.0,645.0,687.34,543.04
2016,10,18,13,30,897.0,79.0,4.0,19.0,624.0,718.09,568.67
2016,10,18,13,45,886.5,78.0,4.1,19.0,595.5,742.87,588.59
2016,10,18,14,0,876.0,77.0,4.2,19.0,567.0,763.96,605.42
2016,10,18,14,15,861.5,75.0,4.3,19.0,532.0,777.07,616.55
2016,10,18,14,30,847.0,73.0,4.4,19.0,497.0,786.29,625.19
2016,10,18,14,45,823.0,71.5,4.5,19.0,456.0,793.15,632.28
2016,10,18,15,0,799.0,70.0,4.6,19.0,415.0,787.59,630.22
2016,10,18,15,15,770.5,67.0,4.65,18.5,370.5,772.33,621.8
2016,10,18,15,30,742.0,64.0,4.7,18.0,326.0,753.23,610.09
2016,10,18,15,45,696.5,60.0,4.8,18.0,278.0,714.48,581.72
2016,10,18,16,0,651.0,56.0,4.9,18.0,230.0,672.29,549.28
2016,10,18,16,15,586.0,50.0,4.9,17.5,182.5,616.22,504.51
2016,10,18,16,30,521.0,44.0,4.9,17.0,135.0,551.58,449.87
2016,10,18,16,45,408.5,34.5,4.9,16.5,91.5,441.54,354.07
2016,10,18,17,0,296.0,25.0,4.9,16.0,48.0,325.46,205.25
2016,10,18,17,15,148.0,12.5,5.0,15.5,24.0,129.68,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,217.0,15.0,2.8,12.5,39.0,12.22,0.0
2016,10,19,7,0,434.0,30.0,2.8,13.0,78.0,25.13,15.63
2016,10,19,7,15,521.0,37.0,2.9,13.5,123.5,33.76,24.06
2016,10,19,7,30,608.0,44.0,3.0,14.0,169.0,40.3,30.23
2016,10,19,7,45,661.5,48.5,3.1,14.5,217.0,44.51,34.14
2016,10,19,8,0,715.0,53.0,3.2,15.0,265.0,48.79,37.96
2016,10,19,8,15,749.0,56.5,3.2,15.0,311.0,52.05,40.85
2016,10,19,8,30,783.0,60.0,3.2,15.0,357.0,55.31,43.66
2016,10,19,8,45,807.5,62.5,3.2,15.5,400.0,57.66,45.54
2016,10,19,9,0,832.0,65.0,3.2,16.0,443.0,66.46,53.05
2016,10,19,9,15,849.0,67.0,3.15,16.5,481.0,68.78,54.82
2016,10,19,9,30,866.0,69.0,3.1,17.0,519.0,71.01,56.51
2016,10,19,9,45,878.5,70.5,3.05,17.5,551.0,72.72,57.74
2016,10,19,10,0,891.0,72.0,3.0,18.0,583.0,74.35,58.9
2016,10,19,10,15,899.0,73.5,2.95,18.0,608.5,77.71,61.68
2016,10,19,10,30,907.0,75.0,2.9,18.0,634.0,136.46,75.59
2016,10,19,10,45,910.5,76.5,2.9,18.5,651.5,194.95,113.91
2016,10,19,11,0,914.0,78.0,2.9,19.0,669.0,253.09,161.12
2016,10,19,11,15,917.0,78.5,2.85,19.0,679.5,309.77,211.27
2016,10,19,11,30,920.0,79.0,2.8,19.0,690.0,365.53,261.72
2016,10,19,11,45,736.0,148.5,2.75,19.5,638.5,401.76,299.34
2016,10,19,12,0,552.0,218.0,2.7,20.0,587.0,419.46,319.26
2016,10,19,12,15,557.5,212.0,2.75,20.0,582.5,453.51,348.83
2016,10,19,12,30,563.0,206.0,2.8,20.0,578.0,486.38,376.92
2016,10,19,12,45,559.5,203.0,2.9,20.5,566.0,515.34,400.89
2016,10,19,13,0,556.0,200.0,3.0,21.0,554.0,542.2,422.8
2016,10,19,13,15,721.5,139.5,3.05,21.0,583.5,631.38,493.13
2016,10,19,13,30,887.0,79.0,3.1,21.0,613.0,708.78,554.53
2016,10,19,13,45,878.5,77.0,3.2,21.0,585.5,733.54,574.01
2016,10,19,14,0,870.0,75.0,3.3,21.0,558.0,754.71,590.69
2016,10,19,14,15,856.0,73.5,3.4,20.5,523.5,768.55,603.39
2016,10,19,14,30,842.0,72.0,3.5,20.0,489.0,778.58,613.56
