Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,822.0,69.5,3.6,20.0,449.0,787.32,621.77
2016,10,19,15,0,802.0,67.0,3.7,20.0,409.0,783.84,621.11
2016,10,19,15,15,774.0,64.0,3.7,19.5,365.0,769.05,612.81
2016,10,19,15,30,746.0,61.0,3.7,19.0,321.0,750.47,601.34
2016,10,19,15,45,704.5,57.0,3.7,19.0,273.5,715.36,575.61
2016,10,19,16,0,663.0,53.0,3.7,19.0,226.0,676.9,546.03
2016,10,19,16,15,598.5,47.0,3.55,18.0,179.0,613.2,496.56
2016,10,19,16,30,534.0,41.0,3.4,17.0,132.0,556.93,449.44
2016,10,19,16,45,425.0,32.0,3.3,16.5,89.0,450.97,356.86
2016,10,19,17,0,316.0,23.0,3.2,16.0,46.0,335.98,189.94
2016,10,19,17,15,158.0,11.5,3.2,15.5,23.0,136.49,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,210.5,15.0,2.4,13.5,37.5,12.22,0.0
2016,10,20,7,0,421.0,30.0,2.5,14.0,75.0,25.09,15.38
2016,10,20,7,15,512.5,38.0,2.6,14.0,121.5,31.85,22.3
2016,10,20,7,30,604.0,46.0,2.7,14.0,168.0,41.98,31.69
2016,10,20,7,45,661.0,51.0,2.85,14.5,217.0,46.57,35.96
2016,10,20,8,0,718.0,56.0,3.0,15.0,266.0,51.22,40.12
2016,10,20,8,15,753.5,59.5,2.85,15.5,313.0,54.44,42.88
2016,10,20,8,30,789.0,63.0,2.7,16.0,360.0,57.67,45.57
2016,10,20,8,45,815.0,65.5,2.55,16.5,403.5,59.99,47.41
2016,10,20,9,0,841.0,68.0,2.4,17.0,447.0,62.3,49.21
2016,10,20,9,15,858.5,70.5,2.4,17.5,485.5,71.26,56.77
2016,10,20,9,30,876.0,73.0,2.4,18.0,524.0,73.82,58.72
2016,10,20,9,45,892.0,73.0,2.4,18.5,557.0,74.61,59.14
2016,10,20,10,0,908.0,73.0,2.4,19.0,590.0,75.35,59.54
2016,10,20,10,15,916.0,74.0,2.4,19.5,615.5,76.91,60.64
2016,10,20,10,30,924.0,75.0,2.4,20.0,641.0,136.3,74.75
2016,10,20,10,45,929.0,76.0,2.4,20.5,659.5,195.61,112.76
2016,10,20,11,0,934.0,77.0,2.4,21.0,678.0,254.7,160.01
2016,10,20,11,15,937.0,77.5,2.45,21.0,688.0,312.43,210.54
2016,10,20,11,30,940.0,78.0,2.5,21.0,698.0,369.22,261.44
2016,10,20,11,45,940.0,78.0,2.6,21.5,700.0,423.3,309.51
2016,10,20,12,0,940.0,78.0,2.7,22.0,702.0,475.63,355.14
2016,10,20,12,15,804.0,123.0,2.75,22.0,654.0,501.52,380.92
2016,10,20,12,30,668.0,168.0,2.8,22.0,606.0,513.51,394.15
2016,10,20,12,45,665.0,165.5,2.85,22.5,593.5,547.49,421.98
2016,10,20,13,0,662.0,163.0,2.9,23.0,581.0,579.15,447.3
2016,10,20,13,15,659.5,157.5,2.95,23.0,562.5,605.89,469.5
2016,10,20,13,30,657.0,152.0,3.0,23.0,544.0,629.94,489.45
2016,10,20,13,45,654.0,144.0,3.05,23.5,519.0,648.38,504.22
2016,10,20,14,0,651.0,136.0,3.1,24.0,494.0,663.76,516.62
2016,10,20,14,15,756.0,103.0,3.1,23.5,494.0,732.96,570.37
2016,10,20,14,30,861.0,70.0,3.1,23.0,494.0,788.98,612.47
2016,10,20,14,45,841.0,68.0,3.15,23.0,453.0,798.59,620.61
2016,10,20,15,0,821.0,66.0,3.2,23.0,412.0,796.03,620.43
2016,10,20,15,15,792.5,63.0,3.2,22.5,367.0,781.07,612.21
2016,10,20,15,30,764.0,60.0,3.2,22.0,322.0,762.24,600.82
2016,10,20,15,45,722.0,55.5,3.2,21.5,274.5,726.22,575.99
2016,10,20,16,0,680.0,51.0,3.2,21.0,227.0,686.85,547.19
2016,10,20,16,15,614.5,45.5,3.1,20.0,178.5,623.09,498.34
2016,10,20,16,30,549.0,40.0,3.0,19.0,130.0,556.78,444.03
2016,10,20,16,45,433.5,31.0,2.9,18.5,87.0,455.54,354.78
2016,10,20,17,0,318.0,22.0,2.8,18.0,44.0,332.53,158.76
2016,10,20,17,15,159.0,11.0,2.8,17.5,22.0,136.41,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,14.5,2.7,13.5,35.0,11.79,0.0
2016,10,21,7,0,393.0,29.0,2.7,14.0,70.0,24.16,14.43
2016,10,21,7,15,484.5,37.0,2.65,14.5,115.0,30.89,21.36
2016,10,21,7,30,576.0,45.0,2.6,15.0,160.0,37.7,27.76
2016,10,21,7,45,632.5,50.5,2.6,15.5,207.0,45.87,35.18
2016,10,21,8,0,689.0,56.0,2.6,16.0,254.0,50.87,39.65
2016,10,21,8,15,725.0,59.5,2.5,16.5,300.0,54.04,42.36
2016,10,21,8,30,761.0,63.0,2.4,17.0,346.0,57.23,45.01
2016,10,21,8,45,460.0,127.5,2.35,17.5,304.5,89.61,73.06
2016,10,21,9,0,159.0,192.0,2.3,18.0,263.0,127.34,105.17
2016,10,21,9,15,246.0,198.5,2.3,18.0,319.5,129.29,106.5
2016,10,21,9,30,333.0,205.0,2.3,18.0,376.0,134.46,110.64
2016,10,21,9,45,226.0,230.5,2.3,18.5,350.0,150.89,124.07
2016,10,21,10,0,119.0,256.0,2.3,19.0,324.0,161.39,132.36
2016,10,21,10,15,504.0,168.5,2.35,19.0,472.5,110.79,89.52
2016,10,21,10,30,889.0,81.0,2.4,19.0,621.0,135.68,76.18
2016,10,21,10,45,893.5,82.5,2.45,19.5,639.0,193.28,113.0
2016,10,21,11,0,898.0,84.0,2.5,20.0,657.0,250.66,158.91
2016,10,21,11,15,901.5,84.5,2.55,20.0,667.0,306.59,207.97
2016,10,21,11,30,905.0,85.0,2.6,20.0,677.0,361.68,257.54
2016,10,21,11,45,905.0,85.0,2.7,20.5,679.5,414.0,304.31
2016,10,21,12,0,905.0,85.0,2.8,21.0,682.0,464.64,348.75
2016,10,21,12,15,663.0,171.0,2.9,21.0,606.5,472.39,361.35
2016,10,21,12,30,421.0,257.0,3.0,21.0,531.0,450.73,348.55
2016,10,21,12,45,418.5,252.5,3.2,21.0,520.0,473.94,368.85
2016,10,21,13,0,416.0,248.0,3.4,21.0,509.0,495.41,387.35
2016,10,21,13,15,414.5,239.5,3.55,21.0,492.5,512.22,402.13
2016,10,21,13,30,413.0,231.0,3.7,21.0,476.0,527.0,415.28
2016,10,21,13,45,412.5,218.5,3.85,21.0,453.5,536.69,424.61
2016,10,21,14,0,412.0,206.0,4.0,21.0,431.0,544.09,432.21
2016,10,21,14,15,405.5,194.0,4.1,20.5,403.5,545.02,435.53
2016,10,21,14,30,399.0,182.0,4.2,20.0,376.0,543.4,436.9
2016,10,21,14,45,586.0,127.5,4.35,20.0,385.5,659.47,531.13
2016,10,21,15,0,773.0,73.0,4.5,20.0,395.0,762.08,609.67
2016,10,21,15,15,742.5,69.0,4.55,19.5,351.0,743.71,598.05
2016,10,21,15,30,712.0,65.0,4.6,19.0,307.0,721.52,583.73
2016,10,21,15,45,667.0,60.5,4.65,19.0,260.5,688.92,559.44
2016,10,21,16,0,622.0,56.0,4.7,19.0,214.0,648.23,527.49
2016,10,21,16,15,552.5,49.5,4.7,18.5,167.0,581.38,473.8
2016,10,21,16,30,483.0,43.0,4.7,18.0,120.0,512.97,415.51
2016,10,21,16,45,363.5,32.5,4.7,17.5,79.0,397.65,312.62
2016,10,21,17,0,244.0,22.0,4.7,17.0,38.0,267.76,98.72
2016,10,21,17,15,122.0,11.0,4.7,16.5,19.0,106.31,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,178.5,16.0,3.0,12.5,34.0,13.03,0.0
2016,10,22,7,0,357.0,32.0,3.0,13.0,68.0,26.57,16.27
2016,10,22,7,15,456.0,40.5,3.05,13.0,113.0,33.57,23.79
2016,10,22,7,30,555.0,49.0,3.1,13.0,158.0,40.69,30.62
2016,10,22,7,45,618.5,54.5,3.15,13.5,206.0,45.26,34.91
2016,10,22,8,0,682.0,60.0,3.2,14.0,254.0,54.05,42.8
2016,10,22,8,15,696.5,63.0,3.15,14.0,290.5,56.41,44.91
2016,10,22,8,30,711.0,66.0,3.1,14.0,327.0,58.75,46.92
2016,10,22,8,45,700.5,78.0,3.05,14.5,361.0,62.24,49.82
2016,10,22,9,0,690.0,90.0,3.0,15.0,395.0,69.76,56.21
2016,10,22,9,15,772.5,84.5,2.95,15.0,453.5,72.68,58.62
2016,10,22,9,30,855.0,79.0,2.9,15.0,512.0,70.24,56.34
2016,10,22,9,45,788.5,98.5,2.9,15.5,518.0,81.99,66.33
2016,10,22,10,0,722.0,118.0,2.9,16.0,524.0,85.9,69.45
2016,10,22,10,15,736.5,120.5,2.9,16.0,550.5,87.09,70.34
2016,10,22,10,30,751.0,123.0,2.9,16.0,577.0,137.58,83.75
2016,10,22,10,45,785.5,116.0,2.95,16.5,603.0,193.81,119.63
2016,10,22,11,0,820.0,109.0,3.0,17.0,629.0,246.55,160.86
2016,10,22,11,15,726.0,146.5,3.0,17.0,612.0,298.02,209.89
2016,10,22,11,30,632.0,184.0,3.0,17.0,595.0,343.87,254.04
2016,10,22,11,45,642.0,181.5,3.05,17.0,600.5,387.82,293.18
2016,10,22,12,0,652.0,179.0,3.1,17.0,606.0,431.55,331.72
2016,10,22,12,15,675.0,168.5,3.15,17.0,607.5,474.45,368.97
2016,10,22,12,30,698.0,158.0,3.2,17.0,609.0,517.37,405.71
2016,10,22,12,45,706.0,150.5,3.3,17.0,598.5,554.11,437.33
2016,10,22,13,0,714.0,143.0,3.4,17.0,588.0,589.07,467.14
2016,10,22,13,15,636.0,162.5,3.45,17.0,548.5,591.59,470.92
2016,10,22,13,30,558.0,182.0,3.5,17.0,509.0,579.5,463.27
2016,10,22,13,45,519.0,184.5,3.6,17.0,478.0,579.44,465.01
2016,10,22,14,0,480.0,187.0,3.7,17.0,447.0,575.12,463.16
2016,10,22,14,15,439.0,182.5,3.7,16.5,408.0,558.16,452.17
2016,10,22,14,30,398.0,178.0,3.7,16.0,369.0,537.24,437.85
2016,10,22,14,45,405.0,160.0,3.75,16.0,340.5,537.6,440.29
2016,10,22,15,0,412.0,142.0,3.8,16.0,312.0,535.52,440.65
2016,10,22,15,15,387.0,131.0,3.8,15.5,277.0,512.17,424.06
2016,10,22,15,30,362.0,120.0,3.8,15.0,242.0,486.41,405.06
2016,10,22,15,45,342.5,103.5,3.85,15.0,205.0,456.5,381.54
2016,10,22,16,0,323.0,87.0,3.9,15.0,168.0,424.48,355.18
2016,10,22,16,15,283.5,71.0,3.8,14.5,130.5,374.41,312.66
2016,10,22,16,30,244.0,55.0,3.7,14.0,93.0,323.53,267.3
2016,10,22,16,45,175.0,38.5,3.65,14.0,60.5,247.58,194.99
2016,10,22,17,0,106.0,22.0,3.6,14.0,28.0,151.51,30.87
2016,10,22,17,15,53.0,11.0,3.55,13.5,14.0,50.92,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,15.0,1.75,11.5,32.5,12.22,0.0
2016,10,23,7,0,366.0,30.0,1.8,12.0,65.0,24.96,14.78
2016,10,23,7,15,464.5,38.5,1.85,12.5,109.5,32.02,22.46
2016,10,23,7,30,563.0,47.0,1.9,13.0,154.0,39.2,29.28
2016,10,23,7,45,621.0,52.5,1.95,13.5,201.5,43.77,33.59
2016,10,23,8,0,679.0,58.0,2.0,14.0,249.0,52.4,41.34
2016,10,23,8,15,717.5,62.5,2.05,14.0,295.5,56.32,44.84
2016,10,23,8,30,756.0,67.0,2.1,14.0,342.0,60.23,48.26
2016,10,23,8,45,781.0,70.5,2.2,14.5,384.5,63.14,50.63
2016,10,23,9,0,806.0,74.0,2.3,15.0,427.0,66.02,52.93
2016,10,23,9,15,824.5,76.5,2.3,15.0,465.0,68.02,54.55
2016,10,23,9,30,843.0,79.0,2.3,15.0,503.0,70.0,56.15
2016,10,23,9,45,699.5,124.5,2.35,15.5,491.0,90.56,73.79
2016,10,23,10,0,556.0,170.0,2.4,16.0,479.0,113.9,93.58
2016,10,23,10,15,558.5,178.0,2.45,16.0,500.5,117.83,96.76
2016,10,23,10,30,561.0,186.0,2.5,16.0,522.0,160.29,108.8
2016,10,23,10,45,564.5,190.5,2.6,16.5,537.5,204.2,137.47
2016,10,23,11,0,568.0,195.0,2.7,17.0,553.0,248.27,172.49
2016,10,23,11,15,569.5,198.0,2.8,17.0,561.5,290.83,209.45
2016,10,23,11,30,571.0,201.0,2.9,17.0,570.0,332.95,246.98
2016,10,23,11,45,493.5,230.5,3.0,17.5,550.5,364.93,277.5
2016,10,23,12,0,416.0,260.0,3.1,18.0,531.0,384.16,296.52
2016,10,23,12,15,415.5,258.0,3.2,18.0,526.0,417.37,325.1
2016,10,23,12,30,415.0,256.0,3.3,18.0,521.0,436.81,342.77
2016,10,23,12,45,411.0,251.5,3.4,18.0,509.5,457.24,360.88
2016,10,23,13,0,407.0,247.0,3.5,18.0,498.0,475.95,377.39
2016,10,23,13,15,404.0,238.5,3.55,18.0,481.5,489.85,389.98
2016,10,23,13,30,401.0,230.0,3.6,18.0,465.0,501.82,400.98
2016,10,23,13,45,632.0,154.5,3.7,18.0,503.0,636.89,509.05
2016,10,23,14,0,863.0,79.0,3.8,18.0,541.0,744.07,593.24
2016,10,23,14,15,847.0,77.0,3.9,18.0,506.0,763.34,608.4
2016,10,23,14,30,831.0,75.0,4.0,18.0,471.0,771.56,616.1
2016,10,23,14,45,765.5,76.5,4.1,18.0,417.5,739.74,594.16
2016,10,23,15,0,700.0,78.0,4.2,18.0,364.0,707.09,571.47
2016,10,23,15,15,656.0,78.5,4.2,17.5,322.5,683.31,555.78
2016,10,23,15,30,612.0,79.0,4.2,17.0,281.0,655.67,536.45
2016,10,23,15,45,567.0,72.0,4.25,16.5,236.5,614.47,505.78
2016,10,23,16,0,522.0,65.0,4.3,16.0,192.0,570.36,471.22
2016,10,23,16,15,459.0,55.0,4.2,15.5,148.5,505.15,417.15
2016,10,23,16,30,396.0,45.0,4.1,15.0,105.0,438.54,358.86
2016,10,23,16,45,283.5,32.5,4.1,15.0,67.5,328.73,256.28
2016,10,23,17,0,171.0,20.0,4.1,15.0,30.0,199.47,0.18
2016,10,23,17,15,85.5,10.0,4.0,14.5,15.0,75.79,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.4,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,6.82,0.0
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,11.77,4.59
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,16.73,9.19
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,22.09,14.07
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,27.46,18.91
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,32.85,23.73
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,38.24,28.51
2016,10,24,8,45,0.5,97.0,7.65,15.5,97.0,72.85,59.02
2016,10,24,9,0,1.0,144.0,7.8,16.0,144.0,104.22,86.26
2016,10,24,9,15,203.5,164.5,7.75,16.0,265.5,109.57,90.7
2016,10,24,9,30,406.0,185.0,7.7,16.0,387.0,121.23,100.62
2016,10,24,9,45,305.0,216.5,7.7,16.0,374.0,139.89,116.55
2016,10,24,10,0,204.0,248.0,7.7,16.0,361.0,159.26,132.98
2016,10,24,10,15,148.0,258.5,7.75,16.0,342.0,163.5,136.39
2016,10,24,10,30,92.0,269.0,7.8,16.0,323.0,184.79,144.67
2016,10,24,10,45,170.5,277.0,7.85,16.5,381.5,207.45,158.21
2016,10,24,11,0,249.0,285.0,7.9,17.0,440.0,244.95,184.87
2016,10,24,11,15,256.0,288.5,7.85,17.0,451.0,269.87,206.08
2016,10,24,11,30,263.0,292.0,7.8,17.0,462.0,297.62,230.19
2016,10,24,11,45,193.5,297.5,7.8,17.0,422.5,296.65,233.0
2016,10,24,12,0,124.0,303.0,7.8,17.0,383.0,289.19,229.39
2016,10,24,12,15,94.0,292.0,7.8,17.0,352.5,274.47,218.7
2016,10,24,12,30,64.0,281.0,7.8,17.0,322.0,259.94,207.68
2016,10,24,12,45,34.5,235.0,7.85,17.5,257.5,212.24,169.11
2016,10,24,13,0,5.0,189.0,7.9,18.0,193.0,152.04,119.81
2016,10,24,13,15,2.5,163.0,7.9,17.5,165.0,130.18,102.28
2016,10,24,13,30,0.0,137.0,7.9,17.0,137.0,107.67,84.01
2016,10,24,13,45,36.0,183.0,7.95,17.0,202.5,185.14,149.03
2016,10,24,14,0,72.0,229.0,8.0,17.0,268.0,264.05,214.81
2016,10,24,14,15,36.0,161.0,7.95,17.0,180.5,171.99,138.92
2016,10,24,14,30,0.0,93.0,7.9,17.0,93.0,72.34,55.21
2016,10,24,14,45,0.0,52.0,7.9,17.0,52.0,39.81,28.0
2016,10,24,15,0,0.0,11.0,7.9,17.0,11.0,8.37,1.44
2016,10,24,15,15,0.0,10.0,7.7,16.5,10.0,7.6,0.82
2016,10,24,15,30,0.0,9.0,7.5,16.0,9.0,6.83,0.18
2016,10,24,15,45,0.0,7.5,7.3,16.0,7.5,5.69,0.0
2016,10,24,16,0,0.0,6.0,7.1,16.0,6.0,4.55,0.0
2016,10,24,16,15,0.0,4.5,6.9,15.5,4.5,3.41,0.0
2016,10,24,16,30,0.0,3.0,6.7,15.0,3.0,2.27,0.0
2016,10,24,16,45,0.0,1.5,6.55,15.0,1.5,1.13,0.0
2016,10,24,17,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,27.5,15.5,6.5,15.0,17.5,12.2,0.0
2016,10,25,7,0,55.0,31.0,6.6,15.0,35.0,23.18,12.42
2016,10,25,7,15,86.5,49.5,6.6,15.0,62.5,36.33,25.74
2016,10,25,7,30,118.0,68.0,6.6,15.0,90.0,49.3,37.78
2016,10,25,7,45,134.0,87.5,6.65,15.5,119.0,62.52,49.78
2016,10,25,8,0,150.0,107.0,6.7,16.0,148.0,75.46,61.32
2016,10,25,8,15,160.5,126.0,6.7,16.0,177.0,87.75,72.21
2016,10,25,8,30,171.0,145.0,6.7,16.0,206.0,99.74,82.68
2016,10,25,8,45,108.5,159.0,6.7,16.5,199.5,107.55,89.19
2016,10,25,9,0,46.0,173.0,6.7,17.0,193.0,117.94,97.85
2016,10,25,9,15,23.0,132.0,6.75,17.0,142.0,94.83,77.53
2016,10,25,9,30,0.0,91.0,6.8,17.0,91.0,69.63,55.43
2016,10,25,9,45,0.0,104.0,6.85,17.0,104.0,79.02,63.48
2016,10,25,10,0,0.0,117.0,6.9,17.0,117.0,88.28,71.38
2016,10,25,10,15,5.5,160.5,6.9,17.0,164.0,117.88,96.78
2016,10,25,10,30,11.0,204.0,6.9,17.0,211.0,147.93,116.62
2016,10,25,10,45,5.5,164.0,6.95,17.5,167.5,122.9,95.88
2016,10,25,11,0,0.0,124.0,7.0,18.0,124.0,94.46,72.54
2016,10,25,11,15,0.0,126.0,6.9,18.0,126.0,96.2,73.93
2016,10,25,11,30,0.0,128.0,6.8,18.0,128.0,97.96,75.33
2016,10,25,11,45,0.0,135.5,6.75,18.0,135.5,103.86,80.15
2016,10,25,12,0,0.0,143.0,6.7,18.0,143.0,109.89,85.08
2016,10,25,12,15,0.0,146.5,6.6,18.0,146.5,112.98,87.62
2016,10,25,12,30,0.0,150.0,6.5,18.0,150.0,116.16,90.26
2016,10,25,12,45,7.0,182.0,6.4,18.5,186.5,146.17,114.67
2016,10,25,13,0,14.0,214.0,6.3,19.0,223.0,178.22,140.63
2016,10,25,13,15,7.0,190.0,6.2,19.0,194.5,155.76,122.49
2016,10,25,13,30,0.0,166.0,6.1,19.0,166.0,132.18,103.35
2016,10,25,13,45,0.0,145.5,6.1,19.0,145.5,115.66,90.03
2016,10,25,14,0,0.0,125.0,6.1,19.0,125.0,98.84,76.4
2016,10,25,14,15,0.0,108.0,6.0,19.0,108.0,84.83,64.99
2016,10,25,14,30,0.0,91.0,5.9,19.0,91.0,70.67,53.41
2016,10,25,14,45,0.0,97.0,5.85,19.0,97.0,76.55,58.44
2016,10,25,15,0,0.0,103.0,5.8,19.0,103.0,83.4,64.29
2016,10,25,15,15,0.0,91.0,5.7,18.5,91.0,73.59,56.33
2016,10,25,15,30,0.0,79.0,5.6,18.0,79.0,63.68,48.19
2016,10,25,15,45,0.0,66.5,5.5,18.0,66.5,53.15,39.3
2016,10,25,16,0,0.0,54.0,5.4,18.0,54.0,42.47,30.18
2016,10,25,16,15,0.0,41.0,5.15,17.5,41.0,31.36,20.65
2016,10,25,16,30,0.0,28.0,4.9,17.0,28.0,21.36,11.98
2016,10,25,16,45,0.0,17.5,4.7,16.5,17.5,13.32,4.52
2016,10,25,17,0,0.0,7.0,4.5,16.0,7.0,5.31,0.0
2016,10,25,17,15,0.0,3.5,4.45,16.0,3.5,2.75,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,177.5,13.0,3.65,13.5,28.5,10.23,0.0
2016,10,26,7,0,355.0,26.0,3.8,14.0,57.0,21.65,10.89
2016,10,26,7,15,456.5,34.0,3.85,14.0,100.0,28.39,18.95
2016,10,26,7,30,558.0,42.0,3.9,14.0,143.0,35.26,25.55
2016,10,26,7,45,618.5,47.5,4.0,14.5,189.5,43.29,32.93
2016,10,26,8,0,679.0,53.0,4.1,15.0,236.0,48.37,37.54
2016,10,26,8,15,717.5,56.5,4.05,15.5,281.5,51.6,40.37
2016,10,26,8,30,756.0,60.0,4.0,16.0,327.0,54.86,43.14
2016,10,26,8,45,783.0,63.0,3.95,16.5,369.0,57.57,45.36
2016,10,26,9,0,810.0,66.0,3.9,17.0,411.0,60.27,47.52
2016,10,26,9,15,828.5,68.0,3.95,17.0,448.5,62.07,48.97
2016,10,26,9,30,847.0,70.0,4.0,17.0,486.0,70.8,56.46
2016,10,26,9,45,862.0,71.0,4.1,17.5,517.5,72.24,57.47
2016,10,26,10,0,877.0,72.0,4.2,18.0,549.0,73.61,58.42
2016,10,26,10,15,886.5,73.0,4.25,18.0,574.0,74.79,59.33
2016,10,26,10,30,896.0,74.0,4.3,18.0,599.0,122.95,68.98
2016,10,26,10,45,899.5,76.0,4.4,18.5,616.5,180.63,104.12
2016,10,26,11,0,903.0,78.0,4.5,19.0,634.0,237.98,149.63
2016,10,26,11,15,907.0,78.5,4.6,19.0,644.5,293.76,198.89
2016,10,26,11,30,911.0,79.0,4.7,19.0,655.0,348.74,249.21
2016,10,26,11,45,910.0,80.5,4.8,19.5,657.5,401.73,297.58
2016,10,26,12,0,909.0,82.0,4.9,20.0,660.0,453.01,343.7
2016,10,26,12,15,908.5,81.5,4.85,20.0,655.0,500.86,386.51
2016,10,26,12,30,908.0,81.0,4.8,20.0,650.0,546.54,426.57
2016,10,26,12,45,901.5,82.0,4.8,20.0,636.5,588.0,462.53
2016,10,26,13,0,895.0,83.0,4.8,20.0,623.0,626.54,495.44
2016,10,26,13,15,888.0,81.5,4.7,20.0,602.5,659.21,522.94
2016,10,26,13,30,881.0,80.0,4.6,20.0,582.0,688.56,547.4
2016,10,26,13,45,870.0,79.0,4.55,20.0,554.0,712.27,567.34
2016,10,26,14,0,859.0,78.0,4.5,20.0,526.0,739.27,588.09
2016,10,26,14,15,843.0,76.0,4.35,19.5,491.5,751.35,598.44
2016,10,26,14,30,827.0,74.0,4.2,19.0,457.0,759.46,606.25
2016,10,26,14,45,805.0,71.0,4.05,19.0,417.0,757.61,605.62
2016,10,26,15,0,783.0,68.0,3.9,19.0,377.0,751.76,601.98
2016,10,26,15,15,751.0,64.5,3.7,18.5,333.0,733.13,589.5
2016,10,26,15,30,719.0,61.0,3.5,18.0,289.0,710.65,573.59
2016,10,26,15,45,671.5,56.0,3.3,18.0,242.5,669.73,541.66
2016,10,26,16,0,624.0,51.0,3.1,18.0,196.0,633.04,511.35
2016,10,26,16,15,547.0,44.5,2.75,17.5,149.5,561.13,452.16
2016,10,26,16,30,470.0,38.0,2.4,17.0,103.0,487.97,388.19
2016,10,26,16,45,235.0,31.5,2.1,16.5,64.0,285.61,208.45
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,19.67,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.03,0.0
2016,10,27,7,45,0.0,5.5,5.05,15.5,5.5,4.17,0.0
2016,10,27,8,0,0.0,7.0,5.1,16.0,7.0,5.31,0.0
2016,10,27,8,15,0.0,8.5,5.0,16.0,8.5,6.45,0.1
2016,10,27,8,30,0.0,10.0,4.9,16.0,10.0,7.6,1.13
2016,10,27,8,45,0.0,45.0,4.8,16.5,45.0,34.4,24.9
2016,10,27,9,0,0.0,80.0,4.7,17.0,80.0,61.29,48.44
2016,10,27,9,15,0.0,90.5,4.6,17.0,90.5,68.98,55.03
2016,10,27,9,30,0.0,101.0,4.5,17.0,101.0,76.6,61.54
2016,10,27,9,45,0.0,108.5,4.45,17.0,108.5,82.08,66.15
2016,10,27,10,0,0.0,116.0,4.4,17.0,116.0,87.51,70.71
2016,10,27,10,15,1.0,144.5,4.3,17.0,145.5,107.11,87.47
2016,10,27,10,30,2.0,173.0,4.2,17.0,175.0,127.02,99.66
2016,10,27,10,45,1.0,133.0,4.1,17.5,134.0,100.59,77.71
2016,10,27,11,0,0.0,93.0,4.0,18.0,93.0,71.65,53.79
2016,10,27,11,15,0.0,98.5,4.25,17.5,98.5,75.79,57.29
2016,10,27,11,30,0.0,104.0,4.5,17.0,104.0,79.98,60.83
2016,10,27,11,45,0.0,104.5,4.8,17.0,104.5,80.43,61.19
2016,10,27,12,0,0.0,105.0,5.1,17.0,105.0,80.88,61.57
2016,10,27,12,15,1.5,144.0,5.1,17.0,145.5,111.73,86.96
2016,10,27,12,30,3.0,183.0,5.1,17.0,186.0,143.63,113.09
2016,10,27,12,45,1.5,157.0,5.1,17.0,158.5,123.1,96.36
2016,10,27,13,0,0.0,131.0,5.1,17.0,131.0,101.93,79.06
2016,10,27,13,15,6.5,165.0,5.05,16.5,169.0,134.52,106.3
2016,10,27,13,30,13.0,199.0,5.0,16.0,207.0,169.74,135.72
2016,10,27,13,45,16.0,195.5,4.95,16.0,204.5,171.41,137.4
2016,10,27,14,0,19.0,192.0,4.9,16.0,202.0,173.53,139.54
2016,10,27,14,15,9.5,141.5,4.75,16.0,146.5,122.03,97.04
2016,10,27,14,30,0.0,91.0,4.6,16.0,91.0,70.77,54.15
2016,10,27,14,45,8.0,117.0,4.45,16.5,120.0,101.77,80.48
2016,10,27,15,0,16.0,143.0,4.3,17.0,149.0,138.16,111.08
2016,10,27,15,15,11.5,127.0,4.1,17.0,131.0,122.02,97.63
2016,10,27,15,30,7.0,111.0,3.9,17.0,113.0,105.65,83.89
2016,10,27,15,45,3.5,93.0,3.7,17.0,94.0,87.42,68.42
2016,10,27,16,0,0.0,75.0,3.5,17.0,75.0,68.72,52.34
2016,10,27,16,15,0.0,56.5,3.35,16.5,56.5,51.57,37.6
2016,10,27,16,30,0.0,38.0,3.2,16.0,38.0,33.14,21.65
2016,10,27,16,45,0.0,23.0,3.1,16.0,23.0,18.17,7.6
2016,10,27,17,0,0.0,8.0,3.0,16.0,8.0,6.29,0.0
2016,10,27,17,15,0.0,4.0,2.95,16.0,4.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,13.5,0.6,15.0,14.5,10.62,0.0
2016,10,28,7,0,29.0,27.0,0.6,15.0,29.0,20.25,8.7
2016,10,28,7,15,62.0,45.5,0.65,15.0,54.5,33.39,23.07
2016,10,28,7,30,95.0,64.0,0.7,15.0,80.0,46.36,35.15
2016,10,28,7,45,112.5,83.5,0.8,15.0,108.5,59.59,47.24
2016,10,28,8,0,130.0,103.0,0.9,15.0,137.0,72.55,58.91
2016,10,28,8,15,142.5,121.5,1.0,15.0,165.5,84.6,69.59
2016,10,28,8,30,155.0,140.0,1.1,15.0,194.0,96.37,79.85
2016,10,28,8,45,174.5,158.0,1.2,15.5,225.5,107.7,89.41
2016,10,28,9,0,194.0,176.0,1.3,16.0,257.0,118.77,98.6
2016,10,28,9,15,297.0,177.0,1.4,16.0,314.0,118.52,98.15
2016,10,28,9,30,400.0,178.0,1.5,16.0,371.0,117.54,97.1
2016,10,28,9,45,214.0,193.0,1.65,16.5,297.0,125.35,103.43
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,146.88,121.34
2016,10,28,10,15,23.0,210.5,1.9,17.0,223.5,149.07,122.96
2016,10,28,10,30,18.0,213.0,2.0,17.0,224.0,153.48,120.42
2016,10,28,10,45,55.0,244.5,2.15,17.0,278.0,175.74,136.41
2016,10,28,11,0,92.0,276.0,2.3,17.0,332.0,209.7,161.83
2016,10,28,11,15,46.0,205.5,2.5,17.0,233.5,162.78,126.38
2016,10,28,11,30,0.0,135.0,2.7,17.0,135.0,103.1,79.7
2016,10,28,11,45,0.0,144.0,2.9,17.5,144.0,110.2,85.41
2016,10,28,12,0,0.0,153.0,3.1,18.0,153.0,117.46,91.16
2016,10,28,12,15,0.0,159.5,3.2,18.0,159.5,123.01,95.68
2016,10,28,12,30,0.0,166.0,3.3,18.0,166.0,128.74,100.39
2016,10,28,12,45,0.0,155.5,3.45,18.0,155.5,121.09,94.25
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,113.24,87.96
2016,10,28,13,15,3.5,165.5,3.6,18.0,168.0,133.08,104.34
2016,10,28,13,30,7.0,186.0,3.6,18.0,191.0,154.42,121.93
2016,10,28,13,45,46.5,205.0,3.6,18.0,229.5,214.45,171.75
2016,10,28,14,0,86.0,224.0,3.6,18.0,268.0,269.76,217.45
2016,10,28,14,15,84.5,209.5,3.5,17.5,250.5,261.7,211.88
2016,10,28,14,30,83.0,195.0,3.4,17.0,233.0,253.06,205.94
2016,10,28,14,45,83.0,178.0,3.35,17.0,213.0,242.07,197.72
2016,10,28,15,0,83.0,161.0,3.3,17.0,193.0,230.49,188.91
2016,10,28,15,15,79.0,142.0,3.15,16.5,170.0,212.34,174.74
2016,10,28,15,30,75.0,123.0,3.0,16.0,147.0,193.36,159.55
2016,10,28,15,45,67.5,104.0,2.85,16.0,122.5,170.64,140.43
2016,10,28,16,0,60.0,85.0,2.7,16.0,98.0,147.07,120.13
2016,10,28,16,15,47.5,65.5,2.4,15.5,74.0,117.4,94.23
2016,10,28,16,30,35.0,46.0,2.1,15.0,50.0,85.97,66.22
2016,10,28,16,45,17.5,28.5,1.85,15.0,30.5,51.02,30.91
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,8.65,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,120.5,13.0,3.25,14.5,22.0,10.23,0.0
2016,10,29,7,0,241.0,26.0,3.5,15.0,44.0,21.4,8.61
2016,10,29,7,15,350.5,36.5,3.75,15.0,84.5,29.98,19.98
2016,10,29,7,30,460.0,47.0,4.0,15.0,125.0,38.63,28.27
2016,10,29,7,45,230.0,50.5,4.25,15.5,89.5,37.57,27.67
2016,10,29,8,0,0.0,54.0,4.5,16.0,54.0,41.36,31.14
2016,10,29,8,15,0.0,65.5,4.65,16.0,65.5,49.9,38.78
2016,10,29,8,30,0.0,77.0,4.8,16.0,77.0,58.37,46.26
2016,10,29,8,45,107.5,124.5,4.95,16.5,169.0,87.8,71.95
2016,10,29,9,0,215.0,172.0,5.1,17.0,261.0,116.9,96.99
2016,10,29,9,15,134.0,185.0,5.15,17.0,242.0,123.29,102.27
2016,10,29,9,30,53.0,198.0,5.2,17.0,223.0,133.23,110.61
2016,10,29,9,45,136.0,216.5,5.3,17.0,287.5,141.03,117.09
2016,10,29,10,0,219.0,235.0,5.4,17.0,352.0,152.7,126.86
2016,10,29,10,15,215.0,247.5,5.35,17.0,366.5,159.3,132.25
2016,10,29,10,30,211.0,260.0,5.3,17.0,381.0,180.54,137.58
2016,10,29,10,45,106.5,217.5,5.25,17.5,278.5,162.74,124.08
2016,10,29,11,0,2.0,175.0,5.2,18.0,176.0,130.84,102.24
2016,10,29,11,15,50.0,229.5,5.1,18.0,260.5,179.67,139.99
2016,10,29,11,30,98.0,284.0,5.0,18.0,345.0,237.7,185.39
2016,10,29,11,45,99.0,285.0,4.9,18.0,347.0,249.44,195.44
2016,10,29,12,0,100.0,286.0,4.8,18.0,349.0,261.09,205.47
2016,10,29,12,15,502.0,182.5,4.7,18.0,491.5,390.65,306.4
2016,10,29,12,30,904.0,79.0,4.6,18.0,634.0,535.45,421.01
2016,10,29,12,45,899.5,78.5,4.5,18.5,620.5,576.18,455.22
2016,10,29,13,0,895.0,78.0,4.4,19.0,607.0,614.09,486.64
2016,10,29,13,15,887.0,77.0,4.3,19.0,585.5,646.35,513.9
2016,10,29,13,30,879.0,76.0,4.2,19.0,564.0,675.28,538.21
2016,10,29,13,45,868.0,74.5,4.15,19.0,536.0,698.19,557.78
2016,10,29,14,0,857.0,73.0,4.1,19.0,508.0,717.47,573.12
2016,10,29,14,15,840.5,71.0,4.05,18.5,474.0,735.64,588.62
2016,10,29,14,30,824.0,69.0,4.0,18.0,440.0,743.22,596.35
2016,10,29,14,45,799.5,66.5,3.95,18.0,400.0,739.95,594.95
2016,10,29,15,0,775.0,64.0,3.9,18.0,360.0,732.67,590.5
2016,10,29,15,15,741.5,60.5,3.85,17.5,316.5,712.92,577.46
2016,10,29,15,30,708.0,57.0,3.8,17.0,273.0,689.4,560.9
2016,10,29,15,45,655.5,53.0,3.8,17.0,226.5,645.95,527.02
