Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,603.0,49.0,3.8,17.0,180.0,606.85,494.63
2016,10,29,16,15,522.5,42.0,3.65,16.5,135.5,532.26,432.51
2016,10,29,16,30,442.0,35.0,3.5,16.0,91.0,456.79,364.71
2016,10,29,16,45,296.0,24.0,3.35,15.5,54.5,318.24,209.73
2016,10,29,17,0,150.0,13.0,3.2,15.0,18.0,128.9,0.0
2016,10,29,17,15,75.0,6.5,3.2,14.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.0,2.0,1.57,0.0
2016,10,30,7,0,0.0,4.0,8.0,14.0,4.0,3.02,0.0
2016,10,30,7,15,0.0,8.5,8.05,14.0,8.5,6.44,0.0
2016,10,30,7,30,0.0,13.0,8.1,14.0,13.0,9.86,3.03
2016,10,30,7,45,0.0,18.0,8.15,14.5,18.0,13.67,6.51
2016,10,30,8,0,0.0,23.0,8.2,15.0,23.0,17.5,9.98
2016,10,30,8,15,0.0,28.0,8.2,15.0,28.0,21.33,13.43
2016,10,30,8,30,0.0,33.0,8.2,15.0,33.0,25.17,16.86
2016,10,30,8,45,0.0,21.5,8.2,15.5,21.5,16.37,8.95
2016,10,30,9,0,0.0,10.0,8.2,16.0,10.0,7.61,1.1
2016,10,30,9,15,0.0,8.5,8.2,16.0,8.5,6.47,0.08
2016,10,30,9,30,0.0,7.0,8.2,16.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,72.5,8.2,16.5,72.5,55.68,43.32
2016,10,30,10,0,0.0,138.0,8.2,17.0,138.0,102.25,83.64
2016,10,30,10,15,176.5,186.0,8.1,17.0,286.5,126.64,104.53
2016,10,30,10,30,353.0,234.0,8.0,17.0,435.0,170.45,126.06
2016,10,30,10,45,581.0,172.5,7.95,17.0,515.0,186.62,124.22
2016,10,30,11,0,809.0,111.0,7.9,17.0,595.0,232.23,150.7
2016,10,30,11,15,635.0,171.5,7.75,17.0,555.0,281.77,201.44
2016,10,30,11,30,461.0,232.0,7.6,17.0,515.0,312.81,236.38
2016,10,30,11,45,520.0,210.5,7.45,17.5,531.0,351.17,269.18
2016,10,30,12,0,579.0,189.0,7.3,18.0,547.0,393.21,305.42
2016,10,30,12,15,529.0,205.0,7.15,18.0,530.0,419.65,330.73
2016,10,30,12,30,479.0,221.0,7.0,18.0,513.0,440.67,350.61
2016,10,30,12,45,476.0,217.0,6.9,18.0,502.0,465.31,372.73
2016,10,30,13,0,473.0,213.0,6.8,18.0,491.0,488.08,392.98
2016,10,30,13,15,462.0,210.0,6.7,17.5,473.5,504.8,408.87
2016,10,30,13,30,451.0,207.0,6.6,17.0,456.0,518.99,422.55
2016,10,30,13,45,612.5,152.5,6.55,17.0,472.5,607.33,496.41
2016,10,30,14,0,774.0,98.0,6.5,17.0,489.0,688.96,564.8
2016,10,30,14,15,754.5,95.5,6.4,17.0,455.0,700.0,574.34
2016,10,30,14,30,735.0,93.0,6.3,17.0,421.0,703.91,578.26
2016,10,30,14,45,707.5,89.5,6.25,17.0,381.5,696.54,573.57
2016,10,30,15,0,680.0,86.0,6.2,17.0,342.0,685.28,565.74
2016,10,30,15,15,641.0,81.0,6.05,16.5,299.5,659.12,546.63
2016,10,30,15,30,602.0,76.0,5.9,16.0,257.0,629.3,523.9
2016,10,30,15,45,549.0,69.0,5.8,16.0,212.5,582.2,485.37
2016,10,30,16,0,496.0,62.0,5.7,16.0,168.0,532.04,442.66
2016,10,30,16,15,405.5,52.5,5.5,15.5,125.0,445.81,369.12
2016,10,30,16,30,315.0,43.0,5.3,15.0,82.0,360.95,292.3
2016,10,30,16,45,181.5,28.5,5.15,15.0,48.5,228.81,141.82
2016,10,30,17,0,48.0,14.0,5.0,15.0,15.0,48.84,0.0
2016,10,30,17,15,24.0,7.0,4.8,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,104.0,13.0,2.45,12.0,20.0,10.23,0.0
2016,10,31,7,0,208.0,26.0,2.5,12.0,40.0,19.83,5.44
2016,10,31,7,15,326.0,37.0,2.65,12.5,80.0,30.4,20.35
2016,10,31,7,30,444.0,48.0,2.8,13.0,120.0,39.45,29.15
2016,10,31,7,45,523.5,54.0,2.95,13.5,165.5,44.26,33.82
2016,10,31,8,0,603.0,60.0,3.1,14.0,211.0,49.24,38.42
2016,10,31,8,15,648.0,65.0,3.2,14.0,256.0,53.16,42.02
2016,10,31,8,30,693.0,70.0,3.3,14.0,301.0,57.12,45.53
2016,10,31,8,45,596.0,96.5,3.45,14.5,313.5,74.29,60.59
2016,10,31,9,0,499.0,123.0,3.6,15.0,326.0,87.53,71.99
2016,10,31,9,15,308.5,164.0,3.65,15.0,293.0,111.39,92.68
2016,10,31,9,30,118.0,205.0,3.7,15.0,260.0,133.86,111.96
2016,10,31,9,45,109.0,218.5,3.75,15.5,272.0,145.73,121.71
2016,10,31,10,0,100.0,232.0,3.8,16.0,284.0,153.48,127.86
2016,10,31,10,15,61.0,222.5,3.8,16.0,255.0,148.73,123.57
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,153.06,120.9
2016,10,31,10,45,204.0,226.5,3.85,16.0,347.5,179.19,134.04
2016,10,31,11,0,386.0,240.0,3.9,16.0,469.0,235.41,171.07
2016,10,31,11,15,375.5,247.0,3.95,16.0,473.0,266.85,198.41
2016,10,31,11,30,365.0,254.0,4.0,16.0,477.0,296.95,225.51
2016,10,31,11,45,303.5,267.0,4.1,16.0,453.0,312.34,242.1
2016,10,31,12,0,242.0,280.0,4.2,16.0,429.0,316.88,249.1
2016,10,31,12,15,242.0,277.5,4.3,16.0,425.5,333.89,264.55
2016,10,31,12,30,242.0,275.0,4.4,16.0,422.0,350.2,279.27
2016,10,31,12,45,240.5,269.0,4.55,16.5,412.0,362.05,289.82
2016,10,31,13,0,239.0,263.0,4.7,17.0,402.0,372.86,299.41
2016,10,31,13,15,138.5,242.5,4.8,17.0,322.5,307.46,247.68
2016,10,31,13,30,38.0,222.0,4.9,17.0,243.0,219.71,176.25
2016,10,31,13,45,37.5,211.0,5.0,17.0,231.0,214.61,172.73
2016,10,31,14,0,37.0,200.0,5.1,17.0,219.0,209.18,168.8
2016,10,31,14,15,131.0,192.5,5.2,16.5,252.0,293.77,241.18
2016,10,31,14,30,225.0,185.0,5.3,16.0,285.0,367.71,304.73
2016,10,31,14,45,243.0,165.5,5.4,16.0,264.5,387.91,322.41
2016,10,31,15,0,261.0,146.0,5.5,16.0,244.0,389.81,325.61
2016,10,31,15,15,244.5,130.5,5.6,16.0,213.5,367.41,307.94
2016,10,31,15,30,228.0,115.0,5.7,16.0,183.0,343.39,288.42
2016,10,31,15,45,205.5,97.0,5.8,16.0,150.5,309.3,259.74
2016,10,31,16,0,183.0,79.0,5.9,16.0,118.0,273.66,228.75
2016,10,31,16,15,150.5,61.0,5.85,15.5,87.5,228.49,188.71
2016,10,31,16,30,118.0,43.0,5.8,15.0,57.0,182.17,145.41
2016,10,31,16,45,59.0,26.0,5.75,15.0,33.0,106.69,57.64
2016,10,31,17,0,0.0,9.0,5.7,15.0,9.0,7.08,0.0
2016,10,31,17,15,0.0,4.5,5.85,15.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.0,3.3,12.5,19.0,9.44,0.0
2016,11,1,7,0,212.0,24.0,3.2,13.0,38.0,19.77,3.7
2016,11,1,7,15,333.5,35.0,3.25,13.0,78.0,28.81,18.81
2016,11,1,7,30,455.0,46.0,3.3,13.0,118.0,37.94,27.77
2016,11,1,7,45,530.0,52.5,3.4,13.5,163.0,43.17,32.82
2016,11,1,8,0,605.0,59.0,3.5,14.0,208.0,48.53,37.77
2016,11,1,8,15,651.5,64.0,3.5,14.0,253.0,52.49,41.41
2016,11,1,8,30,698.0,69.0,3.5,14.0,298.0,56.49,44.98
2016,11,1,8,45,731.0,72.0,3.55,14.5,340.0,63.7,51.22
2016,11,1,9,0,764.0,75.0,3.6,15.0,382.0,66.25,53.27
2016,11,1,9,15,786.0,78.0,3.5,15.0,419.5,68.62,55.23
2016,11,1,9,30,808.0,81.0,3.4,15.0,457.0,70.97,57.18
2016,11,1,9,45,826.0,82.0,3.35,15.0,489.0,71.82,57.79
2016,11,1,10,0,844.0,83.0,3.3,15.0,521.0,72.7,58.44
2016,11,1,10,15,855.0,84.5,3.2,15.0,546.0,73.79,59.29
2016,11,1,10,30,866.0,86.0,3.1,15.0,571.0,110.84,65.11
2016,11,1,10,45,872.0,87.5,3.05,15.5,589.0,167.61,97.08
2016,11,1,11,0,878.0,89.0,3.0,16.0,607.0,229.21,144.67
2016,11,1,11,15,882.0,89.5,2.95,16.0,617.0,283.46,191.98
2016,11,1,11,30,886.0,90.0,2.9,16.0,627.0,336.94,240.67
2016,11,1,11,45,884.5,91.0,2.9,16.0,628.5,387.94,287.78
2016,11,1,12,0,883.0,92.0,2.9,16.0,630.0,437.21,332.82
2016,11,1,12,15,881.0,91.5,2.9,16.0,624.5,483.04,374.21
2016,11,1,12,30,879.0,91.0,2.9,16.0,619.0,526.65,412.84
2016,11,1,12,45,874.5,90.0,2.9,16.5,605.5,568.86,448.53
2016,11,1,13,0,870.0,89.0,2.9,17.0,592.0,606.45,479.75
2016,11,1,13,15,861.5,88.0,2.8,17.0,570.5,638.61,506.68
2016,11,1,13,30,853.0,87.0,2.7,17.0,549.0,667.41,530.5
2016,11,1,13,45,839.0,85.5,2.65,17.0,521.0,688.46,548.33
2016,11,1,14,0,825.0,84.0,2.6,17.0,493.0,705.68,562.95
2016,11,1,14,15,807.0,81.5,2.55,16.5,458.5,715.0,571.61
2016,11,1,14,30,789.0,79.0,2.5,16.0,424.0,720.33,577.44
2016,11,1,14,45,760.0,76.5,2.5,16.0,384.0,713.11,573.22
2016,11,1,15,0,731.0,74.0,2.5,16.0,344.0,701.72,565.82
2016,11,1,15,15,693.5,70.0,2.6,16.0,300.5,683.75,553.65
2016,11,1,15,30,656.0,66.0,2.7,16.0,257.0,657.19,534.2
2016,11,1,15,45,598.0,60.5,2.8,16.0,211.5,608.57,496.56
2016,11,1,16,0,540.0,55.0,2.9,16.0,166.0,556.97,454.5
2016,11,1,16,15,449.0,46.0,2.95,15.5,122.5,471.92,384.05
2016,11,1,16,30,358.0,37.0,3.0,15.0,79.0,385.89,306.25
2016,11,1,16,45,211.5,24.0,3.05,14.5,45.5,240.08,120.67
2016,11,1,17,0,65.0,11.0,3.1,14.0,12.0,59.5,0.0
2016,11,1,17,15,32.5,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,10.5,18.5,8.65,0.0
2016,11,2,7,0,243.0,22.0,2.5,11.0,37.0,18.18,1.05
2016,11,2,7,15,362.5,32.5,2.65,11.0,77.0,26.9,17.21
2016,11,2,7,30,482.0,43.0,2.8,11.0,117.0,35.7,25.99
2016,11,2,7,45,552.5,50.0,2.95,11.5,162.5,41.43,31.51
2016,11,2,8,0,623.0,57.0,3.1,12.0,208.0,47.21,36.89
2016,11,2,8,15,668.0,62.0,3.1,12.5,253.0,51.23,40.53
2016,11,2,8,30,713.0,67.0,3.1,13.0,298.0,59.83,48.15
2016,11,2,8,45,744.5,70.0,3.1,13.5,340.0,62.38,50.27
2016,11,2,9,0,776.0,73.0,3.1,14.0,382.0,64.96,52.36
2016,11,2,9,15,797.5,76.0,2.95,14.5,419.0,67.38,54.27
2016,11,2,9,30,819.0,79.0,2.8,15.0,456.0,69.77,56.14
2016,11,2,9,45,844.0,77.5,2.7,15.5,489.5,69.04,55.26
2016,11,2,10,0,869.0,76.0,2.6,16.0,523.0,75.61,60.76
2016,11,2,10,15,879.0,77.5,2.35,16.0,548.0,77.13,61.97
2016,11,2,10,30,889.0,79.0,2.1,16.0,573.0,112.53,66.54
2016,11,2,10,45,895.0,80.0,1.9,16.5,590.5,169.04,97.03
2016,11,2,11,0,901.0,81.0,1.7,17.0,608.0,225.44,139.55
2016,11,2,11,15,904.5,81.5,1.6,17.0,618.0,280.55,186.91
2016,11,2,11,30,908.0,82.0,1.5,17.0,628.0,334.8,235.49
2016,11,2,11,45,908.0,82.0,1.4,17.5,630.0,386.37,281.54
2016,11,2,12,0,908.0,82.0,1.3,18.0,632.0,436.26,325.18
2016,11,2,12,15,906.5,82.0,1.3,18.0,626.0,483.61,366.61
2016,11,2,12,30,905.0,82.0,1.3,18.0,620.0,528.76,405.24
2016,11,2,12,45,902.0,80.5,1.3,18.5,607.0,569.31,438.61
2016,11,2,13,0,899.0,79.0,1.3,19.0,594.0,607.1,468.97
2016,11,2,13,15,891.0,77.5,1.35,19.0,573.0,638.94,495.52
2016,11,2,13,30,883.0,76.0,1.4,19.0,552.0,667.41,519.19
2016,11,2,13,45,870.5,75.0,1.5,19.0,523.5,689.96,538.63
2016,11,2,14,0,858.0,74.0,1.6,19.0,495.0,715.33,559.2
2016,11,2,14,15,841.0,72.0,1.7,18.5,461.0,726.62,570.05
2016,11,2,14,30,824.0,70.0,1.8,18.0,427.0,733.93,578.28
2016,11,2,14,45,799.0,67.5,1.9,18.0,387.0,730.5,577.68
2016,11,2,15,0,774.0,65.0,2.0,18.0,347.0,723.02,574.02
2016,11,2,15,15,739.0,61.0,2.1,17.5,303.5,701.77,560.87
2016,11,2,15,30,704.0,57.0,2.2,17.0,260.0,676.68,544.03
2016,11,2,15,45,649.5,52.0,2.3,17.0,214.0,630.89,509.12
2016,11,2,16,0,595.0,47.0,2.4,17.0,168.0,589.95,475.69
2016,11,2,16,15,509.0,39.5,2.4,16.5,123.5,511.39,410.79
2016,11,2,16,30,423.0,32.0,2.4,16.0,79.0,432.29,337.3
2016,11,2,16,45,211.5,16.0,2.45,15.5,39.5,227.21,94.6
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,10.5,17.5,8.26,0.0
2016,11,3,7,0,245.0,21.0,3.3,11.0,35.0,17.37,0.0
2016,11,3,7,15,366.5,31.0,3.45,11.5,75.0,25.7,15.97
2016,11,3,7,30,488.0,41.0,3.6,12.0,115.0,34.15,24.45
2016,11,3,7,45,560.5,48.0,3.8,12.5,160.5,39.94,30.02
2016,11,3,8,0,633.0,55.0,4.0,13.0,206.0,45.8,35.45
2016,11,3,8,15,678.5,59.5,3.95,13.5,251.0,53.62,42.49
2016,11,3,8,30,724.0,64.0,3.9,14.0,296.0,57.61,45.98
2016,11,3,8,45,756.0,67.5,3.85,14.5,338.5,60.64,48.53
2016,11,3,9,0,788.0,71.0,3.8,15.0,381.0,63.67,51.02
2016,11,3,9,15,809.5,73.5,3.65,15.5,418.0,65.77,52.65
2016,11,3,9,30,831.0,76.0,3.5,16.0,455.0,67.86,54.26
2016,11,3,9,45,852.0,76.0,3.4,16.5,488.0,68.17,54.3
2016,11,3,10,0,873.0,76.0,3.3,17.0,521.0,75.63,60.57
2016,11,3,10,15,883.0,77.0,3.05,17.0,546.0,76.84,61.5
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,110.09,65.14
2016,11,3,10,45,899.0,79.0,2.6,17.5,588.5,166.72,95.06
2016,11,3,11,0,905.0,80.0,2.4,18.0,606.0,223.24,137.39
2016,11,3,11,15,908.0,80.5,2.25,18.0,616.0,278.36,184.73
2016,11,3,11,30,911.0,81.0,2.1,18.0,626.0,332.55,233.4
2016,11,3,11,45,910.5,82.0,1.95,18.5,627.5,384.84,280.21
2016,11,3,12,0,910.0,83.0,1.8,19.0,629.0,435.46,324.64
2016,11,3,12,15,907.5,82.5,1.65,19.0,623.0,482.0,365.25
2016,11,3,12,30,905.0,82.0,1.5,19.0,617.0,526.22,402.72
2016,11,3,12,45,899.0,81.5,1.4,19.5,603.0,566.08,435.12
2016,11,3,13,0,893.0,81.0,1.3,20.0,589.0,603.02,464.17
2016,11,3,13,15,885.0,80.0,1.3,20.0,568.0,635.18,490.49
2016,11,3,13,30,877.0,79.0,1.3,20.0,547.0,664.05,513.91
2016,11,3,13,45,863.0,78.0,1.3,20.0,518.5,691.35,535.59
2016,11,3,14,0,849.0,77.0,1.3,20.0,490.0,709.69,550.51
2016,11,3,14,15,831.5,74.5,1.3,20.0,455.5,719.88,558.61
2016,11,3,14,30,814.0,72.0,1.3,20.0,421.0,726.08,564.02
2016,11,3,14,45,787.0,69.5,1.35,20.0,381.5,720.99,561.94
2016,11,3,15,0,760.0,67.0,1.4,20.0,342.0,711.79,556.85
2016,11,3,15,15,724.0,63.0,1.4,19.5,298.5,689.65,542.62
2016,11,3,15,30,688.0,59.0,1.4,19.0,255.0,663.64,524.8
2016,11,3,15,45,631.5,54.0,1.4,19.0,209.0,623.45,494.2
2016,11,3,16,0,575.0,49.0,1.4,19.0,163.0,574.49,455.08
2016,11,3,16,15,485.5,41.0,1.4,18.5,119.5,492.69,389.15
2016,11,3,16,30,396.0,33.0,1.4,18.0,76.0,410.22,313.62
2016,11,3,16,45,198.0,16.5,1.45,17.5,38.0,215.35,66.23
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,10.5,2.65,12.0,16.0,8.26,0.0
2016,11,4,7,0,205.0,21.0,2.5,12.0,32.0,17.33,0.0
2016,11,4,7,15,331.0,32.0,2.45,12.5,71.0,26.44,16.3
2016,11,4,7,30,457.0,43.0,2.4,13.0,110.0,35.63,25.6
2016,11,4,7,45,531.0,50.0,2.4,13.5,155.0,41.32,31.09
2016,11,4,8,0,605.0,57.0,2.4,14.0,200.0,47.08,36.44
2016,11,4,8,15,652.5,62.5,2.25,14.0,245.0,51.47,40.49
2016,11,4,8,30,700.0,68.0,2.1,14.0,290.0,55.87,44.44
2016,11,4,8,45,731.5,72.0,1.95,14.5,331.5,63.81,51.35
2016,11,4,9,0,763.0,76.0,1.8,15.0,373.0,67.09,54.05
2016,11,4,9,15,785.5,79.0,1.6,15.5,410.5,69.45,55.89
2016,11,4,9,30,808.0,82.0,1.4,16.0,448.0,71.81,57.71
2016,11,4,9,45,824.5,84.0,1.2,16.5,479.5,73.32,58.78
2016,11,4,10,0,841.0,86.0,1.0,17.0,511.0,74.84,59.85
2016,11,4,10,15,852.0,87.5,0.8,17.5,536.0,75.9,60.53
2016,11,4,10,30,863.0,89.0,0.6,18.0,561.0,107.0,63.79
2016,11,4,10,45,871.0,89.5,0.45,18.5,579.0,162.93,92.43
2016,11,4,11,0,879.0,90.0,0.3,19.0,597.0,219.06,133.0
2016,11,4,11,15,882.5,90.5,0.35,19.0,607.0,274.11,178.86
2016,11,4,11,30,886.0,91.0,0.4,19.0,617.0,330.94,228.06
2016,11,4,11,45,888.0,91.0,0.5,19.5,619.0,382.18,272.96
2016,11,4,12,0,890.0,91.0,0.6,20.0,621.0,431.98,316.11
2016,11,4,12,15,887.5,90.5,0.75,20.0,615.0,477.75,356.33
2016,11,4,12,30,885.0,90.0,0.9,20.0,609.0,521.24,394.01
2016,11,4,12,45,883.0,88.0,1.05,20.0,596.0,561.16,428.3
2016,11,4,13,0,881.0,86.0,1.2,20.0,583.0,598.44,460.01
2016,11,4,13,15,872.5,84.5,1.2,20.0,562.0,633.9,488.52
2016,11,4,13,30,864.0,83.0,1.2,20.0,541.0,662.4,511.56
2016,11,4,13,45,852.0,81.0,1.3,20.5,513.0,684.52,529.62
2016,11,4,14,0,840.0,79.0,1.4,21.0,485.0,702.9,544.76
2016,11,4,14,15,822.0,77.0,1.4,20.5,451.0,713.15,553.97
2016,11,4,14,30,804.0,75.0,1.4,20.0,417.0,719.41,560.48
2016,11,4,14,45,779.5,71.5,1.4,20.0,377.5,714.98,558.33
2016,11,4,15,0,755.0,68.0,1.4,20.0,338.0,706.51,553.22
2016,11,4,15,15,718.0,64.0,1.4,19.5,294.5,683.59,538.32
2016,11,4,15,30,681.0,60.0,1.4,19.0,251.0,656.75,519.77
2016,11,4,15,45,626.0,54.0,1.4,19.0,205.5,616.99,489.32
2016,11,4,16,0,571.0,48.0,1.4,19.0,160.0,568.1,450.03
2016,11,4,16,15,479.5,40.0,1.35,18.5,116.5,485.05,382.59
2016,11,4,16,30,388.0,32.0,1.3,18.0,73.0,401.49,304.51
2016,11,4,16,45,194.0,16.0,1.3,17.5,36.5,209.23,37.45
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,105.5,9.5,1.5,12.0,15.0,7.47,0.0
2016,11,5,7,0,211.0,19.0,1.5,12.0,30.0,15.66,0.0
2016,11,5,7,15,333.0,30.0,1.55,12.5,68.0,24.81,14.72
2016,11,5,7,30,455.0,41.0,1.6,13.0,106.0,34.02,24.15
2016,11,5,7,45,524.0,48.5,1.65,13.5,149.5,40.1,30.0
2016,11,5,8,0,593.0,56.0,1.7,14.0,193.0,46.22,35.67
2016,11,5,8,15,639.0,61.5,1.65,14.5,237.0,50.59,39.63
2016,11,5,8,30,685.0,67.0,1.6,15.0,281.0,54.96,43.46
2016,11,5,8,45,716.0,70.5,1.55,15.5,322.0,62.44,49.94
2016,11,5,9,0,747.0,74.0,1.5,16.0,363.0,65.33,52.29
2016,11,5,9,15,768.5,77.0,1.45,16.0,399.0,67.69,54.25
2016,11,5,9,30,790.0,80.0,1.4,16.0,435.0,70.04,56.19
2016,11,5,9,45,417.0,142.5,1.35,16.5,331.0,96.73,79.11
2016,11,5,10,0,44.0,205.0,1.3,17.0,227.0,137.64,113.74
2016,11,5,10,15,128.0,224.0,1.3,17.0,293.0,145.05,119.72
2016,11,5,10,30,212.0,243.0,1.3,17.0,359.0,166.62,127.15
2016,11,5,10,45,145.0,248.5,1.35,17.5,329.0,181.6,137.35
2016,11,5,11,0,78.0,254.0,1.4,18.0,299.0,190.68,146.57
2016,11,5,11,15,85.0,260.5,1.5,18.0,310.0,205.88,158.62
2016,11,5,11,30,92.0,267.0,1.6,18.0,321.0,221.93,171.68
2016,11,5,11,45,258.5,248.5,1.7,18.0,401.0,279.69,213.98
2016,11,5,12,0,425.0,230.0,1.8,18.0,481.0,355.51,272.17
2016,11,5,12,15,217.0,213.5,1.85,18.0,341.5,274.81,214.44
2016,11,5,12,30,9.0,197.0,1.9,18.0,202.0,157.67,123.52
2016,11,5,12,45,245.5,198.0,2.0,18.5,335.5,308.93,244.9
2016,11,5,13,0,482.0,199.0,2.1,19.0,469.0,472.16,371.86
2016,11,5,13,15,531.0,175.0,2.1,18.5,462.5,506.03,400.05
2016,11,5,13,30,580.0,151.0,2.1,18.0,456.0,546.93,434.24
2016,11,5,13,45,502.0,161.5,2.1,18.0,416.0,522.84,417.12
2016,11,5,14,0,424.0,172.0,2.1,18.0,376.0,499.43,400.11
2016,11,5,14,15,436.5,156.0,2.05,18.0,352.5,509.46,409.71
2016,11,5,14,30,449.0,140.0,2.0,18.0,329.0,517.48,417.51
2016,11,5,14,45,437.5,127.0,2.0,18.0,297.0,508.23,411.79
2016,11,5,15,0,426.0,114.0,2.0,18.0,265.0,496.25,403.8
2016,11,5,15,15,399.5,103.0,2.0,17.5,230.0,472.22,386.49
2016,11,5,15,30,373.0,92.0,2.0,17.0,195.0,445.84,366.54
2016,11,5,15,45,339.0,78.5,2.05,17.0,159.0,408.14,335.9
2016,11,5,16,0,305.0,65.0,2.1,17.0,123.0,368.76,302.35
2016,11,5,16,15,250.0,50.0,2.0,16.5,88.5,309.21,250.59
2016,11,5,16,30,195.0,35.0,1.9,16.0,54.0,249.75,191.49
2016,11,5,16,45,97.5,17.5,1.8,15.5,27.0,129.01,0.72
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.0,14.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.9,14.0,13.0,9.91,0.0
2016,11,6,7,15,3.5,30.5,0.9,14.0,31.0,22.73,12.67
2016,11,6,7,30,7.0,48.0,0.9,14.0,49.0,35.26,25.07
2016,11,6,7,45,17.5,66.0,0.95,14.5,70.0,47.65,36.49
2016,11,6,8,0,28.0,84.0,1.0,15.0,91.0,59.96,47.64
2016,11,6,8,15,35.0,102.0,1.05,15.0,112.0,72.04,58.49
2016,11,6,8,30,42.0,120.0,1.1,15.0,133.0,83.91,68.98
2016,11,6,8,45,47.0,136.5,1.15,15.5,153.0,94.7,78.22
2016,11,6,9,0,52.0,153.0,1.2,16.0,173.0,105.27,87.13
2016,11,6,9,15,38.5,161.5,1.15,16.0,177.5,110.99,91.87
2016,11,6,9,30,25.0,170.0,1.1,16.0,182.0,120.88,100.18
2016,11,6,9,45,86.5,195.5,1.1,16.5,238.5,132.38,109.59
2016,11,6,10,0,148.0,221.0,1.1,17.0,295.0,143.29,118.4
2016,11,6,10,15,150.0,232.5,1.1,17.0,311.0,149.61,123.51
2016,11,6,10,30,152.0,244.0,1.1,17.0,327.0,163.3,125.83
2016,11,6,10,45,85.0,226.5,1.1,17.0,273.0,165.46,127.04
2016,11,6,11,0,18.0,209.0,1.1,17.0,219.0,155.73,121.69
2016,11,6,11,15,24.5,220.5,1.1,17.0,234.5,167.98,131.29
2016,11,6,11,30,31.0,232.0,1.1,17.0,250.0,180.81,141.41
2016,11,6,11,45,83.5,252.0,1.1,17.5,301.0,218.06,169.61
2016,11,6,12,0,136.0,272.0,1.1,18.0,352.0,266.07,206.55
2016,11,6,12,15,123.0,268.0,1.1,18.0,340.0,270.88,211.26
2016,11,6,12,30,110.0,264.0,1.1,18.0,328.0,266.59,208.89
2016,11,6,12,45,246.5,242.5,1.1,18.0,381.0,347.65,272.85
2016,11,6,13,0,383.0,221.0,1.1,18.0,434.0,423.21,332.15
2016,11,6,13,15,425.5,202.0,1.05,18.0,430.5,465.26,365.14
2016,11,6,13,30,468.0,183.0,1.0,18.0,427.0,497.35,390.89
2016,11,6,13,45,447.5,176.5,1.0,18.0,400.0,499.33,393.76
2016,11,6,14,0,427.0,170.0,1.0,18.0,373.0,498.13,394.34
2016,11,6,14,15,447.5,152.5,1.05,18.0,351.5,512.38,407.4
2016,11,6,14,30,468.0,135.0,1.1,18.0,330.0,524.8,418.94
2016,11,6,14,45,367.0,135.0,1.15,18.0,279.0,461.61,371.2
2016,11,6,15,0,266.0,135.0,1.2,18.0,228.0,376.69,305.83
2016,11,6,15,15,250.5,119.0,1.2,17.5,198.0,354.44,289.93
2016,11,6,15,30,235.0,103.0,1.2,17.0,168.0,330.43,271.49
2016,11,6,15,45,214.5,86.0,1.2,17.0,136.5,299.34,245.91
2016,11,6,16,0,194.0,69.0,1.2,17.0,105.0,266.75,218.0
2016,11,6,16,15,156.5,51.5,1.0,16.5,75.5,218.26,175.58
2016,11,6,16,30,119.0,34.0,0.8,16.0,46.0,168.25,126.27
2016,11,6,16,45,59.5,17.0,0.65,16.0,23.0,83.04,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,11,7,7,0,0.0,18.0,2.0,14.0,18.0,13.4,0.0
2016,11,7,7,15,86.5,32.5,2.05,14.0,44.5,24.16,13.42
2016,11,7,7,30,173.0,47.0,2.1,14.0,71.0,34.95,24.69
2016,11,7,7,45,204.0,64.0,2.15,14.5,102.5,46.96,35.81
2016,11,7,8,0,235.0,81.0,2.2,15.0,134.0,58.73,46.51
2016,11,7,8,15,254.5,97.5,2.1,15.0,165.5,69.81,56.52
2016,11,7,8,30,274.0,114.0,2.0,15.0,197.0,80.62,66.13
2016,11,7,8,45,286.0,129.5,1.95,15.5,227.0,90.46,74.59
2016,11,7,9,0,298.0,145.0,1.9,16.0,257.0,100.03,82.67
2016,11,7,9,15,482.0,121.0,1.85,16.5,324.0,85.93,70.06
2016,11,7,9,30,666.0,97.0,1.8,17.0,391.0,74.1,59.51
2016,11,7,9,45,652.5,109.5,1.75,18.0,414.0,81.64,65.69
2016,11,7,10,0,639.0,122.0,1.7,19.0,437.0,88.98,71.59
2016,11,7,10,15,648.0,126.5,1.55,19.0,460.0,91.33,73.45
2016,11,7,10,30,657.0,131.0,1.4,19.0,483.0,113.41,75.73
2016,11,7,10,45,652.0,138.0,1.3,19.5,496.5,161.96,101.27
2016,11,7,11,0,647.0,145.0,1.2,20.0,510.0,209.77,136.14
2016,11,7,11,15,558.5,178.5,1.1,20.0,497.0,254.33,176.41
2016,11,7,11,30,470.0,212.0,1.0,20.0,484.0,291.43,211.31
2016,11,7,11,45,400.5,230.0,0.9,20.5,462.5,311.29,231.02
2016,11,7,12,0,331.0,248.0,0.8,21.0,441.0,326.17,245.69
2016,11,7,12,15,288.0,253.0,0.7,21.0,420.0,335.6,255.21
2016,11,7,12,30,245.0,258.0,0.6,21.0,399.0,332.89,254.87
2016,11,7,12,45,255.0,250.0,0.55,21.0,394.0,357.84,274.92
2016,11,7,13,0,265.0,242.0,0.5,21.0,389.0,374.79,288.67
2016,11,7,13,15,260.0,233.0,0.4,21.0,372.5,381.41,294.29
2016,11,7,13,30,255.0,224.0,0.3,21.0,356.0,386.44,298.63
2016,11,7,13,45,235.5,213.5,0.25,21.0,330.5,364.53,283.18
2016,11,7,14,0,216.0,203.0,0.2,21.0,305.0,353.51,275.71
2016,11,7,14,15,140.5,187.0,0.15,21.0,251.5,293.73,230.02
2016,11,7,14,30,65.0,171.0,0.1,21.0,198.0,213.64,167.64
2016,11,7,14,45,61.0,155.0,0.1,21.0,178.5,199.76,157.72
2016,11,7,15,0,57.0,139.0,0.1,21.0,159.0,185.27,146.66
2016,11,7,15,15,51.5,121.5,0.15,20.5,138.0,167.0,132.67
2016,11,7,15,30,46.0,104.0,0.2,20.0,117.0,148.05,117.73
2016,11,7,15,45,37.0,85.5,0.25,20.0,94.5,124.03,97.86
2016,11,7,16,0,28.0,67.0,0.3,20.0,72.0,99.0,76.69
2016,11,7,16,15,14.0,49.0,0.3,19.5,51.5,69.55,51.39
2016,11,7,16,30,0.0,31.0,0.3,19.0,31.0,30.59,17.6
2016,11,7,16,45,0.0,15.5,0.3,19.0,15.5,12.28,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,14.0,11.0,8.65,0.0
2016,11,8,7,0,0.0,22.0,0.9,14.0,22.0,17.31,0.0
2016,11,8,7,15,201.0,30.5,0.9,14.0,57.0,23.15,12.22
2016,11,8,7,30,402.0,39.0,0.9,14.0,92.0,32.2,22.28
2016,11,8,7,45,479.5,46.5,0.9,14.5,134.5,38.27,28.17
2016,11,8,8,0,557.0,54.0,0.9,15.0,177.0,44.42,33.89
2016,11,8,8,15,606.0,59.5,0.75,15.5,219.5,48.79,37.87
2016,11,8,8,30,655.0,65.0,0.6,16.0,262.0,53.19,41.74
2016,11,8,8,45,690.0,68.5,0.5,16.5,302.5,55.95,44.07
2016,11,8,9,0,725.0,72.0,0.4,17.0,343.0,63.54,50.56
2016,11,8,9,15,748.0,74.5,0.3,17.5,378.5,65.56,52.09
2016,11,8,9,30,771.0,77.0,0.2,18.0,414.0,67.58,53.62
2016,11,8,9,45,800.5,75.5,0.15,18.5,447.0,66.87,52.77
2016,11,8,10,0,830.0,74.0,0.1,19.0,480.0,66.29,52.06
2016,11,8,10,15,840.5,75.5,0.1,19.0,504.0,67.48,52.98
2016,11,8,10,30,851.0,77.0,0.1,19.0,528.0,97.07,59.79
2016,11,8,10,45,858.0,78.0,0.15,19.5,545.5,150.94,84.32
2016,11,8,11,0,865.0,79.0,0.2,20.0,563.0,204.84,121.96
2016,11,8,11,15,869.0,79.5,0.25,20.0,573.0,257.54,165.18
2016,11,8,11,30,873.0,80.0,0.3,20.0,583.0,309.49,210.26
2016,11,8,11,45,873.0,80.5,0.35,20.5,585.0,359.19,253.71
2016,11,8,12,0,873.0,81.0,0.4,21.0,587.0,407.31,295.29
2016,11,8,12,15,871.0,80.5,0.4,21.0,581.5,451.93,333.57
2016,11,8,12,30,869.0,80.0,0.4,21.0,576.0,494.38,369.19
2016,11,8,12,45,863.5,80.0,0.45,21.5,563.0,533.17,400.86
2016,11,8,13,0,858.0,80.0,0.5,22.0,550.0,569.22,429.69
2016,11,8,13,15,850.0,78.5,0.45,22.0,530.0,603.49,456.19
2016,11,8,13,30,842.0,77.0,0.4,22.0,510.0,631.28,477.53
2016,11,8,13,45,829.5,76.0,0.4,22.0,483.0,653.31,495.05
2016,11,8,14,0,817.0,75.0,0.4,22.0,456.0,671.74,509.82
2016,11,8,14,15,799.0,72.5,0.45,22.0,423.0,680.86,518.0
2016,11,8,14,30,781.0,70.0,0.5,22.0,390.0,686.11,523.21
2016,11,8,14,45,755.0,67.0,0.6,22.0,352.0,680.88,521.8
2016,11,8,15,0,729.0,64.0,0.7,22.0,314.0,671.73,517.46
2016,11,8,15,15,691.5,60.0,0.95,21.5,272.0,648.57,505.22
2016,11,8,15,30,654.0,56.0,1.2,21.0,230.0,621.66,488.72
2016,11,8,15,45,595.0,50.5,1.5,21.0,186.5,579.65,458.34
2016,11,8,16,0,536.0,45.0,1.8,21.0,143.0,529.07,418.57
2016,11,8,16,15,442.0,36.5,2.0,20.0,101.5,444.92,350.32
2016,11,8,16,30,348.0,28.0,2.2,19.0,60.0,361.08,263.2
2016,11,8,16,45,174.0,14.0,2.45,18.5,30.0,182.72,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
