Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.5,7.0,1.95,13.0,9.5,0.0,0.0
2016,11,9,7,0,113.0,14.0,1.9,13.0,19.0,11.02,0.0
2016,11,9,7,15,231.5,28.0,1.95,13.5,53.0,22.94,11.53
2016,11,9,7,30,350.0,42.0,2.0,14.0,87.0,34.48,24.13
2016,11,9,7,45,427.5,51.5,2.05,14.5,128.5,42.0,31.36
2016,11,9,8,0,505.0,61.0,2.1,15.0,170.0,49.51,38.32
2016,11,9,8,15,556.5,68.0,2.0,15.0,212.5,54.81,43.23
2016,11,9,8,30,608.0,75.0,1.9,15.0,255.0,60.1,48.0
2016,11,9,8,45,596.5,84.0,1.85,15.5,282.5,65.97,53.08
2016,11,9,9,0,585.0,93.0,1.8,16.0,310.0,71.57,57.82
2016,11,9,9,15,550.0,112.5,1.8,16.5,332.5,84.11,68.55
2016,11,9,9,30,515.0,132.0,1.8,17.0,355.0,93.05,76.02
2016,11,9,9,45,565.0,129.0,1.8,17.5,390.0,93.7,76.26
2016,11,9,10,0,615.0,126.0,1.8,18.0,425.0,91.52,74.09
2016,11,9,10,15,722.5,107.0,1.8,18.0,475.0,80.37,64.37
2016,11,9,10,30,830.0,88.0,1.8,18.0,525.0,94.86,59.88
2016,11,9,10,45,837.0,89.5,1.8,18.5,542.5,149.02,84.95
2016,11,9,11,0,844.0,91.0,1.8,19.0,560.0,203.34,123.51
2016,11,9,11,15,848.0,91.5,1.75,19.5,570.0,256.17,167.29
2016,11,9,11,30,852.0,92.0,1.7,20.0,580.0,308.33,212.91
2016,11,9,11,45,852.0,92.5,1.65,20.5,581.5,358.3,257.28
2016,11,9,12,0,852.0,93.0,1.6,21.0,583.0,406.75,299.75
2016,11,9,12,15,698.0,138.0,1.55,21.0,537.5,425.9,321.3
2016,11,9,12,30,544.0,183.0,1.5,21.0,492.0,425.52,325.82
2016,11,9,12,45,554.5,173.5,1.5,21.5,482.0,453.81,349.56
2016,11,9,13,0,565.0,164.0,1.5,22.0,472.0,480.85,371.72
2016,11,9,13,15,553.0,162.5,1.45,22.0,454.5,500.67,388.44
2016,11,9,13,30,541.0,161.0,1.4,22.0,437.0,517.8,402.82
2016,11,9,13,45,674.0,119.5,1.4,22.0,445.0,596.16,463.57
2016,11,9,14,0,807.0,78.0,1.4,22.0,453.0,665.62,517.03
2016,11,9,14,15,788.0,75.5,1.4,22.0,419.5,673.88,523.95
2016,11,9,14,30,769.0,73.0,1.4,22.0,386.0,678.23,527.96
2016,11,9,14,45,741.0,70.0,1.4,22.0,347.5,671.35,523.88
2016,11,9,15,0,713.0,67.0,1.4,22.0,309.0,660.48,516.78
2016,11,9,15,15,674.0,63.0,1.3,21.5,267.0,641.58,503.55
2016,11,9,15,30,635.0,59.0,1.2,21.0,225.0,614.66,483.59
2016,11,9,15,45,576.5,52.5,1.2,21.0,182.0,565.82,445.99
2016,11,9,16,0,518.0,46.0,1.2,21.0,139.0,514.39,404.3
2016,11,9,16,15,422.5,37.0,1.2,20.5,98.0,428.76,334.12
2016,11,9,16,30,327.0,28.0,1.2,20.0,57.0,343.55,243.55
2016,11,9,16,45,163.5,14.0,1.25,19.5,28.5,137.12,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.7,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.9,14.0,15.0,11.8,0.0
2016,11,10,7,15,125.0,29.0,3.05,14.0,44.5,21.78,9.99
2016,11,10,7,30,250.0,43.0,3.2,14.0,74.0,32.44,22.25
2016,11,10,7,45,306.0,56.5,3.35,14.5,110.5,42.36,31.62
2016,11,10,8,0,362.0,70.0,3.5,15.0,147.0,52.15,40.61
2016,11,10,8,15,398.0,82.0,3.3,15.5,184.0,60.59,48.22
2016,11,10,8,30,434.0,94.0,3.1,16.0,221.0,68.85,55.52
2016,11,10,8,45,470.0,100.5,2.9,16.5,256.5,73.39,59.39
2016,11,10,9,0,506.0,107.0,2.7,17.0,292.0,77.9,63.14
2016,11,10,9,15,404.0,138.5,2.45,17.0,296.0,95.73,78.56
2016,11,10,9,30,302.0,170.0,2.2,17.0,300.0,114.66,94.75
2016,11,10,9,45,314.5,181.5,1.95,17.5,325.5,121.36,100.07
2016,11,10,10,0,327.0,193.0,1.7,18.0,351.0,127.93,105.24
2016,11,10,10,15,260.5,213.5,1.5,18.0,343.5,137.52,113.15
2016,11,10,10,30,194.0,234.0,1.3,18.0,336.0,157.24,120.93
2016,11,10,10,45,99.0,206.0,1.1,18.5,258.0,150.17,113.84
2016,11,10,11,0,4.0,178.0,0.9,19.0,180.0,132.15,102.57
2016,11,10,11,15,166.5,209.0,0.9,19.0,303.5,187.71,140.31
2016,11,10,11,30,329.0,240.0,0.9,19.0,427.0,267.3,197.98
2016,11,10,11,45,326.5,242.0,0.9,19.5,428.0,292.79,219.46
2016,11,10,12,0,324.0,244.0,0.9,20.0,429.0,317.52,240.43
2016,11,10,12,15,295.0,246.5,1.0,20.0,413.5,330.72,253.36
2016,11,10,12,30,266.0,249.0,1.1,20.0,398.0,340.68,263.31
2016,11,10,12,45,446.5,196.0,1.2,20.5,440.0,416.26,322.15
2016,11,10,13,0,627.0,143.0,1.3,21.0,482.0,500.69,387.45
2016,11,10,13,15,617.0,140.5,1.25,21.0,464.0,522.95,405.63
2016,11,10,13,30,607.0,138.0,1.2,21.0,446.0,542.29,421.71
2016,11,10,13,45,692.5,109.5,1.15,21.5,442.5,595.95,462.68
2016,11,10,14,0,778.0,81.0,1.1,22.0,439.0,646.4,500.52
2016,11,10,14,15,758.5,78.0,1.05,22.0,406.0,653.09,506.27
2016,11,10,14,30,739.0,75.0,1.0,22.0,373.0,655.92,508.64
2016,11,10,14,45,712.0,71.5,0.95,22.0,335.5,648.75,503.83
2016,11,10,15,0,685.0,68.0,0.9,22.0,298.0,642.56,499.56
2016,11,10,15,15,645.5,63.5,0.9,21.5,257.0,617.86,482.95
2016,11,10,15,30,606.0,59.0,0.9,21.0,216.0,589.79,463.02
2016,11,10,15,45,546.5,52.5,0.9,21.0,174.0,540.26,424.95
2016,11,10,16,0,487.0,46.0,0.9,21.0,132.0,488.2,382.89
2016,11,10,16,15,391.5,37.0,0.95,20.5,92.5,403.0,313.28
2016,11,10,16,30,296.0,28.0,1.0,20.0,53.0,317.1,220.27
2016,11,10,16,45,148.0,14.0,1.05,19.5,26.5,124.76,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,178.5,26.0,1.4,14.5,48.0,19.79,7.82
2016,11,11,7,30,357.0,37.0,1.5,15.0,81.0,30.45,20.39
2016,11,11,7,45,437.5,46.0,1.6,15.5,122.0,37.7,27.4
2016,11,11,8,0,518.0,55.0,1.7,16.0,163.0,44.98,34.13
2016,11,11,8,15,569.5,61.0,1.65,16.0,205.0,49.65,38.48
2016,11,11,8,30,621.0,67.0,1.6,16.0,247.0,54.35,42.73
2016,11,11,8,45,482.0,99.0,1.6,16.5,251.5,72.61,58.71
2016,11,11,9,0,343.0,131.0,1.6,17.0,256.0,92.39,75.76
2016,11,11,9,15,289.0,154.0,1.65,17.5,266.5,105.19,86.54
2016,11,11,9,30,235.0,177.0,1.7,18.0,277.0,117.36,96.64
2016,11,11,9,45,214.5,193.0,1.8,18.5,289.5,129.12,106.3
2016,11,11,10,0,194.0,209.0,1.9,19.0,302.0,137.65,113.13
2016,11,11,10,15,269.0,209.5,1.95,19.0,345.5,135.59,111.19
2016,11,11,10,30,344.0,210.0,2.0,19.0,389.0,145.13,109.3
2016,11,11,10,45,390.5,207.0,2.05,19.0,416.5,174.77,123.0
2016,11,11,11,0,437.0,204.0,2.1,19.0,444.0,207.83,144.8
2016,11,11,11,15,489.5,192.5,2.1,19.0,465.5,243.29,171.76
2016,11,11,11,30,542.0,181.0,2.1,19.0,487.0,283.1,204.36
2016,11,11,11,45,538.5,183.5,2.15,19.5,488.5,319.62,236.67
2016,11,11,12,0,535.0,186.0,2.2,20.0,490.0,354.91,267.73
2016,11,11,12,15,468.5,202.5,2.2,20.0,467.0,373.71,286.69
2016,11,11,12,30,402.0,219.0,2.2,20.0,444.0,377.96,293.39
2016,11,11,12,45,305.0,230.0,2.2,20.0,398.5,362.78,284.14
2016,11,11,13,0,208.0,241.0,2.2,20.0,353.0,328.93,259.3
2016,11,11,13,15,415.0,186.0,2.2,19.5,398.0,437.63,346.96
2016,11,11,13,30,622.0,131.0,2.2,19.0,443.0,543.07,431.14
2016,11,11,13,45,556.5,139.5,2.2,19.0,407.5,526.73,419.84
2016,11,11,14,0,491.0,148.0,2.2,19.0,372.0,512.71,410.37
2016,11,11,14,15,458.5,141.5,2.15,18.5,339.0,501.34,403.74
2016,11,11,14,30,426.0,135.0,2.1,18.0,306.0,486.47,394.08
2016,11,11,14,45,405.0,125.5,2.1,18.0,275.0,473.74,385.38
2016,11,11,15,0,384.0,116.0,2.1,18.0,244.0,458.43,374.26
2016,11,11,15,15,361.5,102.5,2.0,17.5,210.0,434.84,356.62
2016,11,11,15,30,339.0,89.0,1.9,17.0,176.0,408.92,336.3
2016,11,11,15,45,306.5,74.0,1.8,17.0,141.5,371.13,304.69
2016,11,11,16,0,274.0,59.0,1.7,17.0,107.0,331.59,270.21
2016,11,11,16,15,213.5,44.0,1.55,16.5,74.5,268.98,214.86
2016,11,11,16,30,153.0,29.0,1.4,16.0,42.0,203.77,140.42
2016,11,11,16,45,76.5,14.5,1.25,16.0,21.0,70.0,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,114.0,12.0,1.7,14.0,15.0,9.44,0.0
2016,11,12,7,15,252.5,23.0,1.65,14.0,48.0,18.91,6.37
2016,11,12,7,30,391.0,34.0,1.6,14.0,81.0,28.17,18.43
2016,11,12,7,45,474.5,41.5,1.6,14.5,122.0,34.36,24.55
2016,11,12,8,0,558.0,49.0,1.6,15.0,163.0,40.64,30.42
2016,11,12,8,15,609.0,54.0,1.5,15.5,205.0,44.75,34.22
2016,11,12,8,30,660.0,59.0,1.4,16.0,247.0,48.9,37.92
2016,11,12,8,45,633.5,72.0,1.3,16.5,275.0,57.84,45.73
2016,11,12,9,0,607.0,85.0,1.2,17.0,303.0,66.37,53.07
2016,11,12,9,15,693.5,78.0,1.15,17.0,351.0,62.28,49.38
2016,11,12,9,30,780.0,71.0,1.1,17.0,399.0,63.42,50.29
2016,11,12,9,45,802.0,71.0,1.1,17.5,430.0,63.73,50.35
2016,11,12,10,0,824.0,71.0,1.1,18.0,461.0,64.1,50.47
2016,11,12,10,15,835.0,72.5,1.15,18.0,485.5,65.33,51.46
2016,11,12,10,30,846.0,74.0,1.2,18.0,510.0,86.57,56.77
2016,11,12,10,45,853.0,75.0,1.25,18.5,527.0,139.75,78.21
2016,11,12,11,0,860.0,76.0,1.3,19.0,544.0,192.97,114.55
2016,11,12,11,15,579.0,159.0,1.4,19.0,476.5,240.3,165.27
2016,11,12,11,30,298.0,242.0,1.5,19.0,409.0,258.52,192.65
2016,11,12,11,45,462.0,197.5,1.65,19.0,457.5,304.34,226.58
2016,11,12,12,0,626.0,153.0,1.8,19.0,506.0,364.91,274.13
2016,11,12,12,15,591.0,162.5,2.0,19.0,493.5,395.53,302.72
2016,11,12,12,30,556.0,172.0,2.2,19.0,481.0,416.75,323.4
2016,11,12,12,45,549.0,170.0,2.45,19.0,469.0,442.77,347.08
2016,11,12,13,0,542.0,168.0,2.7,19.0,457.0,466.57,368.6
2016,11,12,13,15,684.5,122.5,2.8,19.0,473.5,541.6,429.47
2016,11,12,13,30,827.0,77.0,2.9,19.0,490.0,611.54,486.38
2016,11,12,13,45,814.0,75.0,3.0,19.0,463.0,631.71,504.2
2016,11,12,14,0,801.0,73.0,3.1,19.0,436.0,648.27,519.32
2016,11,12,14,15,782.5,71.0,3.15,19.0,403.5,657.34,528.16
2016,11,12,14,30,764.0,69.0,3.2,19.0,371.0,662.61,533.19
2016,11,12,14,45,738.0,65.5,3.3,19.0,334.0,656.77,529.96
2016,11,12,15,0,712.0,62.0,3.4,19.0,297.0,647.07,523.55
2016,11,12,15,15,672.5,58.0,3.6,18.5,256.0,622.64,506.58
2016,11,12,15,30,633.0,54.0,3.8,18.0,215.0,600.55,490.25
2016,11,12,15,45,572.0,48.5,4.0,18.0,172.5,551.71,450.47
2016,11,12,16,0,511.0,43.0,4.2,18.0,130.0,500.37,406.3
2016,11,12,16,15,409.5,34.5,4.3,17.5,90.5,411.81,329.24
2016,11,12,16,30,308.0,26.0,4.4,17.0,51.0,319.11,216.45
2016,11,12,16,45,154.0,13.0,4.5,16.5,25.5,127.78,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,54.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,108.0,11.0,0.9,13.0,13.0,8.65,0.0
2016,11,13,7,15,246.5,23.0,0.7,13.0,46.0,18.94,5.33
2016,11,13,7,30,385.0,35.0,0.5,13.0,79.0,29.02,19.17
2016,11,13,7,45,465.5,43.0,0.35,13.5,120.0,35.55,25.73
2016,11,13,8,0,546.0,51.0,0.2,14.0,161.0,42.14,31.94
2016,11,13,8,15,598.5,56.5,0.3,14.0,203.5,46.57,36.1
2016,11,13,8,30,651.0,62.0,0.4,14.0,246.0,51.04,40.18
2016,11,13,8,45,688.0,66.0,0.55,14.5,286.0,54.23,42.93
2016,11,13,9,0,725.0,70.0,0.7,15.0,326.0,62.14,49.79
2016,11,13,9,15,749.5,72.5,0.8,15.5,362.0,64.21,51.41
2016,11,13,9,30,774.0,75.0,0.9,16.0,398.0,66.3,53.04
2016,11,13,9,45,792.0,77.5,1.0,16.5,429.0,68.28,54.55
2016,11,13,10,0,810.0,80.0,1.1,17.0,460.0,70.25,56.05
2016,11,13,10,15,822.0,81.5,1.15,17.0,484.5,71.39,56.94
2016,11,13,10,30,834.0,83.0,1.2,17.0,509.0,83.4,55.92
2016,11,13,10,45,841.5,84.0,1.25,17.5,526.0,137.01,77.23
2016,11,13,11,0,849.0,85.0,1.3,18.0,543.0,190.81,113.83
2016,11,13,11,15,695.0,131.5,1.4,18.0,511.0,242.12,162.55
2016,11,13,11,30,541.0,178.0,1.5,18.0,479.0,277.55,199.94
2016,11,13,11,45,538.0,180.5,1.6,18.5,481.0,314.03,232.25
2016,11,13,12,0,535.0,183.0,1.7,19.0,483.0,349.35,263.4
2016,11,13,12,15,519.0,187.0,1.75,19.0,475.5,379.24,290.45
2016,11,13,12,30,503.0,191.0,1.8,19.0,468.0,406.6,314.91
2016,11,13,12,45,510.5,182.5,1.85,19.0,458.5,432.55,337.76
2016,11,13,13,0,518.0,174.0,1.9,19.0,449.0,457.2,359.31
2016,11,13,13,15,680.0,125.5,1.85,19.0,471.5,539.68,424.71
2016,11,13,13,30,842.0,77.0,1.8,19.0,494.0,618.26,486.49
2016,11,13,13,45,829.5,75.0,1.8,19.0,467.5,639.27,504.07
2016,11,13,14,0,817.0,73.0,1.8,19.0,441.0,656.66,519.11
2016,11,13,14,15,798.0,71.0,1.75,19.0,408.0,665.84,527.35
2016,11,13,14,30,779.0,69.0,1.7,19.0,375.0,671.15,531.72
2016,11,13,14,45,752.0,66.0,1.7,19.0,337.0,665.51,528.34
2016,11,13,15,0,725.0,63.0,1.7,19.0,299.0,655.93,521.86
2016,11,13,15,15,685.0,58.5,1.7,18.5,257.5,630.78,504.25
2016,11,13,15,30,645.0,54.0,1.7,18.0,216.0,601.85,482.79
2016,11,13,15,45,583.0,48.5,1.7,18.0,173.0,558.68,448.0
2016,11,13,16,0,521.0,43.0,1.7,18.0,130.0,506.72,404.22
2016,11,13,16,15,420.0,34.0,1.65,17.5,90.0,418.22,328.48
2016,11,13,16,30,319.0,25.0,1.6,17.0,50.0,324.07,209.96
2016,11,13,16,45,159.5,12.5,1.55,16.5,25.0,131.18,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,57.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,114.0,10.0,2.2,12.0,12.0,7.87,0.0
2016,11,14,7,15,259.5,21.5,2.15,12.5,45.0,17.74,3.28
2016,11,14,7,30,405.0,33.0,2.1,13.0,78.0,27.48,17.66
2016,11,14,7,45,489.5,40.5,2.1,13.5,120.0,33.72,23.99
2016,11,14,8,0,574.0,48.0,2.1,14.0,162.0,40.04,29.95
2016,11,14,8,15,626.0,53.0,2.0,14.0,204.5,44.2,33.9
2016,11,14,8,30,678.0,58.0,1.9,14.0,247.0,52.4,41.33
2016,11,14,8,45,339.0,75.0,1.8,14.5,169.5,54.99,43.57
2016,11,14,9,0,0.0,92.0,1.7,15.0,92.0,68.73,55.6
2016,11,14,9,15,7.0,121.5,1.55,15.0,124.5,88.78,73.13
2016,11,14,9,30,14.0,151.0,1.4,15.0,157.0,108.12,89.82
2016,11,14,9,45,19.0,164.5,1.3,15.5,173.0,117.34,97.4
2016,11,14,10,0,24.0,178.0,1.2,16.0,189.0,126.42,104.79
2016,11,14,10,15,37.0,194.5,1.05,16.5,213.0,131.46,108.65
2016,11,14,10,30,50.0,211.0,0.9,17.0,237.0,142.3,111.76
2016,11,14,10,45,50.0,218.0,0.8,17.5,244.5,153.82,119.24
2016,11,14,11,0,50.0,225.0,0.7,18.0,252.0,165.35,127.6
2016,11,14,11,15,49.5,229.5,0.6,18.0,256.5,175.27,135.37
2016,11,14,11,30,49.0,234.0,0.5,18.0,261.0,185.11,143.27
2016,11,14,11,45,319.5,198.0,0.4,18.0,375.5,254.38,190.36
2016,11,14,12,0,590.0,162.0,0.3,18.0,490.0,355.37,263.91
2016,11,14,12,15,561.0,170.0,0.4,18.0,479.5,381.05,287.51
2016,11,14,12,30,532.0,178.0,0.5,18.0,469.0,407.41,311.45
2016,11,14,12,45,511.5,179.5,0.6,18.5,454.0,428.83,330.38
2016,11,14,13,0,491.0,181.0,0.7,19.0,439.0,447.17,346.44
2016,11,14,13,15,662.0,131.0,0.9,19.0,465.0,532.26,413.89
2016,11,14,13,30,833.0,81.0,1.1,19.0,491.0,614.42,478.78
2016,11,14,13,45,819.5,79.5,1.35,19.0,464.0,635.18,497.78
2016,11,14,14,0,806.0,78.0,1.6,19.0,437.0,652.28,514.34
2016,11,14,14,15,786.0,75.5,1.75,18.5,404.0,660.06,524.06
2016,11,14,14,30,766.0,73.0,1.9,18.0,371.0,663.89,529.89
2016,11,14,14,45,737.0,69.5,2.1,18.0,333.0,656.05,526.04
2016,11,14,15,0,708.0,66.0,2.3,18.0,295.0,644.18,518.79
2016,11,14,15,15,667.0,61.5,2.5,17.5,253.5,623.96,505.42
2016,11,14,15,30,626.0,57.0,2.7,17.0,212.0,595.42,484.43
2016,11,14,15,45,561.0,51.0,2.9,17.0,169.5,543.1,442.31
2016,11,14,16,0,496.0,45.0,3.1,17.0,127.0,488.08,395.45
2016,11,14,16,15,392.5,35.5,3.15,16.5,87.0,397.3,316.04
2016,11,14,16,30,289.0,26.0,3.2,16.0,47.0,299.09,188.77
2016,11,14,16,45,144.5,13.0,3.3,15.5,23.5,119.8,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,216.5,14.5,2.25,13.5,37.5,11.8,0.0
2016,11,15,7,30,433.0,29.0,2.4,14.0,75.0,26.45,16.56
2016,11,15,7,45,511.0,35.5,2.55,14.5,115.5,32.41,22.69
2016,11,15,8,0,589.0,42.0,2.7,15.0,156.0,38.46,28.39
2016,11,15,8,15,638.5,46.0,2.7,15.0,197.5,42.22,31.98
2016,11,15,8,30,688.0,50.0,2.7,15.0,239.0,46.04,35.49
2016,11,15,8,45,718.5,53.5,2.75,15.5,278.0,49.25,38.3
2016,11,15,9,0,749.0,57.0,2.8,16.0,317.0,52.45,41.02
2016,11,15,9,15,771.5,60.0,2.9,16.0,352.5,55.13,43.32
2016,11,15,9,30,794.0,63.0,3.0,16.0,388.0,57.78,45.58
2016,11,15,9,45,783.0,72.5,3.15,16.5,413.5,64.5,51.29
2016,11,15,10,0,772.0,82.0,3.3,17.0,439.0,71.02,56.78
2016,11,15,10,15,486.0,152.5,3.4,17.0,381.5,103.98,85.27
2016,11,15,10,30,200.0,223.0,3.5,17.0,324.0,147.83,122.77
2016,11,15,10,45,152.0,231.0,3.6,17.0,309.0,166.22,126.78
2016,11,15,11,0,104.0,239.0,3.7,17.0,294.0,181.03,139.48
2016,11,15,11,15,63.5,224.5,3.85,17.0,258.0,174.53,135.98
2016,11,15,11,30,23.0,210.0,4.0,17.0,222.0,162.18,127.77
2016,11,15,11,45,36.5,222.0,4.2,17.0,241.5,179.24,141.48
2016,11,15,12,0,50.0,234.0,4.4,17.0,261.0,198.67,157.31
2016,11,15,12,15,28.5,208.5,4.65,17.0,224.0,176.43,140.0
2016,11,15,12,30,7.0,183.0,4.9,17.0,187.0,145.49,115.15
2016,11,15,12,45,6.5,179.5,5.15,17.0,183.5,144.08,114.18
2016,11,15,13,0,6.0,176.0,5.4,17.0,180.0,142.61,113.14
2016,11,15,13,15,27.5,189.0,5.45,16.5,203.0,177.29,142.39
2016,11,15,13,30,49.0,202.0,5.5,16.0,226.0,208.0,168.55
2016,11,15,13,45,44.5,190.0,5.6,16.0,211.0,199.47,161.91
2016,11,15,14,0,40.0,178.0,5.7,16.0,196.0,190.26,154.68
2016,11,15,14,15,20.0,146.0,5.65,16.0,155.0,136.22,109.7
2016,11,15,14,30,0.0,114.0,5.6,16.0,114.0,93.49,73.55
2016,11,15,14,45,0.0,102.5,5.6,16.0,102.5,84.39,66.03
2016,11,15,15,0,0.0,91.0,5.6,16.0,91.0,75.22,58.35
2016,11,15,15,15,0.0,78.5,5.5,15.5,78.5,64.93,49.73
2016,11,15,15,30,0.0,66.0,5.4,15.0,66.0,54.51,40.85
2016,11,15,15,45,0.0,52.5,5.3,15.0,52.5,42.75,30.63
2016,11,15,16,0,0.0,39.0,5.2,15.0,39.0,30.6,20.03
2016,11,15,16,15,0.0,26.5,4.95,14.5,26.5,20.23,10.87
2016,11,15,16,30,0.0,14.0,4.7,14.0,14.0,10.65,0.95
2016,11,15,16,45,0.0,7.0,4.5,14.0,7.0,5.51,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,212.5,15.5,5.0,10.5,38.0,12.63,0.0
2016,11,16,7,30,425.0,31.0,5.2,11.0,76.0,25.97,16.18
2016,11,16,7,45,514.0,38.5,5.45,11.5,118.5,32.3,22.81
2016,11,16,8,0,603.0,46.0,5.7,12.0,161.0,42.03,31.87
2016,11,16,8,15,656.0,51.0,5.85,12.5,204.5,46.57,36.16
2016,11,16,8,30,709.0,56.0,6.0,13.0,248.0,51.16,40.33
2016,11,16,8,45,743.0,59.5,6.2,13.5,288.5,54.32,43.12
2016,11,16,9,0,777.0,63.0,6.4,14.0,329.0,57.5,45.85
2016,11,16,9,15,800.5,65.5,6.45,14.0,365.5,59.75,47.78
2016,11,16,9,30,824.0,68.0,6.5,14.0,402.0,62.0,49.7
2016,11,16,9,45,839.5,70.0,6.55,14.0,433.0,63.73,51.13
2016,11,16,10,0,855.0,72.0,6.6,14.0,464.0,65.44,52.56
2016,11,16,10,15,866.0,73.5,6.6,14.0,488.5,66.7,53.58
2016,11,16,10,30,877.0,75.0,6.6,14.0,513.0,79.48,64.76
2016,11,16,10,45,880.5,77.0,6.65,14.0,529.5,134.61,77.17
2016,11,16,11,0,884.0,79.0,6.7,14.0,546.0,189.41,114.34
2016,11,16,11,15,887.5,79.5,6.75,14.0,556.0,242.57,159.03
2016,11,16,11,30,891.0,80.0,6.8,14.0,566.0,294.91,207.09
2016,11,16,11,45,885.5,82.5,6.85,14.0,567.0,345.14,255.12
2016,11,16,12,0,880.0,85.0,6.9,14.0,568.0,392.57,300.85
2016,11,16,12,15,878.0,84.5,6.9,14.0,563.0,438.4,344.55
2016,11,16,12,30,876.0,84.0,6.9,14.0,558.0,482.05,385.64
2016,11,16,12,45,870.0,83.5,6.9,14.0,544.5,521.38,422.42
2016,11,16,13,0,864.0,83.0,6.9,14.0,531.0,557.88,456.12
2016,11,16,13,15,854.5,81.5,6.85,14.0,511.0,588.39,484.29
2016,11,16,13,30,845.0,80.0,6.8,14.0,491.0,615.55,509.21
2016,11,16,13,45,828.5,79.0,6.8,14.0,463.5,635.36,527.88
2016,11,16,14,0,812.0,78.0,6.8,14.0,436.0,651.33,543.13
2016,11,16,14,15,792.0,75.5,6.75,14.0,402.5,659.38,551.68
2016,11,16,14,30,772.0,73.0,6.7,14.0,369.0,663.47,556.13
2016,11,16,14,45,739.5,70.5,6.65,14.0,330.5,654.45,549.54
2016,11,16,15,0,707.0,68.0,6.6,14.0,292.0,646.63,543.58
2016,11,16,15,15,664.0,63.0,6.5,13.5,250.5,619.68,522.44
2016,11,16,15,30,621.0,58.0,6.4,13.0,209.0,589.18,497.25
2016,11,16,15,45,548.0,52.5,6.35,13.0,165.5,531.58,447.48
2016,11,16,16,0,475.0,47.0,6.3,13.0,122.0,470.88,392.82
2016,11,16,16,15,365.5,36.5,6.1,12.5,83.0,374.91,304.75
2016,11,16,16,30,256.0,26.0,5.9,12.0,44.0,268.77,157.12
2016,11,16,16,45,128.0,13.0,5.7,11.5,22.0,106.68,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,14.5,2.0,8.0,36.0,11.81,0.0
2016,11,17,7,30,420.0,29.0,2.0,8.0,72.0,24.3,14.84
2016,11,17,7,45,509.0,36.5,2.05,8.5,114.0,30.67,21.67
2016,11,17,8,0,598.0,44.0,2.1,9.0,156.0,40.28,30.72
2016,11,17,8,15,651.0,48.5,2.1,9.5,199.0,44.43,34.7
2016,11,17,8,30,704.0,53.0,2.1,10.0,242.0,48.65,38.6
2016,11,17,8,45,741.5,56.0,2.1,10.5,283.0,51.52,41.15
2016,11,17,9,0,779.0,59.0,2.1,11.0,324.0,54.42,43.66
2016,11,17,9,15,803.0,61.5,2.05,11.5,360.5,56.75,45.6
2016,11,17,9,30,827.0,64.0,2.0,12.0,397.0,59.07,47.51
2016,11,17,9,45,846.0,65.0,1.95,12.5,428.5,60.2,48.33
2016,11,17,10,0,865.0,66.0,1.9,13.0,460.0,67.79,54.87
2016,11,17,10,15,876.5,67.5,1.85,13.0,484.5,69.48,56.25
2016,11,17,10,30,888.0,69.0,1.8,13.0,509.0,73.49,59.7
2016,11,17,10,45,897.0,69.5,1.75,13.5,527.0,128.38,71.99
2016,11,17,11,0,906.0,70.0,1.7,14.0,545.0,183.48,107.83
2016,11,17,11,15,909.5,70.5,1.6,14.0,555.5,237.5,152.08
2016,11,17,11,30,913.0,71.0,1.5,14.0,566.0,290.68,199.5
2016,11,17,11,45,915.0,70.5,1.45,14.5,568.5,341.51,245.82
2016,11,17,12,0,917.0,70.0,1.4,15.0,571.0,390.87,290.56
2016,11,17,12,15,915.0,70.0,1.35,15.0,565.5,437.42,332.73
2016,11,17,12,30,913.0,70.0,1.3,15.0,560.0,481.76,372.06
2016,11,17,12,45,908.0,69.0,1.3,15.0,547.0,521.29,406.89
2016,11,17,13,0,903.0,68.0,1.3,15.0,534.0,557.98,438.66
2016,11,17,13,15,894.5,67.0,1.35,15.0,514.0,589.75,466.31
2016,11,17,13,30,886.0,66.0,1.4,15.0,494.0,618.23,490.95
2016,11,17,13,45,872.5,65.0,1.45,15.0,466.5,640.21,510.31
2016,11,17,14,0,859.0,64.0,1.5,15.0,439.0,658.57,526.67
2016,11,17,14,15,840.5,62.0,1.5,15.0,406.0,668.66,535.88
2016,11,17,14,30,822.0,60.0,1.5,15.0,373.0,681.61,546.2
2016,11,17,14,45,795.5,57.0,1.55,15.0,335.0,677.38,544.08
2016,11,17,15,0,769.0,54.0,1.6,15.0,297.0,669.2,538.81
2016,11,17,15,15,729.5,50.5,1.5,14.5,255.0,646.75,522.07
2016,11,17,15,30,690.0,47.0,1.4,14.0,213.0,620.56,501.43
2016,11,17,15,45,629.5,42.0,1.35,14.0,169.5,572.88,462.27
2016,11,17,16,0,569.0,37.0,1.3,14.0,126.0,522.03,418.17
2016,11,17,16,15,463.5,29.0,1.3,13.5,86.0,431.25,337.94
2016,11,17,16,30,358.0,21.0,1.3,13.0,46.0,330.58,177.28
2016,11,17,16,45,179.0,10.5,1.3,13.0,23.0,142.72,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,33.5,12.2,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,67.0,25.01,15.1
2016,11,18,7,45,474.0,38.0,3.8,9.5,109.0,31.7,22.39
2016,11,18,8,0,566.0,46.0,3.9,10.0,151.0,38.48,28.91
2016,11,18,8,15,622.5,52.0,3.8,10.5,194.0,43.45,33.63
2016,11,18,8,30,679.0,58.0,3.7,11.0,237.0,52.5,41.87
2016,11,18,8,45,716.5,62.0,3.65,11.5,278.0,56.01,45.01
2016,11,18,9,0,754.0,66.0,3.6,12.0,319.0,59.54,48.07
2016,11,18,9,15,779.0,69.0,3.85,12.5,355.5,62.11,50.21
2016,11,18,9,30,804.0,72.0,4.1,13.0,392.0,64.67,52.3
2016,11,18,9,45,826.5,73.0,4.35,14.0,424.0,65.71,52.92
2016,11,18,10,0,849.0,74.0,4.6,15.0,456.0,66.78,53.55
2016,11,18,10,15,776.0,89.5,4.7,15.0,453.5,76.4,61.92
2016,11,18,10,30,703.0,105.0,4.8,15.0,451.0,79.17,64.24
2016,11,18,10,45,792.5,92.0,4.95,15.5,495.0,128.12,75.58
2016,11,18,11,0,882.0,79.0,5.1,16.0,539.0,184.38,109.56
2016,11,18,11,15,884.5,79.5,5.25,16.0,548.5,237.12,152.92
2016,11,18,11,30,887.0,80.0,5.4,16.0,558.0,288.95,199.81
2016,11,18,11,45,886.5,80.0,5.55,16.5,559.5,338.36,245.94
2016,11,18,12,0,886.0,80.0,5.7,17.0,561.0,386.13,290.73
2016,11,18,12,15,883.5,80.0,5.85,17.0,555.5,431.28,333.42
2016,11,18,12,30,881.0,80.0,6.0,17.0,550.0,474.25,373.6
2016,11,18,12,45,877.0,78.5,6.15,17.0,537.5,512.73,409.48
2016,11,18,13,0,873.0,77.0,6.3,17.0,525.0,548.52,442.5
2016,11,18,13,15,864.5,76.0,6.35,17.0,505.0,583.14,473.69
2016,11,18,13,30,856.0,75.0,6.4,17.0,485.0,611.69,499.59
2016,11,18,13,45,844.0,73.0,6.5,17.0,458.5,633.58,519.98
2016,11,18,14,0,832.0,71.0,6.6,17.0,432.0,651.86,537.18
2016,11,18,14,15,813.0,69.0,6.55,16.5,399.5,661.7,548.09
2016,11,18,14,30,794.0,67.0,6.5,16.0,367.0,667.64,554.88
2016,11,18,14,45,767.5,63.5,6.5,16.0,329.5,662.5,551.49
2016,11,18,15,0,741.0,60.0,6.5,16.0,292.0,653.4,544.61
2016,11,18,15,15,700.0,56.0,6.35,15.5,250.5,628.93,525.43
2016,11,18,15,30,659.0,52.0,6.2,15.0,209.0,600.58,501.95
2016,11,18,15,45,594.5,46.0,6.05,15.0,165.5,555.98,462.69
2016,11,18,16,0,530.0,40.0,5.9,15.0,122.0,502.55,413.84
2016,11,18,16,15,418.5,31.5,5.7,14.5,82.5,408.39,326.37
2016,11,18,16,30,307.0,23.0,5.5,14.0,43.0,301.42,152.31
2016,11,18,16,45,153.5,11.5,5.3,13.5,21.5,124.01,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
