Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.0,3.5,2.65,0.0
2016,11,19,8,0,0.0,5.0,8.9,13.0,5.0,3.78,0.0
2016,11,19,8,15,0.0,6.5,8.85,13.0,6.5,4.92,0.0
2016,11,19,8,30,0.0,8.0,8.8,13.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.0,8.75,13.5,9.0,6.83,0.49
2016,11,19,9,0,0.0,10.0,8.7,14.0,10.0,7.6,1.16
2016,11,19,9,15,0.0,21.0,8.65,14.0,21.0,15.99,8.69
2016,11,19,9,30,0.0,32.0,8.6,14.0,32.0,24.42,16.21
2016,11,19,9,45,0.0,26.0,8.55,14.5,26.0,19.83,12.05
2016,11,19,10,0,0.0,20.0,8.5,15.0,20.0,15.25,7.91
2016,11,19,10,15,0.0,79.5,8.45,15.0,79.5,61.08,48.47
2016,11,19,10,30,0.0,139.0,8.4,15.0,139.0,102.26,84.55
2016,11,19,10,45,0.0,80.0,8.4,15.0,80.0,61.49,46.38
2016,11,19,11,0,0.0,21.0,8.4,15.0,21.0,16.04,7.94
2016,11,19,11,15,0.0,23.5,8.3,15.0,23.5,17.96,9.56
2016,11,19,11,30,0.0,26.0,8.2,15.0,26.0,19.88,11.18
2016,11,19,11,45,4.0,105.5,8.1,15.5,108.0,82.11,63.34
2016,11,19,12,0,8.0,185.0,8.0,16.0,190.0,143.93,114.51
2016,11,19,12,15,4.0,107.5,7.9,16.0,110.0,84.32,65.1
2016,11,19,12,30,0.0,30.0,7.8,16.0,30.0,22.94,13.7
2016,11,19,12,45,4.0,103.0,7.75,16.0,105.5,81.46,62.89
2016,11,19,13,0,8.0,176.0,7.7,16.0,181.0,143.73,114.84
2016,11,19,13,15,4.0,122.5,7.65,16.0,125.0,98.15,76.98
2016,11,19,13,30,0.0,69.0,7.6,16.0,69.0,52.95,39.12
2016,11,19,13,45,0.0,42.5,7.55,16.0,42.5,32.5,21.91
2016,11,19,14,0,0.0,16.0,7.5,16.0,16.0,12.19,4.71
2016,11,19,14,15,0.0,14.5,7.4,16.0,14.5,11.04,3.75
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,9.89,2.78
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,8.74,1.81
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,7.59,0.83
2016,11,19,15,15,0.0,8.5,6.95,15.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,6.8,15.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,6.65,15.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,6.5,15.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,6.4,14.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,2.8,12.5,7.5,5.69,0.0
2016,11,20,7,30,0.0,15.0,2.8,13.0,15.0,11.41,3.39
2016,11,20,7,45,0.0,25.5,2.8,13.5,25.5,19.45,11.26
2016,11,20,8,0,0.0,36.0,2.8,14.0,36.0,27.51,18.69
2016,11,20,8,15,0.0,46.5,2.8,14.0,46.5,35.59,26.13
2016,11,20,8,30,0.0,57.0,2.8,14.0,57.0,43.46,33.3
2016,11,20,8,45,0.0,67.5,2.85,14.0,67.5,51.22,40.29
2016,11,20,9,0,0.0,78.0,2.9,14.0,78.0,58.91,47.14
2016,11,20,9,15,0.0,87.0,2.9,14.0,87.0,65.52,52.95
2016,11,20,9,30,0.0,96.0,2.9,14.0,96.0,72.07,58.67
2016,11,20,9,45,0.0,67.0,2.95,14.0,67.0,51.38,40.24
2016,11,20,10,0,0.0,38.0,3.0,14.0,38.0,29.04,20.31
2016,11,20,10,15,0.0,28.5,3.0,14.0,28.5,21.76,13.79
2016,11,20,10,30,0.0,19.0,3.0,14.0,19.0,14.5,7.29
2016,11,20,10,45,12.5,109.0,3.0,14.0,116.0,83.46,64.74
2016,11,20,11,0,25.0,199.0,3.0,14.0,213.0,147.41,117.14
2016,11,20,11,15,12.5,104.0,2.75,14.0,111.0,81.8,62.94
2016,11,20,11,30,0.0,9.0,2.5,14.0,9.0,6.87,0.19
2016,11,20,11,45,0.0,58.0,2.3,14.0,58.0,44.49,32.17
2016,11,20,12,0,0.0,107.0,2.1,14.0,107.0,82.2,63.87
2016,11,20,12,15,0.0,58.0,1.9,14.0,58.0,44.49,32.13
2016,11,20,12,30,0.0,9.0,1.7,14.0,9.0,6.87,0.2
2016,11,20,12,45,22.0,109.0,1.5,14.0,120.5,98.48,77.68
2016,11,20,13,0,44.0,209.0,1.3,14.0,232.0,199.21,160.61
2016,11,20,13,15,25.0,186.0,1.2,14.0,199.0,164.03,131.73
2016,11,20,13,30,6.0,163.0,1.1,14.0,166.0,135.31,108.17
2016,11,20,13,45,64.0,174.0,1.05,14.0,202.0,195.47,158.97
2016,11,20,14,0,122.0,185.0,1.0,14.0,238.0,265.79,217.05
2016,11,20,14,15,155.0,170.0,0.9,14.0,231.5,281.68,230.64
2016,11,20,14,30,188.0,155.0,0.8,14.0,225.0,298.11,244.94
2016,11,20,14,45,180.0,140.5,0.75,14.0,201.5,285.68,235.32
2016,11,20,15,0,172.0,126.0,0.7,14.0,178.0,272.07,224.67
2016,11,20,15,15,160.0,109.0,0.55,14.0,152.0,250.86,207.17
2016,11,20,15,30,148.0,92.0,0.4,14.0,126.0,228.31,188.09
2016,11,20,15,45,133.0,74.0,0.3,14.0,99.5,200.51,164.13
2016,11,20,16,0,118.0,56.0,0.2,14.0,73.0,186.39,150.1
2016,11,20,16,15,76.5,39.0,0.25,13.5,49.0,121.51,93.13
2016,11,20,16,30,35.0,22.0,0.3,13.0,25.0,61.95,21.58
2016,11,20,16,45,17.5,11.0,0.35,13.0,12.5,21.68,0.0
2016,11,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,4.05,10.5,29.5,10.62,0.0
2016,11,21,7,30,366.0,27.0,4.2,11.0,59.0,22.52,11.93
2016,11,21,7,45,464.5,34.5,4.35,11.5,99.0,28.86,19.52
2016,11,21,8,0,563.0,42.0,4.5,12.0,139.0,35.32,25.76
2016,11,21,8,15,620.0,47.0,4.55,12.0,181.0,42.92,32.87
2016,11,21,8,30,677.0,52.0,4.6,12.0,223.0,47.55,37.22
2016,11,21,8,45,716.5,55.0,4.7,12.5,263.5,50.4,39.78
2016,11,21,9,0,756.0,58.0,4.8,13.0,304.0,53.3,42.3
2016,11,21,9,15,781.0,61.0,4.8,13.0,340.0,56.01,44.68
2016,11,21,9,30,806.0,64.0,4.8,13.0,376.0,58.7,47.02
2016,11,21,9,45,811.5,69.0,4.85,13.5,405.0,62.51,50.22
2016,11,21,10,0,817.0,74.0,4.9,14.0,434.0,66.21,53.31
2016,11,21,10,15,829.5,75.5,4.9,14.0,458.5,67.45,54.31
2016,11,21,10,30,842.0,77.0,4.9,14.0,483.0,68.68,55.32
2016,11,21,10,45,708.5,113.5,4.95,14.5,463.5,125.4,78.36
2016,11,21,11,0,575.0,150.0,5.0,15.0,444.0,177.36,117.97
2016,11,21,11,15,566.0,156.0,4.95,15.0,450.5,217.85,151.12
2016,11,21,11,30,557.0,162.0,4.9,15.0,457.0,256.94,186.13
2016,11,21,11,45,547.5,166.0,4.9,15.0,457.0,292.88,219.64
2016,11,21,12,0,538.0,170.0,4.9,15.0,457.0,327.08,251.8
2016,11,21,12,15,528.0,171.5,4.9,15.0,451.0,357.26,280.34
2016,11,21,12,30,518.0,173.0,4.9,15.0,445.0,385.38,306.68
2016,11,21,12,45,694.5,124.0,4.9,15.0,479.0,462.11,370.58
2016,11,21,13,0,871.0,75.0,4.9,15.0,513.0,537.79,434.29
2016,11,21,13,15,862.0,74.0,4.9,15.0,493.5,571.89,464.78
2016,11,21,13,30,853.0,73.0,4.9,15.0,474.0,600.07,490.21
2016,11,21,13,45,838.0,71.5,4.95,15.0,447.5,620.61,509.37
2016,11,21,14,0,823.0,70.0,5.0,15.0,421.0,637.43,525.23
2016,11,21,14,15,803.5,68.0,5.0,15.0,388.5,646.89,534.84
2016,11,21,14,30,784.0,66.0,5.0,15.0,356.0,652.46,540.69
2016,11,21,14,45,753.5,63.0,5.0,15.0,318.5,645.12,535.5
2016,11,21,15,0,723.0,60.0,5.0,15.0,281.0,633.72,526.77
2016,11,21,15,15,680.0,56.0,4.9,14.5,240.0,607.94,506.57
2016,11,21,15,30,637.0,52.0,4.8,14.0,199.0,584.89,487.32
2016,11,21,15,45,566.5,46.0,4.7,14.0,156.5,529.96,439.94
2016,11,21,16,0,496.0,40.0,4.6,14.0,114.0,472.48,388.0
2016,11,21,16,15,379.5,31.0,4.45,13.5,76.0,375.02,296.73
2016,11,21,16,30,263.0,22.0,4.3,13.0,38.0,261.69,96.49
2016,11,21,16,45,131.5,11.0,4.15,12.5,19.0,106.3,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,14.5,1.15,10.0,27.0,11.41,0.0
2016,11,22,7,30,302.0,29.0,1.2,10.0,54.0,24.04,12.72
2016,11,22,7,45,400.5,38.0,1.25,10.5,93.0,31.43,21.83
2016,11,22,8,0,499.0,47.0,1.3,11.0,132.0,38.9,29.06
2016,11,22,8,15,560.0,53.5,1.4,11.0,173.5,44.15,34.13
2016,11,22,8,30,621.0,60.0,1.5,11.0,215.0,49.43,39.1
2016,11,22,8,45,659.5,64.5,1.6,11.5,254.0,52.97,42.29
2016,11,22,9,0,698.0,69.0,1.7,12.0,293.0,56.53,45.4
2016,11,22,9,15,643.5,84.0,1.75,12.0,309.0,66.26,54.06
2016,11,22,9,30,589.0,99.0,1.8,12.0,325.0,75.58,62.27
2016,11,22,9,45,552.5,117.0,1.9,12.5,342.5,87.02,72.17
2016,11,22,10,0,516.0,135.0,2.0,13.0,360.0,94.85,78.79
2016,11,22,10,15,515.5,144.0,2.05,13.0,380.0,99.96,83.14
2016,11,22,10,30,515.0,153.0,2.1,13.0,400.0,105.0,87.42
2016,11,22,10,45,540.0,152.0,2.15,13.5,419.0,135.93,92.92
2016,11,22,11,0,565.0,151.0,2.2,14.0,438.0,175.11,116.67
2016,11,22,11,15,487.5,175.5,2.2,14.0,427.0,215.43,152.25
2016,11,22,11,30,410.0,200.0,2.2,14.0,416.0,247.76,183.63
2016,11,22,11,45,454.5,190.5,2.25,14.0,430.5,282.7,213.29
2016,11,22,12,0,499.0,181.0,2.3,14.0,445.0,320.76,246.25
2016,11,22,12,15,485.0,182.5,2.3,14.0,437.5,347.82,271.7
2016,11,22,12,30,471.0,184.0,2.3,14.0,430.0,372.53,294.74
2016,11,22,12,45,531.5,162.5,2.3,14.0,433.5,410.57,327.53
2016,11,22,13,0,592.0,141.0,2.3,14.0,437.0,456.77,366.59
2016,11,22,13,15,515.0,153.5,2.35,14.0,404.0,448.29,362.52
2016,11,22,13,30,438.0,166.0,2.4,14.0,371.0,439.11,357.17
2016,11,22,13,45,449.0,153.5,2.45,14.0,353.5,454.44,371.53
2016,11,22,14,0,460.0,141.0,2.5,14.0,336.0,468.18,384.4
2016,11,22,14,15,382.5,140.5,2.55,14.0,294.5,432.74,357.07
2016,11,22,14,30,305.0,140.0,2.6,14.0,253.0,376.74,312.91
2016,11,22,14,45,286.5,128.5,2.65,14.0,226.0,362.21,302.18
2016,11,22,15,0,268.0,117.0,2.7,14.0,199.0,345.87,289.34
2016,11,22,15,15,249.5,102.0,2.7,13.5,169.5,323.17,271.28
2016,11,22,15,30,231.0,87.0,2.7,13.0,140.0,298.78,250.98
2016,11,22,15,45,207.0,70.0,2.7,13.0,110.0,265.53,221.81
2016,11,22,16,0,183.0,53.0,2.7,13.0,80.0,230.46,189.85
2016,11,22,16,15,127.0,37.5,2.75,12.5,53.0,172.58,134.94
2016,11,22,16,30,71.0,22.0,2.8,12.0,26.0,100.61,28.84
2016,11,22,16,45,35.5,11.0,2.9,12.0,13.0,34.94,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,100.0,16.5,3.1,10.5,24.5,12.98,0.0
2016,11,23,7,30,200.0,33.0,3.1,11.0,49.0,24.91,12.65
2016,11,23,7,45,301.0,45.0,3.1,11.5,86.5,34.11,23.93
2016,11,23,8,0,402.0,57.0,3.1,12.0,124.0,46.52,35.59
2016,11,23,8,15,470.5,65.0,3.15,12.0,165.0,52.61,41.48
2016,11,23,8,30,539.0,73.0,3.2,12.0,206.0,58.76,47.24
2016,11,23,8,45,583.5,79.0,3.3,12.5,245.0,63.11,51.16
2016,11,23,9,0,628.0,85.0,3.4,13.0,284.0,67.49,54.98
2016,11,23,9,15,659.5,89.0,3.35,13.0,320.0,70.22,57.37
2016,11,23,9,30,691.0,93.0,3.3,13.0,356.0,72.98,59.75
2016,11,23,9,45,725.5,92.5,3.25,13.0,389.0,72.68,59.38
2016,11,23,10,0,760.0,92.0,3.2,13.0,422.0,72.54,59.15
2016,11,23,10,15,774.5,94.0,3.2,13.0,446.5,73.84,60.2
2016,11,23,10,30,789.0,96.0,3.2,13.0,471.0,81.37,66.76
2016,11,23,10,45,802.0,96.0,3.2,13.5,489.5,121.19,73.84
2016,11,23,11,0,815.0,96.0,3.2,14.0,508.0,172.2,104.08
2016,11,23,11,15,820.0,97.0,3.2,14.0,518.5,223.21,144.47
2016,11,23,11,30,825.0,98.0,3.2,14.0,529.0,273.77,189.11
2016,11,23,11,45,698.0,127.5,3.2,14.0,493.5,306.37,225.22
2016,11,23,12,0,571.0,157.0,3.2,14.0,458.0,324.63,248.31
2016,11,23,12,15,562.5,158.0,3.25,14.0,452.5,356.22,278.15
2016,11,23,12,30,554.0,159.0,3.3,14.0,447.0,385.81,305.78
2016,11,23,12,45,684.0,127.0,3.4,14.0,473.5,455.59,364.03
2016,11,23,13,0,814.0,95.0,3.5,14.0,500.0,525.76,422.76
2016,11,23,13,15,804.0,93.5,3.65,14.0,480.5,554.51,449.03
2016,11,23,13,30,794.0,92.0,3.8,14.0,461.0,580.02,472.44
2016,11,23,13,45,781.5,89.0,4.0,14.0,435.0,599.16,490.64
2016,11,23,14,0,769.0,86.0,4.2,14.0,409.0,614.75,505.82
2016,11,23,14,15,747.5,83.0,4.25,13.5,377.0,624.44,516.55
2016,11,23,14,30,726.0,80.0,4.3,13.0,345.0,627.33,521.73
2016,11,23,14,45,695.5,75.5,4.4,13.0,308.0,618.29,516.3
2016,11,23,15,0,665.0,71.0,4.5,13.0,271.0,605.39,506.63
2016,11,23,15,15,618.5,66.0,4.35,12.5,231.0,576.36,483.4
2016,11,23,15,30,572.0,61.0,4.2,12.0,191.0,543.65,456.02
2016,11,23,15,45,500.0,53.5,4.05,12.0,149.5,485.51,405.66
2016,11,23,16,0,428.0,46.0,3.9,12.0,108.0,424.39,350.61
2016,11,23,16,15,308.0,34.5,3.75,11.5,71.0,322.01,254.61
2016,11,23,16,30,188.0,23.0,3.6,11.0,34.0,204.01,53.64
2016,11,23,16,45,94.0,11.5,3.5,11.0,17.0,78.48,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.0,2.05,7.0,24.0,11.8,0.0
2016,11,24,7,30,231.0,30.0,2.1,7.0,48.0,22.85,10.67
2016,11,24,7,45,343.0,41.0,2.15,7.5,87.5,33.76,23.96
2016,11,24,8,0,455.0,52.0,2.2,8.0,127.0,42.8,32.81
2016,11,24,8,15,522.0,59.5,2.25,8.0,169.0,48.68,38.58
2016,11,24,8,30,589.0,67.0,2.3,8.0,211.0,54.61,44.23
2016,11,24,8,45,639.0,71.5,2.4,8.5,252.0,58.08,47.41
2016,11,24,9,0,689.0,76.0,2.5,9.0,293.0,61.63,50.56
2016,11,24,9,15,719.0,79.5,2.45,9.5,329.5,64.22,52.76
2016,11,24,9,30,749.0,83.0,2.4,10.0,366.0,66.83,54.93
2016,11,24,9,45,773.0,85.0,2.35,10.5,398.0,68.32,56.07
2016,11,24,10,0,797.0,87.0,2.3,11.0,430.0,75.56,62.33
2016,11,24,10,15,811.0,89.0,2.05,11.0,455.5,77.01,63.5
2016,11,24,10,30,825.0,91.0,1.8,11.0,481.0,78.49,64.71
2016,11,24,10,45,836.0,92.0,1.6,11.5,499.0,118.22,71.75
2016,11,24,11,0,847.0,93.0,1.4,12.0,517.0,171.51,102.86
2016,11,24,11,15,851.5,93.5,1.1,12.0,528.0,223.69,143.52
2016,11,24,11,30,856.0,94.0,0.8,12.0,539.0,275.29,188.08
2016,11,24,11,45,859.0,94.0,0.55,12.5,542.0,325.27,232.16
2016,11,24,12,0,862.0,94.0,0.3,13.0,545.0,374.06,274.44
2016,11,24,12,15,742.0,115.5,0.4,13.0,501.5,392.02,296.72
2016,11,24,12,30,622.0,137.0,0.5,13.0,458.0,399.67,309.35
2016,11,24,12,45,734.0,114.0,0.65,13.5,484.5,465.25,362.79
2016,11,24,13,0,846.0,91.0,0.8,14.0,511.0,535.91,419.35
2016,11,24,13,15,836.0,89.5,0.85,14.0,491.0,565.85,445.17
2016,11,24,13,30,826.0,88.0,0.9,14.0,471.0,592.46,468.36
2016,11,24,13,45,811.0,86.0,0.95,14.0,444.5,612.09,485.96
2016,11,24,14,0,796.0,84.0,1.0,14.0,418.0,627.97,500.47
2016,11,24,14,15,774.0,81.5,0.95,14.0,385.0,634.87,507.05
2016,11,24,14,30,752.0,79.0,0.9,14.0,352.0,642.25,513.51
2016,11,24,14,45,721.5,74.5,0.9,14.0,314.5,633.8,508.41
2016,11,24,15,0,691.0,70.0,0.9,14.0,277.0,621.41,499.44
2016,11,24,15,15,644.0,65.0,0.95,13.5,235.5,592.48,478.77
2016,11,24,15,30,597.0,60.0,1.0,13.0,194.0,559.78,453.95
2016,11,24,15,45,526.5,52.0,1.05,12.5,152.0,502.62,408.38
2016,11,24,16,0,456.0,44.0,1.1,12.0,110.0,442.65,357.58
2016,11,24,16,15,335.0,33.0,1.2,11.5,72.0,340.43,264.24
2016,11,24,16,30,214.0,22.0,1.3,11.0,34.0,220.3,46.02
2016,11,24,16,45,107.0,11.0,1.45,11.0,17.0,87.49,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,3.35,9.0,11.5,9.05,0.0
2016,11,25,7,30,0.0,23.0,3.4,9.0,23.0,17.33,5.96
2016,11,25,7,45,16.5,40.5,3.45,9.5,43.5,29.88,20.26
2016,11,25,8,0,33.0,58.0,3.5,10.0,64.0,42.09,31.85
2016,11,25,8,15,43.5,76.0,3.6,10.0,85.5,54.38,43.34
2016,11,25,8,30,54.0,94.0,3.7,10.0,107.0,66.47,54.52
2016,11,25,8,45,61.5,111.0,3.8,10.5,128.0,77.75,64.7
2016,11,25,9,0,69.0,128.0,3.9,11.0,149.0,88.81,74.52
2016,11,25,9,15,76.5,142.0,3.9,11.0,168.0,98.04,82.71
2016,11,25,9,30,84.0,156.0,3.9,11.0,187.0,107.09,90.65
2016,11,25,9,45,93.0,170.0,3.9,11.5,207.0,115.96,98.18
2016,11,25,10,0,102.0,184.0,3.9,12.0,227.0,124.62,105.46
2016,11,25,10,15,145.5,195.0,3.9,12.0,260.5,128.73,108.9
2016,11,25,10,30,189.0,206.0,3.9,12.0,294.0,135.77,114.9
2016,11,25,10,45,155.0,214.5,3.95,12.5,289.0,150.48,117.59
2016,11,25,11,0,121.0,223.0,4.0,13.0,284.0,166.35,129.41
2016,11,25,11,15,109.0,226.5,4.05,13.0,282.0,179.84,140.73
2016,11,25,11,30,97.0,230.0,4.1,13.0,280.0,189.91,149.93
2016,11,25,11,45,113.5,233.0,4.15,13.5,292.0,206.17,163.15
2016,11,25,12,0,130.0,236.0,4.2,14.0,304.0,227.72,181.0
2016,11,25,12,15,185.5,231.0,4.2,14.0,326.5,257.09,205.09
2016,11,25,12,30,241.0,226.0,4.2,14.0,349.0,290.98,233.49
2016,11,25,12,45,304.5,209.5,4.2,14.0,362.0,331.13,267.38
2016,11,25,13,0,368.0,193.0,4.2,14.0,375.0,367.79,298.86
2016,11,25,13,15,367.5,185.0,4.2,14.0,360.5,380.44,311.04
2016,11,25,13,30,367.0,177.0,4.2,14.0,346.0,391.61,321.91
2016,11,25,13,45,307.0,174.5,4.2,14.0,310.5,370.35,305.82
2016,11,25,14,0,247.0,172.0,4.2,14.0,275.0,344.65,285.56
2016,11,25,14,15,233.0,162.0,4.2,14.0,253.0,337.64,280.84
2016,11,25,14,30,219.0,152.0,4.2,14.0,231.0,328.98,274.48
2016,11,25,14,45,213.5,136.0,4.25,14.0,206.5,317.51,265.87
2016,11,25,15,0,208.0,120.0,4.3,14.0,182.0,304.42,255.6
2016,11,25,15,15,381.0,90.0,4.2,13.5,182.5,419.95,354.05
2016,11,25,15,30,554.0,60.0,4.1,13.0,183.0,526.05,440.5
2016,11,25,15,45,492.0,51.5,4.0,13.0,143.5,474.76,395.22
2016,11,25,16,0,430.0,43.0,3.9,13.0,104.0,420.95,346.06
2016,11,25,16,15,314.0,32.0,3.85,12.5,68.0,323.02,252.63
2016,11,25,16,30,198.0,21.0,3.8,12.0,32.0,206.56,31.67
2016,11,25,16,45,99.0,10.5,3.8,12.0,16.0,81.02,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.8,10.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,5.6,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,19.5,5.45,10.0,19.5,14.84,7.14
2016,11,26,8,0,0.0,29.0,5.3,10.0,29.0,22.12,14.05
2016,11,26,8,15,0.0,39.0,5.05,10.0,39.0,29.8,21.23
2016,11,26,8,30,0.0,49.0,4.8,10.0,49.0,37.51,28.38
2016,11,26,8,45,0.0,59.0,4.6,10.5,59.0,45.06,35.26
2016,11,26,9,0,0.0,69.0,4.4,11.0,69.0,52.44,41.88
2016,11,26,9,15,0.0,78.5,4.5,11.0,78.5,59.42,48.15
2016,11,26,9,30,0.0,88.0,4.6,11.0,88.0,66.34,54.3
2016,11,26,9,45,4.0,119.5,4.75,11.0,121.0,87.84,73.45
2016,11,26,10,0,8.0,151.0,4.9,11.0,154.0,108.39,91.6
2016,11,26,10,15,8.5,157.5,5.15,11.0,161.0,113.09,95.62
2016,11,26,10,30,9.0,164.0,5.4,11.0,168.0,117.69,99.57
2016,11,26,10,45,163.5,184.5,5.7,11.0,265.0,133.91,104.51
2016,11,26,11,0,318.0,205.0,6.0,11.0,362.0,175.92,130.52
2016,11,26,11,15,166.5,196.5,6.15,11.0,279.0,169.73,131.16
2016,11,26,11,30,15.0,188.0,6.3,11.0,196.0,143.28,115.76
2016,11,26,11,45,7.5,121.5,6.45,11.0,125.5,94.85,75.2
2016,11,26,12,0,0.0,55.0,6.6,11.0,55.0,42.16,30.56
2016,11,26,12,15,46.0,141.0,6.6,11.0,164.5,128.51,103.3
2016,11,26,12,30,92.0,227.0,6.6,11.0,274.0,221.85,181.52
2016,11,26,12,45,230.5,210.0,6.6,11.5,324.0,288.0,236.44
2016,11,26,13,0,369.0,193.0,6.6,12.0,374.0,367.17,302.86
2016,11,26,13,15,485.5,158.0,6.5,12.0,386.5,430.06,356.89
2016,11,26,13,30,602.0,123.0,6.4,12.0,399.0,494.26,412.3
2016,11,26,13,45,301.0,81.0,6.3,12.0,219.0,282.1,238.02
2016,11,26,14,0,0.0,39.0,6.2,12.0,39.0,29.8,20.02
2016,11,26,14,15,126.0,91.0,6.15,12.0,136.5,185.51,156.22
2016,11,26,14,30,252.0,143.0,6.1,12.0,234.0,340.57,288.79
2016,11,26,14,45,220.5,133.5,6.1,12.0,207.0,318.87,270.54
2016,11,26,15,0,189.0,124.0,6.1,12.0,180.0,280.49,238.31
2016,11,26,15,15,169.5,107.5,6.25,12.0,152.0,255.03,216.61
2016,11,26,15,30,150.0,91.0,6.4,12.0,124.0,228.2,193.04
2016,11,26,15,45,116.0,73.0,6.55,12.0,95.5,186.68,155.98
2016,11,26,16,0,82.0,55.0,6.7,12.0,67.0,143.52,116.8
2016,11,26,16,15,41.0,37.0,6.75,11.5,43.0,93.0,69.19
2016,11,26,16,30,0.0,19.0,6.8,11.0,19.0,16.91,0.0
2016,11,26,16,45,0.0,9.5,6.9,11.0,9.5,7.47,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,92.5,14.0,6.4,10.0,20.0,11.02,0.0
2016,11,27,7,30,185.0,28.0,6.4,10.0,40.0,21.21,6.25
2016,11,27,7,45,316.5,37.5,6.45,10.5,78.0,30.85,20.73
2016,11,27,8,0,448.0,47.0,6.5,11.0,116.0,38.78,28.66
2016,11,27,8,15,517.5,54.0,6.55,11.0,157.0,44.37,34.13
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,50.03,39.5
2016,11,27,8,45,640.5,64.5,6.7,11.5,239.0,52.89,42.14
2016,11,27,9,0,694.0,68.0,6.8,12.0,280.0,55.86,44.77
2016,11,27,9,15,723.5,71.5,6.7,12.0,316.0,58.59,47.2
2016,11,27,9,30,753.0,75.0,6.6,12.0,352.0,66.35,54.1
2016,11,27,9,45,693.0,88.5,6.5,12.5,360.0,69.54,56.76
2016,11,27,10,0,633.0,102.0,6.4,13.0,368.0,77.44,63.57
2016,11,27,10,15,733.5,91.0,6.25,13.0,416.5,71.22,57.95
2016,11,27,10,30,834.0,80.0,6.1,13.0,465.0,70.78,57.48
2016,11,27,10,45,844.5,80.5,5.95,13.0,483.5,103.5,61.92
2016,11,27,11,0,855.0,81.0,5.8,13.0,502.0,156.36,91.13
2016,11,27,11,15,859.5,81.5,5.65,13.0,512.5,208.52,131.6
2016,11,27,11,30,864.0,82.0,5.5,13.0,523.0,260.11,177.28
2016,11,27,11,45,719.5,117.0,5.4,13.5,486.0,295.71,216.77
2016,11,27,12,0,575.0,152.0,5.3,14.0,449.0,315.06,241.34
2016,11,27,12,15,554.5,157.0,5.2,14.0,441.5,345.56,270.86
2016,11,27,12,30,534.0,162.0,5.1,14.0,434.0,373.17,297.31
2016,11,27,12,45,548.5,153.5,5.0,14.0,427.0,402.35,324.17
2016,11,27,13,0,563.0,145.0,4.9,14.0,420.0,430.77,350.08
2016,11,27,13,15,485.5,156.0,4.7,14.0,386.5,426.73,349.1
2016,11,27,13,30,408.0,167.0,4.5,14.0,353.0,415.81,341.77
2016,11,27,13,45,525.5,131.5,4.35,14.0,357.5,472.34,390.06
2016,11,27,14,0,643.0,96.0,4.2,14.0,362.0,539.34,446.07
2016,11,27,14,15,476.0,115.5,4.1,13.5,304.0,462.63,385.42
2016,11,27,14,30,309.0,135.0,4.0,13.0,246.0,369.74,310.02
2016,11,27,14,45,284.5,125.0,3.95,13.0,218.5,353.07,297.15
2016,11,27,15,0,260.0,115.0,3.9,13.0,191.0,334.59,282.03
2016,11,27,15,15,240.0,99.5,3.75,12.5,162.0,310.33,262.18
2016,11,27,15,30,220.0,84.0,3.6,12.0,133.0,284.26,240.0
2016,11,27,15,45,188.5,68.0,3.45,12.0,103.5,247.23,207.06
2016,11,27,16,0,157.0,52.0,3.3,12.0,74.0,208.77,171.67
2016,11,27,16,15,99.5,36.0,3.2,11.5,48.0,149.68,114.46
2016,11,27,16,30,42.0,20.0,3.1,11.0,22.0,62.97,0.0
2016,11,27,16,45,21.0,10.0,3.05,11.0,11.0,23.23,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,12.5,7.25,11.0,15.0,9.83,0.0
2016,11,28,7,30,69.0,25.0,7.5,11.0,30.0,18.67,3.46
2016,11,28,7,45,132.5,41.0,7.75,11.0,58.5,30.3,20.05
2016,11,28,8,0,196.0,57.0,8.0,11.0,87.0,41.85,31.3
2016,11,28,8,15,234.0,72.5,8.05,11.0,119.0,52.8,41.61
2016,11,28,8,30,272.0,88.0,8.1,11.0,151.0,63.56,51.62
2016,11,28,8,45,300.0,101.5,8.15,11.5,182.5,72.81,60.02
2016,11,28,9,0,328.0,115.0,8.2,12.0,214.0,81.89,68.11
2016,11,28,9,15,363.0,120.5,8.15,12.0,242.5,84.76,70.66
2016,11,28,9,30,398.0,126.0,8.1,12.0,271.0,88.34,73.78
2016,11,28,9,45,526.0,121.5,8.1,12.5,331.0,87.19,72.5
2016,11,28,10,0,654.0,117.0,8.1,13.0,391.0,88.56,73.47
2016,11,28,10,15,677.5,107.0,8.0,13.0,405.0,81.2,66.83
2016,11,28,10,30,701.0,97.0,7.9,13.0,419.0,74.35,60.66
2016,11,28,10,45,705.0,112.5,7.8,13.0,447.0,110.98,72.55
2016,11,28,11,0,709.0,128.0,7.7,13.0,475.0,167.58,107.02
2016,11,28,11,15,729.0,113.5,7.55,13.0,477.0,204.97,134.69
2016,11,28,11,30,749.0,99.0,7.4,13.0,479.0,242.81,167.94
2016,11,28,11,45,624.5,136.5,7.3,13.5,454.5,283.43,210.41
2016,11,28,12,0,500.0,174.0,7.2,14.0,430.0,306.37,236.89
2016,11,28,12,15,564.0,153.0,7.05,14.0,440.0,344.14,270.58
2016,11,28,12,30,628.0,132.0,6.9,14.0,450.0,390.4,311.62
2016,11,28,12,45,662.0,131.0,6.75,14.0,459.0,438.76,354.53
2016,11,28,13,0,696.0,130.0,6.6,14.0,468.0,488.19,397.87
2016,11,28,13,15,683.5,128.0,6.5,14.0,449.0,512.27,420.56
2016,11,28,13,30,671.0,126.0,6.4,14.0,430.0,533.16,440.2
2016,11,28,13,45,661.0,120.0,6.3,14.0,405.5,548.6,455.12
2016,11,28,14,0,651.0,114.0,6.2,14.0,381.0,560.83,467.12
2016,11,28,14,15,517.0,119.0,6.1,14.0,321.0,492.38,412.62
2016,11,28,14,30,383.0,124.0,6.0,14.0,261.0,423.13,355.91
2016,11,28,14,45,468.0,106.0,5.9,14.0,255.5,475.86,401.46
2016,11,28,15,0,553.0,88.0,5.8,14.0,250.0,533.83,450.07
2016,11,28,15,15,500.5,81.0,5.55,13.5,211.0,497.02,419.77
2016,11,28,15,30,448.0,74.0,5.3,13.0,172.0,455.71,384.75
2016,11,28,15,45,391.0,62.0,5.05,13.0,134.5,405.71,340.3
2016,11,28,16,0,334.0,50.0,4.8,13.0,97.0,354.2,292.36
2016,11,28,16,15,218.5,36.5,4.65,12.5,62.5,256.71,198.36
2016,11,28,16,30,103.0,23.0,4.5,12.0,28.0,137.26,0.0
2016,11,28,16,45,51.5,11.5,4.4,11.5,14.0,46.64,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
