Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.0,10.0,4.7,8.5,21.5,7.87,0.0
2016,11,29,7,30,384.0,20.0,4.7,9.0,43.0,18.33,1.78
2016,11,29,7,45,490.5,27.0,4.7,9.5,82.5,24.91,15.49
2016,11,29,8,0,597.0,34.0,4.7,10.0,122.0,31.65,22.4
2016,11,29,8,15,657.0,38.5,4.7,10.0,164.0,36.03,26.75
2016,11,29,8,30,717.0,43.0,4.7,10.0,206.0,40.49,31.03
2016,11,29,8,45,754.5,46.0,4.75,10.5,246.0,43.53,33.86
2016,11,29,9,0,792.0,49.0,4.8,11.0,286.0,46.61,36.61
2016,11,29,9,15,817.0,51.5,4.6,11.0,322.0,53.82,43.11
2016,11,29,9,30,842.0,54.0,4.4,11.0,358.0,56.82,45.76
2016,11,29,9,45,858.5,56.0,4.25,11.5,389.0,59.23,47.77
2016,11,29,10,0,875.0,58.0,4.1,12.0,420.0,61.55,49.67
2016,11,29,10,15,886.5,59.0,3.9,12.0,445.0,62.99,50.87
2016,11,29,10,30,898.0,60.0,3.7,12.0,470.0,64.34,52.0
2016,11,29,10,45,904.0,61.5,3.55,12.5,487.5,94.43,55.25
2016,11,29,11,0,910.0,63.0,3.4,13.0,505.0,149.31,83.59
2016,11,29,11,15,914.0,63.5,3.3,13.0,516.0,202.85,124.01
2016,11,29,11,30,918.0,64.0,3.2,13.0,527.0,255.66,170.16
2016,11,29,11,45,814.0,87.0,3.1,13.0,500.0,295.3,211.88
2016,11,29,12,0,710.0,110.0,3.0,13.0,473.0,324.76,244.55
2016,11,29,12,15,811.0,87.5,3.0,13.0,498.5,383.58,295.21
2016,11,29,12,30,912.0,65.0,3.0,13.0,524.0,445.34,348.59
2016,11,29,12,45,896.5,68.0,3.05,13.5,511.0,483.93,383.96
2016,11,29,13,0,881.0,71.0,3.1,14.0,498.0,519.15,415.66
2016,11,29,13,15,872.5,70.0,3.15,14.0,479.0,550.58,444.35
2016,11,29,13,30,864.0,69.0,3.2,14.0,460.0,578.87,469.96
2016,11,29,13,45,850.5,67.5,3.25,14.0,434.0,604.99,493.25
2016,11,29,14,0,837.0,66.0,3.3,14.0,408.0,623.58,510.36
2016,11,29,14,15,817.5,64.0,3.3,14.0,376.5,634.01,520.63
2016,11,29,14,30,798.0,62.0,3.3,14.0,345.0,640.56,527.51
2016,11,29,14,45,770.0,59.0,3.3,14.0,308.0,636.15,524.78
2016,11,29,15,0,742.0,56.0,3.3,14.0,271.0,627.77,518.27
2016,11,29,15,15,699.5,52.0,3.15,13.5,231.0,603.83,499.29
2016,11,29,15,30,657.0,48.0,3.0,13.0,191.0,576.0,475.99
2016,11,29,15,45,588.0,42.0,2.9,12.5,149.0,522.72,430.91
2016,11,29,16,0,519.0,36.0,2.8,12.0,107.0,466.08,380.03
2016,11,29,16,15,398.0,27.5,2.7,11.5,70.0,378.11,290.47
2016,11,29,16,30,277.0,19.0,2.6,11.0,33.0,259.43,0.0
2016,11,29,16,45,138.5,9.5,2.55,11.0,16.5,108.36,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.8,10.0,9.5,7.47,0.0
2016,11,30,7,30,0.0,19.0,1.7,10.0,19.0,14.36,0.0
2016,11,30,7,45,23.0,36.0,1.6,10.0,39.0,26.62,16.78
2016,11,30,8,0,46.0,53.0,1.5,10.0,59.0,38.6,28.54
2016,11,30,8,15,59.0,70.5,1.6,10.0,81.5,50.67,39.86
2016,11,30,8,30,72.0,88.0,1.7,10.0,104.0,62.04,50.44
2016,11,30,8,45,82.5,104.5,1.85,10.5,126.5,72.86,60.25
2016,11,30,9,0,93.0,121.0,2.0,11.0,149.0,83.43,69.67
2016,11,30,9,15,101.5,135.5,2.15,11.0,169.0,92.65,77.88
2016,11,30,9,30,110.0,150.0,2.3,11.0,189.0,101.64,85.81
2016,11,30,9,45,65.5,153.0,2.45,11.5,177.0,105.75,89.16
2016,11,30,10,0,21.0,156.0,2.6,12.0,165.0,111.23,93.7
2016,11,30,10,15,10.5,145.0,2.75,12.0,149.5,105.05,88.11
2016,11,30,10,30,0.0,134.0,2.9,12.0,134.0,98.34,82.09
2016,11,30,10,45,50.5,174.0,3.05,12.0,198.5,123.0,98.02
2016,11,30,11,0,101.0,214.0,3.2,12.0,263.0,158.08,124.15
2016,11,30,11,15,50.5,164.5,3.4,12.0,189.0,128.57,101.22
2016,11,30,11,30,0.0,115.0,3.6,12.0,115.0,87.56,69.01
2016,11,30,11,45,0.0,70.5,3.85,12.0,70.5,54.13,40.68
2016,11,30,12,0,0.0,26.0,4.1,12.0,26.0,19.87,11.4
2016,11,30,12,15,16.5,113.5,4.35,12.0,121.5,95.56,75.58
2016,11,30,12,30,33.0,201.0,4.6,12.0,217.0,175.07,142.19
2016,11,30,12,45,16.5,168.0,4.9,12.0,176.0,139.07,112.43
2016,11,30,13,0,0.0,135.0,5.2,12.0,135.0,105.67,84.49
2016,11,30,13,15,0.0,131.0,5.2,12.0,131.0,103.14,82.47
2016,11,30,13,30,0.0,127.0,5.2,12.0,127.0,100.64,80.46
2016,11,30,13,45,0.0,120.0,5.25,12.0,120.0,95.56,76.26
2016,11,30,14,0,0.0,113.0,5.3,12.0,113.0,90.45,72.03
2016,11,30,14,15,39.0,129.0,5.2,12.0,143.0,142.76,117.62
2016,11,30,14,30,78.0,145.0,5.1,12.0,173.0,193.61,161.74
2016,11,30,14,45,71.0,131.0,5.05,12.0,154.0,180.05,150.37
2016,11,30,15,0,64.0,117.0,5.0,12.0,135.0,165.91,138.38
2016,11,30,15,15,313.5,87.5,4.85,11.5,157.5,363.06,309.63
2016,11,30,15,30,563.0,58.0,4.7,11.0,180.0,523.85,443.4
2016,11,30,15,45,480.5,51.5,4.6,11.0,139.5,460.43,387.2
2016,11,30,16,0,398.0,45.0,4.5,11.0,99.0,393.62,326.48
2016,11,30,16,15,277.0,33.0,4.4,11.0,64.0,292.38,226.3
2016,11,30,16,30,156.0,21.0,4.3,11.0,29.0,171.58,0.0
2016,11,30,16,45,78.0,10.5,4.2,11.0,14.5,64.97,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,157.5,9.5,3.95,8.0,18.5,7.47,0.0
2016,12,1,7,30,315.0,19.0,3.9,8.0,37.0,17.27,0.0
2016,12,1,7,45,435.0,27.0,3.9,8.5,75.5,24.7,15.05
2016,12,1,8,0,555.0,35.0,3.9,9.0,114.0,32.28,22.97
2016,12,1,8,15,620.5,40.5,4.15,9.5,156.0,37.45,28.04
2016,12,1,8,30,686.0,46.0,4.4,10.0,198.0,42.67,32.98
2016,12,1,8,45,729.5,49.5,4.7,10.5,238.5,46.07,36.13
2016,12,1,9,0,773.0,53.0,5.0,11.0,279.0,49.5,39.22
2016,12,1,9,15,800.5,55.5,5.05,11.0,316.0,51.96,41.44
2016,12,1,9,30,828.0,58.0,5.1,11.0,353.0,54.42,43.61
2016,12,1,9,45,841.5,61.5,5.15,11.5,383.5,57.4,46.14
2016,12,1,10,0,855.0,65.0,5.2,12.0,414.0,60.31,48.58
2016,12,1,10,15,868.0,66.5,5.2,12.0,439.5,67.72,55.11
2016,12,1,10,30,881.0,68.0,5.2,12.0,465.0,69.41,56.53
2016,12,1,10,45,889.5,69.0,5.25,12.5,483.5,94.29,57.98
2016,12,1,11,0,898.0,70.0,5.3,13.0,502.0,148.43,84.39
2016,12,1,11,15,902.5,70.5,5.3,13.0,513.5,201.58,123.89
2016,12,1,11,30,907.0,71.0,5.3,13.0,525.0,254.06,169.68
2016,12,1,11,45,909.0,71.5,5.3,13.0,528.5,305.03,217.27
2016,12,1,12,0,911.0,72.0,5.3,13.0,532.0,354.67,264.64
2016,12,1,12,15,909.0,71.5,5.2,13.0,528.0,400.45,308.67
2016,12,1,12,30,907.0,71.0,5.1,13.0,524.0,444.08,350.19
2016,12,1,12,45,901.5,70.5,5.05,13.5,512.0,483.84,387.07
2016,12,1,13,0,896.0,70.0,5.0,14.0,500.0,520.87,420.71
2016,12,1,13,15,887.0,69.0,4.95,14.0,480.5,552.68,450.14
2016,12,1,13,30,878.0,68.0,4.9,14.0,461.0,581.29,476.32
2016,12,1,13,45,861.5,67.0,4.85,14.0,435.0,606.66,499.23
2016,12,1,14,0,845.0,66.0,4.8,14.0,409.0,624.4,515.71
2016,12,1,14,15,824.5,64.0,4.75,14.0,377.0,634.57,525.83
2016,12,1,14,30,804.0,62.0,4.7,14.0,345.0,640.8,532.41
2016,12,1,14,45,773.5,59.0,4.7,14.0,307.5,635.0,528.69
2016,12,1,15,0,743.0,56.0,4.7,14.0,270.0,625.12,520.85
2016,12,1,15,15,699.5,52.0,4.55,13.5,229.5,600.75,501.15
2016,12,1,15,30,656.0,48.0,4.4,13.0,189.0,572.45,477.02
2016,12,1,15,45,586.5,42.0,4.25,12.5,147.5,519.15,431.03
2016,12,1,16,0,517.0,36.0,4.1,12.0,106.0,462.43,379.16
2016,12,1,16,15,394.0,27.0,4.15,11.5,69.0,373.1,286.81
2016,12,1,16,30,271.0,18.0,4.2,11.0,32.0,252.49,0.0
2016,12,1,16,45,135.5,9.0,4.3,10.5,16.0,105.4,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,168.0,9.0,5.6,7.5,18.0,7.08,0.0
2016,12,2,7,30,336.0,18.0,5.6,8.0,36.0,16.41,0.0
2016,12,2,7,45,449.0,26.0,5.7,8.5,74.0,23.86,14.14
2016,12,2,8,0,562.0,34.0,5.8,9.0,112.0,31.45,22.16
2016,12,2,8,15,627.5,39.0,5.95,9.0,153.5,36.21,26.94
2016,12,2,8,30,693.0,44.0,6.1,9.0,195.0,41.06,31.62
2016,12,2,8,45,732.5,48.0,6.25,9.5,235.5,44.87,35.17
2016,12,2,9,0,772.0,52.0,6.4,10.0,276.0,48.68,38.62
2016,12,2,9,15,799.0,54.5,6.45,10.5,312.5,51.15,40.78
2016,12,2,9,30,826.0,57.0,6.5,11.0,349.0,53.62,42.88
2016,12,2,9,45,840.5,60.0,6.55,11.5,379.5,56.25,45.1
2016,12,2,10,0,855.0,63.0,6.6,12.0,410.0,64.5,52.33
2016,12,2,10,15,868.0,64.5,6.5,12.0,435.5,66.29,53.84
2016,12,2,10,30,881.0,66.0,6.4,12.0,461.0,67.99,55.28
2016,12,2,10,45,888.5,67.0,6.3,12.5,479.0,90.53,56.13
2016,12,2,11,0,896.0,68.0,6.2,13.0,497.0,144.4,81.63
2016,12,2,11,15,901.0,68.5,6.1,13.0,508.5,197.42,120.66
2016,12,2,11,30,906.0,69.0,6.0,13.0,520.0,249.84,166.25
2016,12,2,11,45,745.0,107.0,5.9,13.5,479.5,284.09,205.46
2016,12,2,12,0,584.0,145.0,5.8,14.0,439.0,308.13,234.79
2016,12,2,12,15,744.5,107.0,5.75,14.0,478.5,368.47,285.28
2016,12,2,12,30,905.0,69.0,5.7,14.0,518.0,439.0,345.46
2016,12,2,12,45,898.5,68.5,5.7,14.0,506.5,478.19,382.72
2016,12,2,13,0,892.0,68.0,5.7,14.0,495.0,514.57,416.93
2016,12,2,13,15,882.5,67.0,5.7,14.0,475.5,545.95,446.38
2016,12,2,13,30,873.0,66.0,5.7,14.0,456.0,574.1,472.59
2016,12,2,13,45,855.5,65.5,5.7,14.5,430.0,594.78,491.34
2016,12,2,14,0,838.0,65.0,5.7,15.0,404.0,616.8,510.45
2016,12,2,14,15,817.5,63.0,5.65,14.5,372.0,626.86,521.57
2016,12,2,14,30,797.0,61.0,5.6,14.0,340.0,633.02,529.18
2016,12,2,14,45,766.0,58.0,5.55,14.0,303.0,626.85,525.05
2016,12,2,15,0,735.0,55.0,5.5,14.0,266.0,616.63,516.68
2016,12,2,15,15,690.5,51.0,5.2,13.5,226.0,591.6,495.91
2016,12,2,15,30,646.0,47.0,4.9,13.0,186.0,562.7,470.74
2016,12,2,15,45,575.5,41.5,4.65,12.5,145.0,509.39,424.23
2016,12,2,16,0,505.0,36.0,4.4,12.0,104.0,462.28,379.59
2016,12,2,16,15,383.0,27.0,4.35,11.5,67.5,364.31,279.81
2016,12,2,16,30,261.0,18.0,4.3,11.0,31.0,244.48,0.0
2016,12,2,16,45,130.5,9.0,4.25,11.0,15.5,101.61,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,130.5,9.0,2.65,9.0,15.5,7.08,0.0
2016,12,3,7,30,261.0,18.0,2.6,9.0,31.0,14.91,0.0
2016,12,3,7,45,379.0,27.0,2.6,9.5,67.0,22.51,12.77
2016,12,3,8,0,497.0,36.0,2.6,10.0,103.0,30.23,20.99
2016,12,3,8,15,564.5,41.5,2.75,10.0,143.5,37.9,28.35
2016,12,3,8,30,632.0,47.0,2.9,10.0,184.0,43.02,33.27
2016,12,3,8,45,679.5,50.5,3.05,10.5,223.5,46.35,36.38
2016,12,3,9,0,727.0,54.0,3.2,11.0,263.0,49.73,39.43
2016,12,3,9,15,755.5,56.5,3.2,11.5,298.5,52.11,41.51
2016,12,3,9,30,784.0,59.0,3.2,12.0,334.0,54.51,43.54
2016,12,3,9,45,802.5,61.5,3.25,12.5,365.0,56.75,45.4
2016,12,3,10,0,821.0,64.0,3.3,13.0,396.0,58.97,47.21
2016,12,3,10,15,834.5,65.5,3.3,13.0,421.0,60.35,48.36
2016,12,3,10,30,848.0,67.0,3.3,13.0,446.0,68.0,55.08
2016,12,3,10,45,857.5,68.0,3.3,13.5,464.0,87.68,55.29
2016,12,3,11,0,867.0,69.0,3.3,14.0,482.0,140.01,79.07
2016,12,3,11,15,872.0,69.5,3.3,14.0,493.5,191.44,116.13
2016,12,3,11,30,877.0,70.0,3.3,14.0,505.0,242.32,159.63
2016,12,3,11,45,714.5,112.0,3.35,14.5,468.0,278.21,199.53
2016,12,3,12,0,552.0,154.0,3.4,15.0,431.0,299.41,226.06
2016,12,3,12,15,714.5,112.5,3.4,15.0,468.0,360.5,276.01
2016,12,3,12,30,877.0,71.0,3.4,15.0,505.0,427.26,331.87
2016,12,3,12,45,874.0,69.5,3.45,15.0,494.0,465.92,367.82
2016,12,3,13,0,871.0,68.0,3.5,15.0,483.0,502.07,401.09
2016,12,3,13,15,862.5,67.0,3.45,15.0,465.0,533.21,429.49
2016,12,3,13,30,854.0,66.0,3.4,15.0,447.0,561.27,454.79
2016,12,3,13,45,839.0,65.0,3.4,15.0,421.5,586.76,477.51
2016,12,3,14,0,824.0,64.0,3.4,15.0,396.0,604.9,494.14
2016,12,3,14,15,804.5,62.0,3.3,15.0,365.5,615.32,504.11
2016,12,3,14,30,785.0,60.0,3.2,15.0,335.0,621.93,510.68
2016,12,3,14,45,752.0,58.0,3.15,15.0,298.5,615.45,506.47
2016,12,3,15,0,719.0,56.0,3.1,15.0,262.0,604.89,498.04
2016,12,3,15,15,675.5,52.0,2.95,14.5,222.5,580.51,478.65
2016,12,3,15,30,632.0,48.0,2.8,14.0,183.0,552.26,454.99
2016,12,3,15,45,554.0,42.5,2.65,13.5,142.0,501.12,411.48
2016,12,3,16,0,476.0,37.0,2.5,13.0,101.0,441.21,358.02
2016,12,3,16,15,355.0,27.5,2.5,12.5,65.5,343.65,260.89
2016,12,3,16,30,234.0,18.0,2.5,12.0,30.0,224.13,0.0
2016,12,3,16,45,117.0,9.0,2.5,12.0,15.0,91.68,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,9.0,14.0,11.02,0.0
2016,12,4,7,30,0.0,28.0,2.5,9.0,28.0,19.67,0.0
2016,12,4,7,45,230.0,33.0,2.55,9.5,63.5,25.08,14.59
2016,12,4,8,0,460.0,38.0,2.6,10.0,99.0,31.68,22.21
2016,12,4,8,15,532.0,44.5,2.75,10.0,139.0,37.09,27.59
2016,12,4,8,30,604.0,51.0,2.9,10.0,179.0,42.56,32.84
2016,12,4,8,45,650.0,55.5,3.05,10.5,218.5,46.3,36.33
2016,12,4,9,0,696.0,60.0,3.2,11.0,258.0,54.21,43.47
2016,12,4,9,15,726.0,63.0,3.3,11.5,293.5,56.85,45.77
2016,12,4,9,30,756.0,66.0,3.4,12.0,329.0,59.51,48.03
2016,12,4,9,45,704.5,78.5,3.5,12.5,341.0,62.95,50.94
2016,12,4,10,0,653.0,91.0,3.6,13.0,353.0,70.51,57.48
2016,12,4,10,15,681.5,90.5,3.55,13.0,379.0,70.23,57.15
2016,12,4,10,30,710.0,90.0,3.5,13.0,405.0,70.09,56.93
2016,12,4,10,45,690.0,100.0,3.5,13.0,416.5,90.36,61.38
2016,12,4,11,0,670.0,110.0,3.5,13.0,428.0,139.33,86.81
2016,12,4,11,15,742.5,100.0,3.55,13.0,459.5,184.85,116.94
2016,12,4,11,30,815.0,90.0,3.6,13.0,491.0,240.27,161.07
2016,12,4,11,45,657.5,129.0,3.65,13.0,454.5,275.23,200.16
2016,12,4,12,0,500.0,168.0,3.7,13.0,418.0,292.77,223.8
2016,12,4,12,15,456.0,176.5,3.9,13.0,403.0,314.84,246.64
2016,12,4,12,30,412.0,185.0,4.1,13.0,388.0,332.14,264.78
2016,12,4,12,45,433.5,176.0,4.3,13.5,385.5,359.36,289.2
2016,12,4,13,0,455.0,167.0,4.5,14.0,383.0,386.72,313.58
2016,12,4,13,15,382.0,173.0,4.6,14.0,349.5,367.18,300.39
2016,12,4,13,30,309.0,179.0,4.7,14.0,316.0,351.84,289.6
2016,12,4,13,45,335.0,164.0,4.8,14.0,305.0,368.52,305.23
2016,12,4,14,0,361.0,149.0,4.9,14.0,294.0,384.91,320.57
2016,12,4,14,15,488.5,115.5,4.8,13.5,295.5,462.16,386.79
2016,12,4,14,30,616.0,82.0,4.7,13.0,297.0,535.27,449.18
2016,12,4,14,45,559.0,86.5,4.65,13.0,265.5,516.77,434.39
2016,12,4,15,0,502.0,91.0,4.6,13.0,234.0,488.6,411.55
2016,12,4,15,15,453.0,83.0,4.4,12.5,197.5,455.34,384.32
2016,12,4,15,30,404.0,75.0,4.2,12.0,161.0,419.41,353.63
2016,12,4,15,45,354.5,62.0,4.05,12.0,125.5,374.41,313.56
2016,12,4,16,0,305.0,49.0,3.9,12.0,90.0,327.83,270.0
2016,12,4,16,15,152.5,37.0,3.85,11.5,57.5,191.51,145.28
2016,12,4,16,30,0.0,25.0,3.8,11.0,25.0,31.11,0.0
2016,12,4,16,45,0.0,12.5,3.8,11.0,12.5,9.83,0.0
2016,12,4,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,4.15,8.0,4.0,3.15,0.0
2016,12,5,7,30,0.0,8.0,4.1,8.0,8.0,6.07,0.0
2016,12,5,7,45,0.0,18.0,4.05,8.5,18.0,13.71,5.28
2016,12,5,8,0,0.0,28.0,4.0,9.0,28.0,21.38,13.18
2016,12,5,8,15,0.0,40.0,4.0,9.0,40.0,30.52,21.78
2016,12,5,8,30,0.0,52.0,4.0,9.0,52.0,39.37,30.06
2016,12,5,8,45,0.0,63.5,4.0,9.5,63.5,47.8,37.82
2016,12,5,9,0,0.0,75.0,4.0,10.0,75.0,56.16,45.39
2016,12,5,9,15,0.0,85.5,3.95,10.0,85.5,63.77,52.29
2016,12,5,9,30,0.0,96.0,3.9,10.0,96.0,71.32,59.05
2016,12,5,9,45,0.0,105.0,3.85,10.5,105.0,77.8,64.68
2016,12,5,10,0,0.0,114.0,3.8,11.0,114.0,84.21,70.18
2016,12,5,10,15,16.5,144.5,3.75,11.0,151.5,104.48,88.1
2016,12,5,10,30,33.0,175.0,3.7,11.0,189.0,119.28,101.04
2016,12,5,10,45,73.0,192.0,3.65,11.0,225.5,132.0,106.16
2016,12,5,11,0,113.0,209.0,3.6,11.0,262.0,151.73,119.26
2016,12,5,11,15,56.5,181.0,3.65,11.0,207.5,138.87,110.1
2016,12,5,11,30,0.0,153.0,3.7,11.0,153.0,114.7,92.29
2016,12,5,11,45,75.0,188.5,3.75,11.0,226.0,160.77,128.21
2016,12,5,12,0,150.0,224.0,3.8,11.0,299.0,219.71,175.56
2016,12,5,12,15,134.5,222.0,3.85,11.0,288.5,225.77,182.05
2016,12,5,12,30,119.0,220.0,3.9,11.0,278.0,229.95,186.84
2016,12,5,12,45,147.0,215.0,3.95,11.0,285.5,249.06,203.43
2016,12,5,13,0,175.0,210.0,4.0,11.0,293.0,270.02,221.79
2016,12,5,13,15,122.0,199.0,3.9,11.0,255.5,244.76,201.79
2016,12,5,13,30,69.0,188.0,3.8,11.0,218.0,203.89,168.19
2016,12,5,13,45,120.5,179.5,3.75,11.0,229.0,244.58,203.41
2016,12,5,14,0,172.0,171.0,3.7,11.0,240.0,277.32,232.02
2016,12,5,14,15,158.0,161.0,3.65,11.0,220.5,268.31,225.05
2016,12,5,14,30,144.0,151.0,3.6,11.0,201.0,258.15,217.01
2016,12,5,14,45,140.0,135.0,3.6,11.0,179.0,246.3,207.62
2016,12,5,15,0,136.0,119.0,3.6,11.0,157.0,233.31,196.99
2016,12,5,15,15,123.0,102.0,3.55,10.5,132.5,211.33,178.51
2016,12,5,15,30,110.0,85.0,3.5,10.0,108.0,188.0,158.3
2016,12,5,15,45,94.5,67.0,3.45,10.0,84.0,159.76,132.94
2016,12,5,16,0,79.0,49.0,3.4,10.0,60.0,129.61,105.21
2016,12,5,16,15,39.5,33.0,3.35,10.0,38.5,83.69,60.63
2016,12,5,16,30,0.0,17.0,3.3,10.0,17.0,14.28,0.0
2016,12,5,16,45,0.0,8.5,3.25,10.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,16.52,0.0
2016,12,6,7,45,175.5,31.5,5.1,7.5,54.0,23.78,13.0
2016,12,6,8,0,351.0,40.0,5.2,8.0,85.0,32.81,23.25
2016,12,6,8,15,406.0,50.0,5.25,8.0,120.5,40.69,30.96
2016,12,6,8,30,461.0,60.0,5.3,8.0,156.0,48.47,38.4
2016,12,6,8,45,495.0,68.5,5.4,8.5,190.5,54.78,44.28
2016,12,6,9,0,529.0,77.0,5.5,9.0,225.0,60.99,49.94
2016,12,6,9,15,560.5,81.0,5.4,9.5,256.5,63.69,52.31
2016,12,6,9,30,592.0,85.0,5.3,10.0,288.0,66.43,54.66
2016,12,6,9,45,629.5,86.0,5.25,10.5,319.5,67.16,55.14
2016,12,6,10,0,667.0,87.0,5.2,11.0,351.0,68.02,55.73
2016,12,6,10,15,656.5,96.0,5.15,11.0,370.0,73.68,60.71
2016,12,6,10,30,646.0,105.0,5.1,11.0,389.0,79.24,65.58
2016,12,6,10,45,759.5,89.0,5.1,11.0,436.0,87.09,60.82
2016,12,6,11,0,873.0,73.0,5.1,11.0,483.0,131.5,74.29
2016,12,6,11,15,878.0,73.5,5.05,11.0,494.5,188.57,115.32
2016,12,6,11,30,883.0,74.0,5.0,11.0,506.0,239.87,159.22
2016,12,6,11,45,878.5,76.0,5.0,11.0,509.0,286.82,203.45
2016,12,6,12,0,874.0,78.0,5.0,11.0,512.0,335.41,250.16
2016,12,6,12,15,872.5,78.0,5.0,11.0,508.5,381.27,294.45
2016,12,6,12,30,871.0,78.0,5.0,11.0,505.0,425.16,336.52
2016,12,6,12,45,866.5,77.0,5.05,11.0,494.0,464.63,374.32
2016,12,6,13,0,862.0,76.0,5.1,11.0,483.0,501.5,409.2
2016,12,6,13,15,852.5,75.0,5.2,11.0,464.5,533.05,439.18
2016,12,6,13,30,843.0,74.0,5.3,11.0,446.0,561.4,465.96
2016,12,6,13,45,828.5,72.5,5.45,11.0,421.0,583.01,486.94
2016,12,6,14,0,814.0,71.0,5.6,11.0,396.0,600.99,504.56
2016,12,6,14,15,793.5,68.5,5.6,11.0,365.0,610.38,514.47
2016,12,6,14,30,773.0,66.0,5.6,11.0,334.0,615.86,520.78
2016,12,6,14,45,744.5,62.5,5.65,11.0,298.5,610.9,518.25
2016,12,6,15,0,716.0,59.0,5.7,11.0,263.0,601.95,511.2
2016,12,6,15,15,671.0,55.0,5.55,10.5,223.5,576.77,490.34
2016,12,6,15,30,626.0,51.0,5.4,10.0,184.0,554.7,470.71
2016,12,6,15,45,558.5,44.5,5.3,10.0,143.5,504.22,425.24
2016,12,6,16,0,491.0,38.0,5.2,10.0,103.0,451.08,374.56
2016,12,6,16,15,365.5,28.5,5.05,9.5,67.0,350.78,271.19
2016,12,6,16,30,240.0,19.0,4.9,9.0,31.0,228.14,0.0
2016,12,6,16,45,120.0,9.5,4.8,8.5,15.5,93.87,0.0
2016,12,6,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,11.8,0.0
2016,12,7,7,45,54.0,30.0,2.7,6.0,36.5,22.4,11.67
2016,12,7,8,0,108.0,45.0,2.7,6.0,58.0,33.11,23.68
2016,12,7,8,15,124.5,62.0,2.7,6.0,83.0,44.87,34.99
2016,12,7,8,30,141.0,79.0,2.7,6.0,108.0,56.77,46.26
2016,12,7,8,45,151.5,95.0,2.75,6.5,132.0,67.52,56.24
2016,12,7,9,0,162.0,111.0,2.8,7.0,156.0,78.03,65.83
2016,12,7,9,15,169.5,125.5,2.9,7.0,178.0,87.43,74.4
2016,12,7,9,30,177.0,140.0,3.0,7.0,200.0,96.61,82.66
2016,12,7,9,45,198.0,152.0,3.2,7.5,225.5,104.44,89.47
2016,12,7,10,0,219.0,164.0,3.4,8.0,251.0,109.72,93.91
2016,12,7,10,15,271.5,168.5,3.4,8.0,282.5,113.24,96.92
2016,12,7,10,30,324.0,173.0,3.4,8.0,314.0,116.77,99.94
2016,12,7,10,45,172.5,175.5,3.4,8.5,251.0,122.05,98.05
2016,12,7,11,0,21.0,178.0,3.4,9.0,188.0,130.12,105.45
2016,12,7,11,15,103.0,197.5,3.55,9.0,247.5,155.18,122.67
2016,12,7,11,30,185.0,217.0,3.7,9.0,307.0,193.66,151.46
2016,12,7,11,45,92.5,112.5,3.9,9.0,157.5,111.22,86.51
2016,12,7,12,0,0.0,8.0,4.1,9.0,8.0,6.1,0.0
2016,12,7,12,15,0.0,61.5,4.3,9.0,61.5,47.17,35.25
2016,12,7,12,30,0.0,115.0,4.5,9.0,115.0,88.66,70.92
2016,12,7,12,45,0.0,66.5,4.7,9.0,66.5,51.02,38.57
2016,12,7,13,0,0.0,18.0,4.9,9.0,18.0,13.73,6.29
2016,12,7,13,15,26.5,100.0,5.05,9.0,112.0,95.61,77.31
2016,12,7,13,30,53.0,182.0,5.2,9.0,206.0,188.75,157.12
2016,12,7,13,45,77.5,176.0,5.4,9.0,208.5,203.51,170.37
2016,12,7,14,0,102.0,170.0,5.6,9.0,211.0,219.89,185.27
2016,12,7,14,15,99.0,157.0,5.7,9.0,194.5,212.08,179.21
2016,12,7,14,30,96.0,144.0,5.8,9.0,178.0,216.97,183.81
2016,12,7,14,45,92.0,129.0,5.95,9.0,158.5,205.01,173.95
2016,12,7,15,0,88.0,114.0,6.1,9.0,139.0,192.15,163.09
2016,12,7,15,15,80.0,98.0,6.1,9.0,118.0,174.19,147.4
2016,12,7,15,30,72.0,82.0,6.1,9.0,97.0,155.24,130.46
2016,12,7,15,45,59.0,64.5,6.15,9.0,75.0,129.08,106.75
2016,12,7,16,0,46.0,47.0,6.2,9.0,53.0,101.17,81.05
2016,12,7,16,15,23.0,31.5,6.15,8.5,34.5,54.9,38.09
2016,12,7,16,30,0.0,16.0,6.1,8.0,16.0,12.6,0.0
2016,12,7,16,45,0.0,8.0,6.1,8.0,8.0,6.29,0.0
2016,12,7,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,12.0,2.0,1.57,0.0
2016,12,8,7,30,0.0,4.0,7.2,12.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,10.0,7.15,12.5,10.0,7.58,0.0
2016,12,8,8,0,0.0,16.0,7.1,13.0,16.0,12.16,4.82
2016,12,8,8,15,0.0,23.5,6.95,13.0,23.5,17.89,10.15
2016,12,8,8,30,0.0,31.0,6.8,13.0,31.0,23.64,15.46
2016,12,8,8,45,0.0,38.5,6.7,13.0,38.5,29.39,20.75
2016,12,8,9,0,0.0,46.0,6.6,13.0,46.0,35.16,26.01
2016,12,8,9,15,0.0,52.5,6.45,13.0,52.5,40.17,30.53
2016,12,8,9,30,0.0,59.0,6.3,13.0,59.0,45.19,35.02
2016,12,8,9,45,0.0,69.5,6.15,13.5,69.5,53.32,42.17
2016,12,8,10,0,0.0,80.0,6.0,14.0,80.0,61.04,48.89
2016,12,8,10,15,0.0,99.5,5.85,14.0,99.5,74.79,61.01
2016,12,8,10,30,0.0,119.0,5.7,14.0,119.0,88.18,72.74
2016,12,8,10,45,0.5,136.5,5.55,14.0,137.0,100.08,83.1
2016,12,8,11,0,1.0,154.0,5.4,14.0,155.0,112.86,89.95
2016,12,8,11,15,0.5,144.0,5.15,14.0,144.5,107.33,85.24
2016,12,8,11,30,0.0,134.0,4.9,14.0,134.0,101.07,79.96
2016,12,8,11,45,0.0,135.0,4.7,14.0,135.0,102.44,81.08
2016,12,8,12,0,0.0,136.0,4.5,14.0,136.0,103.8,82.19
2016,12,8,12,15,24.0,169.5,4.35,14.0,181.0,138.24,110.44
2016,12,8,12,30,48.0,203.0,4.2,14.0,226.0,181.25,145.92
2016,12,8,12,45,99.0,206.0,4.1,14.0,252.5,211.89,171.18
2016,12,8,13,0,150.0,209.0,4.0,14.0,279.0,255.64,207.62
2016,12,8,13,15,201.5,196.5,3.95,14.0,287.5,282.23,230.48
2016,12,8,13,30,253.0,184.0,3.9,14.0,296.0,322.59,264.76
2016,12,8,13,45,275.5,170.5,3.9,14.0,286.0,337.05,278.02
2016,12,8,14,0,298.0,157.0,3.9,14.0,276.0,351.35,291.24
2016,12,8,14,15,288.0,146.5,3.8,14.0,254.0,347.79,289.37
2016,12,8,14,30,278.0,136.0,3.7,14.0,232.0,342.45,285.88
2016,12,8,14,45,269.0,122.0,3.6,14.0,207.0,331.87,277.9
2016,12,8,15,0,260.0,108.0,3.5,14.0,182.0,319.48,268.07
2016,12,8,15,15,241.5,93.5,3.3,13.5,154.0,297.95,250.42
2016,12,8,15,30,223.0,79.0,3.1,13.0,126.0,274.67,230.54
2016,12,8,15,45,195.0,63.5,2.95,13.0,98.0,241.33,200.83
2016,12,8,16,0,167.0,48.0,2.8,13.0,70.0,206.36,168.45
2016,12,8,16,15,83.5,34.0,2.65,13.0,45.0,132.83,98.36
2016,12,8,16,30,0.0,20.0,2.5,13.0,20.0,19.75,0.0
2016,12,8,16,45,0.0,10.0,2.35,13.0,10.0,7.87,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.5,2.5,12.0,6.5,5.11,0.0
2016,12,9,7,30,0.0,13.0,2.6,12.0,13.0,10.23,0.0
2016,12,9,7,45,43.5,28.0,2.75,12.5,33.0,20.95,9.33
2016,12,9,8,0,87.0,43.0,2.9,13.0,53.0,31.81,21.7
2016,12,9,8,15,103.5,60.0,2.95,13.0,77.0,43.64,32.84
2016,12,9,8,30,120.0,77.0,3.0,13.0,101.0,55.25,43.58
2016,12,9,8,45,131.5,93.0,3.15,13.5,124.5,66.0,53.34
2016,12,9,9,0,143.0,109.0,3.3,14.0,148.0,76.51,62.72
2016,12,9,9,15,148.5,124.0,3.3,14.0,169.0,86.17,71.31
2016,12,9,9,30,154.0,139.0,3.3,14.0,190.0,95.58,79.59
2016,12,9,9,45,230.0,145.5,3.35,14.5,230.5,99.17,82.51
2016,12,9,10,0,306.0,152.0,3.4,15.0,271.0,104.31,86.74
2016,12,9,10,15,153.0,146.0,3.4,15.0,205.5,101.66,84.3
2016,12,9,10,30,0.0,140.0,3.4,15.0,140.0,101.7,84.22
2016,12,9,10,45,96.5,172.0,3.4,15.0,217.0,116.95,97.4
2016,12,9,11,0,193.0,204.0,3.4,15.0,294.0,153.28,116.35
2016,12,9,11,15,213.0,207.5,3.35,15.0,309.0,174.52,131.02
2016,12,9,11,30,233.0,211.0,3.3,15.0,324.0,197.6,149.12
2016,12,9,11,45,352.5,191.0,3.25,15.0,363.5,232.06,173.97
2016,12,9,12,0,472.0,171.0,3.2,15.0,403.0,279.8,211.58
2016,12,9,12,15,456.0,173.5,3.15,15.0,396.5,305.99,236.55
2016,12,9,12,30,440.0,176.0,3.1,15.0,390.0,329.8,259.2
2016,12,9,12,45,330.5,190.0,3.1,15.0,348.5,312.62,249.46
2016,12,9,13,0,221.0,204.0,3.1,15.0,307.0,284.37,229.26
2016,12,9,13,15,218.0,196.0,3.0,15.0,294.5,289.69,235.01
