Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,30,215.0,188.0,2.9,15.0,282.0,293.9,239.63
2016,12,9,13,45,107.5,136.0,2.85,15.0,183.0,191.45,156.29
2016,12,9,14,0,0.0,84.0,2.8,15.0,84.0,65.18,49.78
2016,12,9,14,15,0.0,77.5,2.75,15.0,77.5,60.0,45.57
2016,12,9,14,30,0.0,71.0,2.7,15.0,71.0,54.79,41.2
2016,12,9,14,45,0.0,63.0,2.7,15.0,63.0,48.3,35.71
2016,12,9,15,0,0.0,55.0,2.7,15.0,55.0,42.12,30.43
2016,12,9,15,15,285.5,52.0,2.55,14.5,112.5,289.39,244.42
2016,12,9,15,30,571.0,49.0,2.4,14.0,170.0,509.4,421.93
2016,12,9,15,45,505.0,42.5,2.3,14.0,132.0,460.19,377.79
2016,12,9,16,0,439.0,36.0,2.2,14.0,94.0,408.68,330.74
2016,12,9,16,15,323.5,27.0,2.2,14.0,61.0,317.02,239.15
2016,12,9,16,30,208.0,18.0,2.2,14.0,28.0,203.61,0.0
2016,12,9,16,45,104.0,9.0,2.2,14.0,14.0,81.69,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,6.3,14.0,3.0,0.0,0.0
2016,12,10,7,30,0.0,6.0,6.3,14.0,6.0,4.72,0.0
2016,12,10,7,45,0.0,16.0,6.35,14.0,16.0,12.19,2.71
2016,12,10,8,0,0.0,26.0,6.4,14.0,26.0,19.85,11.3
2016,12,10,8,15,0.0,38.0,6.35,14.0,38.0,28.97,19.79
2016,12,10,8,30,0.0,50.0,6.3,14.0,50.0,37.81,27.94
2016,12,10,8,45,0.0,62.5,6.25,14.0,62.5,46.92,36.27
2016,12,10,9,0,0.0,75.0,6.2,14.0,75.0,55.94,44.44
2016,12,10,9,15,0.0,86.0,6.0,14.0,86.0,63.89,51.56
2016,12,10,9,30,0.0,97.0,5.8,14.0,97.0,71.75,58.54
2016,12,10,9,45,0.0,114.5,5.65,14.0,114.5,83.72,69.1
2016,12,10,10,0,0.0,132.0,5.5,14.0,132.0,95.45,79.37
2016,12,10,10,15,0.0,102.5,5.35,14.0,102.5,76.78,62.75
2016,12,10,10,30,0.0,73.0,5.2,14.0,73.0,56.03,44.31
2016,12,10,10,45,0.0,40.0,5.05,14.0,40.0,30.58,21.65
2016,12,10,11,0,0.0,7.0,4.9,14.0,7.0,5.33,0.0
2016,12,10,11,15,0.0,57.0,4.65,14.0,57.0,43.68,31.61
2016,12,10,11,30,0.0,107.0,4.4,14.0,107.0,81.52,63.58
2016,12,10,11,45,0.0,80.5,4.15,14.0,80.5,61.87,46.95
2016,12,10,12,0,0.0,54.0,3.9,14.0,54.0,41.38,29.6
2016,12,10,12,15,0.0,73.5,3.7,14.0,73.5,56.44,42.38
2016,12,10,12,30,0.0,93.0,3.5,14.0,93.0,71.55,55.15
2016,12,10,12,45,0.0,78.0,3.35,14.0,78.0,59.93,45.35
2016,12,10,13,0,0.0,63.0,3.2,14.0,63.0,48.31,35.55
2016,12,10,13,15,0.0,82.0,3.1,14.0,82.0,63.04,48.09
2016,12,10,13,30,0.0,101.0,3.0,14.0,101.0,78.71,61.4
2016,12,10,13,45,0.0,61.5,2.95,14.0,61.5,47.13,34.67
2016,12,10,14,0,0.0,22.0,2.9,14.0,22.0,16.76,8.76
2016,12,10,14,15,0.0,20.0,2.85,13.5,20.0,15.23,7.48
2016,12,10,14,30,0.0,18.0,2.8,13.0,18.0,13.7,6.2
2016,12,10,14,45,0.0,16.0,2.8,13.0,16.0,12.16,4.88
2016,12,10,15,0,0.0,14.0,2.8,13.0,14.0,10.63,3.55
2016,12,10,15,15,0.0,12.0,2.9,13.0,12.0,9.11,2.21
2016,12,10,15,30,0.0,10.0,3.0,13.0,10.0,7.58,0.86
2016,12,10,15,45,0.0,7.5,3.1,13.0,7.5,5.68,0.0
2016,12,10,16,0,0.0,5.0,3.2,13.0,5.0,3.78,0.0
2016,12,10,16,15,0.0,3.0,3.15,12.5,3.0,2.27,0.0
2016,12,10,16,30,0.0,1.0,3.1,12.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,3.1,12.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,11.02,0.0
2016,12,11,7,45,99.0,27.5,2.5,7.5,39.0,20.6,8.29
2016,12,11,8,0,198.0,41.0,2.5,8.0,64.0,30.73,21.11
2016,12,11,8,15,230.5,55.5,2.55,8.0,93.0,41.14,31.23
2016,12,11,8,30,263.0,70.0,2.6,8.0,122.0,51.32,40.88
2016,12,11,8,45,283.5,84.0,2.65,8.5,150.5,60.83,49.71
2016,12,11,9,0,304.0,98.0,2.7,9.0,179.0,70.75,58.74
2016,12,11,9,15,320.5,109.0,2.7,9.0,205.5,78.17,65.49
2016,12,11,9,30,337.0,120.0,2.7,9.0,232.0,84.1,70.81
2016,12,11,9,45,371.0,127.5,2.7,9.0,261.5,88.93,75.08
2016,12,11,10,0,405.0,135.0,2.7,9.0,291.0,93.75,79.3
2016,12,11,10,15,202.5,132.0,2.7,9.5,210.0,90.85,76.44
2016,12,11,10,30,0.0,129.0,2.7,10.0,129.0,94.6,79.54
2016,12,11,10,45,75.5,166.5,2.75,10.5,201.5,115.9,98.15
2016,12,11,11,0,151.0,204.0,2.8,11.0,274.0,148.66,115.9
2016,12,11,11,15,319.0,183.5,2.75,11.0,335.5,171.24,125.61
2016,12,11,11,30,487.0,163.0,2.7,11.0,397.0,212.36,152.33
2016,12,11,11,45,501.0,161.5,2.7,11.0,404.0,246.59,182.44
2016,12,11,12,0,515.0,160.0,2.7,11.0,411.0,281.31,214.02
2016,12,11,12,15,475.5,168.0,2.7,11.0,399.0,305.81,238.85
2016,12,11,12,30,436.0,176.0,2.7,11.0,387.0,325.92,259.36
2016,12,11,12,45,367.5,184.5,2.75,11.5,359.5,321.98,259.5
2016,12,11,13,0,299.0,193.0,2.8,12.0,332.0,318.73,259.11
2016,12,11,13,15,197.5,191.0,2.9,12.0,281.5,273.45,224.11
2016,12,11,13,30,96.0,189.0,3.0,12.0,231.0,218.42,179.48
2016,12,11,13,45,50.0,164.0,3.1,12.0,186.0,174.5,143.23
2016,12,11,14,0,4.0,139.0,3.2,12.0,141.0,116.99,94.51
2016,12,11,14,15,2.0,128.5,3.1,11.5,129.5,108.18,87.38
2016,12,11,14,30,0.0,118.0,3.0,11.0,118.0,99.23,79.98
2016,12,11,14,45,0.0,105.5,2.9,11.0,105.5,89.46,71.69
2016,12,11,15,0,0.0,93.0,2.8,11.0,93.0,79.59,63.22
2016,12,11,15,15,0.0,79.0,2.6,10.5,79.0,67.91,53.19
2016,12,11,15,30,0.0,65.0,2.4,10.0,65.0,55.97,42.77
2016,12,11,15,45,0.0,50.5,2.25,10.0,50.5,43.02,31.29
2016,12,11,16,0,0.0,36.0,2.1,10.0,36.0,29.43,19.2
2016,12,11,16,15,0.0,23.0,2.05,9.5,23.0,17.56,8.18
2016,12,11,16,30,0.0,10.0,2.0,9.0,10.0,7.6,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.0,5.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,7.0,14.0,11.02,0.0
2016,12,12,7,45,123.5,26.0,2.75,7.5,40.0,19.6,7.0
2016,12,12,8,0,247.0,38.0,2.8,8.0,66.0,28.83,19.38
2016,12,12,8,15,288.5,51.0,2.85,8.0,97.0,38.38,28.73
2016,12,12,8,30,330.0,64.0,2.9,8.0,128.0,47.76,37.65
2016,12,12,8,45,356.5,76.0,2.95,8.5,159.0,56.16,45.47
2016,12,12,9,0,383.0,88.0,3.0,9.0,190.0,64.39,52.99
2016,12,12,9,15,397.5,99.5,2.85,9.0,219.0,71.97,59.9
2016,12,12,9,30,412.0,111.0,2.7,9.0,248.0,79.37,66.56
2016,12,12,9,45,424.5,120.0,2.6,9.5,272.5,85.0,71.42
2016,12,12,10,0,437.0,129.0,2.5,10.0,297.0,90.53,76.13
2016,12,12,10,15,625.5,100.0,2.4,10.0,358.0,76.22,63.22
2016,12,12,10,30,814.0,71.0,2.3,10.0,419.0,64.0,52.2
2016,12,12,10,45,609.0,120.5,2.2,10.5,387.5,89.13,74.45
2016,12,12,11,0,404.0,170.0,2.1,11.0,356.0,143.21,103.1
2016,12,12,11,15,478.5,158.0,2.15,11.0,383.5,173.89,120.77
2016,12,12,11,30,553.0,146.0,2.2,11.0,411.0,211.21,148.25
2016,12,12,11,45,429.5,174.5,2.25,11.0,381.5,237.87,177.67
2016,12,12,12,0,306.0,203.0,2.3,11.0,352.0,248.58,193.37
2016,12,12,12,15,361.5,191.0,2.3,11.0,366.5,279.12,219.44
2016,12,12,12,30,417.0,179.0,2.3,11.0,381.0,319.95,254.38
2016,12,12,12,45,360.0,185.5,2.35,11.0,357.0,318.73,256.9
2016,12,12,13,0,303.0,192.0,2.4,11.0,333.0,318.94,259.74
2016,12,12,13,15,290.0,186.0,2.4,11.0,317.0,325.04,266.59
2016,12,12,13,30,277.0,180.0,2.4,11.0,301.0,329.12,271.49
2016,12,12,13,45,295.0,167.0,2.45,11.0,289.5,342.09,283.77
2016,12,12,14,0,313.0,154.0,2.5,11.0,278.0,354.59,295.62
2016,12,12,14,15,299.5,145.0,2.5,11.0,256.0,350.94,293.75
2016,12,12,14,30,286.0,136.0,2.5,11.0,234.0,345.43,290.18
2016,12,12,14,45,276.5,122.0,2.5,11.0,209.0,334.86,282.31
2016,12,12,15,0,267.0,108.0,2.5,11.0,184.0,322.42,272.51
2016,12,12,15,15,247.5,93.5,2.4,10.5,156.0,300.46,254.51
2016,12,12,15,30,228.0,79.0,2.3,10.0,128.0,276.68,234.19
2016,12,12,15,45,200.5,63.5,2.25,10.0,99.5,243.89,204.88
2016,12,12,16,0,173.0,48.0,2.2,10.0,71.0,209.37,172.78
2016,12,12,16,15,86.5,34.5,2.2,10.0,46.0,134.87,101.81
2016,12,12,16,30,0.0,21.0,2.2,10.0,21.0,21.25,0.0
2016,12,12,16,45,0.0,10.5,2.25,10.0,10.5,8.26,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.2,9.0,7.0,5.51,0.0
2016,12,13,7,45,0.0,21.5,1.3,9.5,21.5,16.24,4.22
2016,12,13,8,0,0.0,36.0,1.4,10.0,36.0,26.76,17.38
2016,12,13,8,15,9.5,52.5,1.4,10.0,54.5,38.54,28.64
2016,12,13,8,30,19.0,69.0,1.4,10.0,73.0,49.75,39.14
2016,12,13,8,45,27.0,85.0,1.4,10.5,91.5,60.64,49.13
2016,12,13,9,0,35.0,101.0,1.4,11.0,110.0,71.34,58.79
2016,12,13,9,15,40.0,115.5,1.3,11.0,127.5,80.96,67.45
2016,12,13,9,30,45.0,130.0,1.2,11.0,145.0,90.4,75.83
2016,12,13,9,45,48.0,142.5,1.1,11.5,160.0,98.52,82.79
2016,12,13,10,0,51.0,155.0,1.0,12.0,175.0,106.46,89.49
2016,12,13,10,15,134.5,168.0,1.0,12.0,224.5,113.2,95.25
2016,12,13,10,30,218.0,181.0,1.0,12.0,274.0,122.17,102.94
2016,12,13,10,45,488.5,133.0,1.05,12.0,353.5,92.96,77.23
2016,12,13,11,0,759.0,85.0,1.1,12.0,433.0,117.45,69.98
2016,12,13,11,15,379.5,87.5,1.15,12.0,261.5,112.46,73.37
2016,12,13,11,30,0.0,90.0,1.2,12.0,90.0,69.01,53.37
2016,12,13,11,45,16.0,142.0,1.25,12.5,149.5,111.11,88.09
2016,12,13,12,0,32.0,194.0,1.3,13.0,209.0,157.2,125.62
2016,12,13,12,15,138.0,201.5,1.35,13.0,268.0,207.45,164.46
2016,12,13,12,30,244.0,209.0,1.4,13.0,327.0,271.16,215.23
2016,12,13,12,45,122.0,152.5,1.45,13.0,211.5,181.8,145.68
2016,12,13,13,0,0.0,96.0,1.5,13.0,96.0,74.12,57.45
2016,12,13,13,15,6.0,127.5,1.5,13.0,130.0,103.2,82.19
2016,12,13,13,30,12.0,159.0,1.5,13.0,164.0,135.06,108.96
2016,12,13,13,45,10.0,150.5,1.55,13.0,155.0,128.71,103.77
2016,12,13,14,0,8.0,142.0,1.6,13.0,146.0,122.18,98.47
2016,12,13,14,15,5.5,131.5,1.65,12.5,134.5,113.27,91.29
2016,12,13,14,30,3.0,121.0,1.7,12.0,123.0,104.18,83.86
2016,12,13,14,45,1.5,108.5,1.8,12.0,109.5,93.57,74.9
2016,12,13,15,0,0.0,96.0,1.9,12.0,96.0,82.81,65.69
2016,12,13,15,15,0.0,81.0,1.8,12.0,81.0,70.1,54.74
2016,12,13,15,30,0.0,66.0,1.7,12.0,66.0,57.05,43.36
2016,12,13,15,45,0.0,51.5,1.65,12.0,51.5,44.15,32.01
2016,12,13,16,0,0.0,37.0,1.6,12.0,37.0,30.61,20.04
2016,12,13,16,15,0.0,24.0,1.75,11.5,24.0,18.33,8.77
2016,12,13,16,30,0.0,11.0,1.9,11.0,11.0,8.36,0.0
2016,12,13,16,45,0.0,5.5,2.1,11.0,5.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,5.05,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,5.2,12.0,12.0,9.44,0.0
2016,12,14,7,45,116.5,24.5,5.35,12.5,37.0,18.48,4.71
2016,12,14,8,0,233.0,37.0,5.5,13.0,62.0,28.04,18.08
2016,12,14,8,15,281.5,50.0,5.55,13.0,93.5,37.62,27.37
2016,12,14,8,30,330.0,63.0,5.6,13.0,125.0,47.07,36.21
2016,12,14,8,45,361.0,74.5,5.65,13.0,157.0,55.19,43.75
2016,12,14,9,0,392.0,86.0,5.7,13.0,189.0,63.17,51.05
2016,12,14,9,15,410.5,97.0,5.7,13.0,218.5,70.51,57.68
2016,12,14,9,30,429.0,108.0,5.7,13.0,248.0,77.7,64.09
2016,12,14,9,45,434.0,117.5,5.75,13.5,271.0,83.59,69.14
2016,12,14,10,0,439.0,127.0,5.8,14.0,294.0,89.35,74.02
2016,12,14,10,15,393.5,145.0,5.8,14.0,302.5,99.43,82.81
2016,12,14,10,30,348.0,163.0,5.8,14.0,311.0,111.52,93.32
2016,12,14,10,45,203.5,178.0,5.8,14.0,265.5,120.86,101.39
2016,12,14,11,0,59.0,193.0,5.8,14.0,220.0,136.7,108.17
2016,12,14,11,15,58.0,197.5,5.75,14.0,224.5,146.7,115.73
2016,12,14,11,30,57.0,202.0,5.7,14.0,229.0,156.5,123.81
2016,12,14,11,45,71.0,207.5,5.7,14.0,242.0,170.33,134.99
2016,12,14,12,0,85.0,213.0,5.7,14.0,255.0,185.75,147.83
2016,12,14,12,15,42.5,170.5,5.65,14.0,191.5,147.31,117.62
2016,12,14,12,30,0.0,128.0,5.6,14.0,128.0,98.7,77.99
2016,12,14,12,45,20.5,158.5,5.55,14.0,168.5,132.25,106.04
2016,12,14,13,0,41.0,189.0,5.5,14.0,209.0,176.45,143.05
2016,12,14,13,15,37.0,181.0,5.5,14.0,198.5,172.52,140.11
2016,12,14,13,30,33.0,173.0,5.5,14.0,188.0,167.99,136.66
2016,12,14,13,45,64.5,170.5,5.55,14.0,197.5,188.93,154.92
2016,12,14,14,0,96.0,168.0,5.6,14.0,207.0,212.34,175.4
2016,12,14,14,15,90.5,156.5,5.55,14.0,190.5,204.48,169.28
2016,12,14,14,30,85.0,145.0,5.5,14.0,174.0,196.01,162.55
2016,12,14,14,45,81.0,130.0,5.45,14.0,155.5,183.67,152.47
2016,12,14,15,0,77.0,115.0,5.4,14.0,137.0,170.61,141.57
2016,12,14,15,15,68.5,98.5,5.3,13.5,116.0,151.56,125.47
2016,12,14,15,30,60.0,82.0,5.2,13.0,95.0,131.56,108.16
2016,12,14,15,45,49.5,65.0,5.15,13.0,74.5,108.24,87.42
2016,12,14,16,0,39.0,48.0,5.1,13.0,54.0,83.46,65.08
2016,12,14,16,15,19.5,32.0,5.2,13.0,35.0,51.94,35.56
2016,12,14,16,30,0.0,16.0,5.3,13.0,16.0,12.21,0.0
2016,12,14,16,45,0.0,8.0,5.4,13.0,8.0,6.29,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.0,7.95,13.0,8.0,6.06,0.0
2016,12,15,8,0,0.0,14.0,7.9,13.0,14.0,10.63,3.31
2016,12,15,8,15,0.0,21.5,7.75,13.0,21.5,16.36,8.7
2016,12,15,8,30,0.0,29.0,7.6,13.0,29.0,22.1,14.02
2016,12,15,8,45,0.0,37.0,7.45,13.0,37.0,28.24,19.67
2016,12,15,9,0,0.0,45.0,7.3,13.0,45.0,34.4,25.29
2016,12,15,9,15,0.0,52.0,7.15,13.0,52.0,39.79,30.18
2016,12,15,9,30,0.0,59.0,7.0,13.0,59.0,45.2,35.03
2016,12,15,9,45,0.0,65.5,6.85,13.0,65.5,50.22,39.5
2016,12,15,10,0,0.0,72.0,6.7,13.0,72.0,55.26,43.95
2016,12,15,10,15,0.0,82.0,6.6,13.0,82.0,62.56,50.4
2016,12,15,10,30,0.0,92.0,6.5,13.0,92.0,69.75,56.73
2016,12,15,10,45,0.0,86.0,6.45,13.5,86.0,65.71,52.96
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,61.47,46.74
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,62.64,47.68
2016,12,15,11,30,0.0,83.0,6.5,14.0,83.0,63.8,48.64
2016,12,15,11,45,0.0,84.0,6.55,14.0,84.0,64.58,49.27
2016,12,15,12,0,0.0,85.0,6.6,14.0,85.0,65.34,49.91
2016,12,15,12,15,0.0,54.5,6.8,14.0,54.5,41.76,29.92
2016,12,15,12,30,0.0,24.0,7.0,14.0,24.0,18.32,9.98
2016,12,15,12,45,0.0,32.0,7.2,14.0,32.0,24.45,15.22
2016,12,15,13,0,0.0,40.0,7.4,14.0,40.0,30.59,20.46
2016,12,15,13,15,0.0,50.0,7.45,14.0,50.0,38.27,27.03
2016,12,15,13,30,0.0,60.0,7.5,14.0,60.0,45.98,33.63
2016,12,15,13,45,0.0,42.0,7.6,14.0,42.0,32.1,21.83
2016,12,15,14,0,0.0,24.0,7.7,14.0,24.0,18.29,10.04
2016,12,15,14,15,0.0,22.0,7.6,14.0,22.0,16.76,8.74
2016,12,15,14,30,0.0,20.0,7.5,14.0,20.0,15.22,7.44
2016,12,15,14,45,0.0,18.0,7.45,14.0,18.0,13.69,6.13
2016,12,15,15,0,0.0,16.0,7.4,14.0,16.0,12.16,4.81
2016,12,15,15,15,0.0,13.5,7.2,14.0,13.5,10.25,3.15
2016,12,15,15,30,0.0,11.0,7.0,14.0,11.0,8.34,1.48
2016,12,15,15,45,0.0,8.5,6.85,14.0,8.5,6.44,0.0
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,4.54,0.0
2016,12,15,16,15,0.0,4.0,6.35,13.5,4.0,3.02,0.0
2016,12,15,16,30,0.0,2.0,6.0,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,5.7,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,8.0,14.0,11.02,0.0
2016,12,16,7,45,202.0,24.0,7.15,8.5,45.5,19.74,3.87
2016,12,16,8,0,404.0,34.0,7.2,9.0,77.0,28.37,18.51
2016,12,16,8,15,491.0,41.5,7.3,9.0,116.5,34.6,25.09
2016,12,16,8,30,578.0,49.0,7.4,9.0,156.0,40.93,31.24
2016,12,16,8,45,633.0,53.5,7.55,9.0,196.5,44.71,34.95
2016,12,16,9,0,688.0,58.0,7.7,9.0,237.0,52.61,42.28
2016,12,16,9,15,723.0,61.5,7.7,9.0,273.5,55.72,45.17
2016,12,16,9,30,758.0,65.0,7.7,9.0,310.0,58.85,48.01
2016,12,16,9,45,789.5,66.0,7.75,9.5,343.5,60.0,48.92
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,61.21,49.86
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,62.58,51.03
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,63.96,52.19
2016,12,16,10,45,859.5,72.0,7.8,10.0,449.5,65.55,53.55
2016,12,16,11,0,867.0,74.0,7.8,10.0,469.0,111.14,64.1
2016,12,16,11,15,873.5,75.0,7.75,10.0,482.0,164.07,97.01
2016,12,16,11,30,880.0,76.0,7.7,10.0,495.0,216.76,139.99
2016,12,16,11,45,881.0,77.0,7.7,10.5,500.0,267.75,186.46
2016,12,16,12,0,882.0,78.0,7.7,11.0,505.0,317.49,233.77
2016,12,16,12,15,881.5,77.5,7.7,11.0,503.0,363.98,279.22
2016,12,16,12,30,881.0,77.0,7.7,11.0,501.0,408.6,322.79
2016,12,16,12,45,879.0,76.0,7.75,11.0,491.5,450.08,363.18
2016,12,16,13,0,877.0,75.0,7.8,11.0,482.0,489.21,400.86
2016,12,16,13,15,869.0,74.0,7.9,11.0,465.0,522.83,433.37
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,553.36,462.68
2016,12,16,13,45,847.0,71.5,8.15,11.0,424.0,576.77,485.65
2016,12,16,14,0,833.0,70.0,8.3,11.0,400.0,596.57,505.15
2016,12,16,14,15,813.0,68.0,8.4,10.5,370.0,608.41,518.55
2016,12,16,14,30,793.0,66.0,8.5,10.0,340.0,616.34,528.27
2016,12,16,14,45,765.5,62.5,8.6,10.0,304.5,613.68,527.73
2016,12,16,15,0,738.0,59.0,8.7,10.0,269.0,606.99,522.94
2016,12,16,15,15,694.0,55.0,8.65,9.5,229.5,584.2,503.92
2016,12,16,15,30,650.0,51.0,8.6,9.0,190.0,557.26,480.13
2016,12,16,15,45,584.5,44.5,8.6,9.0,149.5,516.59,442.19
2016,12,16,16,0,519.0,38.0,8.6,9.0,109.0,466.3,393.35
2016,12,16,16,15,398.0,29.0,8.55,8.5,72.0,371.21,296.33
2016,12,16,16,30,277.0,20.0,8.5,8.0,35.0,257.03,40.32
2016,12,16,16,45,138.5,10.0,8.5,8.0,17.5,106.82,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,4.0,14.0,11.02,0.0
2016,12,17,7,45,250.0,22.0,3.15,4.5,48.0,18.17,2.37
2016,12,17,8,0,500.0,30.0,3.1,5.0,82.0,27.68,18.21
2016,12,17,8,15,581.0,36.5,3.1,5.5,123.0,33.76,24.73
2016,12,17,8,30,662.0,43.0,3.1,6.0,164.0,39.92,30.74
2016,12,17,8,45,710.5,47.0,3.15,6.5,205.5,43.75,34.46
2016,12,17,9,0,759.0,51.0,3.2,7.0,247.0,47.62,38.09
2016,12,17,9,15,791.0,54.5,3.15,7.0,284.5,50.92,41.17
2016,12,17,9,30,823.0,58.0,3.1,7.0,322.0,54.22,44.19
2016,12,17,9,45,844.0,60.0,3.05,7.5,355.0,56.18,45.85
2016,12,17,10,0,865.0,62.0,3.0,8.0,388.0,58.13,47.48
2016,12,17,10,15,879.5,63.5,3.0,8.0,415.0,65.15,53.77
2016,12,17,10,30,894.0,65.0,3.0,8.0,442.0,66.95,55.32
2016,12,17,10,45,902.5,66.5,3.05,8.5,462.0,68.56,56.59
2016,12,17,11,0,911.0,68.0,3.1,9.0,482.0,113.21,65.46
2016,12,17,11,15,916.5,69.0,3.15,9.0,494.5,167.41,98.15
2016,12,17,11,30,922.0,70.0,3.2,9.0,507.0,221.17,141.35
2016,12,17,11,45,922.5,70.5,3.25,9.0,512.5,272.75,188.16
2016,12,17,12,0,923.0,71.0,3.3,9.0,518.0,322.92,235.84
2016,12,17,12,15,922.0,71.0,3.3,9.0,515.5,370.58,281.82
2016,12,17,12,30,921.0,71.0,3.3,9.0,513.0,416.29,325.71
2016,12,17,12,45,912.0,72.0,3.3,9.5,502.0,457.51,364.58
2016,12,17,13,0,903.0,73.0,3.3,10.0,491.0,495.85,400.01
2016,12,17,13,15,894.5,72.0,3.3,10.0,474.0,532.06,433.47
2016,12,17,13,30,886.0,71.0,3.3,10.0,457.0,563.3,462.22
2016,12,17,13,45,872.0,69.5,3.3,10.0,432.5,587.61,484.86
2016,12,17,14,0,858.0,68.0,3.3,10.0,408.0,608.24,504.05
2016,12,17,14,15,838.0,66.0,3.25,9.5,377.0,620.86,517.23
2016,12,17,14,30,818.0,64.0,3.2,9.0,346.0,629.5,526.83
2016,12,17,14,45,788.5,61.0,3.2,9.0,310.0,626.69,526.1
2016,12,17,15,0,759.0,58.0,3.2,9.0,274.0,619.72,521.14
2016,12,17,15,15,715.5,54.0,3.1,8.5,234.0,597.75,503.45
2016,12,17,15,30,672.0,50.0,3.0,8.0,194.0,571.61,481.23
2016,12,17,15,45,602.0,44.0,2.9,8.0,152.5,520.44,436.33
2016,12,17,16,0,532.0,38.0,2.8,8.0,111.0,475.46,393.58
2016,12,17,16,15,411.5,29.0,2.8,7.5,73.5,380.8,300.6
2016,12,17,16,30,291.0,20.0,2.8,7.0,36.0,267.73,56.13
2016,12,17,16,45,145.5,10.0,2.85,7.0,18.0,111.81,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,254.0,14.5,4.6,3.5,40.0,12.97,0.0
2016,12,18,8,0,508.0,29.0,4.7,4.0,80.0,26.81,17.43
2016,12,18,8,15,590.0,35.0,4.75,4.0,121.5,32.49,23.7
2016,12,18,8,30,672.0,41.0,4.8,4.0,163.0,38.28,29.45
2016,12,18,8,45,722.5,45.0,4.9,4.5,204.5,42.18,33.27
2016,12,18,9,0,773.0,49.0,5.0,5.0,246.0,46.13,37.0
2016,12,18,9,15,805.5,52.0,4.9,5.5,284.5,49.1,39.72
2016,12,18,9,30,838.0,55.0,4.8,6.0,323.0,52.07,42.37
2016,12,18,9,45,857.0,57.5,4.75,6.5,356.0,59.23,48.81
2016,12,18,10,0,876.0,60.0,4.7,7.0,389.0,62.02,51.19
2016,12,18,10,15,891.5,62.0,4.55,7.0,416.5,64.29,53.2
2016,12,18,10,30,907.0,64.0,4.4,7.0,444.0,66.48,55.1
2016,12,18,10,45,917.0,65.0,4.25,7.5,465.0,67.79,56.11
2016,12,18,11,0,927.0,66.0,4.1,8.0,486.0,110.9,64.1
2016,12,18,11,15,933.0,66.5,4.05,8.0,499.5,165.62,96.61
2016,12,18,11,30,939.0,67.0,4.0,8.0,513.0,219.89,140.18
2016,12,18,11,45,941.5,67.5,3.95,8.5,518.5,272.74,187.84
2016,12,18,12,0,944.0,68.0,3.9,9.0,524.0,324.38,236.48
2016,12,18,12,15,943.0,68.0,3.95,9.0,521.5,373.02,283.6
2016,12,18,12,30,942.0,68.0,4.0,9.0,519.0,419.68,328.67
2016,12,18,12,45,937.5,67.0,4.05,9.0,509.0,461.78,369.32
2016,12,18,13,0,933.0,66.0,4.1,9.0,499.0,501.2,406.91
2016,12,18,13,15,925.0,65.5,4.2,9.0,481.5,536.6,440.57
2016,12,18,13,30,917.0,65.0,4.3,9.0,464.0,568.88,470.98
2016,12,18,13,45,903.5,63.5,4.4,9.5,439.5,593.74,493.96
2016,12,18,14,0,890.0,62.0,4.5,10.0,415.0,614.96,513.44
2016,12,18,14,15,871.5,60.0,4.45,9.5,384.5,628.85,527.93
2016,12,18,14,30,853.0,58.0,4.4,9.0,354.0,644.45,543.13
2016,12,18,14,45,825.5,55.5,4.4,9.0,317.5,644.38,544.61
2016,12,18,15,0,798.0,53.0,4.4,9.0,281.0,640.2,541.53
2016,12,18,15,15,757.0,49.5,4.25,8.5,241.0,621.36,525.94
2016,12,18,15,30,716.0,46.0,4.1,8.0,201.0,598.45,505.86
2016,12,18,15,45,651.5,41.0,4.0,7.5,159.0,553.08,466.02
2016,12,18,16,0,587.0,36.0,3.9,7.0,117.0,503.91,420.12
2016,12,18,16,15,470.5,28.0,3.85,6.5,78.0,411.68,328.03
2016,12,18,16,30,354.0,20.0,3.8,6.0,39.0,304.4,80.92
2016,12,18,16,45,177.0,10.0,3.8,6.0,19.5,134.32,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,226.0,15.0,3.9,3.5,37.5,12.25,0.0
2016,12,19,8,0,452.0,30.0,3.9,4.0,75.0,27.49,17.93
2016,12,19,8,15,535.5,36.5,3.95,4.5,115.0,33.49,24.54
2016,12,19,8,30,619.0,43.0,4.0,5.0,155.0,39.59,30.53
2016,12,19,8,45,671.0,47.5,4.05,5.5,195.5,43.8,34.62
2016,12,19,9,0,723.0,52.0,4.1,6.0,236.0,48.05,38.61
2016,12,19,9,15,756.0,55.0,4.1,6.0,273.0,50.89,41.29
2016,12,19,9,30,789.0,58.0,4.1,6.0,310.0,53.75,43.92
2016,12,19,9,45,806.5,61.5,4.15,6.5,341.5,56.77,46.57
2016,12,19,10,0,824.0,65.0,4.2,7.0,373.0,59.74,49.13
2016,12,19,10,15,839.5,67.0,4.2,7.5,400.0,61.52,50.57
2016,12,19,10,30,855.0,69.0,4.2,8.0,427.0,63.28,52.0
2016,12,19,10,45,864.0,70.5,4.25,8.5,447.0,64.54,52.97
2016,12,19,11,0,873.0,72.0,4.3,9.0,467.0,104.56,60.69
2016,12,19,11,15,879.5,72.5,4.3,9.0,480.0,157.4,91.83
2016,12,19,11,30,886.0,73.0,4.3,9.0,493.0,213.78,136.95
2016,12,19,11,45,887.5,74.0,4.3,9.5,498.5,264.27,182.32
2016,12,19,12,0,889.0,75.0,4.3,10.0,504.0,313.56,228.69
2016,12,19,12,15,888.0,74.5,4.3,10.0,502.0,359.36,273.08
2016,12,19,12,30,887.0,74.0,4.3,10.0,500.0,403.27,315.54
2016,12,19,12,45,883.5,73.5,4.3,10.0,490.5,444.08,354.78
2016,12,19,13,0,880.0,73.0,4.3,10.0,481.0,484.19,392.54
2016,12,19,13,15,803.5,79.0,4.25,10.0,441.5,491.23,403.11
2016,12,19,13,30,727.0,85.0,4.2,10.0,402.0,491.14,406.82
2016,12,19,13,45,780.0,76.5,4.2,10.0,400.5,540.46,449.82
2016,12,19,14,0,833.0,68.0,4.2,10.0,399.0,591.12,493.21
2016,12,19,14,15,812.5,66.0,4.1,10.0,368.5,602.95,504.57
2016,12,19,14,30,792.0,64.0,4.0,10.0,338.0,610.86,512.56
2016,12,19,14,45,762.0,61.0,3.9,10.0,303.0,607.41,511.02
2016,12,19,15,0,732.0,58.0,3.8,10.0,268.0,599.86,505.5
2016,12,19,15,15,688.0,54.0,3.65,9.5,229.0,577.42,487.3
2016,12,19,15,30,644.0,50.0,3.5,9.0,190.0,550.9,464.68
2016,12,19,15,45,574.0,44.5,3.35,9.0,149.5,507.99,426.34
2016,12,19,16,0,504.0,39.0,3.2,9.0,109.0,455.92,378.09
2016,12,19,16,15,388.0,30.0,3.15,8.5,72.5,364.57,289.72
2016,12,19,16,30,272.0,21.0,3.1,8.0,36.0,256.27,79.82
2016,12,19,16,45,136.0,10.5,3.1,8.0,18.0,105.43,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
