Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.0,4.5,5.5,34.0,12.17,0.0
2016,12,20,8,0,385.0,30.0,4.6,6.0,68.0,24.99,15.54
2016,12,20,8,15,470.5,37.0,4.55,6.0,106.0,30.86,21.99
2016,12,20,8,30,556.0,44.0,4.5,6.0,144.0,36.82,27.87
2016,12,20,8,45,608.5,49.0,4.45,6.5,182.5,41.03,31.94
2016,12,20,9,0,661.0,54.0,4.4,7.0,221.0,49.03,39.35
2016,12,20,9,15,695.5,57.5,4.3,7.5,257.0,52.16,42.2
2016,12,20,9,30,730.0,61.0,4.2,8.0,293.0,55.31,45.0
2016,12,20,9,45,760.5,62.0,4.1,8.5,325.5,56.47,45.93
2016,12,20,10,0,791.0,63.0,4.0,9.0,358.0,57.7,46.9
2016,12,20,10,15,806.5,64.5,3.95,9.5,384.0,59.09,48.0
2016,12,20,10,30,822.0,66.0,3.9,10.0,410.0,60.48,49.09
2016,12,20,10,45,832.5,67.0,3.9,10.5,429.5,61.42,49.76
2016,12,20,11,0,843.0,68.0,3.9,11.0,449.0,98.1,56.25
2016,12,20,11,15,849.5,69.0,3.8,11.0,462.0,154.39,90.07
2016,12,20,11,30,856.0,70.0,3.7,11.0,475.0,204.78,129.6
2016,12,20,11,45,770.0,90.0,3.65,11.5,457.5,247.17,171.19
2016,12,20,12,0,684.0,110.0,3.6,12.0,440.0,281.14,206.77
2016,12,20,12,15,771.5,90.5,3.6,12.0,461.5,333.68,252.56
2016,12,20,12,30,859.0,71.0,3.6,12.0,483.0,388.8,301.23
2016,12,20,12,45,848.5,72.5,3.6,12.0,473.0,428.11,338.73
2016,12,20,13,0,838.0,74.0,3.6,12.0,463.0,464.74,373.21
2016,12,20,13,15,829.5,73.0,3.55,12.0,446.5,496.87,403.18
2016,12,20,13,30,821.0,72.0,3.5,12.0,430.0,526.01,430.02
2016,12,20,13,45,808.0,70.5,3.5,12.5,407.5,548.99,450.66
2016,12,20,14,0,795.0,69.0,3.5,13.0,385.0,568.56,468.02
2016,12,20,14,15,776.0,66.5,3.45,12.5,356.0,579.83,480.0
2016,12,20,14,30,757.0,64.0,3.4,12.0,327.0,587.36,488.63
2016,12,20,14,45,730.5,61.0,3.35,12.0,293.5,585.63,488.55
2016,12,20,15,0,704.0,58.0,3.3,12.0,260.0,580.06,484.8
2016,12,20,15,15,662.5,54.0,3.1,11.5,222.5,559.09,467.85
2016,12,20,15,30,621.0,50.0,2.9,11.0,185.0,540.35,451.5
2016,12,20,15,45,559.5,43.5,2.75,10.5,146.5,495.96,413.19
2016,12,20,16,0,498.0,37.0,2.6,10.0,108.0,448.93,370.27
2016,12,20,16,15,386.5,28.5,2.6,9.5,72.0,361.56,286.72
2016,12,20,16,30,275.0,20.0,2.6,9.0,36.0,258.35,92.68
2016,12,20,16,45,137.5,10.0,2.65,9.0,18.0,106.13,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.5,14.5,4.0,8.5,33.0,11.75,0.0
2016,12,21,8,0,375.0,29.0,4.2,9.0,66.0,24.12,14.51
2016,12,21,8,15,460.5,36.5,4.35,9.0,103.5,30.4,21.28
2016,12,21,8,30,546.0,44.0,4.5,9.0,141.0,36.75,27.45
2016,12,21,8,45,600.0,49.0,4.7,9.5,180.0,40.95,31.46
2016,12,21,9,0,654.0,54.0,4.9,10.0,219.0,48.96,38.8
2016,12,21,9,15,689.5,57.5,4.9,10.0,255.0,52.09,41.72
2016,12,21,9,30,725.0,61.0,4.9,10.0,291.0,55.25,44.58
2016,12,21,9,45,755.0,62.5,4.9,10.5,323.5,56.78,45.84
2016,12,21,10,0,785.0,64.0,4.9,11.0,356.0,58.36,47.12
2016,12,21,10,15,802.0,65.5,4.75,11.0,382.5,59.76,48.31
2016,12,21,10,30,819.0,67.0,4.6,11.0,409.0,61.16,49.5
2016,12,21,10,45,831.5,68.0,4.45,11.5,429.5,62.12,50.19
2016,12,21,11,0,844.0,69.0,4.3,12.0,450.0,97.27,56.03
2016,12,21,11,15,851.0,70.0,4.1,12.0,463.5,148.9,85.28
2016,12,21,11,30,858.0,71.0,3.9,12.0,477.0,204.33,128.65
2016,12,21,11,45,863.5,70.5,3.7,12.5,483.0,253.03,171.47
2016,12,21,12,0,869.0,70.0,3.5,13.0,489.0,300.89,215.66
2016,12,21,12,15,869.0,70.0,3.45,13.0,488.0,346.4,259.0
2016,12,21,12,30,869.0,70.0,3.4,13.0,487.0,390.2,300.58
2016,12,21,12,45,864.0,70.0,3.35,13.5,478.0,430.06,337.7
2016,12,21,13,0,859.0,70.0,3.3,14.0,469.0,467.47,371.83
2016,12,21,13,15,851.5,69.0,3.3,14.0,453.0,502.48,403.93
2016,12,21,13,30,844.0,68.0,3.3,14.0,437.0,532.94,431.71
2016,12,21,13,45,833.0,66.5,3.3,14.0,414.5,557.84,454.53
2016,12,21,14,0,822.0,65.0,3.3,14.0,392.0,579.39,474.2
2016,12,21,14,15,804.0,63.0,3.25,14.0,363.5,592.62,486.79
2016,12,21,14,30,786.0,61.0,3.2,14.0,335.0,602.14,496.02
2016,12,21,14,45,759.0,58.0,3.15,14.0,300.5,600.77,496.27
2016,12,21,15,0,732.0,55.0,3.1,14.0,266.0,595.49,492.71
2016,12,21,15,15,692.0,51.5,2.95,13.5,228.5,576.74,477.76
2016,12,21,15,30,652.0,48.0,2.8,13.0,191.0,554.09,458.67
2016,12,21,15,45,588.0,42.5,2.7,12.5,151.0,508.32,419.87
2016,12,21,16,0,524.0,37.0,2.6,12.0,111.0,459.01,375.74
2016,12,21,16,15,414.0,28.5,2.7,11.5,74.5,381.39,301.04
2016,12,21,16,30,304.0,20.0,2.8,11.0,38.0,280.13,112.86
2016,12,21,16,45,152.0,10.0,2.9,10.5,19.0,116.53,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.5,3.05,7.5,34.5,11.81,0.0
2016,12,22,8,0,415.0,29.0,3.0,8.0,69.0,24.3,14.66
2016,12,22,8,15,502.5,36.5,2.95,8.0,108.5,30.65,21.6
2016,12,22,8,30,590.0,44.0,2.9,8.0,148.0,40.26,30.73
2016,12,22,8,45,644.0,48.5,2.85,8.5,188.0,44.4,34.73
2016,12,22,9,0,698.0,53.0,2.8,9.0,228.0,48.61,38.66
2016,12,22,9,15,732.5,56.5,2.55,9.5,265.5,51.81,41.56
2016,12,22,9,30,767.0,60.0,2.3,10.0,303.0,55.02,44.4
2016,12,22,9,45,790.5,62.5,2.1,10.5,335.5,57.3,46.34
2016,12,22,10,0,814.0,65.0,1.9,11.0,368.0,59.58,48.23
2016,12,22,10,15,830.5,67.0,1.8,11.5,395.0,61.36,49.66
2016,12,22,10,30,847.0,69.0,1.7,12.0,422.0,63.13,51.07
2016,12,22,10,45,858.0,70.0,1.6,12.5,442.5,64.07,51.73
2016,12,22,11,0,869.0,71.0,1.5,13.0,463.0,98.53,56.91
2016,12,22,11,15,876.0,72.0,1.55,13.0,476.5,151.62,86.14
2016,12,22,11,30,883.0,73.0,1.6,13.0,490.0,208.45,129.77
2016,12,22,11,45,886.0,73.5,1.7,13.0,496.5,258.84,173.77
2016,12,22,12,0,889.0,74.0,1.8,13.0,503.0,308.17,219.21
2016,12,22,12,15,888.5,73.5,1.8,13.0,501.5,354.28,262.55
2016,12,22,12,30,888.0,73.0,1.8,13.0,500.0,398.55,304.0
2016,12,22,12,45,887.0,72.0,1.8,13.5,491.5,440.15,341.91
2016,12,22,13,0,886.0,71.0,1.8,14.0,483.0,479.52,377.04
2016,12,22,13,15,877.5,70.0,1.65,14.0,466.5,512.83,406.66
2016,12,22,13,30,869.0,69.0,1.5,14.0,450.0,546.28,435.29
2016,12,22,13,45,857.0,67.5,1.4,14.0,426.5,571.6,457.17
2016,12,22,14,0,845.0,66.0,1.3,14.0,403.0,593.43,475.74
2016,12,22,14,15,825.5,64.0,1.25,13.5,373.5,606.52,488.43
2016,12,22,14,30,806.0,62.0,1.2,13.0,344.0,615.72,497.78
2016,12,22,14,45,776.0,59.5,1.15,13.0,308.5,613.48,497.11
2016,12,22,15,0,746.0,57.0,1.1,13.0,273.0,607.12,492.68
2016,12,22,15,15,704.0,53.0,1.1,12.5,234.0,586.66,477.5
2016,12,22,15,30,662.0,49.0,1.1,12.0,195.0,562.2,458.22
2016,12,22,15,45,596.5,43.5,1.1,12.0,154.5,515.44,419.38
2016,12,22,16,0,531.0,38.0,1.1,12.0,114.0,473.99,382.13
2016,12,22,16,15,420.0,29.5,1.15,11.5,77.0,386.97,302.62
2016,12,22,16,30,309.0,21.0,1.2,11.0,40.0,285.75,126.59
2016,12,22,16,45,154.5,10.5,1.25,11.0,20.0,118.77,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,7.45,9.0,10.0,7.6,0.0
2016,12,23,8,0,0.0,20.0,7.3,9.0,20.0,15.24,6.97
2016,12,23,8,15,0.0,32.5,6.85,9.0,32.5,24.85,16.32
2016,12,23,8,30,0.0,45.0,6.4,9.0,45.0,34.07,25.0
2016,12,23,8,45,0.0,57.5,6.0,9.5,57.5,43.2,33.47
2016,12,23,9,0,0.0,70.0,5.6,10.0,70.0,52.25,41.76
2016,12,23,9,15,0.0,82.0,5.5,10.0,82.0,60.88,49.65
2016,12,23,9,30,0.0,94.0,5.4,10.0,94.0,69.42,57.38
2016,12,23,9,45,0.0,104.5,5.35,10.5,104.5,76.9,63.96
2016,12,23,10,0,0.0,115.0,5.3,11.0,115.0,84.29,70.38
2016,12,23,10,15,5.0,133.0,5.85,11.0,135.0,96.41,81.12
2016,12,23,10,30,10.0,151.0,6.4,11.0,155.0,108.27,91.58
2016,12,23,10,45,168.0,166.0,6.95,11.0,241.5,113.59,96.19
2016,12,23,11,0,326.0,181.0,7.5,11.0,328.0,136.37,103.34
2016,12,23,11,15,212.0,195.0,7.75,11.0,292.0,158.2,120.67
2016,12,23,11,30,98.0,209.0,8.0,11.0,256.0,165.37,131.04
2016,12,23,11,45,49.0,114.0,8.3,11.0,137.5,97.77,76.13
2016,12,23,12,0,0.0,19.0,8.6,11.0,19.0,14.5,6.84
2016,12,23,12,15,28.5,111.5,8.45,11.0,125.5,96.31,76.23
2016,12,23,12,30,57.0,204.0,8.3,11.0,232.0,182.28,148.72
2016,12,23,12,45,28.5,110.5,8.15,11.0,124.5,100.06,79.88
2016,12,23,13,0,0.0,17.0,8.0,11.0,17.0,12.96,5.53
2016,12,23,13,15,0.0,27.5,7.8,11.0,27.5,20.99,12.48
2016,12,23,13,30,0.0,38.0,7.6,11.0,38.0,29.04,19.45
2016,12,23,13,45,46.0,104.5,7.45,11.0,123.0,113.5,92.69
2016,12,23,14,0,92.0,171.0,7.3,11.0,208.0,210.74,176.2
2016,12,23,14,15,86.5,160.0,7.2,10.5,192.5,203.51,170.76
2016,12,23,14,30,81.0,149.0,7.1,10.0,177.0,195.68,164.78
2016,12,23,14,45,76.0,134.0,7.05,10.0,158.5,182.78,154.03
2016,12,23,15,0,71.0,119.0,7.0,10.0,140.0,169.1,142.43
2016,12,23,15,15,63.5,103.0,6.9,9.5,120.0,151.59,127.45
2016,12,23,15,30,56.0,87.0,6.8,9.0,100.0,133.25,111.39
2016,12,23,15,45,44.5,70.0,6.7,9.0,79.0,109.55,90.03
2016,12,23,16,0,33.0,53.0,6.6,9.0,58.0,84.53,67.26
2016,12,23,16,15,16.5,36.5,6.55,9.0,39.0,54.94,39.85
2016,12,23,16,30,0.0,20.0,6.5,9.0,20.0,16.52,2.71
2016,12,23,16,45,0.0,10.0,6.45,9.0,10.0,7.87,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,14.0,6.0,6.5,34.0,11.41,0.0
2016,12,24,8,0,420.0,28.0,6.1,7.0,68.0,23.5,13.87
2016,12,24,8,15,509.0,35.0,6.15,7.0,107.0,32.03,22.85
2016,12,24,8,30,598.0,42.0,6.2,7.0,146.0,38.59,29.28
2016,12,24,8,45,654.0,46.0,6.3,7.5,186.5,42.38,32.99
2016,12,24,9,0,710.0,50.0,6.4,8.0,227.0,46.26,36.63
2016,12,24,9,15,744.5,53.5,6.35,8.0,264.5,49.54,39.71
2016,12,24,9,30,779.0,57.0,6.3,8.0,302.0,52.82,42.71
2016,12,24,9,45,804.5,58.5,6.3,8.5,335.0,54.42,44.06
2016,12,24,10,0,830.0,60.0,6.3,9.0,368.0,56.04,45.39
2016,12,24,10,15,846.0,61.5,6.2,9.0,395.0,57.53,46.67
2016,12,24,10,30,862.0,63.0,6.1,9.0,422.0,64.91,53.28
2016,12,24,10,45,872.5,64.5,6.1,9.0,443.0,66.56,54.69
2016,12,24,11,0,883.0,66.0,6.1,9.0,464.0,98.31,58.9
2016,12,24,11,15,889.5,66.5,6.05,9.0,477.5,150.8,87.13
2016,12,24,11,30,896.0,67.0,6.0,9.0,491.0,203.0,127.6
2016,12,24,11,45,899.0,67.5,5.95,9.5,497.5,253.96,173.07
2016,12,24,12,0,902.0,68.0,5.9,10.0,504.0,303.86,220.16
2016,12,24,12,15,902.0,68.0,5.85,10.0,503.0,351.13,266.23
2016,12,24,12,30,902.0,68.0,5.8,10.0,502.0,396.62,310.58
2016,12,24,12,45,892.5,69.0,5.8,10.0,492.0,437.27,350.45
2016,12,24,13,0,883.0,70.0,5.8,10.0,482.0,475.06,387.08
2016,12,24,13,15,876.0,69.5,5.75,10.0,466.0,509.64,420.15
2016,12,24,13,30,869.0,69.0,5.7,10.0,450.0,544.47,452.55
2016,12,24,13,45,857.0,67.0,5.7,10.0,427.5,569.45,476.48
2016,12,24,14,0,845.0,65.0,5.7,10.0,405.0,590.92,497.03
2016,12,24,14,15,827.0,63.5,5.65,10.0,375.5,605.71,511.51
2016,12,24,14,30,809.0,62.0,5.6,10.0,346.0,616.71,522.44
2016,12,24,14,45,783.0,59.0,5.6,10.0,311.5,616.86,524.21
2016,12,24,15,0,757.0,56.0,5.6,10.0,277.0,613.04,521.94
2016,12,24,15,15,716.5,52.5,5.4,9.5,238.5,594.61,506.72
2016,12,24,15,30,676.0,49.0,5.2,9.0,200.0,572.16,487.12
2016,12,24,15,45,613.5,43.5,5.05,8.5,159.5,527.9,448.18
2016,12,24,16,0,551.0,38.0,4.9,8.0,119.0,480.0,403.8
2016,12,24,16,15,439.5,30.0,4.85,7.5,81.0,401.76,327.78
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,302.77,163.24
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,126.12,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,14.0,1.95,5.5,33.0,11.4,0.0
2016,12,25,8,0,410.0,28.0,2.1,6.0,66.0,23.46,13.88
2016,12,25,8,15,499.5,35.0,2.3,6.0,105.0,31.98,22.94
2016,12,25,8,30,589.0,42.0,2.5,6.0,144.0,38.52,29.39
2016,12,25,8,45,644.5,46.5,2.7,6.5,184.5,42.72,33.47
2016,12,25,9,0,700.0,51.0,2.9,7.0,225.0,46.98,37.47
2016,12,25,9,15,734.5,54.0,3.05,7.0,262.0,49.82,40.15
2016,12,25,9,30,769.0,57.0,3.2,7.0,299.0,52.68,42.79
2016,12,25,9,45,784.5,61.5,3.35,7.5,330.5,56.44,46.1
2016,12,25,10,0,800.0,66.0,3.5,8.0,362.0,60.12,49.3
2016,12,25,10,15,557.0,115.5,3.55,8.0,328.5,86.59,73.16
2016,12,25,10,30,314.0,165.0,3.6,8.0,295.0,112.02,95.86
2016,12,25,10,45,276.5,179.0,3.7,8.5,298.0,119.24,101.98
2016,12,25,11,0,239.0,193.0,3.8,9.0,301.0,137.52,107.3
2016,12,25,11,15,243.0,198.5,3.85,9.0,311.5,161.2,122.52
2016,12,25,11,30,247.0,204.0,3.9,9.0,322.0,185.21,141.43
2016,12,25,11,45,296.0,199.5,3.95,9.0,342.0,212.23,162.76
2016,12,25,12,0,345.0,195.0,4.0,9.0,362.0,243.42,189.0
2016,12,25,12,15,250.0,205.5,4.0,9.0,326.5,244.92,195.51
2016,12,25,12,30,155.0,216.0,4.0,9.0,291.0,231.84,188.5
2016,12,25,12,45,319.0,187.0,4.0,9.5,337.5,293.72,238.81
2016,12,25,13,0,483.0,158.0,4.0,10.0,384.0,370.66,302.47
2016,12,25,13,15,441.0,160.5,4.0,10.0,361.5,378.12,311.33
2016,12,25,13,30,399.0,163.0,4.0,10.0,339.0,381.15,316.11
2016,12,25,13,45,321.5,165.0,4.0,10.0,302.0,347.96,290.61
2016,12,25,14,0,244.0,167.0,4.0,10.0,265.0,320.39,268.67
2016,12,25,14,15,236.5,156.0,3.95,10.0,245.5,317.47,267.39
2016,12,25,14,30,229.0,145.0,3.9,10.0,226.0,312.98,264.56
2016,12,25,14,45,223.0,131.0,3.9,10.0,203.5,304.47,258.25
2016,12,25,15,0,217.0,117.0,3.9,10.0,181.0,294.39,250.34
2016,12,25,15,15,205.0,102.0,3.8,9.5,155.5,277.31,236.42
2016,12,25,15,30,193.0,87.0,3.7,9.0,130.0,258.63,220.52
2016,12,25,15,45,174.0,70.5,3.6,8.5,103.5,231.07,196.19
2016,12,25,16,0,155.0,54.0,3.5,8.0,77.0,201.67,169.25
2016,12,25,16,15,113.0,38.5,3.55,7.5,52.5,155.56,125.42
2016,12,25,16,30,71.0,23.0,3.6,7.0,28.0,99.8,53.99
2016,12,25,16,45,35.5,11.5,3.7,7.0,14.0,34.5,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,33.0,11.02,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,66.0,24.71,14.95
2016,12,26,8,15,517.0,34.0,4.6,4.0,105.5,31.2,22.38
2016,12,26,8,30,605.0,41.0,4.6,4.0,145.0,37.77,28.91
2016,12,26,8,45,656.0,45.5,4.6,4.5,185.0,41.98,33.03
2016,12,26,9,0,707.0,50.0,4.6,5.0,225.0,46.23,37.06
2016,12,26,9,15,741.5,53.5,4.55,5.5,262.5,49.5,40.08
2016,12,26,9,30,776.0,57.0,4.5,6.0,300.0,52.77,43.03
2016,12,26,9,45,797.0,60.0,4.45,6.5,333.0,55.46,45.38
2016,12,26,10,0,818.0,63.0,4.4,7.0,366.0,58.12,47.66
2016,12,26,10,15,834.0,65.0,4.3,7.5,393.5,59.93,49.14
2016,12,26,10,30,850.0,67.0,4.2,8.0,421.0,61.71,50.59
2016,12,26,10,45,860.0,68.5,4.15,8.5,441.5,63.01,51.6
2016,12,26,11,0,870.0,70.0,4.1,9.0,462.0,91.86,55.06
2016,12,26,11,15,876.5,71.0,3.95,9.0,476.0,149.97,87.28
2016,12,26,11,30,883.0,72.0,3.8,9.0,490.0,202.09,126.96
2016,12,26,11,45,886.0,72.0,3.7,9.5,496.0,252.25,171.09
2016,12,26,12,0,889.0,72.0,3.6,10.0,502.0,301.33,216.81
2016,12,26,12,15,888.5,72.0,3.45,10.0,501.0,348.07,261.67
2016,12,26,12,30,888.0,72.0,3.3,10.0,500.0,393.03,304.69
2016,12,26,12,45,884.0,71.5,3.2,10.0,491.0,434.16,343.93
2016,12,26,13,0,880.0,71.0,3.1,10.0,482.0,472.86,380.24
2016,12,26,13,15,872.0,70.0,2.95,10.0,466.0,506.54,411.53
2016,12,26,13,30,864.0,69.0,2.8,10.0,450.0,540.34,441.92
2016,12,26,13,45,851.0,67.5,2.7,10.5,427.0,565.33,463.93
2016,12,26,14,0,838.0,66.0,2.6,11.0,404.0,586.8,482.47
2016,12,26,14,15,819.5,64.0,2.55,10.5,375.0,600.75,496.57
2016,12,26,14,30,801.0,62.0,2.5,10.0,346.0,610.88,507.26
2016,12,26,14,45,773.5,59.5,2.45,10.0,311.5,610.64,508.45
2016,12,26,15,0,746.0,57.0,2.4,10.0,277.0,606.4,505.85
2016,12,26,15,15,706.5,53.0,2.4,9.5,238.5,588.13,491.9
2016,12,26,15,30,667.0,49.0,2.4,9.0,200.0,565.92,473.82
2016,12,26,15,45,605.0,43.5,2.4,8.5,160.0,522.16,436.98
2016,12,26,16,0,543.0,38.0,2.4,8.0,120.0,474.85,394.92
2016,12,26,16,15,439.0,30.0,2.5,7.5,82.5,401.52,326.16
2016,12,26,16,30,335.0,22.0,2.6,7.0,45.0,310.41,187.04
2016,12,26,16,45,167.5,11.0,2.75,7.0,22.5,128.86,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,183.0,14.5,2.6,4.5,31.0,11.78,0.0
2016,12,27,8,0,366.0,29.0,2.6,5.0,62.0,24.14,14.37
2016,12,27,8,15,455.5,36.5,2.7,5.5,100.5,30.41,21.55
2016,12,27,8,30,545.0,44.0,2.8,6.0,139.0,36.78,27.79
2016,12,27,8,45,604.0,49.0,2.95,6.5,178.5,41.01,31.9
2016,12,27,9,0,663.0,54.0,3.1,7.0,218.0,49.07,39.38
2016,12,27,9,15,699.5,57.5,3.0,7.0,255.0,52.23,42.35
2016,12,27,9,30,736.0,61.0,2.9,7.0,292.0,55.4,45.28
2016,12,27,9,45,764.0,63.5,2.85,7.5,325.5,57.69,47.24
2016,12,27,10,0,792.0,66.0,2.8,8.0,359.0,60.0,49.19
2016,12,27,10,15,809.0,67.5,2.85,8.5,386.0,61.38,50.27
2016,12,27,10,30,826.0,69.0,2.9,9.0,413.0,62.76,51.34
2016,12,27,10,45,836.5,71.0,2.95,9.5,434.0,64.39,52.64
2016,12,27,11,0,847.0,73.0,3.0,10.0,455.0,91.63,55.82
2016,12,27,11,15,854.0,74.0,3.1,10.0,469.0,143.71,82.72
2016,12,27,11,30,861.0,75.0,3.2,10.0,483.0,195.72,122.02
2016,12,27,11,45,865.0,75.0,3.35,10.5,489.5,245.96,165.9
2016,12,27,12,0,869.0,75.0,3.5,11.0,496.0,295.32,211.59
2016,12,27,12,15,868.5,75.0,3.45,11.0,495.5,342.17,256.33
2016,12,27,12,30,868.0,75.0,3.4,11.0,495.0,387.3,299.34
2016,12,27,12,45,857.5,76.5,3.4,11.5,485.0,427.9,337.56
2016,12,27,13,0,847.0,78.0,3.4,12.0,475.0,465.63,372.4
2016,12,27,13,15,667.5,111.5,3.35,12.0,418.5,449.13,364.31
2016,12,27,13,30,488.0,145.0,3.3,12.0,362.0,410.51,336.54
2016,12,27,13,45,552.5,123.5,3.25,12.0,357.0,448.65,370.07
2016,12,27,14,0,617.0,102.0,3.2,12.0,352.0,495.46,409.94
2016,12,27,14,15,544.0,106.5,3.2,11.5,315.5,476.91,397.25
2016,12,27,14,30,471.0,111.0,3.2,11.0,279.0,446.47,374.64
2016,12,27,14,45,441.5,105.5,3.2,11.0,251.0,436.36,367.57
2016,12,27,15,0,412.0,100.0,3.2,11.0,223.0,423.4,357.56
2016,12,27,15,15,386.0,89.0,3.1,10.5,192.0,403.78,342.13
2016,12,27,15,30,360.0,78.0,3.0,10.0,161.0,381.71,323.79
2016,12,27,15,45,321.0,65.5,2.95,10.0,128.5,346.18,292.53
2016,12,27,16,0,282.0,53.0,2.9,10.0,96.0,308.81,258.26
2016,12,27,16,15,215.0,39.0,2.95,9.5,66.0,247.55,201.23
2016,12,27,16,30,148.0,25.0,3.0,9.0,36.0,177.16,109.81
2016,12,27,16,45,74.0,12.5,3.05,9.0,18.0,63.0,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,28,7,45,215.0,13.0,4.25,4.5,32.5,11.56,0.0
2016,12,28,8,0,430.0,26.0,4.4,5.0,65.0,23.81,14.01
2016,12,28,8,15,518.0,33.0,4.4,5.5,104.5,30.32,21.43
2016,12,28,8,30,606.0,40.0,4.4,6.0,144.0,36.92,27.89
2016,12,28,8,45,661.5,44.0,4.4,6.5,184.5,40.76,31.66
2016,12,28,9,0,717.0,48.0,4.4,7.0,225.0,44.69,35.36
2016,12,28,9,15,751.0,51.0,4.35,7.5,262.5,47.6,38.04
2016,12,28,9,30,785.0,54.0,4.3,8.0,300.0,50.54,40.65
2016,12,28,9,45,813.0,55.0,4.3,8.5,333.5,51.85,41.74
2016,12,28,10,0,841.0,56.0,4.3,9.0,367.0,58.51,47.64
2016,12,28,10,15,856.0,57.5,4.3,9.5,394.5,60.44,49.22
2016,12,28,10,30,871.0,59.0,4.3,10.0,422.0,62.29,50.71
2016,12,28,10,45,881.5,60.0,4.35,10.5,443.0,63.62,51.74
2016,12,28,11,0,892.0,61.0,4.4,11.0,464.0,89.7,53.77
2016,12,28,11,15,898.0,61.5,4.35,11.0,477.5,142.61,80.03
2016,12,28,11,30,904.0,62.0,4.3,11.0,491.0,195.19,119.4
2016,12,28,11,45,907.0,62.5,4.25,11.5,498.0,246.62,164.29
2016,12,28,12,0,910.0,63.0,4.2,12.0,505.0,297.01,211.0
2016,12,28,12,15,909.5,63.0,4.1,12.0,504.0,344.62,256.6
2016,12,28,12,30,909.0,63.0,4.0,12.0,503.0,390.43,300.42
2016,12,28,12,45,903.5,63.0,3.95,12.5,494.5,432.24,339.79
2016,12,28,13,0,898.0,63.0,3.9,13.0,486.0,471.48,376.03
2016,12,28,13,15,890.5,62.5,3.8,13.0,470.0,506.55,408.6
2016,12,28,13,30,883.0,62.0,3.7,13.0,454.0,538.65,437.96
2016,12,28,13,45,872.0,60.5,3.65,13.0,431.5,564.64,461.93
2016,12,28,14,0,861.0,59.0,3.6,13.0,409.0,587.26,482.66
2016,12,28,14,15,844.0,57.5,3.5,13.0,380.5,602.78,497.16
2016,12,28,14,30,827.0,56.0,3.4,13.0,352.0,614.66,508.33
2016,12,28,14,45,802.0,53.5,3.3,13.0,318.0,622.31,515.48
2016,12,28,15,0,777.0,51.0,3.2,13.0,284.0,620.5,514.35
2016,12,28,15,15,740.5,48.0,3.0,12.5,245.5,606.23,502.99
2016,12,28,15,30,704.0,45.0,2.8,12.0,207.0,588.12,487.64
2016,12,28,15,45,646.5,40.5,2.65,11.5,167.0,549.41,454.76
2016,12,28,16,0,589.0,36.0,2.5,11.0,127.0,507.23,416.91
2016,12,28,16,15,490.5,29.0,2.5,10.5,88.5,429.74,346.35
2016,12,28,16,30,392.0,22.0,2.5,10.0,50.0,345.14,223.96
2016,12,28,16,45,196.0,11.0,2.55,9.5,25.0,149.63,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.0,32.0,11.82,0.0
2016,12,29,8,0,393.0,29.0,5.5,6.0,64.0,24.26,14.25
2016,12,29,8,15,486.5,36.5,5.5,6.0,103.5,30.59,21.61
2016,12,29,8,30,580.0,44.0,5.5,6.0,143.0,37.04,27.98
2016,12,29,8,45,635.0,49.0,5.5,6.5,184.0,44.76,35.28
2016,12,29,9,0,690.0,54.0,5.5,7.0,225.0,49.36,39.61
2016,12,29,9,15,727.0,58.0,5.5,7.5,263.0,52.96,42.92
2016,12,29,9,30,764.0,62.0,5.5,8.0,301.0,56.57,46.14
2016,12,29,9,45,774.0,68.0,5.55,8.5,332.5,61.35,50.36
2016,12,29,10,0,784.0,74.0,5.6,9.0,364.0,66.02,54.43
2016,12,29,10,15,802.0,76.0,5.5,9.5,392.0,67.67,55.73
2016,12,29,10,30,820.0,78.0,5.4,10.0,420.0,69.34,57.04
2016,12,29,10,45,836.0,78.5,5.3,10.5,442.0,69.87,57.33
2016,12,29,11,0,852.0,79.0,5.2,11.0,464.0,93.81,58.71
2016,12,29,11,15,859.5,80.0,4.95,11.0,478.5,146.45,85.08
2016,12,29,11,30,867.0,81.0,4.7,11.0,493.0,199.09,124.39
2016,12,29,11,45,872.0,81.0,4.5,11.5,500.0,250.16,168.63
2016,12,29,12,0,877.0,81.0,4.3,12.0,507.0,300.44,214.83
2016,12,29,12,15,876.5,80.5,4.05,12.0,506.5,347.59,259.62
2016,12,29,12,30,876.0,80.0,3.8,12.0,506.0,392.97,302.66
2016,12,29,12,45,880.0,77.5,3.6,12.5,498.5,436.33,342.63
2016,12,29,13,0,884.0,75.0,3.4,13.0,491.0,477.82,380.02
2016,12,29,13,15,876.0,74.0,3.3,13.0,475.0,512.93,412.32
2016,12,29,13,30,868.0,73.0,3.2,13.0,459.0,544.98,441.35
2016,12,29,13,45,855.0,71.5,3.1,13.5,436.0,570.55,463.74
2016,12,29,14,0,842.0,70.0,3.0,14.0,413.0,592.56,482.65
2016,12,29,14,15,823.5,67.5,2.9,13.5,384.0,606.48,496.56
2016,12,29,14,30,805.0,65.0,2.8,13.0,355.0,616.51,507.04
2016,12,29,14,45,776.5,62.5,2.7,13.0,320.0,616.03,507.92
2016,12,29,15,0,748.0,60.0,2.6,13.0,285.0,611.44,505.04
2016,12,29,15,15,708.0,56.0,2.45,12.5,246.5,593.1,490.74
2016,12,29,15,30,668.0,52.0,2.3,12.0,208.0,570.7,472.31
2016,12,29,15,45,603.0,47.0,2.15,11.5,167.0,532.34,439.92
2016,12,29,16,0,538.0,42.0,2.0,11.0,126.0,485.15,398.48
2016,12,29,16,15,434.0,33.5,2.05,10.5,87.5,402.9,325.45
2016,12,29,16,30,330.0,25.0,2.1,10.0,49.0,314.49,211.26
2016,12,29,16,45,165.0,12.5,2.15,10.0,24.5,128.68,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,15.0,1.7,8.5,29.0,12.15,0.0
2016,12,30,8,0,310.0,30.0,1.6,9.0,58.0,24.79,14.47
2016,12,30,8,15,403.0,39.0,1.5,9.0,95.5,32.19,22.78
2016,12,30,8,30,496.0,48.0,1.4,9.0,133.0,39.64,30.02
2016,12,30,8,45,551.0,55.0,1.35,9.5,172.0,45.23,35.34
2016,12,30,9,0,606.0,62.0,1.3,10.0,211.0,50.82,40.51
2016,12,30,9,15,645.0,66.5,1.2,10.0,248.0,54.32,43.77
2016,12,30,9,30,684.0,71.0,1.1,10.0,285.0,57.85,46.97
2016,12,30,9,45,727.0,70.5,1.05,10.5,320.0,62.63,51.14
2016,12,30,10,0,770.0,70.0,1.0,11.0,355.0,62.71,51.04
2016,12,30,10,15,707.0,84.5,1.15,11.5,361.5,66.94,54.64
2016,12,30,10,30,644.0,99.0,1.3,12.0,368.0,75.55,62.1
2016,12,30,10,45,640.0,108.5,1.45,12.5,386.5,81.56,67.2
2016,12,30,11,0,636.0,118.0,1.6,13.0,405.0,105.45,72.46
2016,12,30,11,15,642.5,120.0,1.7,13.0,418.0,148.4,94.43
2016,12,30,11,30,649.0,122.0,1.8,13.0,431.0,191.56,126.22
2016,12,30,11,45,748.0,102.0,1.9,13.0,462.5,236.79,160.74
2016,12,30,12,0,847.0,82.0,2.0,13.0,494.0,292.61,207.11
2016,12,30,12,15,847.0,82.0,2.05,13.0,493.5,338.96,250.53
2016,12,30,12,30,847.0,82.0,2.1,13.0,493.0,383.68,292.42
2016,12,30,12,45,842.0,81.5,2.2,13.0,485.0,424.11,330.44
2016,12,30,13,0,837.0,81.0,2.3,13.0,477.0,462.1,365.73
2016,12,30,13,15,829.0,80.0,2.4,13.0,461.5,495.56,396.72
2016,12,30,13,30,821.0,79.0,2.5,13.0,446.0,526.07,424.72
2016,12,30,13,45,807.5,77.5,2.65,13.0,424.0,549.95,447.16
2016,12,30,14,0,794.0,76.0,2.8,13.0,402.0,570.36,466.42
2016,12,30,14,15,775.0,74.0,2.9,12.5,373.5,583.33,480.19
2016,12,30,14,30,756.0,72.0,3.0,12.0,345.0,592.5,490.65
2016,12,30,14,45,727.0,69.0,3.2,12.0,311.0,590.15,491.06
2016,12,30,15,0,698.0,66.0,3.4,12.0,277.0,588.34,491.19
2016,12,30,15,15,658.0,61.5,3.5,11.5,239.5,569.62,477.77
2016,12,30,15,30,618.0,57.0,3.6,11.0,202.0,547.21,459.83
2016,12,30,15,45,547.5,51.5,3.7,11.0,162.0,498.09,418.13
2016,12,30,16,0,477.0,46.0,3.8,11.0,122.0,445.62,371.7
2016,12,30,16,15,375.0,36.5,3.85,10.5,85.0,363.39,297.75
2016,12,30,16,30,273.0,27.0,3.9,10.0,48.0,276.46,192.52
2016,12,30,16,45,136.5,13.5,4.0,10.0,24.0,109.08,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
